Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,1,7,45,215.0,15.0,0.7,0.5,36.0,138.43,52.56
2016,1,1,8,0,430.0,30.0,0.7,1.0,72.0,291.77,235.08
2016,1,1,8,15,521.5,37.5,0.65,1.0,113.5,375.95,314.91
2016,1,1,8,30,613.0,45.0,0.6,1.0,155.0,462.43,390.72
2016,1,1,8,45,666.5,50.0,0.55,1.5,196.5,535.36,451.28
2016,1,1,9,0,720.0,55.0,0.5,2.0,238.0,611.28,509.79
2016,1,1,9,15,755.5,58.5,0.45,2.5,277.5,674.47,555.34
2016,1,1,9,30,791.0,62.0,0.4,3.0,317.0,738.3,599.46
2016,1,1,9,45,807.5,66.5,0.4,3.5,350.0,787.73,632.34
2016,1,1,10,0,824.0,71.0,0.4,4.0,383.0,835.78,663.5
2016,1,1,10,15,841.0,73.0,0.4,4.5,411.5,879.53,690.92
2016,1,1,10,30,858.0,75.0,0.4,5.0,440.0,921.32,716.49
2016,1,1,10,45,869.5,76.5,0.45,5.5,462.0,955.02,737.37
2016,1,1,11,0,881.0,78.0,0.5,6.0,484.0,986.02,756.45
2016,1,1,11,15,887.5,79.0,0.5,6.0,498.5,1008.52,770.03
2016,1,1,11,30,894.0,80.0,0.5,6.0,513.0,1027.81,781.7
2016,1,1,11,45,899.5,79.5,0.55,6.0,520.5,1040.78,790.7
2016,1,1,12,0,905.0,79.0,0.6,6.0,528.0,1050.3,797.74
2016,1,1,12,15,904.5,79.0,0.6,6.0,527.0,1050.83,797.86
2016,1,1,12,30,904.0,79.0,0.6,6.0,526.0,1047.79,796.0
2016,1,1,12,45,571.5,146.0,0.65,6.5,427.0,784.72,617.22
2016,1,1,13,0,239.0,213.0,0.7,7.0,328.0,482.49,392.15
2016,1,1,13,15,373.0,182.0,0.7,7.0,355.0,594.56,484.52
2016,1,1,13,30,507.0,151.0,0.7,7.0,382.0,703.02,566.45
2016,1,1,13,45,585.5,124.0,0.75,7.0,378.0,742.08,594.82
2016,1,1,14,0,664.0,97.0,0.8,7.0,374.0,767.27,614.13
2016,1,1,14,15,619.0,98.5,0.75,6.5,343.0,708.8,572.49
2016,1,1,14,30,574.0,100.0,0.7,6.0,312.0,650.36,531.15
2016,1,1,14,45,551.5,94.5,0.7,6.0,282.0,603.51,497.33
2016,1,1,15,0,529.0,89.0,0.7,6.0,252.0,556.43,462.31
2016,1,1,15,15,503.0,80.0,0.7,5.5,219.0,503.29,421.59
2016,1,1,15,30,477.0,71.0,0.7,5.0,186.0,450.92,379.82
2016,1,1,15,45,428.0,62.0,0.7,5.0,150.5,384.61,324.14
2016,1,1,16,0,379.0,53.0,0.7,5.0,115.0,321.83,269.41
2016,1,1,16,15,315.5,40.0,0.65,4.5,81.0,252.03,206.9
2016,1,1,16,30,252.0,27.0,0.6,4.0,47.0,187.18,138.08
2016,1,1,16,45,126.0,13.5,0.55,4.0,23.5,66.91,0.0
2016,1,1,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,3.5,1.1,3.5,3.5,2.64,0.0
2016,1,2,8,0,0.0,7.0,1.1,4.0,7.0,5.3,0.0
2016,1,2,8,15,0.0,11.5,1.1,4.0,11.5,8.72,1.96
2016,1,2,8,30,0.0,16.0,1.1,4.0,16.0,12.15,5.11
2016,1,2,8,45,0.0,20.5,1.15,4.5,20.5,15.58,8.23
2016,1,2,9,0,0.0,25.0,1.2,5.0,25.0,19.03,11.31
2016,1,2,9,15,0.0,29.5,1.2,5.5,29.5,22.48,14.36
2016,1,2,9,30,0.0,34.0,1.2,6.0,34.0,25.93,17.37
2016,1,2,9,45,0.0,38.0,1.3,6.5,38.0,29.01,20.0
2016,1,2,10,0,0.0,42.0,1.4,7.0,42.0,32.09,22.62
2016,1,2,10,15,4.0,96.5,1.45,7.5,98.5,80.88,65.09
2016,1,2,10,30,8.0,151.0,1.5,8.0,155.0,139.33,114.83
2016,1,2,10,45,68.0,179.5,1.55,8.5,211.5,246.98,206.7
2016,1,2,11,0,128.0,208.0,1.6,9.0,268.0,363.79,302.33
2016,1,2,11,15,302.5,190.5,1.6,9.0,336.0,537.67,443.53
2016,1,2,11,30,477.0,173.0,1.6,9.0,404.0,718.99,582.39
2016,1,2,11,45,404.5,191.0,1.65,9.5,389.0,671.15,542.15
2016,1,2,12,0,332.0,209.0,1.7,10.0,374.0,598.83,486.04
2016,1,2,12,15,275.0,216.5,1.65,10.0,353.5,550.86,448.25
2016,1,2,12,30,218.0,224.0,1.6,10.0,333.0,478.26,391.26
2016,1,2,12,45,215.0,221.5,1.6,10.0,327.0,471.02,386.27
2016,1,2,13,0,212.0,219.0,1.6,10.0,321.0,463.33,380.47
2016,1,2,13,15,106.0,182.5,1.6,10.0,233.5,309.37,255.81
2016,1,2,13,30,0.0,146.0,1.6,10.0,146.0,124.4,100.27
2016,1,2,13,45,204.5,150.0,1.6,10.0,235.5,380.77,319.36
2016,1,2,14,0,409.0,154.0,1.6,10.0,325.0,591.52,487.35
2016,1,2,14,15,255.0,156.0,1.5,9.5,260.5,424.32,352.99
2016,1,2,14,30,101.0,158.0,1.4,9.0,196.0,269.37,225.21
2016,1,2,14,45,96.0,144.0,1.35,9.0,177.0,246.23,206.94
2016,1,2,15,0,91.0,130.0,1.3,9.0,158.0,207.72,175.01
2016,1,2,15,15,85.0,113.5,1.25,8.5,137.0,197.04,166.13
2016,1,2,15,30,79.0,97.0,1.2,8.0,116.0,171.08,143.99
2016,1,2,15,45,69.0,79.5,1.15,8.0,94.0,141.56,118.02
2016,1,2,16,0,59.0,62.0,1.1,8.0,72.0,112.81,92.27
2016,1,2,16,15,39.5,45.0,1.15,7.5,51.0,70.32,54.56
2016,1,2,16,30,20.0,28.0,1.2,7.0,30.0,39.49,25.42
2016,1,2,16,45,10.0,14.0,1.25,7.0,15.0,15.5,0.0
2016,1,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,7,45,36.0,17.0,1.65,5.5,20.5,37.3,9.04
2016,1,3,8,0,72.0,34.0,1.7,6.0,41.0,83.21,63.62
2016,1,3,8,15,92.5,51.5,1.7,6.5,65.0,118.72,97.28
2016,1,3,8,30,113.0,69.0,1.7,7.0,89.0,155.45,130.62
2016,1,3,8,45,124.5,86.0,1.7,7.5,113.5,187.03,158.75
2016,1,3,9,0,136.0,103.0,1.7,8.0,138.0,219.51,186.9
2016,1,3,9,15,142.0,119.5,1.7,8.0,161.0,247.97,211.22
2016,1,3,9,30,148.0,136.0,1.7,8.0,184.0,276.82,235.34
2016,1,3,9,45,153.5,150.0,1.7,8.5,204.0,302.12,255.65
2016,1,3,10,0,159.0,164.0,1.7,9.0,224.0,327.7,275.81
2016,1,3,10,15,126.5,175.5,1.7,9.0,225.5,315.88,264.58
2016,1,3,10,30,94.0,187.0,1.7,9.0,227.0,281.84,235.46
2016,1,3,10,45,132.5,198.0,1.7,9.5,257.5,353.57,294.15
2016,1,3,11,0,171.0,209.0,1.7,10.0,288.0,406.6,336.31
2016,1,3,11,15,217.5,211.5,1.75,10.0,315.5,457.35,377.28
2016,1,3,11,30,264.0,214.0,1.8,10.0,343.0,532.53,436.13
2016,1,3,11,45,302.0,211.0,1.85,10.0,360.5,569.25,464.84
2016,1,3,12,0,340.0,208.0,1.9,10.0,378.0,605.47,493.3
2016,1,3,12,15,346.5,207.0,1.9,10.0,379.5,611.23,497.51
2016,1,3,12,30,353.0,206.0,1.9,10.0,381.0,615.74,501.11
2016,1,3,12,45,388.0,195.0,1.9,10.5,385.0,634.85,515.88
2016,1,3,13,0,423.0,184.0,1.9,11.0,389.0,675.78,546.14
2016,1,3,13,15,301.0,195.0,1.75,11.0,339.0,540.41,440.45
2016,1,3,13,30,179.0,206.0,1.6,11.0,289.0,409.82,336.5
2016,1,3,13,45,93.0,177.5,1.5,11.0,220.5,267.97,221.68
2016,1,3,14,0,7.0,149.0,1.4,11.0,152.0,136.56,110.7
2016,1,3,14,15,3.5,127.5,1.25,10.5,129.0,111.85,90.44
2016,1,3,14,30,0.0,106.0,1.1,10.0,106.0,87.92,70.29
2016,1,3,14,45,0.0,95.5,1.0,10.0,95.5,78.69,62.56
2016,1,3,15,0,0.0,85.0,0.9,10.0,85.0,69.59,54.83
2016,1,3,15,15,0.0,73.5,0.9,9.5,73.5,59.58,46.33
2016,1,3,15,30,0.0,62.0,0.9,9.0,62.0,49.64,37.76
2016,1,3,15,45,0.0,50.0,0.95,9.0,50.0,39.25,28.59
2016,1,3,16,0,0.0,38.0,1.0,9.0,38.0,29.06,19.51
2016,1,3,16,15,0.0,27.0,1.0,8.5,27.0,20.61,11.92
2016,1,3,16,30,0.0,16.0,1.0,8.0,16.0,12.18,4.0
2016,1,3,16,45,0.0,8.0,1.0,8.0,8.0,6.07,0.0
2016,1,3,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,1.6,8.0,2.0,1.51,0.0
2016,1,4,8,0,0.0,4.0,1.6,8.0,4.0,3.02,0.0
2016,1,4,8,15,0.0,6.0,1.6,8.0,6.0,4.54,0.0
2016,1,4,8,30,0.0,8.0,1.6,8.0,8.0,6.06,0.0
2016,1,4,8,45,0.0,10.5,1.6,8.5,10.5,7.96,1.33
2016,1,4,9,0,0.0,13.0,1.6,9.0,13.0,9.87,3.02
2016,1,4,9,15,0.0,15.0,1.6,9.0,15.0,11.4,4.37
2016,1,4,9,30,0.0,17.0,1.6,9.0,17.0,12.93,5.71
2016,1,4,9,45,0.0,19.0,1.65,9.5,19.0,14.46,7.02
2016,1,4,10,0,0.0,21.0,1.7,10.0,21.0,16.0,8.31
2016,1,4,10,15,0.0,17.5,1.75,10.0,17.5,13.33,5.96
2016,1,4,10,30,0.0,14.0,1.8,10.0,14.0,10.66,3.62
2016,1,4,10,45,0.0,81.5,1.85,10.5,81.5,62.73,48.45
2016,1,4,11,0,0.0,149.0,1.9,11.0,149.0,127.02,102.62
2016,1,4,11,15,0.0,78.5,1.9,11.0,78.5,60.31,46.06
2016,1,4,11,30,0.0,8.0,1.9,11.0,8.0,6.1,0.0
2016,1,4,11,45,0.0,13.5,1.9,11.0,13.5,10.3,3.23
2016,1,4,12,0,0.0,19.0,1.9,11.0,19.0,14.5,6.85
2016,1,4,12,15,0.0,19.5,1.9,11.0,19.5,14.89,7.18
2016,1,4,12,30,0.0,20.0,1.9,11.0,20.0,15.27,7.51
2016,1,4,12,45,3.0,93.0,1.95,11.0,94.5,75.38,59.07
2016,1,4,13,0,6.0,166.0,2.0,11.0,169.0,149.44,121.44
2016,1,4,13,15,19.0,175.0,2.0,11.0,184.0,172.67,141.34
2016,1,4,13,30,32.0,184.0,2.0,11.0,199.0,216.95,178.57
2016,1,4,13,45,18.0,165.0,2.0,11.0,173.5,162.75,133.19
2016,1,4,14,0,4.0,146.0,2.0,11.0,148.0,130.33,105.74
2016,1,4,14,15,2.0,106.5,1.95,10.5,107.5,88.88,70.96
2016,1,4,14,30,0.0,67.0,1.9,10.0,67.0,51.38,38.97
2016,1,4,14,45,0.0,60.5,1.85,10.0,60.5,46.35,34.72
2016,1,4,15,0,0.0,54.0,1.8,10.0,54.0,41.33,30.42
2016,1,4,15,15,0.0,47.0,1.7,9.5,47.0,35.93,25.8
2016,1,4,15,30,0.0,40.0,1.6,9.0,40.0,30.55,21.12
2016,1,4,15,45,0.0,32.5,1.55,9.0,32.5,24.79,16.01
2016,1,4,16,0,0.0,25.0,1.5,9.0,25.0,19.04,10.86
2016,1,4,16,15,0.0,17.5,1.5,9.0,17.5,13.3,5.69
2016,1,4,16,30,0.0,10.0,1.5,9.0,10.0,7.58,0.39
2016,1,4,16,45,0.0,5.0,1.55,9.0,5.0,3.78,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,1.45,7.5,14.5,11.05,0.0
2016,1,5,8,0,0.0,29.0,1.5,8.0,29.0,24.23,14.29
2016,1,5,8,15,1.0,46.0,1.55,8.0,46.5,41.41,29.89
2016,1,5,8,30,2.0,63.0,1.6,8.0,64.0,58.06,44.82
2016,1,5,8,45,9.0,79.0,1.65,8.0,81.5,77.32,62.05
2016,1,5,9,0,16.0,95.0,1.7,8.0,99.0,97.25,79.71
2016,1,5,9,15,20.0,109.5,1.7,8.0,115.5,113.81,94.18
2016,1,5,9,30,24.0,124.0,1.7,8.0,132.0,130.86,108.88
2016,1,5,9,45,26.5,136.5,1.7,8.5,146.0,160.05,133.42
2016,1,5,10,0,29.0,149.0,1.7,9.0,160.0,175.76,146.21
2016,1,5,10,15,14.5,133.5,1.75,9.0,139.0,127.49,104.68
2016,1,5,10,30,0.0,118.0,1.8,9.0,118.0,97.27,78.27
2016,1,5,10,45,0.0,73.5,1.85,9.0,73.5,56.43,43.23
2016,1,5,11,0,0.0,29.0,1.9,9.0,29.0,22.15,13.6
2016,1,5,11,15,6.0,102.5,1.95,8.5,106.0,87.03,69.85
2016,1,5,11,30,12.0,176.0,2.0,8.0,183.0,165.84,136.84
2016,1,5,11,45,8.5,171.0,2.05,8.0,176.0,156.54,128.59
2016,1,5,12,0,5.0,166.0,2.1,8.0,169.0,147.49,120.81
2016,1,5,12,15,2.5,148.0,2.1,8.0,149.5,126.51,103.0
2016,1,5,12,30,0.0,130.0,2.1,8.0,130.0,106.37,85.86
2016,1,5,12,45,0.0,126.5,2.1,8.0,126.5,103.16,83.19
2016,1,5,13,0,0.0,123.0,2.1,8.0,123.0,100.04,80.61
2016,1,5,13,15,5.5,145.0,2.05,8.0,147.5,127.59,104.38
2016,1,5,13,30,11.0,167.0,2.0,8.0,172.0,156.85,129.41
2016,1,5,13,45,24.5,169.5,2.0,8.0,180.0,173.65,144.29
2016,1,5,14,0,38.0,172.0,2.0,8.0,188.0,209.77,175.28
2016,1,5,14,15,19.0,143.0,1.95,8.0,151.0,142.01,117.6
2016,1,5,14,30,0.0,114.0,1.9,8.0,114.0,95.86,77.65
2016,1,5,14,45,0.0,103.5,1.85,8.0,103.5,86.64,69.91
2016,1,5,15,0,0.0,93.0,1.8,8.0,93.0,77.58,62.18
2016,1,5,15,15,0.0,81.0,1.7,7.5,81.0,67.06,53.21
2016,1,5,15,30,0.0,69.0,1.6,7.0,69.0,56.65,44.18
2016,1,5,15,45,0.0,56.0,1.55,7.0,56.0,45.23,34.06
2016,1,5,16,0,0.0,43.0,1.5,7.0,43.0,33.81,23.84
2016,1,5,16,15,0.0,31.0,1.45,6.5,31.0,23.69,14.74
2016,1,5,16,30,0.0,19.0,1.4,6.0,19.0,14.48,6.13
2016,1,5,16,45,0.0,9.5,1.35,6.0,9.5,7.22,0.0
2016,1,5,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,2.35,8.0,7.0,5.3,0.0
2016,1,6,8,0,0.0,14.0,2.3,8.0,14.0,10.64,3.1
2016,1,6,8,15,0.0,23.0,2.2,8.0,23.0,17.52,9.4
2016,1,6,8,30,0.0,32.0,2.1,8.0,32.0,24.42,15.63
2016,1,6,8,45,0.0,41.5,2.05,8.0,41.5,31.72,22.17
2016,1,6,9,0,0.0,51.0,2.0,8.0,51.0,39.04,28.66
2016,1,6,9,15,0.0,60.5,2.0,8.0,60.5,46.45,35.16
2016,1,6,9,30,0.0,70.0,2.0,8.0,70.0,54.47,42.13
2016,1,6,9,45,0.0,78.0,2.0,8.0,78.0,61.17,47.88
2016,1,6,10,0,0.0,86.0,2.0,8.0,86.0,67.93,53.65
2016,1,6,10,15,0.0,106.5,2.05,8.0,106.5,86.78,69.8
2016,1,6,10,30,0.0,127.0,2.1,8.0,127.0,106.24,86.32
2016,1,6,10,45,0.0,95.0,2.15,8.0,95.0,74.77,59.2
2016,1,6,11,0,0.0,63.0,2.2,8.0,63.0,48.31,36.35
2016,1,6,11,15,68.5,144.0,2.2,8.0,178.0,203.62,171.62
2016,1,6,11,30,137.0,225.0,2.2,8.0,293.0,395.29,329.68
2016,1,6,11,45,114.5,226.0,2.2,8.0,283.5,374.4,310.87
2016,1,6,12,0,92.0,227.0,2.2,8.0,274.0,329.7,274.13
2016,1,6,12,15,118.5,229.5,2.2,8.0,289.5,383.36,318.39
2016,1,6,12,30,145.0,232.0,2.2,8.0,305.0,413.5,343.19
2016,1,6,12,45,72.5,167.0,2.2,8.0,203.5,234.76,196.18
2016,1,6,13,0,0.0,102.0,2.2,8.0,102.0,80.45,63.71
2016,1,6,13,15,48.0,154.5,2.2,8.0,177.0,195.46,163.68
2016,1,6,13,30,96.0,207.0,2.2,8.0,252.0,308.2,258.43
2016,1,6,13,45,149.5,197.5,2.2,8.0,263.5,367.73,308.55
2016,1,6,14,0,203.0,188.0,2.2,8.0,275.0,402.92,338.9
2016,1,6,14,15,269.0,167.0,2.15,7.5,274.5,450.95,380.16
2016,1,6,14,30,335.0,146.0,2.1,7.0,274.0,473.45,400.87
2016,1,6,14,45,307.5,138.5,2.1,7.0,247.5,430.85,366.08
2016,1,6,15,0,280.0,131.0,2.1,7.0,221.0,389.72,332.29
2016,1,6,15,15,262.0,116.0,2.05,6.5,192.0,347.4,297.62
2016,1,6,15,30,244.0,101.0,2.0,6.0,163.0,306.16,262.91
2016,1,6,15,45,212.5,85.0,1.95,6.0,132.0,255.89,218.93
2016,1,6,16,0,181.0,69.0,1.9,6.0,101.0,208.36,176.33
2016,1,6,16,15,135.0,52.0,1.85,6.0,72.5,154.08,127.08
2016,1,6,16,30,89.0,35.0,1.8,6.0,44.0,104.11,79.55
2016,1,6,16,45,44.5,17.5,1.75,6.0,22.0,47.7,4.17
2016,1,6,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,45,132.5,18.5,0.8,5.5,31.5,98.91,32.97
2016,1,7,8,0,265.0,37.0,0.8,6.0,63.0,208.96,165.38
2016,1,7,8,15,362.0,47.0,0.85,6.0,101.5,288.58,239.51
2016,1,7,8,30,459.0,57.0,0.9,6.0,140.0,379.84,319.17
2016,1,7,8,45,544.0,60.5,0.95,6.5,182.5,465.25,391.04
2016,1,7,9,0,629.0,64.0,1.0,7.0,225.0,556.4,464.69
2016,1,7,9,15,668.0,68.0,1.0,7.0,263.5,619.13,512.47
2016,1,7,9,30,707.0,72.0,1.0,7.0,302.0,683.18,559.81
2016,1,7,9,45,768.0,67.0,1.05,7.5,341.0,749.95,607.25
2016,1,7,10,0,829.0,62.0,1.1,8.0,380.0,823.6,658.23
2016,1,7,10,15,845.5,64.0,1.1,8.0,408.5,867.4,687.17
2016,1,7,10,30,862.0,66.0,1.1,8.0,437.0,898.92,707.5
2016,1,7,10,45,872.0,67.5,1.15,8.0,459.5,931.29,729.31
2016,1,7,11,0,882.0,69.0,1.2,8.0,482.0,961.03,749.23
2016,1,7,11,15,633.5,132.5,1.2,8.0,434.0,827.46,654.83
2016,1,7,11,30,385.0,196.0,1.2,8.0,386.0,629.37,508.82
2016,1,7,11,45,382.5,200.5,1.25,8.0,391.5,636.07,516.0
2016,1,7,12,0,380.0,205.0,1.3,8.0,397.0,641.33,519.95
2016,1,7,12,15,198.5,196.5,1.3,8.0,297.0,421.87,347.75
2016,1,7,12,30,17.0,188.0,1.3,8.0,197.0,182.74,149.56
2016,1,7,12,45,107.5,206.0,1.35,8.0,259.0,340.88,283.47
2016,1,7,13,0,198.0,224.0,1.4,8.0,321.0,454.53,375.74
2016,1,7,13,15,99.0,182.0,1.4,8.0,230.5,300.69,249.83
2016,1,7,13,30,0.0,140.0,1.4,8.0,140.0,117.51,95.08
2016,1,7,13,45,0.0,138.5,1.45,8.0,138.5,116.87,95.09
2016,1,7,14,0,0.0,137.0,1.5,8.0,137.0,116.48,94.93
2016,1,7,14,15,0.0,109.5,1.5,8.0,109.5,89.71,72.21
2016,1,7,14,30,0.0,82.0,1.5,8.0,82.0,64.21,50.39
2016,1,7,14,45,0.0,74.5,1.5,8.0,74.5,57.92,45.06
2016,1,7,15,0,0.0,67.0,1.5,8.0,67.0,51.7,39.71
2016,1,7,15,15,353.0,59.0,1.4,7.5,149.0,369.43,318.24
2016,1,7,15,30,706.0,51.0,1.3,7.0,231.0,588.47,493.0
2016,1,7,15,45,655.0,46.0,1.2,7.0,190.0,515.12,430.35
2016,1,7,16,0,604.0,41.0,1.1,7.0,149.0,444.89,369.93
2016,1,7,16,15,514.5,34.5,1.1,6.5,108.5,355.05,292.18
2016,1,7,16,30,425.0,28.0,1.1,6.0,68.0,273.08,214.36
2016,1,7,16,45,212.5,14.0,1.15,5.5,34.0,131.47,36.52
2016,1,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.5,0.35,4.5,17.5,18.25,1.73
2016,1,8,8,0,17.0,33.0,0.3,5.0,35.0,43.18,30.53
2016,1,8,8,15,31.0,50.5,0.3,5.0,55.5,70.87,56.15
2016,1,8,8,30,45.0,68.0,0.3,5.0,76.0,99.17,81.81
2016,1,8,8,45,54.0,85.0,0.3,5.5,97.5,124.52,104.31
2016,1,8,9,0,63.0,102.0,0.3,6.0,119.0,150.67,127.01
2016,1,8,9,15,67.5,118.5,0.3,6.0,138.5,173.6,146.58
2016,1,8,9,30,72.0,135.0,0.3,6.0,158.0,197.0,166.2
2016,1,8,9,45,73.0,148.5,0.3,6.5,174.5,213.88,179.63
2016,1,8,10,0,74.0,162.0,0.3,7.0,191.0,231.03,193.08
2016,1,8,10,15,173.5,172.0,0.35,7.0,245.5,351.42,293.27
2016,1,8,10,30,273.0,182.0,0.4,7.0,300.0,480.31,394.93
2016,1,8,10,45,157.0,187.5,0.45,7.5,256.0,361.1,297.13
2016,1,8,11,0,41.0,193.0,0.5,8.0,212.0,235.74,193.28
2016,1,8,11,15,41.0,199.5,0.5,8.0,219.0,243.11,199.89
2016,1,8,11,30,41.0,206.0,0.5,8.0,226.0,250.69,205.78
2016,1,8,11,45,163.0,214.0,0.55,8.5,296.5,406.98,333.65
2016,1,8,12,0,285.0,222.0,0.6,9.0,367.0,566.1,455.47
2016,1,8,12,15,282.0,223.5,0.6,9.0,367.0,565.47,452.84
2016,1,8,12,30,279.0,225.0,0.6,9.0,367.0,563.83,451.54
2016,1,8,12,45,415.5,192.0,0.6,9.0,399.5,682.41,542.09
2016,1,8,13,0,552.0,159.0,0.6,9.0,432.0,776.04,610.08
2016,1,8,13,15,555.0,151.5,0.6,9.0,419.5,762.02,599.26
2016,1,8,13,30,558.0,144.0,0.6,9.0,407.0,745.69,588.52
2016,1,8,13,45,313.5,164.5,0.65,9.0,311.5,502.28,407.61
2016,1,8,14,0,69.0,185.0,0.7,9.0,216.0,254.17,208.81
2016,1,8,14,15,73.0,174.0,0.7,8.5,204.0,244.55,203.43
2016,1,8,14,30,77.0,163.0,0.7,8.0,192.0,234.89,196.4
2016,1,8,14,45,70.5,149.0,0.7,8.0,174.0,212.39,177.91
2016,1,8,15,0,64.0,135.0,0.7,8.0,156.0,190.55,159.79
2016,1,8,15,15,59.0,119.0,0.7,8.0,136.5,167.78,140.66
2016,1,8,15,30,54.0,103.0,0.7,8.0,117.0,145.59,121.67
2016,1,8,15,45,44.5,85.5,0.75,8.0,95.5,118.81,98.3
2016,1,8,16,0,35.0,68.0,0.8,8.0,74.0,92.87,75.27
2016,1,8,16,15,20.0,50.5,0.8,7.5,54.0,64.5,49.92
2016,1,8,16,30,5.0,33.0,0.8,7.0,34.0,32.15,21.01
2016,1,8,16,45,2.5,16.5,0.8,7.0,17.0,13.74,0.13
2016,1,8,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,16.5,1.75,6.5,17.0,14.65,0.36
2016,1,9,8,0,9.0,33.0,1.8,7.0,34.0,34.21,22.73
2016,1,9,8,15,23.0,50.5,1.8,7.0,54.0,66.14,51.54
2016,1,9,8,30,37.0,68.0,1.8,7.0,74.0,93.99,76.74
2016,1,9,8,45,45.0,85.0,1.8,7.0,95.0,118.25,98.56
2016,1,9,9,0,53.0,102.0,1.8,7.0,116.0,143.26,120.7
2016,1,9,9,15,57.5,118.0,1.8,7.0,135.5,165.03,139.61
2016,1,9,9,30,62.0,134.0,1.8,7.0,155.0,187.33,158.65
2016,1,9,9,45,61.0,147.0,1.8,7.0,169.0,201.52,170.4
2016,1,9,10,0,60.0,160.0,1.8,7.0,183.0,215.86,182.14
2016,1,9,10,15,30.5,152.5,1.75,7.0,164.5,178.4,149.17
2016,1,9,10,30,1.0,145.0,1.7,7.0,146.0,125.49,102.88
2016,1,9,10,45,27.0,172.0,1.7,7.5,185.0,196.59,163.77
2016,1,9,11,0,53.0,199.0,1.7,8.0,224.0,254.74,212.2
2016,1,9,11,15,37.5,194.5,1.65,8.0,212.5,232.93,193.1
2016,1,9,11,30,22.0,190.0,1.6,8.0,201.0,190.25,157.02
2016,1,9,11,45,24.0,195.0,1.55,8.0,207.5,197.28,162.96
2016,1,9,12,0,26.0,200.0,1.5,8.0,214.0,204.53,168.93
2016,1,9,12,15,57.5,214.5,1.45,8.0,244.5,277.02,229.63
2016,1,9,12,30,89.0,229.0,1.4,8.0,275.0,327.94,271.56
2016,1,9,12,45,65.5,218.0,1.35,8.0,251.5,289.91,239.69
2016,1,9,13,0,42.0,207.0,1.3,8.0,228.0,252.52,208.57
2016,1,9,13,15,21.0,163.5,1.2,8.0,174.0,161.33,132.75
2016,1,9,13,30,0.0,120.0,1.1,8.0,120.0,97.58,78.4
2016,1,9,13,45,0.0,129.0,1.05,8.0,129.0,106.97,86.64
2016,1,9,14,0,0.0,138.0,1.0,8.0,138.0,117.12,95.36
2016,1,9,14,15,0.0,115.0,0.9,8.0,115.0,94.89,76.56
2016,1,9,14,30,0.0,92.0,0.8,8.0,92.0,73.43,58.31
2016,1,9,14,45,0.0,83.5,0.75,8.0,83.5,66.19,52.2
2016,1,9,15,0,0.0,75.0,0.7,8.0,75.0,59.03,46.1
2016,1,9,15,15,0.0,65.5,0.7,8.0,65.5,51.01,39.16
2016,1,9,15,30,0.0,56.0,0.7,8.0,56.0,43.05,32.21
2016,1,9,15,45,0.0,46.0,0.7,8.0,46.0,35.19,25.26
2016,1,9,16,0,0.0,36.0,0.7,8.0,36.0,27.5,18.37
2016,1,9,16,15,0.0,26.5,0.65,8.0,26.5,20.21,11.79
2016,1,9,16,30,0.0,17.0,0.6,8.0,17.0,12.93,5.11
2016,1,9,16,45,0.0,8.5,0.55,8.0,8.5,6.45,0.0
2016,1,9,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,15.0,1.0,5.5,34.5,126.5,47.9
2016,1,10,8,0,397.0,30.0,1.0,6.0,69.0,266.8,211.81
2016,1,10,8,15,487.5,37.5,1.0,6.0,110.0,347.71,287.92
2016,1,10,8,30,578.0,45.0,1.0,6.0,151.0,437.51,366.23
2016,1,10,8,45,638.0,49.5,1.05,6.5,193.0,506.34,424.62
2016,1,10,9,0,698.0,54.0,1.1,7.0,235.0,584.93,487.35
2016,1,10,9,15,733.0,57.5,1.05,7.0,274.0,647.04,533.88
2016,1,10,9,30,768.0,61.0,1.0,7.0,313.0,709.95,579.37
2016,1,10,9,45,591.5,99.0,1.0,7.5,305.0,644.56,527.84
2016,1,10,10,0,415.0,137.0,1.0,8.0,297.0,550.87,453.81
2016,1,10,10,15,397.5,152.0,0.95,8.0,314.5,566.8,465.39
2016,1,10,10,30,380.0,167.0,0.9,8.0,332.0,558.9,458.06
2016,1,10,10,45,448.5,162.0,0.85,8.5,366.5,649.94,525.47
2016,1,10,11,0,517.0,157.0,0.8,9.0,401.0,720.8,575.12
2016,1,10,11,15,472.5,173.0,0.75,9.0,402.0,705.44,560.73
2016,1,10,11,30,428.0,189.0,0.7,9.0,403.0,686.44,544.83
2016,1,10,11,45,332.0,210.0,0.7,9.5,377.0,596.1,475.91
2016,1,10,12,0,236.0,231.0,0.7,10.0,351.0,503.06,404.21
2016,1,10,12,15,131.5,216.0,0.7,10.0,283.0,377.48,306.07
2016,1,10,12,30,27.0,201.0,0.7,10.0,215.0,206.35,167.42
2016,1,10,12,45,15.5,183.5,0.75,10.0,192.0,175.93,143.08
2016,1,10,13,0,4.0,166.0,0.8,10.0,169.0,146.31,118.36
2016,1,10,13,15,2.0,157.0,0.8,10.0,158.5,135.6,109.57
2016,1,10,13,30,0.0,148.0,0.8,10.0,148.0,125.15,100.92
2016,1,10,13,45,0.0,116.5,0.8,10.0,116.5,94.64,75.45
2016,1,10,14,0,0.0,85.0,0.8,10.0,85.0,65.93,51.22
2016,1,10,14,15,0.0,84.5,0.75,9.5,84.5,65.82,51.39
2016,1,10,14,30,0.0,84.0,0.7,9.0,84.0,65.86,51.62
2016,1,10,14,45,0.0,76.5,0.7,9.0,76.5,59.57,46.29
2016,1,10,15,0,0.0,69.0,0.7,9.0,69.0,53.34,40.99
2016,1,10,15,15,0.0,60.5,0.7,8.5,60.5,46.37,35.05
2016,1,10,15,30,0.0,52.0,0.7,8.0,52.0,39.81,29.38
2016,1,10,15,45,0.0,43.0,0.75,8.0,43.0,32.87,23.24
2016,1,10,16,0,0.0,34.0,0.8,8.0,34.0,25.95,17.04
2016,1,10,16,15,0.0,25.0,0.85,7.5,25.0,19.05,10.83
2016,1,10,16,30,0.0,16.0,0.9,7.0,16.0,12.16,4.55
2016,1,10,16,45,0.0,8.0,0.95,7.0,8.0,6.06,0.0
2016,1,10,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,7.5,10.5,7.98,0.0
2016,1,11,8,0,0.0,21.0,0.8,8.0,21.0,16.01,7.62
2016,1,11,8,15,0.0,33.0,0.8,8.0,33.0,25.22,16.09
2016,1,11,8,30,0.0,45.0,0.8,8.0,45.0,35.33,25.18
2016,1,11,8,45,0.0,58.0,0.8,8.0,58.0,46.67,35.27
2016,1,11,9,0,0.0,71.0,0.8,8.0,71.0,58.02,45.27
2016,1,11,9,15,0.0,82.5,0.75,8.0,82.5,67.87,53.83
2016,1,11,9,30,0.0,94.0,0.7,8.0,94.0,77.83,62.37
2016,1,11,9,45,0.0,104.5,0.7,8.5,104.5,86.88,69.9
2016,1,11,10,0,0.0,115.0,0.7,9.0,115.0,96.06,77.45
2016,1,11,10,15,151.0,147.5,0.65,9.0,213.5,298.31,250.7
2016,1,11,10,30,302.0,180.0,0.6,9.0,312.0,502.97,412.32
2016,1,11,10,45,274.0,194.0,0.55,9.5,318.5,501.06,405.84
2016,1,11,11,0,246.0,208.0,0.5,10.0,325.0,497.0,400.16
2016,1,11,11,15,206.5,218.5,0.5,10.0,319.0,452.26,365.09
2016,1,11,11,30,167.0,229.0,0.5,10.0,313.0,428.29,345.62
2016,1,11,11,45,179.5,232.5,0.5,10.5,323.5,446.44,359.23
2016,1,11,12,0,192.0,236.0,0.5,11.0,334.0,464.38,372.16
2016,1,11,12,15,248.0,229.0,0.45,11.0,356.5,536.81,426.92
2016,1,11,12,30,304.0,222.0,0.4,11.0,379.0,584.56,462.15
2016,1,11,12,45,350.5,210.0,0.4,11.5,388.0,614.86,484.17
2016,1,11,13,0,397.0,198.0,0.4,12.0,397.0,643.18,504.79
2016,1,11,13,15,379.5,195.0,0.35,12.0,381.0,617.05,485.01
2016,1,11,13,30,362.0,192.0,0.3,12.0,365.0,590.13,465.37
2016,1,11,13,45,448.5,165.0,0.3,12.0,369.5,654.83,514.72
2016,1,11,14,0,535.0,138.0,0.3,12.0,374.0,691.33,541.9
2016,1,11,14,15,388.0,151.0,0.3,12.0,316.5,558.73,443.97
2016,1,11,14,30,241.0,164.0,0.3,12.0,259.0,414.94,335.09
2016,1,11,14,45,235.0,150.5,0.3,12.0,236.5,385.7,314.5
2016,1,11,15,0,229.0,137.0,0.3,12.0,214.0,356.41,292.17
2016,1,11,15,15,221.0,121.0,0.35,11.5,188.0,322.34,266.28
2016,1,11,15,30,213.0,105.0,0.4,11.0,162.0,288.54,239.74
2016,1,11,15,45,406.5,74.0,0.45,10.5,159.5,384.94,319.31
2016,1,11,16,0,600.0,43.0,0.5,10.0,157.0,447.43,366.58
2016,1,11,16,15,516.5,36.5,0.5,10.0,116.5,360.77,292.07
2016,1,11,16,30,433.0,30.0,0.5,10.0,76.0,288.04,225.84
2016,1,11,16,45,285.0,20.0,0.5,10.0,44.0,176.7,99.62
2016,1,11,17,0,137.0,10.0,0.5,10.0,12.0,63.48,0.0
2016,1,11,17,15,68.5,5.0,0.5,9.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
