Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,45,223.5,14.0,1.35,6.5,36.5,135.52,56.3
2016,1,12,8,0,447.0,28.0,1.3,7.0,73.0,281.67,223.67
2016,1,12,8,15,534.0,34.5,1.15,7.0,114.0,362.83,299.7
2016,1,12,8,30,621.0,41.0,1.0,7.0,155.0,451.82,376.57
2016,1,12,8,45,672.5,45.5,0.9,7.5,197.5,522.57,434.89
2016,1,12,9,0,724.0,50.0,0.8,8.0,240.0,596.49,491.61
2016,1,12,9,15,757.5,53.5,0.7,8.0,279.0,658.48,536.44
2016,1,12,9,30,791.0,57.0,0.6,8.0,318.0,721.18,579.85
2016,1,12,9,45,697.0,79.5,0.5,8.5,327.5,707.72,565.71
2016,1,12,10,0,603.0,102.0,0.4,9.0,337.0,679.28,541.79
2016,1,12,10,15,549.0,124.0,0.45,9.5,350.0,667.86,532.72
2016,1,12,10,30,495.0,146.0,0.5,10.0,363.0,661.03,526.56
2016,1,12,10,45,534.0,144.0,0.55,10.5,389.0,708.73,560.21
2016,1,12,11,0,573.0,142.0,0.6,11.0,415.0,756.11,592.14
2016,1,12,11,15,587.5,143.0,0.6,11.0,430.5,791.96,615.85
2016,1,12,11,30,602.0,144.0,0.6,11.0,446.0,816.92,632.04
2016,1,12,11,45,545.5,164.0,0.6,11.0,441.0,780.35,605.91
2016,1,12,12,0,489.0,184.0,0.6,11.0,436.0,750.15,584.16
2016,1,12,12,15,391.0,205.0,0.6,11.0,406.5,651.94,512.93
2016,1,12,12,30,293.0,226.0,0.6,11.0,377.0,578.11,457.76
2016,1,12,12,45,426.0,192.0,0.6,11.5,408.5,693.03,544.42
2016,1,12,13,0,559.0,158.0,0.6,12.0,440.0,782.24,607.19
2016,1,12,13,15,323.0,185.5,0.6,12.0,347.5,548.96,435.67
2016,1,12,13,30,87.0,213.0,0.6,12.0,255.0,304.44,245.37
2016,1,12,13,45,384.5,157.0,0.6,12.0,329.0,584.66,470.23
2016,1,12,14,0,682.0,101.0,0.6,12.0,403.0,794.49,620.27
2016,1,12,14,15,370.0,133.0,0.6,11.5,295.5,521.37,419.32
2016,1,12,14,30,58.0,165.0,0.6,11.0,188.0,218.96,178.61
2016,1,12,14,45,54.5,151.0,0.65,11.0,171.0,199.59,164.77
2016,1,12,15,0,51.0,137.0,0.7,11.0,154.0,180.68,149.42
2016,1,12,15,15,46.5,121.5,0.75,10.5,135.5,159.48,132.1
2016,1,12,15,30,42.0,106.0,0.8,10.0,117.0,138.84,114.88
2016,1,12,15,45,34.5,89.0,0.85,9.5,97.0,114.66,94.16
2016,1,12,16,0,27.0,72.0,0.9,9.0,77.0,91.23,73.66
2016,1,12,16,15,15.5,54.5,0.9,9.0,57.5,65.38,50.6
2016,1,12,16,30,4.0,37.0,0.9,9.0,38.0,35.15,23.8
2016,1,12,16,45,2.0,21.5,0.95,9.0,22.0,18.64,6.62
2016,1,12,17,0,0.0,6.0,1.0,9.0,6.0,4.72,0.0
2016,1,12,17,15,0.0,3.0,1.0,9.0,3.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,7,45,204.0,15.5,1.4,8.5,36.0,128.71,55.42
2016,1,13,8,0,408.0,31.0,1.4,9.0,72.0,270.72,213.76
2016,1,13,8,15,500.0,38.0,1.4,9.0,113.5,352.3,289.67
2016,1,13,8,30,592.0,45.0,1.4,9.0,155.0,437.12,363.91
2016,1,13,8,45,642.5,51.0,1.45,9.5,197.0,507.83,423.45
2016,1,13,9,0,693.0,57.0,1.5,10.0,239.0,581.66,482.51
2016,1,13,9,15,729.5,60.5,1.55,10.0,278.5,644.97,530.93
2016,1,13,9,30,766.0,64.0,1.6,10.0,318.0,709.18,578.65
2016,1,13,9,45,448.5,117.0,1.7,10.5,269.5,537.58,444.9
2016,1,13,10,0,131.0,170.0,1.8,11.0,221.0,306.84,254.68
2016,1,13,10,15,65.5,146.5,1.85,11.0,172.0,201.06,166.96
2016,1,13,10,30,0.0,123.0,1.9,11.0,123.0,101.52,81.08
2016,1,13,10,45,107.0,168.5,1.95,11.0,220.0,287.44,239.63
2016,1,13,11,0,214.0,214.0,2.0,11.0,317.0,450.24,371.53
2016,1,13,11,15,176.5,223.0,2.0,11.0,309.5,427.46,350.96
2016,1,13,11,30,139.0,232.0,2.0,11.0,302.0,403.12,330.27
2016,1,13,11,45,69.5,196.0,2.05,11.0,231.0,264.63,217.62
2016,1,13,12,0,0.0,160.0,2.1,11.0,160.0,135.01,108.44
2016,1,13,12,15,4.0,169.0,2.1,10.5,171.0,148.12,120.02
2016,1,13,12,30,8.0,178.0,2.1,10.0,182.0,161.56,131.62
2016,1,13,12,45,4.0,135.0,2.1,10.0,137.0,114.62,92.21
2016,1,13,13,0,0.0,92.0,2.1,10.0,92.0,71.33,55.52
2016,1,13,13,15,2.0,126.5,2.05,10.0,127.5,104.95,84.24
2016,1,13,13,30,4.0,161.0,2.0,10.0,163.0,141.81,115.37
2016,1,13,13,45,75.5,180.5,2.0,10.0,214.5,251.63,209.73
2016,1,13,14,0,147.0,200.0,2.0,10.0,266.0,364.24,303.25
2016,1,13,14,15,84.0,176.0,1.95,9.5,213.0,254.55,212.43
2016,1,13,14,30,21.0,152.0,1.9,9.0,160.0,153.11,126.47
2016,1,13,14,45,18.0,139.5,1.85,9.0,146.5,138.65,114.55
2016,1,13,15,0,15.0,127.0,1.8,9.0,133.0,124.6,102.67
2016,1,13,15,15,356.5,93.0,1.6,8.5,191.5,407.11,347.1
2016,1,13,15,30,698.0,59.0,1.4,8.0,250.0,596.29,497.88
2016,1,13,15,45,655.5,53.0,1.25,8.0,209.0,527.4,439.52
2016,1,13,16,0,613.0,47.0,1.1,8.0,168.0,460.77,382.68
2016,1,13,16,15,527.0,40.5,1.05,7.5,126.0,377.73,311.34
2016,1,13,16,30,441.0,34.0,1.0,7.0,84.0,297.07,238.62
2016,1,13,16,45,289.0,23.5,1.0,6.5,50.0,184.72,120.5
2016,1,13,17,0,137.0,13.0,1.0,6.0,16.0,66.05,0.0
2016,1,13,17,15,68.5,6.5,1.05,6.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,7,45,92.5,17.5,0.6,6.5,27.0,77.44,33.43
2016,1,14,8,0,185.0,35.0,0.6,7.0,54.0,160.61,127.0
2016,1,14,8,15,217.5,51.0,0.6,7.0,83.5,207.1,171.2
2016,1,14,8,30,250.0,67.0,0.6,7.0,113.0,256.77,215.69
2016,1,14,8,45,269.5,82.0,0.65,7.5,143.5,284.84,240.92
2016,1,14,9,0,289.0,97.0,0.7,8.0,174.0,328.13,277.41
2016,1,14,9,15,299.5,111.5,0.75,8.0,202.0,365.31,308.1
2016,1,14,9,30,310.0,126.0,0.8,8.0,230.0,402.79,338.29
2016,1,14,9,45,451.5,115.5,0.9,8.5,284.5,537.57,445.92
2016,1,14,10,0,593.0,105.0,1.0,9.0,339.0,672.71,547.03
2016,1,14,10,15,554.0,124.0,1.05,9.0,355.0,671.09,543.69
2016,1,14,10,30,515.0,143.0,1.1,9.0,371.0,674.83,546.08
2016,1,14,10,45,437.5,168.5,1.15,9.0,369.0,645.24,522.03
2016,1,14,11,0,360.0,194.0,1.2,9.0,367.0,588.18,477.81
2016,1,14,11,15,243.5,213.5,1.2,9.0,332.0,503.96,410.57
2016,1,14,11,30,127.0,233.0,1.2,9.0,297.0,391.85,320.32
2016,1,14,11,45,125.0,236.5,1.25,9.0,301.0,394.95,323.47
2016,1,14,12,0,123.0,240.0,1.3,9.0,305.0,397.81,325.64
2016,1,14,12,15,139.5,241.0,1.35,9.0,314.5,416.08,340.66
2016,1,14,12,30,156.0,242.0,1.4,9.0,324.0,434.1,355.39
2016,1,14,12,45,172.5,238.0,1.45,9.0,327.5,445.17,364.81
2016,1,14,13,0,189.0,234.0,1.5,9.0,331.0,455.61,373.84
2016,1,14,13,15,130.0,223.5,1.5,9.0,289.5,381.91,314.25
2016,1,14,13,30,71.0,213.0,1.5,9.0,248.0,287.71,237.55
2016,1,14,13,45,46.0,192.5,1.55,9.0,215.0,238.11,196.98
2016,1,14,14,0,21.0,172.0,1.6,9.0,182.0,171.65,141.44
2016,1,14,14,15,10.5,135.5,1.6,9.0,140.5,124.24,101.56
2016,1,14,14,30,0.0,99.0,1.6,9.0,99.0,79.57,63.28
2016,1,14,14,45,0.0,90.0,1.6,9.0,90.0,71.85,56.83
2016,1,14,15,0,0.0,81.0,1.6,9.0,81.0,64.23,50.36
2016,1,14,15,15,0.0,71.0,1.55,8.5,71.0,55.74,43.16
2016,1,14,15,30,0.0,61.0,1.5,8.0,61.0,47.32,35.92
2016,1,14,15,45,0.0,50.0,1.5,8.0,50.0,38.28,27.96
2016,1,14,16,0,0.0,39.0,1.5,8.0,39.0,29.8,20.42
2016,1,14,16,15,0.0,29.0,1.5,8.0,29.0,22.12,13.52
2016,1,14,16,30,0.0,19.0,1.5,8.0,19.0,14.46,6.59
2016,1,14,16,45,0.0,11.0,1.55,8.0,11.0,8.35,0.39
2016,1,14,17,0,0.0,3.0,1.6,8.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,1.6,8.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,45,186.5,16.0,0.7,7.5,35.5,121.09,57.6
2016,1,15,8,0,373.0,32.0,0.7,8.0,71.0,252.45,199.84
2016,1,15,8,15,464.0,40.0,0.7,8.0,111.5,332.7,273.15
2016,1,15,8,30,555.0,48.0,0.7,8.0,152.0,421.93,349.76
2016,1,15,8,45,611.0,53.5,0.75,8.5,194.0,493.46,409.16
2016,1,15,9,0,667.0,59.0,0.8,9.0,236.0,568.95,469.21
2016,1,15,9,15,704.0,63.0,0.8,9.0,275.5,626.92,512.45
2016,1,15,9,30,741.0,67.0,0.8,9.0,315.0,691.23,559.04
2016,1,15,9,45,752.0,73.5,0.8,9.0,348.0,737.69,591.19
2016,1,15,10,0,763.0,80.0,0.8,9.0,381.0,782.56,621.71
2016,1,15,10,15,709.5,94.0,0.8,9.0,390.0,783.81,620.8
2016,1,15,10,30,656.0,108.0,0.8,9.0,399.0,773.1,612.08
2016,1,15,10,45,616.0,126.0,0.8,9.5,410.5,773.72,610.61
2016,1,15,11,0,576.0,144.0,0.8,10.0,422.0,760.19,599.07
2016,1,15,11,15,711.0,116.5,0.75,10.0,470.5,883.39,683.59
2016,1,15,11,30,846.0,89.0,0.7,10.0,519.0,988.21,750.31
2016,1,15,11,45,631.5,147.0,0.7,10.0,471.0,856.63,659.71
2016,1,15,12,0,417.0,205.0,0.7,10.0,423.0,700.18,549.03
2016,1,15,12,15,362.0,216.5,0.65,10.0,406.0,635.87,503.19
2016,1,15,12,30,307.0,228.0,0.6,10.0,389.0,593.82,471.17
2016,1,15,12,45,385.0,208.5,0.55,10.0,407.5,646.92,512.24
2016,1,15,13,0,463.0,189.0,0.5,10.0,426.0,722.32,566.46
2016,1,15,13,15,659.0,134.0,0.45,10.0,461.5,856.38,659.73
2016,1,15,13,30,855.0,79.0,0.4,10.0,497.0,962.31,727.97
2016,1,15,13,45,849.5,76.0,0.35,10.0,476.0,935.3,708.03
2016,1,15,14,0,844.0,73.0,0.3,10.0,455.0,905.39,688.59
2016,1,15,14,15,827.0,71.0,0.3,10.0,426.0,863.64,662.18
2016,1,15,14,30,810.0,69.0,0.3,10.0,397.0,819.99,634.28
2016,1,15,14,45,791.5,65.0,0.3,10.5,363.5,770.95,601.02
2016,1,15,15,0,773.0,61.0,0.3,11.0,330.0,720.72,566.38
2016,1,15,15,15,739.5,58.0,0.35,10.5,291.0,659.44,525.56
2016,1,15,15,30,706.0,55.0,0.4,10.0,252.0,598.77,483.57
2016,1,15,15,45,656.5,50.5,0.45,10.0,210.5,526.61,429.3
2016,1,15,16,0,607.0,46.0,0.5,10.0,169.0,457.31,373.64
2016,1,15,16,15,527.0,39.5,0.5,9.5,127.5,377.17,306.76
2016,1,15,16,30,447.0,33.0,0.5,9.0,86.0,299.69,238.86
2016,1,15,16,45,302.5,23.0,0.55,9.0,52.0,193.24,134.19
2016,1,15,17,0,158.0,13.0,0.6,9.0,18.0,74.81,0.0
2016,1,15,17,15,79.0,6.5,0.6,9.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,23.0,18.5,1.45,8.5,21.0,32.27,12.1
2016,1,16,8,0,46.0,37.0,1.5,9.0,42.0,70.9,53.33
2016,1,16,8,15,67.5,55.5,1.45,9.0,66.5,106.05,85.54
2016,1,16,8,30,89.0,74.0,1.4,9.0,91.0,142.7,118.45
2016,1,16,8,45,104.5,92.0,1.4,9.5,116.5,176.58,148.18
2016,1,16,9,0,120.0,110.0,1.4,10.0,142.0,211.83,178.36
2016,1,16,9,15,132.0,125.5,1.35,10.0,166.0,242.35,204.17
2016,1,16,9,30,144.0,141.0,1.3,10.0,190.0,273.9,230.28
2016,1,16,9,45,72.0,97.0,1.3,10.5,121.5,162.35,135.49
2016,1,16,10,0,0.0,53.0,1.3,11.0,53.0,40.56,29.39
2016,1,16,10,15,3.0,104.0,1.25,11.0,105.5,86.33,68.69
2016,1,16,10,30,6.0,155.0,1.2,11.0,158.0,139.33,113.17
2016,1,16,10,45,3.0,136.0,1.15,11.0,137.5,115.98,93.18
2016,1,16,11,0,0.0,117.0,1.1,11.0,117.0,94.23,74.7
2016,1,16,11,15,10.0,156.0,1.05,11.0,161.0,141.53,114.66
2016,1,16,11,30,20.0,195.0,1.0,11.0,205.0,191.72,156.11
2016,1,16,11,45,19.5,196.5,1.0,11.5,207.0,192.36,156.0
2016,1,16,12,0,19.0,198.0,1.0,12.0,209.0,193.17,156.27
2016,1,16,12,15,10.5,181.5,0.95,12.0,187.5,166.98,134.47
2016,1,16,12,30,2.0,165.0,0.9,12.0,166.0,141.48,113.22
2016,1,16,12,45,26.5,192.5,0.9,12.0,206.0,215.6,174.97
2016,1,16,13,0,51.0,220.0,0.9,12.0,246.0,274.6,222.94
2016,1,16,13,15,25.5,175.5,0.85,12.0,188.5,195.12,157.92
2016,1,16,13,30,0.0,131.0,0.8,12.0,131.0,107.33,85.04
2016,1,16,13,45,3.5,144.5,0.8,12.0,146.5,124.61,99.96
2016,1,16,14,0,7.0,158.0,0.8,12.0,162.0,142.84,115.34
2016,1,16,14,15,3.5,127.0,0.75,12.0,129.0,108.85,87.02
2016,1,16,14,30,0.0,96.0,0.7,12.0,96.0,76.51,59.88
2016,1,16,14,45,0.0,88.0,0.7,12.0,88.0,69.75,54.33
2016,1,16,15,0,0.0,80.0,0.7,12.0,80.0,63.07,48.75
2016,1,16,15,15,0.0,70.5,0.6,11.5,70.5,55.06,42.07
2016,1,16,15,30,0.0,61.0,0.5,11.0,61.0,47.12,35.35
2016,1,16,15,45,0.0,51.0,0.45,11.0,51.0,39.04,28.34
2016,1,16,16,0,0.0,41.0,0.4,11.0,41.0,31.34,21.56
2016,1,16,16,15,0.0,31.0,0.45,10.5,31.0,23.65,14.76
2016,1,16,16,30,0.0,21.0,0.5,10.0,21.0,15.99,7.9
2016,1,16,16,45,0.0,12.5,0.55,10.0,12.5,9.5,1.59
2016,1,16,17,0,0.0,4.0,0.6,10.0,4.0,3.15,0.0
2016,1,16,17,15,0.0,2.0,0.55,9.5,2.0,1.57,0.0
2016,1,16,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,15.0,1.4,10.0,15.0,11.43,0.88
2016,1,17,8,0,0.0,30.0,1.5,10.0,30.0,24.35,14.56
2016,1,17,8,15,0.0,46.5,1.5,10.0,46.5,39.82,28.42
2016,1,17,8,30,0.0,63.0,1.5,10.0,63.0,54.86,41.79
2016,1,17,8,45,2.0,79.5,1.5,10.5,80.0,71.06,55.97
2016,1,17,9,0,4.0,96.0,1.5,11.0,97.0,87.46,70.08
2016,1,17,9,15,8.0,110.0,1.45,11.0,113.0,102.74,83.24
2016,1,17,9,30,12.0,124.0,1.4,11.0,129.0,118.55,96.68
2016,1,17,9,45,6.0,108.5,1.4,11.0,111.0,95.12,76.42
2016,1,17,10,0,0.0,93.0,1.4,11.0,93.0,73.94,58.04
2016,1,17,10,15,0.0,68.0,1.4,11.0,68.0,52.16,39.34
2016,1,17,10,30,0.0,43.0,1.4,11.0,43.0,32.89,22.75
2016,1,17,10,45,0.0,77.5,1.4,11.0,77.5,59.54,45.53
2016,1,17,11,0,0.0,112.0,1.4,11.0,112.0,89.51,70.84
2016,1,17,11,15,0.0,106.5,1.4,11.0,106.5,84.23,66.24
2016,1,17,11,30,0.0,101.0,1.4,11.0,101.0,79.15,61.9
2016,1,17,11,45,0.0,86.0,1.45,11.5,86.0,66.16,50.78
2016,1,17,12,0,0.0,71.0,1.5,12.0,71.0,54.54,40.84
2016,1,17,12,15,0.0,77.0,1.5,12.0,77.0,59.18,44.78
2016,1,17,12,30,0.0,83.0,1.5,12.0,83.0,63.84,48.71
2016,1,17,12,45,0.0,101.5,1.55,12.0,101.5,79.47,61.9
2016,1,17,13,0,0.0,120.0,1.6,12.0,120.0,96.26,76.01
2016,1,17,13,15,0.0,73.0,1.55,11.5,73.0,56.07,42.27
2016,1,17,13,30,0.0,26.0,1.5,11.0,26.0,19.86,11.46
2016,1,17,13,45,0.0,39.5,1.5,11.0,39.5,30.21,20.4
2016,1,17,14,0,0.0,53.0,1.5,11.0,53.0,40.59,29.36
2016,1,17,14,15,0.0,79.5,1.45,11.0,79.5,61.08,46.97
2016,1,17,14,30,0.0,106.0,1.4,11.0,106.0,85.89,68.21
2016,1,17,14,45,0.0,95.0,1.35,11.0,95.0,76.26,60.1
2016,1,17,15,0,0.0,84.0,1.3,11.0,84.0,66.74,52.08
2016,1,17,15,15,0.0,74.0,1.2,10.5,74.0,58.26,44.97
2016,1,17,15,30,0.0,64.0,1.1,10.0,64.0,49.85,37.83
2016,1,17,15,45,0.0,53.5,1.05,10.0,53.5,41.03,30.15
2016,1,17,16,0,0.0,43.0,1.0,10.0,43.0,32.88,22.97
2016,1,17,16,15,0.0,32.5,1.0,10.0,32.5,24.81,15.77
2016,1,17,16,30,0.0,22.0,1.0,10.0,22.0,16.76,8.56
2016,1,17,16,45,0.0,13.5,1.0,10.0,13.5,10.26,2.32
2016,1,17,17,0,0.0,5.0,1.0,10.0,5.0,3.93,0.0
2016,1,17,17,15,0.0,2.5,1.0,10.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,7,45,228.5,14.5,0.7,8.5,38.5,136.6,74.89
2016,1,18,8,0,457.0,29.0,0.7,9.0,77.0,282.48,223.6
2016,1,18,8,15,541.0,35.5,0.6,9.5,119.5,361.98,294.75
2016,1,18,8,30,625.0,42.0,0.5,10.0,162.0,449.14,367.52
2016,1,18,8,45,677.0,46.0,0.4,11.0,204.5,519.83,423.03
2016,1,18,9,0,729.0,50.0,0.3,12.0,247.0,593.77,477.05
2016,1,18,9,15,762.5,53.5,0.3,12.0,287.5,656.23,521.69
2016,1,18,9,30,796.0,57.0,0.3,12.0,328.0,719.47,565.43
2016,1,18,9,45,816.0,60.0,0.35,12.0,363.0,771.33,600.73
2016,1,18,10,0,836.0,63.0,0.4,12.0,398.0,822.16,634.78
2016,1,18,10,15,851.5,64.5,0.45,12.0,428.0,855.88,656.7
2016,1,18,10,30,867.0,66.0,0.5,12.0,458.0,896.82,683.59
2016,1,18,10,45,874.5,68.0,0.6,12.5,480.5,928.72,703.95
2016,1,18,11,0,882.0,70.0,0.7,13.0,503.0,957.85,722.56
2016,1,18,11,15,888.0,71.0,0.75,13.0,519.0,981.22,737.69
2016,1,18,11,30,894.0,72.0,0.8,13.0,535.0,1001.46,750.95
2016,1,18,11,45,580.0,155.0,0.85,13.0,457.5,802.91,617.95
2016,1,18,12,0,266.0,238.0,0.9,13.0,380.0,562.79,443.12
2016,1,18,12,15,237.0,242.0,0.9,12.5,368.5,514.63,410.24
2016,1,18,12,30,208.0,246.0,0.9,12.0,357.0,490.0,392.06
2016,1,18,12,45,239.5,239.0,0.9,12.0,365.5,512.28,410.22
2016,1,18,13,0,271.0,232.0,0.9,12.0,374.0,557.34,444.34
2016,1,18,13,15,257.5,227.0,0.85,12.0,359.0,534.42,426.44
2016,1,18,13,30,244.0,222.0,0.8,12.0,344.0,488.18,392.13
2016,1,18,13,45,122.0,177.0,0.75,12.0,238.0,310.87,252.99
2016,1,18,14,0,0.0,132.0,0.7,12.0,132.0,109.29,86.5
2016,1,18,14,15,57.0,157.0,0.65,12.0,180.5,204.07,167.9
2016,1,18,14,30,114.0,182.0,0.6,12.0,229.0,305.31,250.62
2016,1,18,14,45,57.0,129.0,0.55,12.0,152.5,171.23,140.39
2016,1,18,15,0,0.0,76.0,0.5,12.0,76.0,59.18,45.2
2016,1,18,15,15,0.0,67.0,0.45,11.5,67.0,51.65,39.14
2016,1,18,15,30,0.0,58.0,0.4,11.0,58.0,44.44,33.04
2016,1,18,15,45,0.0,49.0,0.4,11.0,49.0,37.49,27.01
2016,1,18,16,0,0.0,40.0,0.4,11.0,40.0,30.56,20.92
2016,1,18,16,15,0.0,30.5,0.4,10.5,30.5,23.26,14.47
2016,1,18,16,30,0.0,21.0,0.4,10.0,21.0,15.99,7.97
2016,1,18,16,45,0.0,13.0,0.4,10.0,13.0,9.87,2.17
2016,1,18,17,0,0.0,5.0,0.4,10.0,5.0,3.78,0.0
2016,1,18,17,15,0.0,2.5,0.35,10.0,2.5,1.97,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,2.55,10.0,4.0,3.02,0.0
2016,1,19,8,0,0.0,8.0,2.6,10.0,8.0,6.06,0.0
2016,1,19,8,15,0.0,13.0,2.65,10.0,13.0,9.86,2.81
2016,1,19,8,30,0.0,18.0,2.7,10.0,18.0,13.67,6.22
2016,1,19,8,45,0.0,23.0,2.8,10.5,23.0,17.5,9.6
2016,1,19,9,0,0.0,28.0,2.9,11.0,28.0,21.33,12.93
2016,1,19,9,15,0.0,33.0,2.8,11.0,33.0,25.16,16.27
2016,1,19,9,30,0.0,38.0,2.7,11.0,38.0,29.01,19.57
2016,1,19,9,45,0.0,70.0,2.65,11.5,70.0,53.71,40.77
2016,1,19,10,0,0.0,102.0,2.6,12.0,102.0,82.29,64.96
2016,1,19,10,15,26.0,146.0,2.5,12.0,158.0,163.18,133.96
2016,1,19,10,30,52.0,190.0,2.4,12.0,214.0,239.56,197.52
2016,1,19,10,45,26.0,155.0,2.3,12.0,167.0,172.04,140.49
2016,1,19,11,0,0.0,120.0,2.2,12.0,120.0,96.78,76.52
2016,1,19,11,15,83.5,180.5,2.15,12.0,224.0,257.35,212.9
2016,1,19,11,30,167.0,241.0,2.1,12.0,328.0,439.11,358.92
2016,1,19,11,45,83.5,163.5,2.1,12.0,207.0,260.2,213.67
2016,1,19,12,0,0.0,86.0,2.1,12.0,86.0,66.17,50.46
2016,1,19,12,15,0.0,104.5,2.1,12.0,104.5,81.99,63.97
2016,1,19,12,30,0.0,123.0,2.1,12.0,123.0,98.65,77.93
2016,1,19,12,45,0.0,130.5,2.1,12.0,130.5,105.67,83.8
2016,1,19,13,0,0.0,138.0,2.1,12.0,138.0,112.92,89.89
2016,1,19,13,15,0.0,82.5,2.05,12.0,82.5,63.44,48.38
2016,1,19,13,30,0.0,27.0,2.0,12.0,27.0,20.63,12.04
2016,1,19,13,45,0.0,56.0,1.95,12.0,56.0,42.92,31.14
2016,1,19,14,0,0.0,85.0,1.9,12.0,85.0,65.59,50.48
2016,1,19,14,15,0.0,109.0,1.85,11.5,109.0,87.72,69.46
2016,1,19,14,30,0.0,133.0,1.8,11.0,133.0,112.4,90.6
2016,1,19,14,45,0.0,69.5,1.75,11.0,69.5,53.32,40.41
2016,1,19,15,0,0.0,6.0,1.7,11.0,6.0,4.56,0.0
2016,1,19,15,15,0.0,5.0,1.6,10.5,5.0,3.79,0.0
2016,1,19,15,30,0.0,4.0,1.5,10.0,4.0,3.03,0.0
2016,1,19,15,45,0.0,3.5,1.4,10.0,3.5,2.65,0.0
2016,1,19,16,0,0.0,3.0,1.3,10.0,3.0,2.27,0.0
2016,1,19,16,15,0.0,2.0,1.2,9.5,2.0,1.51,0.0
2016,1,19,16,30,0.0,1.0,1.1,9.0,1.0,0.76,0.0
2016,1,19,16,45,0.0,0.5,1.05,9.0,0.5,0.38,0.0
2016,1,19,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.5,0.75,7.0,6.5,0.0,0.0
2016,1,20,7,30,0.0,13.0,0.7,7.0,13.0,10.23,0.0
2016,1,20,7,45,200.5,23.0,0.65,7.0,45.0,134.67,80.27
2016,1,20,8,0,401.0,33.0,0.6,7.0,77.0,263.19,210.44
2016,1,20,8,15,475.5,41.0,0.6,7.5,117.0,335.52,275.93
2016,1,20,8,30,550.0,49.0,0.6,8.0,157.0,415.14,344.0
2016,1,20,8,45,598.0,55.0,0.6,8.5,197.5,481.83,398.95
2016,1,20,9,0,646.0,61.0,0.6,9.0,238.0,551.84,454.01
2016,1,20,9,15,684.0,62.0,0.55,9.5,275.5,606.6,493.53
2016,1,20,9,30,722.0,63.0,0.5,10.0,313.0,667.41,535.56
2016,1,20,9,45,699.5,76.5,0.45,10.5,338.5,699.43,555.22
2016,1,20,10,0,677.0,90.0,0.4,11.0,364.0,723.42,568.99
2016,1,20,10,15,628.0,111.0,0.4,11.0,380.5,728.22,570.91
2016,1,20,10,30,579.0,132.0,0.4,11.0,397.0,726.2,568.38
2016,1,20,10,45,576.5,140.5,0.4,11.0,415.5,740.72,577.71
2016,1,20,11,0,574.0,149.0,0.4,11.0,434.0,762.12,591.63
2016,1,20,11,15,740.5,111.0,0.35,11.0,490.5,904.13,686.3
2016,1,20,11,30,907.0,73.0,0.3,11.0,547.0,1015.36,754.56
2016,1,20,11,45,744.5,118.5,0.3,11.5,512.0,937.61,700.42
2016,1,20,12,0,582.0,164.0,0.3,12.0,477.0,819.65,621.93
2016,1,20,12,15,749.0,118.0,0.25,12.0,521.5,949.61,708.96
2016,1,20,12,30,916.0,72.0,0.2,12.0,566.0,1041.54,764.3
2016,1,20,12,45,917.0,70.5,0.15,12.5,560.0,1036.22,756.99
2016,1,20,13,0,918.0,69.0,0.1,13.0,554.0,1027.3,749.61
2016,1,20,13,15,911.5,68.0,0.1,13.0,539.5,1008.02,738.21
2016,1,20,13,30,905.0,67.0,0.1,13.0,525.0,985.45,725.01
2016,1,20,13,45,789.5,89.0,0.15,13.0,476.5,896.04,669.32
2016,1,20,14,0,674.0,111.0,0.2,13.0,428.0,801.76,609.75
2016,1,20,14,15,606.5,120.0,0.2,13.0,392.0,730.74,563.52
2016,1,20,14,30,539.0,129.0,0.2,13.0,356.0,652.58,510.54
2016,1,20,14,45,534.5,117.5,0.25,13.0,328.0,615.73,486.77
2016,1,20,15,0,530.0,106.0,0.3,13.0,300.0,577.5,460.84
2016,1,20,15,15,511.5,96.5,0.3,12.5,267.0,529.86,426.87
2016,1,20,15,30,493.0,87.0,0.3,12.0,234.0,488.72,396.49
2016,1,20,15,45,466.0,76.5,0.35,12.0,198.0,434.13,354.28
2016,1,20,16,0,439.0,66.0,0.4,12.0,162.0,380.94,311.46
2016,1,20,16,15,391.5,54.0,0.4,11.5,125.5,316.32,257.74
2016,1,20,16,30,344.0,42.0,0.4,11.0,89.0,256.09,205.41
2016,1,20,16,45,172.0,33.5,0.4,11.0,57.0,145.62,109.09
2016,1,20,17,0,0.0,25.0,0.4,11.0,25.0,25.56,0.0
2016,1,20,17,15,0.0,12.5,0.4,10.5,12.5,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.0,1.25,8.0,7.0,0.0,0.0
2016,1,21,7,30,0.0,14.0,1.2,8.0,14.0,11.02,0.0
2016,1,21,7,45,213.0,23.0,1.15,8.0,47.0,140.22,86.37
2016,1,21,8,0,426.0,32.0,1.1,8.0,80.0,273.55,219.08
2016,1,21,8,15,510.0,39.5,1.05,8.5,122.0,351.61,289.47
2016,1,21,8,30,594.0,47.0,1.0,9.0,164.0,437.97,363.07
2016,1,21,8,45,651.0,51.0,1.0,9.5,207.0,505.7,419.28
2016,1,21,9,0,708.0,55.0,1.0,10.0,250.0,582.2,479.45
2016,1,21,9,15,741.5,58.0,0.95,10.5,290.5,643.46,523.38
2016,1,21,9,30,775.0,61.0,0.9,11.0,331.0,705.47,566.16
2016,1,21,9,45,567.5,108.5,0.9,11.5,317.5,627.47,505.97
2016,1,21,10,0,360.0,156.0,0.9,12.0,304.0,499.36,405.84
2016,1,21,10,15,606.5,113.0,0.95,12.0,383.0,710.78,567.2
2016,1,21,10,30,853.0,70.0,1.0,12.0,462.0,897.88,695.77
2016,1,21,10,45,859.5,72.5,1.05,12.5,484.5,919.06,705.89
2016,1,21,11,0,866.0,75.0,1.1,13.0,507.0,947.78,723.52
2016,1,21,11,15,872.5,76.0,1.1,13.0,523.0,971.61,738.17
2016,1,21,11,30,879.0,77.0,1.1,13.0,539.0,992.36,750.88
2016,1,21,11,45,874.5,80.0,1.15,13.5,546.0,1001.37,755.57
2016,1,21,12,0,870.0,83.0,1.2,14.0,553.0,1019.51,766.57
2016,1,21,12,15,669.0,143.0,1.15,13.5,505.0,897.22,685.12
2016,1,21,12,30,468.0,203.0,1.1,13.0,457.0,749.89,583.28
2016,1,21,12,45,386.0,218.0,1.1,13.0,425.5,657.82,517.98
2016,1,21,13,0,304.0,233.0,1.1,13.0,394.0,590.5,467.78
2016,1,21,13,15,316.5,224.0,1.0,12.5,388.5,588.1,467.55
2016,1,21,13,30,329.0,215.0,0.9,12.0,383.0,584.2,465.55
2016,1,21,13,45,250.0,214.5,0.85,12.0,339.0,501.52,402.02
2016,1,21,14,0,171.0,214.0,0.8,12.0,295.0,400.28,323.82
2016,1,21,14,15,291.5,185.0,0.75,11.5,313.5,490.67,398.3
2016,1,21,14,30,412.0,156.0,0.7,11.0,332.0,572.78,462.77
2016,1,21,14,45,261.5,156.5,0.7,11.0,265.0,412.52,337.56
2016,1,21,15,0,111.0,157.0,0.7,11.0,198.0,266.24,219.52
2016,1,21,15,15,104.5,141.0,0.7,11.0,176.0,239.42,198.75
2016,1,21,15,30,98.0,125.0,0.7,11.0,154.0,213.16,177.23
2016,1,21,15,45,90.0,107.0,0.75,11.0,130.5,183.8,152.69
2016,1,21,16,0,82.0,89.0,0.8,11.0,107.0,155.16,128.18
2016,1,21,16,15,68.5,70.0,0.8,10.5,83.0,122.61,99.86
2016,1,21,16,30,55.0,51.0,0.8,10.0,59.0,91.09,71.88
2016,1,21,16,45,27.5,34.0,0.85,10.0,38.0,48.63,33.95
2016,1,21,17,0,0.0,17.0,0.9,10.0,17.0,13.41,0.0
2016,1,21,17,15,0.0,8.5,0.9,10.0,8.5,6.69,0.0
2016,1,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,2.05,10.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,2.0,10.0,5.0,3.93,0.0
