Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,45,0.0,18.0,2.0,10.0,18.0,13.73,3.72
2016,1,22,8,0,0.0,31.0,2.0,10.0,31.0,24.7,15.04
2016,1,22,8,15,0.0,47.5,2.0,10.0,47.5,39.9,28.59
2016,1,22,8,30,0.0,64.0,2.0,10.0,64.0,54.78,41.79
2016,1,22,8,45,0.5,81.0,2.0,10.0,81.0,70.45,55.56
2016,1,22,9,0,1.0,98.0,2.0,10.0,98.0,86.18,69.19
2016,1,22,9,15,5.0,112.5,1.95,10.0,114.0,101.81,82.67
2016,1,22,9,30,9.0,127.0,1.9,10.0,130.0,117.97,96.45
2016,1,22,9,45,4.5,110.5,1.9,10.5,112.0,95.08,76.45
2016,1,22,10,0,0.0,94.0,1.9,11.0,94.0,74.49,58.47
2016,1,22,10,15,0.0,79.0,1.9,11.0,79.0,60.69,46.59
2016,1,22,10,30,0.0,64.0,1.9,11.0,64.0,49.08,36.59
2016,1,22,10,45,0.0,106.0,1.9,11.0,106.0,84.02,66.25
2016,1,22,11,0,0.0,148.0,1.9,11.0,148.0,123.27,99.11
2016,1,22,11,15,0.0,136.0,1.95,11.0,136.0,111.14,88.77
2016,1,22,11,30,0.0,124.0,2.0,11.0,124.0,99.63,79.05
2016,1,22,11,45,0.0,134.0,2.05,11.0,134.0,108.71,86.63
2016,1,22,12,0,0.0,144.0,2.1,11.0,144.0,117.98,94.33
2016,1,22,12,15,0.0,122.5,2.05,11.0,122.5,97.95,77.52
2016,1,22,12,30,0.0,101.0,2.0,11.0,101.0,78.82,61.45
2016,1,22,12,45,0.0,107.0,1.95,11.0,107.0,84.11,65.96
2016,1,22,13,0,0.0,113.0,1.9,11.0,113.0,89.53,70.55
2016,1,22,13,15,14.0,158.0,1.8,11.0,165.0,146.09,118.62
2016,1,22,13,30,28.0,203.0,1.7,11.0,217.0,206.98,169.38
2016,1,22,13,45,14.0,165.5,1.65,11.0,172.5,154.54,125.54
2016,1,22,14,0,0.0,128.0,1.6,11.0,128.0,104.72,83.57
2016,1,22,14,15,11.0,146.0,1.55,10.5,151.0,133.47,108.67
2016,1,22,14,30,22.0,164.0,1.5,10.0,174.0,163.57,134.67
2016,1,22,14,45,11.0,110.5,1.5,10.0,115.5,99.75,80.63
2016,1,22,15,0,0.0,57.0,1.5,10.0,57.0,43.65,32.29
2016,1,22,15,15,0.0,51.0,1.45,10.0,51.0,39.01,28.39
2016,1,22,15,30,0.0,45.0,1.4,10.0,45.0,34.39,24.41
2016,1,22,15,45,0.0,38.0,1.35,10.0,38.0,29.0,19.72
2016,1,22,16,0,0.0,31.0,1.3,10.0,31.0,23.63,14.98
2016,1,22,16,15,0.0,24.0,1.25,9.5,24.0,18.27,10.23
2016,1,22,16,30,0.0,17.0,1.2,9.0,17.0,12.92,5.45
2016,1,22,16,45,0.0,11.0,1.2,9.0,11.0,8.34,1.23
2016,1,22,17,0,0.0,5.0,1.2,9.0,5.0,3.78,0.0
2016,1,22,17,15,0.0,2.5,1.2,9.0,2.5,1.97,0.0
2016,1,22,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,7.0,1.4,7.0,7.0,0.0,0.0
2016,1,23,7,30,0.0,14.0,1.4,7.0,14.0,11.02,0.0
2016,1,23,7,45,122.0,30.0,1.45,7.5,44.5,100.42,64.62
2016,1,23,8,0,244.0,46.0,1.5,8.0,75.0,197.76,159.15
2016,1,23,8,15,337.0,57.5,1.55,8.0,115.5,273.69,227.66
2016,1,23,8,30,430.0,69.0,1.6,8.0,156.0,359.66,302.85
2016,1,23,8,45,461.5,82.0,1.7,8.5,195.0,416.95,351.82
2016,1,23,9,0,493.0,95.0,1.8,9.0,234.0,476.48,400.93
2016,1,23,9,15,537.0,102.0,1.8,9.0,273.5,539.96,452.15
2016,1,23,9,30,581.0,109.0,1.8,9.0,313.0,611.57,507.92
2016,1,23,9,45,315.5,140.0,1.85,9.0,252.5,429.43,360.03
2016,1,23,10,0,50.0,171.0,1.9,9.0,192.0,214.24,177.91
2016,1,23,10,15,79.5,189.5,1.9,9.0,225.5,262.28,219.11
2016,1,23,10,30,109.0,208.0,1.9,9.0,259.0,312.32,260.42
2016,1,23,10,45,56.0,185.5,1.9,9.0,211.5,234.72,194.63
2016,1,23,11,0,3.0,163.0,1.9,9.0,164.0,140.92,114.49
2016,1,23,11,15,1.5,153.5,1.9,9.0,154.0,129.36,104.79
2016,1,23,11,30,0.0,144.0,1.9,9.0,144.0,118.27,95.31
2016,1,23,11,45,32.5,193.0,1.95,9.0,211.0,219.49,181.05
2016,1,23,12,0,65.0,242.0,2.0,9.0,278.0,311.77,256.94
2016,1,23,12,15,33.5,204.0,2.0,9.0,222.5,233.18,191.53
2016,1,23,12,30,2.0,166.0,2.0,9.0,167.0,141.05,114.16
2016,1,23,12,45,1.0,128.5,2.0,9.0,129.0,104.44,83.61
2016,1,23,13,0,0.0,91.0,2.0,9.0,91.0,70.23,54.66
2016,1,23,13,15,0.0,57.0,2.0,9.0,57.0,43.72,32.06
2016,1,23,13,30,0.0,23.0,2.0,9.0,23.0,17.57,9.57
2016,1,23,13,45,127.0,116.5,2.05,9.0,178.0,243.22,206.18
2016,1,23,14,0,254.0,210.0,2.1,9.0,333.0,493.23,409.32
2016,1,23,14,15,149.5,194.0,2.1,9.0,265.5,351.13,292.52
2016,1,23,14,30,45.0,178.0,2.1,9.0,198.0,217.46,180.57
2016,1,23,14,45,22.5,128.0,2.1,9.0,138.0,139.17,114.86
2016,1,23,15,0,0.0,78.0,2.1,9.0,78.0,60.61,47.07
2016,1,23,15,15,0.0,69.5,2.05,8.5,69.5,53.55,41.2
2016,1,23,15,30,0.0,61.0,2.0,8.0,61.0,46.75,35.41
2016,1,23,15,45,299.0,60.0,1.95,8.0,129.0,293.65,253.17
2016,1,23,16,0,598.0,59.0,1.9,8.0,197.0,474.0,400.08
2016,1,23,16,15,522.0,52.0,1.8,7.5,154.0,390.06,326.76
2016,1,23,16,30,446.0,45.0,1.7,7.0,111.0,312.74,258.3
2016,1,23,16,45,315.0,34.5,1.65,7.0,72.5,213.79,168.84
2016,1,23,17,0,184.0,24.0,1.6,7.0,34.0,120.38,53.66
2016,1,23,17,15,92.0,12.0,1.6,7.0,17.0,42.35,0.0
2016,1,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,7,15,52.0,6.5,1.15,5.0,8.0,0.0,0.0
2016,1,24,7,30,104.0,13.0,1.1,5.0,16.0,48.99,0.0
2016,1,24,7,45,240.5,25.5,1.1,5.5,49.5,154.68,104.92
2016,1,24,8,0,377.0,38.0,1.1,6.0,83.0,252.92,205.01
2016,1,24,8,15,462.5,46.5,1.1,6.0,125.0,330.77,275.68
2016,1,24,8,30,548.0,55.0,1.1,6.0,167.0,416.9,350.56
2016,1,24,8,45,333.5,86.5,1.15,6.5,159.5,339.21,287.43
2016,1,24,9,0,119.0,118.0,1.2,7.0,152.0,216.47,183.17
2016,1,24,9,15,130.0,134.0,1.2,7.0,176.0,246.69,209.5
2016,1,24,9,30,141.0,150.0,1.2,7.0,200.0,277.86,235.41
2016,1,24,9,45,146.0,166.5,1.2,7.5,223.0,305.58,257.38
2016,1,24,10,0,151.0,183.0,1.2,8.0,246.0,333.53,279.1
2016,1,24,10,15,205.5,192.5,1.2,8.0,285.0,396.59,330.63
2016,1,24,10,30,260.0,202.0,1.2,8.0,324.0,483.86,399.29
2016,1,24,10,45,261.5,213.5,1.2,8.0,341.0,505.85,414.84
2016,1,24,11,0,263.0,225.0,1.2,8.0,358.0,527.09,430.28
2016,1,24,11,15,198.0,237.0,1.1,8.0,339.0,459.44,375.38
2016,1,24,11,30,133.0,249.0,1.0,8.0,320.0,411.7,335.75
2016,1,24,11,45,232.5,243.5,0.95,8.5,370.5,506.29,411.26
2016,1,24,12,0,332.0,238.0,0.9,9.0,421.0,626.8,501.33
2016,1,24,12,15,607.5,162.0,0.9,9.0,498.0,854.51,667.89
2016,1,24,12,30,883.0,86.0,0.9,9.0,575.0,1038.95,788.9
2016,1,24,12,45,567.0,166.5,0.9,9.0,479.0,805.34,627.82
2016,1,24,13,0,251.0,247.0,0.9,9.0,383.0,552.83,441.08
2016,1,24,13,15,574.5,160.5,0.95,9.0,462.0,793.03,627.54
2016,1,24,13,30,898.0,74.0,1.0,9.0,541.0,988.82,760.72
2016,1,24,13,45,888.0,73.0,1.1,9.5,519.0,960.01,739.78
2016,1,24,14,0,878.0,72.0,1.2,10.0,497.0,928.37,720.21
2016,1,24,14,15,863.5,70.5,1.3,9.5,468.5,889.35,697.76
2016,1,24,14,30,849.0,69.0,1.4,9.0,440.0,857.72,679.99
2016,1,24,14,45,823.0,68.0,1.5,9.0,404.5,804.87,645.1
2016,1,24,15,0,797.0,67.0,1.6,9.0,369.0,751.11,608.74
2016,1,24,15,15,767.5,64.0,1.55,8.5,329.5,691.66,566.65
2016,1,24,15,30,738.0,61.0,1.5,8.0,290.0,632.34,523.45
2016,1,24,15,45,694.5,56.5,1.45,8.0,247.5,562.32,468.94
2016,1,24,16,0,651.0,52.0,1.4,8.0,205.0,494.5,412.98
2016,1,24,16,15,581.5,46.0,1.3,7.5,161.0,417.6,347.74
2016,1,24,16,30,512.0,40.0,1.2,7.0,117.0,342.33,281.45
2016,1,24,16,45,397.0,30.5,1.15,6.5,77.5,248.64,197.09
2016,1,24,17,0,282.0,21.0,1.1,6.0,38.0,159.48,84.15
2016,1,24,17,15,141.0,10.5,1.05,6.0,19.0,58.68,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,7,15,100.0,6.0,0.95,6.0,9.0,0.0,0.0
2016,1,25,7,30,200.0,12.0,0.9,6.0,18.0,83.63,0.0
2016,1,25,7,45,344.0,21.5,0.85,6.5,54.0,190.71,131.96
2016,1,25,8,0,488.0,31.0,0.8,7.0,90.0,293.73,236.47
2016,1,25,8,15,567.0,37.5,0.8,7.0,133.5,371.7,306.84
2016,1,25,8,30,646.0,44.0,0.8,7.0,177.0,456.93,380.03
2016,1,25,8,45,693.5,48.5,0.85,7.5,221.0,526.42,437.5
2016,1,25,9,0,741.0,53.0,0.9,8.0,265.0,598.84,494.57
2016,1,25,9,15,772.5,56.0,0.9,8.5,306.0,660.16,538.79
2016,1,25,9,30,804.0,59.0,0.9,9.0,347.0,722.06,581.9
2016,1,25,9,45,458.5,121.0,0.95,9.5,289.0,542.36,444.04
2016,1,25,10,0,113.0,183.0,1.0,10.0,231.0,300.31,247.11
2016,1,25,10,15,90.0,193.0,1.0,10.0,233.0,274.62,226.9
2016,1,25,10,30,67.0,203.0,1.0,10.0,235.0,265.91,218.77
2016,1,25,10,45,229.5,203.0,1.0,10.5,319.0,461.99,377.69
2016,1,25,11,0,392.0,203.0,1.0,11.0,403.0,623.97,500.56
2016,1,25,11,15,419.5,204.0,0.95,11.0,424.5,682.7,540.49
2016,1,25,11,30,447.0,205.0,0.9,11.0,446.0,718.71,565.08
2016,1,25,11,45,289.0,232.0,0.9,11.5,389.0,572.89,454.08
2016,1,25,12,0,131.0,259.0,0.9,12.0,332.0,422.94,337.44
2016,1,25,12,15,223.0,251.5,0.9,12.0,376.0,507.88,406.05
2016,1,25,12,30,315.0,244.0,0.9,12.0,420.0,617.19,488.11
2016,1,25,12,45,265.5,248.5,0.9,12.0,395.5,570.93,451.73
2016,1,25,13,0,216.0,253.0,0.9,12.0,371.0,500.43,398.99
2016,1,25,13,15,545.0,167.0,0.9,12.0,454.5,771.22,605.26
2016,1,25,13,30,874.0,81.0,0.9,12.0,538.0,986.26,748.91
2016,1,25,13,45,690.0,123.5,0.9,12.0,475.5,849.74,654.52
2016,1,25,14,0,506.0,166.0,0.9,12.0,413.0,698.36,550.24
2016,1,25,14,15,667.0,120.0,0.85,11.5,426.0,786.71,617.17
2016,1,25,14,30,828.0,74.0,0.8,11.0,439.0,845.85,658.76
2016,1,25,14,45,809.0,71.0,0.8,11.0,405.0,797.01,625.1
2016,1,25,15,0,790.0,68.0,0.8,11.0,371.0,746.88,591.47
2016,1,25,15,15,760.5,65.0,0.75,10.5,331.5,687.67,550.75
2016,1,25,15,30,731.0,62.0,0.7,10.0,292.0,628.61,509.03
2016,1,25,15,45,688.0,57.5,0.65,10.0,249.5,559.2,456.53
2016,1,25,16,0,645.0,53.0,0.6,10.0,207.0,491.94,402.65
2016,1,25,16,15,577.0,47.0,0.65,9.5,163.0,416.15,340.98
2016,1,25,16,30,509.0,41.0,0.7,9.0,119.0,341.8,277.61
2016,1,25,16,45,393.5,31.5,0.75,8.5,79.5,247.91,195.23
2016,1,25,17,0,278.0,22.0,0.8,8.0,40.0,159.82,92.45
2016,1,25,17,15,139.0,11.0,0.8,7.5,20.0,58.32,0.0
2016,1,25,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,7,15,95.5,6.5,1.05,5.0,9.5,0.0,0.0
2016,1,26,7,30,191.0,13.0,1.1,5.0,19.0,80.73,0.0
2016,1,26,7,45,335.0,23.5,1.15,5.5,56.0,193.61,137.37
2016,1,26,8,0,479.0,34.0,1.2,6.0,93.0,296.82,240.86
2016,1,26,8,15,560.0,41.0,1.2,6.5,137.5,370.39,307.82
2016,1,26,8,30,641.0,48.0,1.2,7.0,182.0,457.19,382.38
2016,1,26,8,45,693.0,52.0,1.25,7.5,226.5,529.11,442.28
2016,1,26,9,0,745.0,56.0,1.3,8.0,271.0,604.21,502.09
2016,1,26,9,15,778.0,59.5,1.3,8.0,313.0,667.59,549.33
2016,1,26,9,30,811.0,63.0,1.3,8.0,355.0,731.67,595.67
2016,1,26,9,45,828.5,66.5,1.3,8.5,391.5,783.39,630.56
2016,1,26,10,0,846.0,70.0,1.3,9.0,428.0,833.85,663.75
2016,1,26,10,15,862.0,72.0,1.25,9.5,459.5,879.51,692.07
2016,1,26,10,30,878.0,74.0,1.2,10.0,491.0,923.2,718.37
2016,1,26,10,45,889.0,75.5,1.2,10.5,515.5,948.36,732.43
2016,1,26,11,0,900.0,77.0,1.2,11.0,540.0,981.2,751.84
2016,1,26,11,15,907.0,78.0,1.1,11.0,557.0,1006.56,765.45
2016,1,26,11,30,914.0,79.0,1.0,11.0,574.0,1028.71,776.85
2016,1,26,11,45,917.5,79.5,0.9,11.5,584.0,1043.33,781.82
2016,1,26,12,0,921.0,80.0,0.8,12.0,594.0,1054.42,784.58
2016,1,26,12,15,921.5,80.0,0.75,12.0,595.5,1058.19,785.4
2016,1,26,12,30,922.0,80.0,0.7,12.0,597.0,1058.31,784.18
2016,1,26,12,45,744.0,127.0,0.7,12.0,541.0,951.04,714.9
2016,1,26,13,0,566.0,174.0,0.7,12.0,485.0,807.76,620.54
2016,1,26,13,15,733.5,127.0,0.7,12.0,519.5,924.14,702.05
2016,1,26,13,30,901.0,80.0,0.7,12.0,554.0,999.79,750.72
2016,1,26,13,45,836.0,86.0,0.7,12.0,512.5,938.29,709.96
2016,1,26,14,0,771.0,92.0,0.7,12.0,471.0,864.08,662.13
2016,1,26,14,15,694.0,104.5,0.65,12.0,431.0,793.35,614.85
2016,1,26,14,30,617.0,117.0,0.6,12.0,391.0,717.1,562.61
2016,1,26,14,45,716.5,92.5,0.6,12.0,387.5,750.27,588.41
2016,1,26,15,0,816.0,68.0,0.6,12.0,384.0,768.03,601.68
2016,1,26,15,15,787.0,65.0,0.55,11.5,343.5,708.14,560.24
2016,1,26,15,30,758.0,62.0,0.5,11.0,303.0,648.29,518.75
2016,1,26,15,45,712.5,58.0,0.5,10.5,259.5,576.48,466.91
2016,1,26,16,0,667.0,54.0,0.5,10.0,216.0,506.94,413.18
2016,1,26,16,15,599.5,48.0,0.6,9.5,171.0,430.27,351.78
2016,1,26,16,30,532.0,42.0,0.7,9.0,126.0,354.89,288.2
2016,1,26,16,45,415.0,33.0,0.85,8.5,85.0,259.43,205.2
2016,1,26,17,0,298.0,24.0,1.0,8.0,44.0,170.96,106.67
2016,1,26,17,15,149.0,12.0,0.95,8.0,22.0,62.64,0.0
2016,1,26,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,5.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,6.0,19.0,14.95,0.0
2016,1,27,7,45,216.5,28.0,0.8,6.5,55.0,146.25,104.74
2016,1,27,8,0,433.0,37.0,0.8,7.0,91.0,276.84,223.92
2016,1,27,8,15,514.5,45.0,0.75,7.0,135.0,354.55,293.07
2016,1,27,8,30,596.0,53.0,0.7,7.0,179.0,440.18,366.0
2016,1,27,8,45,646.5,58.5,0.7,7.5,223.0,510.34,423.32
2016,1,27,9,0,697.0,64.0,0.7,8.0,267.0,583.95,480.76
2016,1,27,9,15,731.5,68.0,0.6,8.5,308.5,642.43,522.02
2016,1,27,9,30,766.0,72.0,0.5,9.0,350.0,706.58,565.0
2016,1,27,9,45,733.0,81.0,0.45,9.5,368.5,727.03,575.76
2016,1,27,10,0,700.0,90.0,0.4,10.0,387.0,738.2,580.31
2016,1,27,10,15,789.5,81.0,0.35,10.0,439.5,825.81,639.13
2016,1,27,10,30,879.0,72.0,0.3,10.0,492.0,910.61,692.76
2016,1,27,10,45,891.0,73.0,0.3,10.5,516.5,946.52,712.51
2016,1,27,11,0,903.0,74.0,0.3,11.0,541.0,979.8,731.17
2016,1,27,11,15,910.0,75.0,0.3,11.0,558.5,1005.29,746.08
2016,1,27,11,30,917.0,76.0,0.3,11.0,576.0,1027.56,759.1
2016,1,27,11,45,921.5,76.0,0.3,11.5,585.5,1042.65,766.3
2016,1,27,12,0,926.0,76.0,0.3,12.0,595.0,1054.2,771.52
2016,1,27,12,15,926.0,76.0,0.3,12.0,597.0,1057.53,773.22
2016,1,27,12,30,926.0,76.0,0.3,12.0,599.0,1057.19,772.95
2016,1,27,12,45,688.5,144.0,0.3,12.5,530.5,914.18,680.35
2016,1,27,13,0,451.0,212.0,0.3,13.0,462.0,734.64,559.0
2016,1,27,13,15,680.5,143.0,0.3,13.0,509.5,889.51,669.38
2016,1,27,13,30,910.0,74.0,0.3,13.0,557.0,1000.98,739.7
2016,1,27,13,45,787.5,98.0,0.3,13.0,504.5,906.13,677.22
2016,1,27,14,0,665.0,122.0,0.3,13.0,452.0,807.02,613.67
2016,1,27,14,15,635.5,121.5,0.25,13.0,422.5,759.85,583.21
2016,1,27,14,30,606.0,121.0,0.2,13.0,393.0,711.8,550.93
2016,1,27,14,45,719.0,92.0,0.2,13.0,390.5,751.8,580.73
2016,1,27,15,0,832.0,63.0,0.2,13.0,388.0,774.79,597.22
2016,1,27,15,15,804.5,60.5,0.25,12.5,348.0,716.14,558.92
2016,1,27,15,30,777.0,58.0,0.3,12.0,308.0,657.37,520.44
2016,1,27,15,45,739.0,53.5,0.35,12.0,265.0,589.33,472.26
2016,1,27,16,0,701.0,49.0,0.4,12.0,222.0,522.97,421.53
2016,1,27,16,15,638.5,44.0,0.4,11.5,177.0,443.93,358.58
2016,1,27,16,30,576.0,39.0,0.4,11.0,132.0,369.77,296.47
2016,1,27,16,45,469.0,30.5,0.4,11.0,90.0,276.93,216.17
2016,1,27,17,0,362.0,22.0,0.4,11.0,48.0,191.9,124.16
2016,1,27,17,15,181.0,11.0,0.45,10.5,24.0,73.22,0.0
2016,1,27,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.8,7.0,2.5,1.97,0.0
2016,1,28,7,30,0.0,5.0,0.7,7.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,15.0,0.65,7.5,15.0,11.41,3.28
2016,1,28,8,0,0.0,25.0,0.6,8.0,25.0,19.06,10.67
2016,1,28,8,15,0.0,37.0,0.5,8.0,37.0,28.28,19.0
2016,1,28,8,30,0.0,49.0,0.4,8.0,49.0,37.86,27.6
2016,1,28,8,45,0.0,61.0,0.3,8.5,61.0,47.93,36.45
2016,1,28,9,0,0.0,73.0,0.2,9.0,73.0,58.05,45.18
2016,1,28,9,15,0.0,84.0,0.2,9.0,84.0,67.28,53.07
2016,1,28,9,30,0.0,95.0,0.2,9.0,95.0,76.59,60.92
2016,1,28,9,45,33.0,138.5,0.2,9.5,152.5,158.97,131.19
2016,1,28,10,0,66.0,182.0,0.2,10.0,210.0,238.35,195.96
2016,1,28,10,15,51.0,188.5,0.25,10.0,211.5,232.25,189.64
2016,1,28,10,30,36.0,195.0,0.3,10.0,213.0,225.51,183.48
2016,1,28,10,45,257.5,191.5,0.4,10.5,325.0,472.35,383.06
2016,1,28,11,0,479.0,188.0,0.5,11.0,437.0,711.87,559.32
2016,1,28,11,15,681.5,133.5,0.6,11.0,500.5,869.96,667.88
2016,1,28,11,30,884.0,79.0,0.7,11.0,564.0,998.12,751.99
2016,1,28,11,45,889.0,79.0,0.85,11.0,574.0,1013.39,762.68
2016,1,28,12,0,894.0,79.0,1.0,11.0,584.0,1025.27,773.13
2016,1,28,12,15,451.5,136.0,0.95,11.0,391.5,651.56,514.15
2016,1,28,12,30,9.0,193.0,0.9,11.0,199.0,173.87,138.22
2016,1,28,12,45,4.5,152.5,0.85,11.5,155.5,129.77,103.54
2016,1,28,13,0,0.0,112.0,0.8,12.0,112.0,88.29,68.94
2016,1,28,13,15,4.0,147.0,0.75,12.0,149.0,124.42,99.29
2016,1,28,13,30,8.0,182.0,0.7,12.0,186.0,163.06,131.15
2016,1,28,13,45,81.0,205.0,0.65,12.0,245.5,279.09,227.52
2016,1,28,14,0,154.0,228.0,0.6,12.0,305.0,397.17,321.0
2016,1,28,14,15,108.0,210.0,0.6,12.0,263.0,309.85,251.37
2016,1,28,14,30,62.0,192.0,0.6,12.0,221.0,246.37,200.46
2016,1,28,14,45,85.0,181.0,0.6,12.0,217.0,253.21,207.56
2016,1,28,15,0,108.0,170.0,0.6,12.0,213.0,275.57,226.42
2016,1,28,15,15,104.5,153.0,0.6,11.5,191.0,249.97,206.29
2016,1,28,15,30,101.0,136.0,0.6,11.0,169.0,224.66,186.29
2016,1,28,15,45,96.0,117.5,0.6,11.0,145.5,196.68,163.24
2016,1,28,16,0,91.0,99.0,0.6,11.0,122.0,169.14,140.01
2016,1,28,16,15,79.5,80.0,0.65,11.0,97.5,137.59,112.76
2016,1,28,16,30,68.0,61.0,0.7,11.0,73.0,107.03,85.78
2016,1,28,16,45,45.0,43.5,0.75,11.0,50.0,74.13,56.34
2016,1,28,17,0,22.0,26.0,0.8,11.0,27.0,34.86,19.87
2016,1,28,17,15,11.0,13.0,0.75,11.0,13.5,14.15,0.0
2016,1,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,9.5,10.5,8.26,0.0
2016,1,29,7,30,0.0,21.0,0.6,10.0,21.0,16.52,0.0
2016,1,29,7,45,218.5,28.5,0.6,10.5,56.5,147.7,107.18
2016,1,29,8,0,437.0,36.0,0.6,11.0,92.0,276.04,220.2
2016,1,29,8,15,516.0,42.5,0.6,11.0,135.0,350.61,285.49
2016,1,29,8,30,595.0,49.0,0.6,11.0,178.0,432.84,354.71
2016,1,29,8,45,297.5,34.0,0.6,11.0,98.5,251.89,210.92
2016,1,29,9,0,0.0,19.0,0.6,11.0,19.0,14.45,6.88
2016,1,29,9,15,0.0,22.0,0.6,11.0,22.0,16.75,8.99
2016,1,29,9,30,0.0,25.0,0.6,11.0,25.0,19.05,10.96
2016,1,29,9,45,0.0,52.0,0.65,11.5,52.0,39.8,28.81
2016,1,29,10,0,0.0,79.0,0.7,12.0,79.0,60.7,46.5
2016,1,29,10,15,0.0,108.0,0.7,12.0,108.0,86.16,67.88
2016,1,29,10,30,0.0,137.0,0.7,12.0,137.0,112.78,89.93
2016,1,29,10,45,8.5,166.0,0.75,12.0,170.5,148.44,119.57
2016,1,29,11,0,17.0,195.0,0.8,12.0,204.0,185.48,149.91
2016,1,29,11,15,18.0,201.0,0.8,12.0,210.5,192.02,154.9
2016,1,29,11,30,19.0,207.0,0.8,12.0,217.0,198.74,160.18
2016,1,29,11,45,9.5,183.0,0.85,12.5,188.0,164.39,131.59
2016,1,29,12,0,0.0,159.0,0.9,13.0,159.0,131.18,103.89
2016,1,29,12,15,0.0,159.5,0.9,13.0,159.5,131.56,104.28
2016,1,29,12,30,0.0,160.0,0.9,13.0,160.0,132.05,104.68
2016,1,29,12,45,0.0,95.0,0.9,13.0,95.0,73.5,56.31
2016,1,29,13,0,0.0,30.0,0.9,13.0,30.0,22.96,13.89
2016,1,29,13,15,0.0,29.0,0.9,13.0,29.0,22.19,13.27
2016,1,29,13,30,0.0,28.0,0.9,13.0,28.0,21.41,12.63
2016,1,29,13,45,0.0,18.0,0.9,13.0,18.0,13.75,6.11
2016,1,29,14,0,0.0,8.0,0.9,13.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,28.0,0.85,12.5,28.0,21.39,12.74
2016,1,29,14,30,0.0,48.0,0.8,12.0,48.0,36.74,25.98
2016,1,29,14,45,0.0,27.0,0.8,12.0,27.0,20.6,12.15
2016,1,29,15,0,0.0,6.0,0.8,12.0,6.0,4.56,0.0
2016,1,29,15,15,0.0,5.0,0.75,11.5,5.0,3.8,0.0
2016,1,29,15,30,0.0,4.0,0.7,11.0,4.0,3.04,0.0
2016,1,29,15,45,342.0,26.0,0.7,11.0,113.0,280.54,239.78
2016,1,29,16,0,684.0,48.0,0.7,11.0,222.0,510.98,420.54
2016,1,29,16,15,624.0,43.0,0.65,11.0,178.0,434.3,354.26
2016,1,29,16,30,564.0,38.0,0.6,11.0,134.0,362.43,292.73
2016,1,29,16,45,461.0,30.5,0.6,11.0,93.0,273.14,215.28
2016,1,29,17,0,358.0,23.0,0.6,11.0,52.0,193.12,134.34
2016,1,29,17,15,179.0,11.5,0.65,10.5,26.0,72.75,0.0
2016,1,29,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,7,15,109.0,7.5,1.2,6.0,12.0,39.47,0.0
2016,1,30,7,30,218.0,15.0,1.2,6.0,24.0,108.25,0.0
2016,1,30,7,45,357.5,24.5,1.25,6.5,62.0,203.68,152.35
2016,1,30,8,0,497.0,34.0,1.3,7.0,100.0,296.78,241.39
2016,1,30,8,15,572.5,40.0,1.3,7.0,144.5,372.79,310.14
2016,1,30,8,30,648.0,46.0,1.3,7.0,189.0,455.6,381.89
2016,1,30,8,45,699.0,49.5,1.35,7.5,233.5,526.34,440.8
2016,1,30,9,0,750.0,53.0,1.4,8.0,278.0,600.31,499.8
2016,1,30,9,15,780.5,56.0,1.4,8.0,319.5,661.5,545.38
2016,1,30,9,30,811.0,59.0,1.4,8.0,361.0,723.22,590.08
2016,1,30,9,45,837.5,60.0,1.45,8.0,399.0,770.84,623.8
2016,1,30,10,0,864.0,61.0,1.5,8.0,437.0,825.56,662.24
2016,1,30,10,15,879.0,62.5,1.5,8.0,468.5,869.86,691.91
2016,1,30,10,30,894.0,64.0,1.5,8.0,500.0,912.16,719.88
2016,1,30,10,45,906.0,64.5,1.55,8.5,525.0,948.03,742.51
2016,1,30,11,0,918.0,65.0,1.6,9.0,550.0,981.21,763.2
2016,1,30,11,15,465.5,131.5,1.6,9.0,377.5,640.59,517.69
2016,1,30,11,30,13.0,198.0,1.6,9.0,205.0,183.07,148.02
2016,1,30,11,45,6.5,158.0,1.65,9.0,161.5,136.81,110.73
2016,1,30,12,0,0.0,118.0,1.7,9.0,118.0,93.41,74.06
2016,1,30,12,15,0.0,76.5,1.65,9.0,76.5,58.83,44.81
2016,1,30,12,30,0.0,35.0,1.6,9.0,35.0,26.81,17.45
2016,1,30,12,45,204.5,132.0,1.6,9.0,247.5,365.3,306.5
2016,1,30,13,0,409.0,229.0,1.6,9.0,460.0,687.17,554.81
2016,1,30,13,15,328.5,238.0,1.55,9.0,421.0,612.65,493.92
2016,1,30,13,30,248.0,247.0,1.5,9.0,382.0,516.02,419.58
2016,1,30,13,45,147.0,230.0,1.5,9.0,309.0,393.73,322.91
2016,1,30,14,0,46.0,213.0,1.5,9.0,236.0,254.36,208.95
2016,1,30,14,15,45.0,201.5,1.5,9.0,223.5,240.33,198.44
2016,1,30,14,30,44.0,190.0,1.5,9.0,211.0,226.53,187.49
2016,1,30,14,45,22.0,121.5,1.55,9.0,132.0,129.24,106.06
2016,1,30,15,0,0.0,53.0,1.6,9.0,53.0,40.57,29.66
2016,1,30,15,15,0.0,48.0,1.55,8.5,48.0,36.7,26.5
2016,1,30,15,30,0.0,43.0,1.5,8.0,43.0,32.85,23.24
2016,1,30,15,45,0.0,37.0,1.45,8.0,37.0,28.23,19.22
2016,1,30,16,0,0.0,31.0,1.4,8.0,31.0,23.63,15.17
2016,1,30,16,15,0.0,24.5,1.3,7.5,24.5,18.64,10.76
2016,1,30,16,30,0.0,18.0,1.2,7.0,18.0,13.68,6.31
2016,1,30,16,45,0.0,12.5,1.2,6.5,12.5,9.48,2.5
2016,1,30,17,0,0.0,7.0,1.2,6.0,7.0,5.3,0.0
2016,1,30,17,15,0.0,3.5,1.15,6.0,3.5,2.75,0.0
2016,1,30,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.0,4.0,6.5,5.11,0.0
2016,1,31,7,30,0.0,13.0,1.0,4.0,13.0,9.91,0.0
2016,1,31,7,45,11.5,30.5,1.0,4.5,32.0,35.42,23.22
2016,1,31,8,0,23.0,48.0,1.0,5.0,51.0,59.16,45.54
2016,1,31,8,15,33.5,67.0,1.05,5.0,73.0,85.06,69.13
2016,1,31,8,30,44.0,86.0,1.1,5.0,95.0,111.78,93.22
2016,1,31,8,45,51.5,104.5,1.2,5.5,118.0,136.96,115.39
2016,1,31,9,0,59.0,123.0,1.3,6.0,141.0,162.93,137.79
2016,1,31,9,15,63.5,140.0,1.35,6.0,162.0,185.59,157.13
2016,1,31,9,30,68.0,157.0,1.4,6.0,183.0,208.8,176.62
2016,1,31,9,45,68.0,172.5,1.45,6.0,200.5,226.95,191.5
2016,1,31,10,0,68.0,188.0,1.5,6.0,218.0,245.25,206.33
2016,1,31,10,15,44.0,187.0,1.6,6.0,207.5,222.17,185.93
2016,1,31,10,30,20.0,186.0,1.7,6.0,197.0,179.94,149.5
2016,1,31,10,45,10.0,163.0,1.8,6.5,168.5,146.32,120.47
2016,1,31,11,0,0.0,140.0,1.9,7.0,140.0,114.09,92.46
2016,1,31,11,15,277.0,161.5,2.0,7.0,316.5,464.5,390.39
2016,1,31,11,30,554.0,183.0,2.1,7.0,493.0,798.39,647.73
2016,1,31,11,45,282.0,189.5,2.25,7.0,347.5,510.86,421.97
2016,1,31,12,0,10.0,196.0,2.4,7.0,202.0,177.1,144.74
2016,1,31,12,15,212.0,216.0,2.45,7.0,339.0,474.37,394.96
2016,1,31,12,30,414.0,236.0,2.5,7.0,476.0,705.31,576.39
2016,1,31,12,45,684.0,155.5,2.65,7.0,547.5,921.81,738.95
2016,1,31,13,0,954.0,75.0,2.8,7.0,619.0,1072.4,845.18
2016,1,31,13,15,949.0,74.5,2.85,7.0,604.5,1055.2,832.67
2016,1,31,13,30,944.0,74.0,2.9,7.0,590.0,1034.44,819.63
2016,1,31,13,45,930.5,74.5,2.95,7.0,567.0,1003.35,799.34
2016,1,31,14,0,917.0,75.0,3.0,7.0,544.0,969.37,776.97
2016,1,31,14,15,903.5,73.5,3.0,7.0,514.5,930.17,750.26
2016,1,31,14,30,890.0,72.0,3.0,7.0,485.0,888.57,721.61
2016,1,31,14,45,543.0,123.5,3.05,7.0,370.0,628.83,525.96
2016,1,31,15,0,196.0,175.0,3.1,7.0,255.0,350.76,297.26
2016,1,31,15,15,187.0,159.5,3.1,6.5,229.5,319.31,272.93
2016,1,31,15,30,178.0,144.0,3.1,6.0,204.0,288.4,247.53
2016,1,31,15,45,426.0,102.5,3.1,6.0,220.5,430.22,370.05
2016,1,31,16,0,674.0,61.0,3.1,6.0,237.0,523.41,446.67
2016,1,31,16,15,608.5,55.0,3.05,5.5,191.0,442.58,376.65
2016,1,31,16,30,543.0,49.0,3.0,5.0,145.0,367.19,309.59
2016,1,31,16,45,427.5,40.0,3.0,5.0,101.5,271.21,222.95
2016,1,31,17,0,312.0,31.0,3.0,5.0,58.0,187.62,140.69
2016,1,31,17,15,156.0,15.5,3.05,5.0,29.0,67.55,0.0
2016,1,31,17,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,1,7,15,176.0,8.0,2.4,3.5,16.0,59.83,0.0
2016,2,1,7,30,352.0,16.0,2.4,4.0,32.0,155.16,0.0
2016,2,1,7,45,485.0,24.0,2.45,4.5,74.5,250.36,192.64
2016,2,1,8,0,618.0,32.0,2.5,5.0,117.0,350.87,288.85
2016,2,1,8,15,687.0,37.0,2.5,5.0,164.5,428.43,360.61
2016,2,1,8,30,756.0,42.0,2.5,5.0,212.0,512.06,434.57
2016,2,1,8,45,799.5,45.0,2.55,5.5,259.5,577.21,490.26
2016,2,1,9,0,843.0,48.0,2.6,6.0,307.0,649.29,548.22
2016,2,1,9,15,870.5,50.5,2.6,6.0,350.5,711.13,595.18
2016,2,1,9,30,898.0,53.0,2.6,6.0,394.0,773.11,641.0
2016,2,1,9,45,908.5,58.0,2.6,6.5,431.5,824.34,676.43
2016,2,1,10,0,919.0,63.0,2.6,7.0,469.0,873.54,709.63
2016,2,1,10,15,932.5,64.5,2.55,7.0,501.5,918.54,740.01
2016,2,1,10,30,946.0,66.0,2.5,7.0,534.0,961.24,768.31
2016,2,1,10,45,953.0,68.0,2.5,7.0,559.0,995.92,791.15
2016,2,1,11,0,960.0,70.0,2.5,7.0,584.0,1027.47,811.77
2016,2,1,11,15,965.0,71.0,2.45,7.0,601.5,1052.45,827.21
2016,2,1,11,30,970.0,72.0,2.4,7.0,619.0,1073.9,840.29
2016,2,1,11,45,966.5,75.0,2.35,7.5,628.0,1085.68,845.32
2016,2,1,12,0,963.0,78.0,2.3,8.0,637.0,1093.54,847.91
2016,2,1,12,15,962.5,78.0,2.25,8.0,638.5,1096.74,849.09
2016,2,1,12,30,962.0,78.0,2.2,8.0,640.0,1096.08,847.89
2016,2,1,12,45,957.0,78.5,2.2,8.0,632.5,1087.62,842.38
2016,2,1,13,0,952.0,79.0,2.2,8.0,625.0,1075.4,834.6
2016,2,1,13,15,946.0,78.5,2.15,8.0,610.5,1057.24,822.28
2016,2,1,13,30,940.0,78.0,2.1,8.0,596.0,1035.56,807.76
2016,2,1,13,45,931.0,77.0,2.05,8.0,573.5,1006.95,788.62
2016,2,1,14,0,922.0,76.0,2.0,8.0,551.0,975.25,767.43
2016,2,1,14,15,908.5,74.0,1.95,7.5,521.5,935.26,741.74
2016,2,1,14,30,895.0,72.0,1.9,7.0,492.0,892.86,714.14
2016,2,1,14,45,882.5,68.5,1.85,7.0,457.0,847.21,682.61
2016,2,1,15,0,870.0,65.0,1.8,7.0,422.0,799.6,649.24
2016,2,1,15,15,844.0,62.0,1.7,6.5,380.5,748.01,613.0
2016,2,1,15,30,818.0,59.0,1.6,6.0,339.0,687.85,569.42
2016,2,1,15,45,783.5,55.0,1.55,6.0,294.0,620.73,518.51
2016,2,1,16,0,749.0,51.0,1.5,6.0,249.0,554.84,464.87
2016,2,1,16,15,691.0,46.0,1.45,5.5,202.0,475.8,399.16
2016,2,1,16,30,633.0,41.0,1.4,5.0,155.0,401.2,334.22
2016,2,1,16,45,537.0,33.5,1.35,5.0,110.5,311.18,253.63
2016,2,1,17,0,441.0,26.0,1.3,5.0,66.0,231.05,174.52
2016,2,1,17,15,220.5,13.0,1.25,4.5,33.0,103.64,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
