Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,13.5,0.8,4.0,13.5,10.62,0.0
2016,2,2,7,30,0.0,27.0,0.8,4.0,27.0,27.58,0.0
2016,2,2,7,45,210.0,35.5,0.85,4.5,65.0,150.28,116.03
2016,2,2,8,0,420.0,44.0,0.9,5.0,103.0,272.59,223.93
2016,2,2,8,15,499.0,51.5,0.9,5.0,147.0,347.96,291.16
2016,2,2,8,30,578.0,59.0,0.9,5.0,191.0,430.76,362.47
2016,2,2,8,45,633.0,63.5,0.9,5.0,236.5,501.95,421.86
2016,2,2,9,0,688.0,68.0,0.9,5.0,282.0,576.98,482.0
2016,2,2,9,15,722.0,72.0,0.9,5.0,324.0,639.52,529.58
2016,2,2,9,30,756.0,76.0,0.9,5.0,366.0,698.78,572.34
2016,2,2,9,45,781.5,78.5,0.95,5.5,403.5,754.31,610.87
2016,2,2,10,0,807.0,81.0,1.0,6.0,441.0,809.23,648.12
2016,2,2,10,15,824.0,83.5,1.0,6.0,473.0,855.69,679.04
2016,2,2,10,30,841.0,86.0,1.0,6.0,505.0,900.34,708.33
2016,2,2,10,45,584.0,158.5,1.05,6.0,456.5,762.05,609.18
2016,2,2,11,0,327.0,231.0,1.1,6.0,408.0,589.58,477.94
2016,2,2,11,15,205.5,245.0,1.05,6.0,357.5,469.68,384.32
2016,2,2,11,30,84.0,259.0,1.0,6.0,307.0,344.39,282.46
2016,2,2,11,45,199.5,259.5,1.0,6.0,375.5,485.87,397.88
2016,2,2,12,0,315.0,260.0,1.0,6.0,444.0,630.33,508.31
2016,2,2,12,15,607.5,175.0,1.0,6.0,531.5,866.75,683.5
2016,2,2,12,30,900.0,90.0,1.0,6.0,619.0,1047.47,803.01
2016,2,2,12,45,907.5,86.5,1.0,6.5,615.0,1047.05,798.5
2016,2,2,13,0,915.0,83.0,1.0,7.0,611.0,1042.87,794.71
2016,2,2,13,15,910.5,82.0,1.0,7.0,597.5,1026.04,784.21
2016,2,2,13,30,906.0,81.0,1.0,7.0,584.0,1005.78,771.74
2016,2,2,13,45,902.0,78.5,1.0,7.0,563.5,980.77,756.22
2016,2,2,14,0,898.0,76.0,1.0,7.0,543.0,952.55,738.58
2016,2,2,14,15,449.0,49.5,1.0,7.0,283.0,492.03,404.63
2016,2,2,14,30,0.0,23.0,1.0,7.0,23.0,17.55,9.54
2016,2,2,14,45,0.0,21.5,1.0,7.5,21.5,16.4,8.74
2016,2,2,15,0,0.0,20.0,1.0,8.0,20.0,15.24,7.73
2016,2,2,15,15,397.5,40.0,0.95,7.5,178.0,374.11,320.98
2016,2,2,15,30,795.0,60.0,0.9,7.0,336.0,672.14,553.13
2016,2,2,15,45,757.0,56.5,0.85,7.0,291.5,604.26,497.73
2016,2,2,16,0,719.0,53.0,0.8,7.0,247.0,537.94,444.83
2016,2,2,16,15,661.0,48.0,0.85,6.5,200.5,460.33,382.24
2016,2,2,16,30,603.0,43.0,0.9,6.0,154.0,387.15,320.1
2016,2,2,16,45,505.0,35.5,1.0,5.5,110.0,297.68,242.08
2016,2,2,17,0,407.0,28.0,1.1,5.0,66.0,223.84,170.88
2016,2,2,17,15,203.5,14.0,1.1,5.0,33.0,100.86,2.37
2016,2,2,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,126.0,9.5,0.8,3.0,15.5,45.33,0.0
2016,2,3,7,30,252.0,19.0,0.8,3.0,31.0,124.99,30.03
2016,2,3,7,45,376.0,29.0,0.8,3.5,70.5,212.79,165.73
2016,2,3,8,0,500.0,39.0,0.8,4.0,110.0,304.75,250.36
2016,2,3,8,15,572.5,45.5,0.8,4.5,155.5,379.26,316.69
2016,2,3,8,30,645.0,52.0,0.8,5.0,201.0,456.67,382.81
2016,2,3,8,45,690.5,56.5,0.85,5.5,246.5,525.3,439.38
2016,2,3,9,0,736.0,61.0,0.9,6.0,292.0,596.64,495.72
2016,2,3,9,15,767.0,64.5,0.9,6.5,334.0,658.61,540.85
2016,2,3,9,30,798.0,68.0,0.9,7.0,376.0,721.12,584.41
2016,2,3,9,45,815.5,71.5,0.95,7.5,413.0,772.88,619.53
2016,2,3,10,0,833.0,75.0,1.0,8.0,450.0,823.4,653.16
2016,2,3,10,15,849.0,77.0,1.0,8.0,482.0,869.2,683.27
2016,2,3,10,30,865.0,79.0,1.0,8.0,514.0,913.05,711.65
2016,2,3,10,45,876.5,80.5,1.0,8.5,539.0,949.82,733.58
2016,2,3,11,0,888.0,82.0,1.0,9.0,564.0,972.36,745.8
2016,2,3,11,15,895.0,83.0,1.0,9.0,582.0,997.99,761.66
2016,2,3,11,30,902.0,84.0,1.0,9.0,600.0,1020.42,775.37
2016,2,3,11,45,904.0,85.5,1.0,9.5,610.0,1035.07,782.68
2016,2,3,12,0,906.0,87.0,1.0,10.0,620.0,1046.16,787.9
2016,2,3,12,15,605.5,176.5,0.95,10.0,533.0,866.0,666.17
2016,2,3,12,30,305.0,266.0,0.9,10.0,446.0,627.76,493.13
2016,2,3,12,45,160.0,238.5,0.9,10.0,333.0,420.67,338.24
2016,2,3,13,0,15.0,211.0,0.9,10.0,220.0,196.51,158.08
2016,2,3,13,15,44.0,231.0,0.9,10.0,256.0,269.78,219.48
2016,2,3,13,30,73.0,251.0,0.9,10.0,292.0,322.73,262.28
2016,2,3,13,45,206.5,235.5,0.9,10.0,345.0,454.79,369.51
2016,2,3,14,0,340.0,220.0,0.9,10.0,398.0,579.76,466.4
2016,2,3,14,15,172.5,191.0,0.85,9.5,281.5,361.67,295.9
2016,2,3,14,30,5.0,162.0,0.8,9.0,165.0,141.74,114.55
2016,2,3,14,45,33.5,169.0,0.8,9.0,183.5,190.76,157.5
2016,2,3,15,0,62.0,176.0,0.8,9.0,202.0,223.92,185.85
2016,2,3,15,15,57.0,159.5,0.75,8.5,182.0,200.95,167.14
2016,2,3,15,30,52.0,143.0,0.7,8.0,162.0,178.56,148.92
2016,2,3,15,45,46.5,125.0,0.7,8.0,140.0,154.56,128.78
2016,2,3,16,0,41.0,107.0,0.7,8.0,118.0,131.21,108.85
2016,2,3,16,15,31.5,88.0,0.75,7.5,95.5,104.9,86.1
2016,2,3,16,30,22.0,69.0,0.8,7.0,73.0,79.57,63.76
2016,2,3,16,45,11.0,50.0,0.85,7.0,52.0,49.06,36.63
2016,2,3,17,0,0.0,31.0,0.9,7.0,31.0,26.17,15.98
2016,2,3,17,15,0.0,15.5,0.9,7.0,15.5,11.83,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,7,15,135.5,9.5,0.8,4.5,17.0,47.93,0.0
2016,2,4,7,30,271.0,19.0,0.7,5.0,34.0,132.02,45.24
2016,2,4,7,45,396.0,28.5,0.65,5.5,74.5,219.7,170.54
2016,2,4,8,0,521.0,38.0,0.6,6.0,115.0,312.61,254.43
2016,2,4,8,15,592.5,44.0,0.55,6.0,161.0,383.22,317.11
2016,2,4,8,30,664.0,50.0,0.5,6.0,207.0,464.77,385.79
2016,2,4,8,45,707.0,55.0,0.45,6.5,252.0,533.2,440.27
2016,2,4,9,0,750.0,60.0,0.4,7.0,297.0,604.16,493.98
2016,2,4,9,15,645.5,86.5,0.4,7.0,310.5,599.36,488.56
2016,2,4,9,30,541.0,113.0,0.4,7.0,324.0,569.9,465.05
2016,2,4,9,45,693.5,93.0,0.4,7.5,390.0,703.51,563.17
2016,2,4,10,0,846.0,73.0,0.4,8.0,456.0,831.25,649.04
2016,2,4,10,15,861.0,75.0,0.4,8.0,488.0,876.63,676.56
2016,2,4,10,30,876.0,77.0,0.4,8.0,520.0,909.6,696.73
2016,2,4,10,45,719.0,125.0,0.4,8.5,500.0,860.72,660.74
2016,2,4,11,0,562.0,173.0,0.4,9.0,480.0,771.15,597.91
2016,2,4,11,15,735.5,127.5,0.35,9.0,543.0,913.23,694.4
2016,2,4,11,30,909.0,82.0,0.3,9.0,606.0,1024.53,762.67
2016,2,4,11,45,912.5,82.5,0.3,9.5,616.0,1039.57,768.19
2016,2,4,12,0,916.0,83.0,0.3,10.0,626.0,1051.05,773.41
2016,2,4,12,15,917.0,83.0,0.25,10.0,628.0,1055.71,774.73
2016,2,4,12,30,918.0,83.0,0.2,10.0,630.0,1056.67,774.1
2016,2,4,12,45,682.0,156.0,0.2,10.5,560.5,919.46,685.07
2016,2,4,13,0,446.0,229.0,0.2,11.0,491.0,745.5,566.9
2016,2,4,13,15,676.5,154.5,0.15,11.0,541.0,897.05,674.69
2016,2,4,13,30,907.0,80.0,0.1,11.0,591.0,1005.09,741.74
2016,2,4,13,45,895.0,80.0,0.1,11.0,568.5,975.5,721.65
2016,2,4,14,0,883.0,80.0,0.1,11.0,546.0,943.06,702.3
2016,2,4,14,15,686.0,122.5,0.1,11.0,473.0,805.98,613.04
2016,2,4,14,30,489.0,165.0,0.1,11.0,400.0,647.48,504.64
2016,2,4,14,45,554.5,136.5,0.15,11.0,385.0,652.39,513.49
2016,2,4,15,0,620.0,108.0,0.2,11.0,370.0,660.16,520.9
2016,2,4,15,15,587.5,105.0,0.25,10.5,334.5,604.27,482.43
2016,2,4,15,30,555.0,102.0,0.3,10.0,299.0,548.98,443.32
2016,2,4,15,45,531.0,91.0,0.35,10.0,260.0,492.7,401.41
2016,2,4,16,0,507.0,80.0,0.4,10.0,221.0,437.33,358.47
2016,2,4,16,15,461.5,70.0,0.5,9.5,180.5,371.72,306.22
2016,2,4,16,30,416.0,60.0,0.6,9.0,140.0,309.85,254.46
2016,2,4,16,45,352.0,46.5,0.7,8.5,101.0,240.56,194.37
2016,2,4,17,0,288.0,33.0,0.8,8.0,62.0,178.51,136.9
2016,2,4,17,15,144.0,16.5,0.8,7.5,31.0,83.68,26.38
2016,2,4,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,7,15,126.5,10.5,1.2,3.5,17.5,45.8,0.0
2016,2,5,7,30,253.0,21.0,1.2,4.0,35.0,127.67,54.77
2016,2,5,7,45,377.5,31.5,1.2,4.5,76.5,214.3,168.41
2016,2,5,8,0,502.0,42.0,1.2,5.0,118.0,307.06,252.73
2016,2,5,8,15,576.0,49.0,1.15,5.5,164.5,383.19,320.28
2016,2,5,8,30,650.0,56.0,1.1,6.0,211.0,466.33,390.7
2016,2,5,8,45,699.0,60.5,1.05,6.5,258.0,533.25,445.26
2016,2,5,9,0,748.0,65.0,1.0,7.0,305.0,607.57,502.9
2016,2,5,9,15,780.0,68.5,0.95,7.5,348.5,671.03,548.46
2016,2,5,9,30,812.0,72.0,0.9,8.0,392.0,735.06,592.07
2016,2,5,9,45,840.5,73.0,0.85,9.0,431.5,793.47,628.91
2016,2,5,10,0,869.0,74.0,0.8,10.0,471.0,851.29,664.01
2016,2,5,10,15,884.0,76.0,0.7,10.0,503.5,897.53,691.49
2016,2,5,10,30,899.0,78.0,0.6,10.0,536.0,931.26,709.98
2016,2,5,10,45,909.0,79.5,0.55,10.5,562.0,967.06,729.46
2016,2,5,11,0,919.0,81.0,0.5,11.0,588.0,1000.02,746.7
2016,2,5,11,15,925.5,82.0,0.45,11.0,606.0,1025.87,760.57
2016,2,5,11,30,932.0,83.0,0.4,11.0,624.0,1048.37,772.39
2016,2,5,11,45,933.5,84.0,0.35,11.5,633.5,1062.33,777.5
2016,2,5,12,0,935.0,85.0,0.3,12.0,643.0,1072.59,780.58
2016,2,5,12,15,935.0,85.5,0.25,12.0,645.0,1076.96,781.67
2016,2,5,12,30,935.0,86.0,0.2,12.0,647.0,1077.54,780.77
2016,2,5,12,45,930.0,86.5,0.2,12.5,640.0,1069.25,774.39
2016,2,5,13,0,925.0,87.0,0.2,13.0,633.0,1057.27,766.08
2016,2,5,13,15,919.0,86.0,0.2,13.0,618.5,1038.85,755.39
2016,2,5,13,30,913.0,85.0,0.2,13.0,604.0,1016.97,742.74
2016,2,5,13,45,905.5,83.5,0.25,13.0,582.0,989.71,727.87
2016,2,5,14,0,898.0,82.0,0.3,13.0,560.0,959.36,711.08
2016,2,5,14,15,885.0,80.0,0.35,12.5,530.5,930.84,696.69
2016,2,5,14,30,872.0,78.0,0.4,12.0,501.0,888.83,673.1
2016,2,5,14,45,654.0,114.0,0.5,12.0,419.0,720.64,561.61
2016,2,5,15,0,436.0,150.0,0.6,12.0,337.0,549.04,439.19
2016,2,5,15,15,619.0,107.0,0.6,11.5,344.0,630.23,505.78
2016,2,5,15,30,802.0,64.0,0.6,11.0,351.0,680.92,544.15
2016,2,5,15,45,769.0,60.0,0.65,11.0,306.5,615.33,496.24
2016,2,5,16,0,736.0,56.0,0.7,11.0,262.0,550.82,447.17
2016,2,5,16,15,682.0,50.5,0.75,10.5,215.0,473.96,386.8
2016,2,5,16,30,628.0,45.0,0.8,10.0,168.0,401.16,326.56
2016,2,5,16,45,531.0,38.0,0.85,9.5,122.0,311.21,249.83
2016,2,5,17,0,434.0,31.0,0.9,9.0,76.0,236.38,181.39
2016,2,5,17,15,217.0,15.5,0.9,8.5,38.0,108.67,45.96
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,153.0,10.0,1.1,4.5,19.5,53.0,0.0
2016,2,6,7,30,306.0,20.0,1.1,5.0,39.0,145.86,72.68
2016,2,6,7,45,423.5,29.5,1.1,5.5,80.5,230.34,180.84
2016,2,6,8,0,541.0,39.0,1.1,6.0,122.0,316.86,259.66
2016,2,6,8,15,609.5,45.0,1.05,6.5,168.5,391.52,325.69
2016,2,6,8,30,678.0,51.0,1.0,7.0,215.0,472.21,393.66
2016,2,6,8,45,723.0,55.0,1.0,7.5,261.0,541.51,449.9
2016,2,6,9,0,768.0,59.0,1.0,8.0,307.0,613.47,505.7
2016,2,6,9,15,796.5,62.0,0.95,8.5,350.0,674.5,548.91
2016,2,6,9,30,825.0,65.0,0.9,9.0,393.0,735.82,590.31
2016,2,6,9,45,844.5,67.5,0.85,9.5,430.5,789.14,624.52
2016,2,6,10,0,864.0,70.0,0.8,10.0,468.0,832.29,650.67
2016,2,6,10,15,878.0,71.5,0.75,10.5,500.0,876.17,676.76
2016,2,6,10,30,892.0,73.0,0.7,11.0,532.0,917.96,700.78
2016,2,6,10,45,903.0,74.0,0.65,11.5,557.0,953.92,720.44
2016,2,6,11,0,914.0,75.0,0.6,12.0,582.0,987.13,738.02
2016,2,6,11,15,920.0,75.5,0.6,12.0,599.5,1011.8,752.48
2016,2,6,11,30,926.0,76.0,0.6,12.0,617.0,1033.12,764.98
2016,2,6,11,45,930.0,76.0,0.6,12.5,627.0,1048.31,772.31
2016,2,6,12,0,934.0,76.0,0.6,13.0,637.0,1059.87,777.56
2016,2,6,12,15,934.0,76.0,0.6,13.0,639.0,1063.63,779.52
2016,2,6,12,30,934.0,76.0,0.6,13.0,641.0,1063.61,779.44
2016,2,6,12,45,749.5,134.0,0.6,13.0,584.5,962.53,715.07
2016,2,6,13,0,565.0,192.0,0.6,13.0,528.0,823.99,625.18
2016,2,6,13,15,743.0,133.0,0.6,13.0,564.5,938.67,704.34
2016,2,6,13,30,921.0,74.0,0.6,13.0,601.0,1010.71,749.86
2016,2,6,13,45,914.0,72.5,0.65,13.0,579.5,983.74,733.32
2016,2,6,14,0,907.0,71.0,0.7,13.0,558.0,953.62,716.3
2016,2,6,14,15,895.0,69.5,0.7,13.0,529.0,915.95,693.09
2016,2,6,14,30,883.0,68.0,0.7,13.0,500.0,875.8,668.1
2016,2,6,14,45,810.5,75.0,0.7,13.0,450.0,801.88,619.59
2016,2,6,15,0,738.0,82.0,0.7,13.0,400.0,719.91,564.53
2016,2,6,15,15,662.0,88.0,0.65,12.5,353.5,641.72,510.85
2016,2,6,15,30,586.0,94.0,0.6,12.0,307.0,562.5,453.39
2016,2,6,15,45,560.0,85.5,0.55,11.5,268.0,506.0,411.36
2016,2,6,16,0,534.0,77.0,0.5,11.0,229.0,450.54,368.27
2016,2,6,16,15,582.5,60.0,0.5,10.5,199.0,430.44,351.77
2016,2,6,16,30,631.0,43.0,0.5,10.0,169.0,400.22,324.67
2016,2,6,16,45,545.0,36.0,0.55,9.5,124.0,315.53,252.41
2016,2,6,17,0,459.0,29.0,0.6,9.0,79.0,239.57,183.97
2016,2,6,17,15,229.5,14.5,0.65,8.5,39.5,111.93,55.61
2016,2,6,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,7,15,183.5,10.0,1.2,6.5,21.5,61.67,0.0
2016,2,7,7,30,367.0,20.0,1.2,7.0,43.0,164.16,90.28
2016,2,7,7,45,484.5,27.5,1.2,7.5,86.5,248.55,194.22
2016,2,7,8,0,602.0,35.0,1.2,8.0,130.0,340.87,277.22
2016,2,7,8,15,667.0,40.0,1.1,8.5,177.5,415.4,342.56
2016,2,7,8,30,732.0,45.0,1.0,9.0,225.0,495.66,409.25
2016,2,7,8,45,774.0,48.0,0.95,9.5,271.5,564.29,463.88
2016,2,7,9,0,816.0,51.0,0.9,10.0,318.0,629.11,513.02
2016,2,7,9,15,843.0,53.5,0.85,10.5,361.5,689.71,554.66
2016,2,7,9,30,870.0,56.0,0.8,11.0,405.0,750.48,594.83
2016,2,7,9,45,887.5,58.5,0.8,11.5,443.5,803.3,628.79
2016,2,7,10,0,905.0,61.0,0.8,12.0,482.0,854.74,661.03
2016,2,7,10,15,919.0,62.5,0.8,12.0,514.5,900.09,689.69
2016,2,7,10,30,933.0,64.0,0.8,12.0,547.0,943.21,716.53
2016,2,7,10,45,940.5,65.5,0.8,12.5,572.5,977.71,736.07
2016,2,7,11,0,948.0,67.0,0.8,13.0,598.0,1009.13,753.54
2016,2,7,11,15,954.5,68.0,0.8,13.0,616.0,1035.66,769.19
2016,2,7,11,30,961.0,69.0,0.8,13.0,634.0,1058.72,782.74
2016,2,7,11,45,963.5,69.5,0.8,13.5,644.5,1073.49,789.71
2016,2,7,12,0,966.0,70.0,0.8,14.0,655.0,1084.46,794.53
2016,2,7,12,15,966.5,70.0,0.8,14.0,657.0,1088.88,796.92
2016,2,7,12,30,967.0,70.0,0.8,14.0,659.0,1089.39,797.16
2016,2,7,12,45,967.0,69.0,0.8,14.5,653.0,1084.18,792.61
2016,2,7,13,0,967.0,68.0,0.8,15.0,647.0,1075.08,785.9
2016,2,7,13,15,962.5,67.5,0.8,15.0,633.0,1058.26,776.03
2016,2,7,13,30,958.0,67.0,0.8,15.0,619.0,1037.78,764.07
2016,2,7,13,45,949.5,66.5,0.8,15.0,597.0,1009.89,747.49
2016,2,7,14,0,941.0,66.0,0.8,15.0,575.0,978.78,728.93
2016,2,7,14,15,929.5,65.0,0.8,15.0,546.0,941.25,706.12
2016,2,7,14,30,918.0,64.0,0.8,15.0,517.0,901.08,681.44
2016,2,7,14,45,901.5,62.5,0.8,15.0,481.5,853.63,651.56
2016,2,7,15,0,885.0,61.0,0.8,15.0,446.0,804.41,620.04
2016,2,7,15,15,862.5,58.5,0.75,14.5,405.0,747.83,583.05
2016,2,7,15,30,840.0,56.0,0.7,14.0,364.0,690.64,544.74
2016,2,7,15,45,806.0,53.0,0.7,13.5,318.5,630.8,503.81
2016,2,7,16,0,772.0,50.0,0.7,13.0,273.0,565.27,454.84
2016,2,7,16,15,721.0,46.0,0.7,12.5,225.5,490.26,396.24
2016,2,7,16,30,670.0,42.0,0.7,12.0,178.0,418.94,337.66
2016,2,7,16,45,583.0,35.5,0.75,11.5,131.5,332.24,264.5
2016,2,7,17,0,496.0,29.0,0.8,11.0,85.0,254.34,194.9
2016,2,7,17,15,248.0,14.5,0.8,10.5,42.5,117.25,64.44
2016,2,7,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,7,15,151.0,11.5,1.15,7.5,21.5,53.07,0.0
2016,2,8,7,30,302.0,23.0,1.1,8.0,43.0,147.79,87.38
2016,2,8,7,45,422.5,32.5,1.1,8.5,86.0,231.38,180.94
2016,2,8,8,0,543.0,42.0,1.1,9.0,129.0,323.56,262.59
2016,2,8,8,15,613.0,48.0,1.05,9.5,176.5,394.7,324.83
2016,2,8,8,30,683.0,54.0,1.0,10.0,224.0,476.54,392.76
2016,2,8,8,45,726.0,58.5,0.95,10.5,271.0,545.57,447.53
2016,2,8,9,0,769.0,63.0,0.9,11.0,318.0,617.05,501.57
2016,2,8,9,15,798.5,66.0,0.85,11.5,361.5,679.06,544.89
2016,2,8,9,30,828.0,69.0,0.8,12.0,405.0,741.4,586.18
2016,2,8,9,45,863.5,67.5,0.8,12.5,446.0,794.7,620.44
2016,2,8,10,0,899.0,66.0,0.8,13.0,487.0,855.41,659.0
2016,2,8,10,15,912.0,67.5,0.75,13.5,519.5,899.72,684.48
2016,2,8,10,30,925.0,69.0,0.7,14.0,552.0,941.75,708.04
2016,2,8,10,45,935.0,70.0,0.7,14.5,578.0,977.78,728.33
2016,2,8,11,0,945.0,71.0,0.7,15.0,604.0,1010.87,746.6
2016,2,8,11,15,950.5,72.0,0.65,15.0,622.0,1036.39,760.16
2016,2,8,11,30,956.0,73.0,0.6,15.0,640.0,1058.42,771.59
2016,2,8,11,45,958.0,73.5,0.6,15.5,650.0,1072.64,778.08
2016,2,8,12,0,960.0,74.0,0.6,16.0,660.0,1083.08,782.47
2016,2,8,12,15,960.5,74.0,0.55,16.0,661.5,1087.49,783.5
2016,2,8,12,30,961.0,74.0,0.5,16.0,663.0,1088.01,782.41
2016,2,8,12,45,961.0,73.0,0.5,16.5,657.5,1082.85,777.96
2016,2,8,13,0,961.0,72.0,0.5,17.0,652.0,1073.81,771.42
2016,2,8,13,15,956.5,71.0,0.5,17.0,637.5,1056.42,761.4
2016,2,8,13,30,952.0,70.0,0.5,17.0,623.0,1035.38,749.38
2016,2,8,13,45,943.5,69.5,0.5,17.5,601.0,1007.59,731.88
2016,2,8,14,0,935.0,69.0,0.5,18.0,579.0,976.6,712.5
2016,2,8,14,15,923.5,67.5,0.45,18.0,550.0,938.56,688.84
2016,2,8,14,30,912.0,66.0,0.4,18.0,521.0,897.9,663.48
2016,2,8,14,45,895.5,64.5,0.4,18.0,485.0,850.62,634.59
2016,2,8,15,0,879.0,63.0,0.4,18.0,449.0,801.58,604.11
2016,2,8,15,15,856.5,60.5,0.45,17.5,408.0,745.21,569.89
2016,2,8,15,30,834.0,58.0,0.5,17.0,367.0,688.24,534.09
2016,2,8,15,45,801.0,55.0,0.6,16.5,322.0,629.24,495.74
2016,2,8,16,0,768.0,52.0,0.7,16.0,277.0,564.48,449.16
2016,2,8,16,15,717.5,47.5,0.75,15.5,229.5,489.29,391.56
2016,2,8,16,30,667.0,43.0,0.8,15.0,182.0,417.78,333.8
2016,2,8,16,45,582.0,37.0,0.9,15.0,135.0,332.66,262.25
2016,2,8,17,0,497.0,31.0,1.0,15.0,88.0,255.88,194.25
2016,2,8,17,15,332.5,20.5,1.0,14.5,51.0,153.09,90.37
2016,2,8,17,30,168.0,10.0,1.0,14.0,14.0,56.78,0.0
2016,2,8,17,45,84.0,5.0,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,9,7,15,176.0,11.5,0.65,8.5,23.5,60.06,0.0
2016,2,9,7,30,352.0,23.0,0.6,9.0,47.0,165.66,103.35
2016,2,9,7,45,466.5,31.5,0.6,10.0,91.5,243.19,188.63
2016,2,9,8,0,581.0,40.0,0.6,11.0,136.0,334.27,267.7
2016,2,9,8,15,648.0,46.0,0.6,11.0,184.5,410.17,333.09
2016,2,9,8,30,715.0,52.0,0.6,11.0,233.0,491.98,400.46
2016,2,9,8,45,757.5,56.0,0.6,11.5,280.5,561.65,454.91
2016,2,9,9,0,800.0,60.0,0.6,12.0,328.0,633.67,508.65
2016,2,9,9,15,599.0,104.5,0.6,12.5,320.0,581.06,465.9
2016,2,9,9,30,398.0,149.0,0.6,13.0,312.0,496.73,399.36
2016,2,9,9,45,567.5,121.5,0.6,13.5,377.5,629.66,500.52
2016,2,9,10,0,737.0,94.0,0.6,14.0,443.0,765.2,593.35
2016,2,9,10,15,722.5,107.0,0.55,14.5,468.0,794.9,608.57
2016,2,9,10,30,708.0,120.0,0.5,15.0,493.0,820.82,622.48
2016,2,9,10,45,827.5,97.5,0.5,15.5,553.0,921.1,686.26
2016,2,9,11,0,947.0,75.0,0.5,16.0,613.0,1017.34,743.91
2016,2,9,11,15,952.5,76.0,0.5,16.0,631.0,1042.92,757.36
2016,2,9,11,30,958.0,77.0,0.5,16.0,649.0,1065.01,769.9
2016,2,9,11,45,808.0,124.0,0.5,16.5,612.0,993.65,722.99
2016,2,9,12,0,658.0,171.0,0.5,17.0,575.0,909.2,668.62
2016,2,9,12,15,809.5,125.0,0.5,17.0,623.5,1006.73,731.97
2016,2,9,12,30,961.0,79.0,0.5,17.0,672.0,1093.92,784.3
2016,2,9,12,45,959.0,78.5,0.5,17.0,665.5,1087.37,778.92
2016,2,9,13,0,957.0,78.0,0.5,17.0,659.0,1076.96,773.03
2016,2,9,13,15,951.5,77.5,0.5,17.0,644.5,1059.26,762.86
2016,2,9,13,30,946.0,77.0,0.5,17.0,630.0,1037.94,750.68
2016,2,9,13,45,773.0,119.0,0.55,17.0,560.5,921.02,678.9
2016,2,9,14,0,600.0,161.0,0.6,17.0,491.0,784.95,592.55
2016,2,9,14,15,596.0,153.0,0.6,16.5,466.5,754.44,575.76
2016,2,9,14,30,592.0,145.0,0.6,16.0,442.0,721.79,555.76
2016,2,9,14,45,506.0,153.5,0.65,16.0,395.0,627.89,490.31
2016,2,9,15,0,420.0,162.0,0.7,16.0,348.0,546.83,432.11
2016,2,9,15,15,408.0,149.0,0.65,15.0,316.5,504.45,403.13
2016,2,9,15,30,396.0,136.0,0.6,14.0,285.0,461.93,372.71
2016,2,9,15,45,381.5,120.5,0.6,13.5,249.5,415.09,337.67
2016,2,9,16,0,367.0,105.0,0.6,13.0,214.0,368.77,301.79
2016,2,9,16,15,342.0,89.5,0.65,12.5,177.5,317.15,260.37
2016,2,9,16,30,317.0,74.0,0.7,12.0,141.0,267.65,218.91
2016,2,9,16,45,272.0,58.0,0.8,12.0,105.0,210.66,169.46
2016,2,9,17,0,227.0,42.0,0.9,12.0,69.0,158.69,122.69
2016,2,9,17,15,113.5,26.5,0.9,11.5,40.0,84.92,52.62
2016,2,9,17,30,0.0,11.0,0.9,11.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,0.9,11.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,168.5,12.0,0.9,8.5,24.5,58.0,0.0
2016,2,10,7,30,337.0,24.0,0.8,9.0,49.0,161.69,105.48
2016,2,10,7,45,448.0,33.5,0.7,9.5,93.0,241.13,188.17
2016,2,10,8,0,559.0,43.0,0.6,10.0,137.0,330.24,265.74
2016,2,10,8,15,625.0,49.0,0.55,10.0,185.0,400.39,326.45
2016,2,10,8,30,691.0,55.0,0.5,10.0,233.0,480.52,392.28
2016,2,10,8,45,732.0,59.5,0.5,10.5,280.0,548.73,445.66
2016,2,10,9,0,773.0,64.0,0.5,11.0,327.0,619.19,498.35
2016,2,10,9,15,801.5,67.5,0.5,11.5,370.5,681.33,541.6
2016,2,10,9,30,830.0,71.0,0.5,12.0,414.0,743.72,582.88
2016,2,10,9,45,771.5,86.5,0.5,12.5,428.0,749.66,583.6
2016,2,10,10,0,713.0,102.0,0.5,13.0,442.0,753.86,584.0
2016,2,10,10,15,807.0,90.5,0.5,13.0,499.5,843.87,644.41
2016,2,10,10,30,901.0,79.0,0.5,13.0,557.0,931.15,699.82
2016,2,10,10,45,910.0,80.5,0.55,13.5,582.5,966.29,719.86
2016,2,10,11,0,919.0,82.0,0.6,14.0,608.0,998.52,738.79
2016,2,10,11,15,925.0,83.0,0.6,14.0,626.5,1024.06,753.64
2016,2,10,11,30,931.0,84.0,0.6,14.0,645.0,1046.22,766.49
2016,2,10,11,45,936.0,84.0,0.6,14.5,655.5,1062.61,774.41
2016,2,10,12,0,941.0,84.0,0.6,15.0,666.0,1075.33,780.25
2016,2,10,12,15,941.5,84.0,0.6,15.0,668.0,1079.7,782.54
2016,2,10,12,30,942.0,84.0,0.6,15.0,670.0,1080.23,782.8
2016,2,10,12,45,942.0,83.0,0.6,15.5,664.5,1075.18,778.39
2016,2,10,13,0,942.0,82.0,0.6,16.0,659.0,1066.31,771.9
2016,2,10,13,15,937.0,81.5,0.6,16.0,644.5,1049.28,761.99
2016,2,10,13,30,932.0,81.0,0.6,16.0,630.0,1028.67,750.09
2016,2,10,13,45,924.0,80.0,0.6,16.0,608.0,1001.09,733.89
2016,2,10,14,0,916.0,79.0,0.6,16.0,586.0,970.33,715.77
2016,2,10,14,15,759.5,111.0,0.55,16.0,517.0,856.69,642.13
2016,2,10,14,30,603.0,143.0,0.5,16.0,448.0,728.99,557.57
2016,2,10,14,45,594.0,134.5,0.5,16.0,418.0,689.24,532.86
2016,2,10,15,0,585.0,126.0,0.5,16.0,388.0,648.02,505.09
2016,2,10,15,15,367.5,144.0,0.55,15.5,303.5,467.28,372.07
2016,2,10,15,30,150.0,162.0,0.6,15.0,219.0,281.72,227.94
2016,2,10,15,45,140.5,143.5,0.65,14.5,192.0,248.78,203.45
2016,2,10,16,0,131.0,125.0,0.7,14.0,165.0,216.67,177.81
2016,2,10,16,15,120.5,105.0,0.75,13.5,137.0,183.02,150.08
2016,2,10,16,30,110.0,85.0,0.8,13.0,109.0,150.38,122.33
2016,2,10,16,45,92.5,65.0,0.9,13.0,81.5,115.49,91.73
2016,2,10,17,0,75.0,45.0,1.0,13.0,54.0,82.2,61.98
2016,2,10,17,15,37.5,27.5,1.0,12.5,32.0,45.52,27.21
2016,2,10,17,30,0.0,10.0,1.0,12.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,7,15,181.0,12.0,0.7,8.5,26.0,61.32,0.0
2016,2,11,7,30,362.0,24.0,0.6,9.0,52.0,170.73,115.1
2016,2,11,7,45,469.5,33.0,0.55,10.0,96.5,248.43,193.5
2016,2,11,8,0,577.0,42.0,0.5,11.0,141.0,332.79,266.51
2016,2,11,8,15,640.5,47.5,0.45,11.0,189.0,406.17,329.23
2016,2,11,8,30,704.0,53.0,0.4,11.0,237.0,485.01,393.44
2016,2,11,8,45,740.5,58.0,0.35,11.5,283.5,551.52,444.48
2016,2,11,9,0,777.0,63.0,0.3,12.0,330.0,619.9,494.4
2016,2,11,9,15,726.0,77.5,0.25,12.5,352.0,641.2,507.06
2016,2,11,9,30,675.0,92.0,0.2,13.0,374.0,652.86,512.29
2016,2,11,9,45,695.0,97.5,0.2,13.5,410.5,704.75,546.58
2016,2,11,10,0,715.0,103.0,0.2,14.0,447.0,756.0,578.94
2016,2,11,10,15,678.5,122.5,0.25,14.0,466.5,772.74,589.07
2016,2,11,10,30,642.0,142.0,0.3,14.0,486.0,783.81,596.0
2016,2,11,10,45,763.0,117.0,0.35,14.5,544.0,888.34,664.37
2016,2,11,11,0,884.0,92.0,0.4,15.0,602.0,988.16,725.88
2016,2,11,11,15,890.5,93.0,0.4,15.0,620.0,1014.01,739.57
2016,2,11,11,30,897.0,94.0,0.4,15.0,638.0,1023.83,744.55
2016,2,11,11,45,896.5,96.0,0.45,15.0,647.0,1036.67,753.11
2016,2,11,12,0,896.0,98.0,0.5,15.0,656.0,1045.87,759.53
2016,2,11,12,15,556.0,199.0,0.5,15.0,545.5,827.43,618.07
2016,2,11,12,30,216.0,300.0,0.5,15.0,435.0,545.45,417.8
2016,2,11,12,45,219.5,296.5,0.5,15.0,433.0,544.06,420.32
2016,2,11,13,0,223.0,293.0,0.5,15.0,431.0,541.86,419.08
2016,2,11,13,15,249.5,282.0,0.5,15.0,433.5,552.85,428.19
2016,2,11,13,30,276.0,271.0,0.5,15.0,436.0,585.71,452.4
2016,2,11,13,45,186.5,263.5,0.5,15.0,373.5,462.21,360.97
2016,2,11,14,0,97.0,256.0,0.5,15.0,311.0,344.08,271.52
2016,2,11,14,15,288.0,219.0,0.5,14.5,368.5,515.62,407.74
2016,2,11,14,30,479.0,182.0,0.5,14.0,426.0,653.28,510.8
2016,2,11,14,45,522.0,157.5,0.5,14.0,407.0,644.48,504.57
2016,2,11,15,0,565.0,133.0,0.5,14.0,388.0,630.34,496.33
2016,2,11,15,15,436.0,141.5,0.5,13.5,328.0,516.35,412.25
2016,2,11,15,30,307.0,150.0,0.5,13.0,268.0,395.55,320.78
2016,2,11,15,45,282.0,136.5,0.55,12.5,234.5,349.35,286.33
2016,2,11,16,0,257.0,123.0,0.6,12.0,201.0,305.14,251.53
2016,2,11,16,15,233.5,104.0,0.65,11.5,166.0,257.4,212.7
2016,2,11,16,30,210.0,85.0,0.7,11.0,131.0,211.84,174.29
2016,2,11,16,45,276.5,63.5,0.75,11.0,108.5,217.43,176.07
2016,2,11,17,0,343.0,42.0,0.8,11.0,86.0,205.73,160.49
2016,2,11,17,15,214.0,27.5,0.8,10.5,50.5,121.66,82.32
2016,2,11,17,30,85.0,13.0,0.8,10.0,15.0,34.61,0.0
2016,2,11,17,45,42.5,6.5,0.85,10.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
