Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,7,15,155.5,14.0,0.9,8.0,26.5,55.34,0.0
2016,2,12,7,30,311.0,28.0,0.8,8.0,53.0,157.06,109.3
2016,2,12,7,45,418.0,38.0,0.75,8.5,96.5,231.9,182.69
2016,2,12,8,0,525.0,48.0,0.7,9.0,140.0,318.03,257.9
2016,2,12,8,15,590.5,54.5,0.65,9.0,187.5,390.44,320.47
2016,2,12,8,30,656.0,61.0,0.6,9.0,235.0,468.87,385.25
2016,2,12,8,45,698.5,66.0,0.6,9.5,281.5,536.74,438.71
2016,2,12,9,0,741.0,71.0,0.6,10.0,328.0,603.7,489.32
2016,2,12,9,15,770.0,74.5,0.55,10.5,371.0,664.96,532.3
2016,2,12,9,30,799.0,78.0,0.5,11.0,414.0,726.56,572.72
2016,2,12,9,45,720.0,101.0,0.45,11.5,424.5,728.25,569.71
2016,2,12,10,0,641.0,124.0,0.4,12.0,435.0,716.52,558.23
2016,2,12,10,15,582.0,153.0,0.4,12.0,449.5,710.76,553.12
2016,2,12,10,30,523.0,182.0,0.4,12.0,464.0,709.14,549.8
2016,2,12,10,45,700.5,138.0,0.45,12.5,534.5,853.28,648.89
2016,2,12,11,0,878.0,94.0,0.5,13.0,605.0,984.19,731.42
2016,2,12,11,15,658.0,169.0,0.55,13.0,558.5,878.58,660.37
2016,2,12,11,30,438.0,244.0,0.6,13.0,512.0,742.69,566.44
2016,2,12,11,45,666.5,171.0,0.65,13.5,586.0,910.29,684.9
2016,2,12,12,0,895.0,98.0,0.7,14.0,660.0,1044.28,768.25
2016,2,12,12,15,895.5,98.5,0.7,14.0,662.0,1049.07,768.81
2016,2,12,12,30,896.0,99.0,0.7,14.0,664.0,1050.19,769.44
2016,2,12,12,45,893.0,99.0,0.75,14.0,657.5,1056.88,775.04
2016,2,12,13,0,890.0,99.0,0.8,14.0,651.0,1046.37,769.84
2016,2,12,13,15,703.5,154.5,0.8,13.5,585.5,920.64,690.46
2016,2,12,13,30,517.0,210.0,0.8,13.0,520.0,775.75,594.6
2016,2,12,13,45,437.0,224.0,0.85,13.0,479.0,702.01,544.5
2016,2,12,14,0,357.0,238.0,0.9,13.0,438.0,609.79,479.03
2016,2,12,14,15,303.5,233.5,0.9,12.5,398.0,545.75,433.37
2016,2,12,14,30,250.0,229.0,0.9,12.0,358.0,483.88,387.82
2016,2,12,14,45,225.0,215.0,0.95,12.0,325.0,418.75,339.42
2016,2,12,15,0,200.0,201.0,1.0,12.0,292.0,375.12,306.25
2016,2,12,15,15,100.0,103.0,0.95,11.5,148.5,179.93,148.84
2016,2,12,15,30,0.0,5.0,0.9,11.0,5.0,3.8,0.0
2016,2,12,15,45,0.0,4.5,0.85,11.0,4.5,3.42,0.0
2016,2,12,16,0,0.0,4.0,0.8,11.0,4.0,3.03,0.0
2016,2,12,16,15,0.0,3.0,0.75,10.5,3.0,2.27,0.0
2016,2,12,16,30,0.0,2.0,0.7,10.0,2.0,1.51,0.0
2016,2,12,16,45,0.0,1.5,0.7,10.0,1.5,1.13,0.0
2016,2,12,17,0,0.0,1.0,0.7,10.0,1.0,0.75,0.0
2016,2,12,17,15,0.0,0.5,0.7,10.0,0.5,0.38,0.0
2016,2,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,205.0,13.0,1.05,7.0,30.0,68.35,0.0
2016,2,13,7,30,410.0,26.0,1.1,7.0,60.0,185.25,131.88
2016,2,13,7,45,516.0,33.5,1.15,7.5,106.5,262.48,207.86
2016,2,13,8,0,622.0,41.0,1.2,8.0,153.0,351.17,286.53
2016,2,13,8,15,683.0,46.5,1.15,8.5,202.5,425.48,351.1
2016,2,13,8,30,744.0,52.0,1.1,9.0,252.0,505.05,416.87
2016,2,13,8,45,784.0,55.5,1.1,9.5,300.5,574.04,471.72
2016,2,13,9,0,824.0,59.0,1.1,10.0,349.0,645.11,525.75
2016,2,13,9,15,850.0,61.5,1.0,10.5,393.0,706.53,567.75
2016,2,13,9,30,876.0,64.0,0.9,11.0,437.0,760.42,602.09
2016,2,13,9,45,900.5,64.0,0.85,11.5,477.0,816.26,637.33
2016,2,13,10,0,925.0,64.0,0.8,12.0,517.0,871.19,670.8
2016,2,13,10,15,937.5,65.5,0.75,12.0,550.5,916.2,697.91
2016,2,13,10,30,950.0,67.0,0.7,12.0,584.0,958.77,723.03
2016,2,13,10,45,959.0,68.0,0.7,12.5,610.0,994.75,743.24
2016,2,13,11,0,968.0,69.0,0.7,13.0,636.0,1027.61,761.34
2016,2,13,11,15,974.0,69.5,0.7,13.0,654.5,1053.59,776.41
2016,2,13,11,30,980.0,70.0,0.7,13.0,673.0,1075.98,789.35
2016,2,13,11,45,983.5,70.0,0.7,13.5,683.5,1091.47,796.65
2016,2,13,12,0,987.0,70.0,0.7,14.0,694.0,1103.08,801.76
2016,2,13,12,15,987.5,70.0,0.7,14.0,696.0,1107.64,804.19
2016,2,13,12,30,988.0,70.0,0.7,14.0,698.0,1108.17,804.44
2016,2,13,12,45,980.0,73.0,0.75,14.0,691.0,1099.8,800.72
2016,2,13,13,0,972.0,76.0,0.8,14.0,684.0,1087.52,794.83
2016,2,13,13,15,967.5,75.5,0.8,14.0,669.5,1070.56,784.94
2016,2,13,13,30,963.0,75.0,0.8,14.0,655.0,1049.89,772.88
2016,2,13,13,45,956.0,74.0,0.85,14.0,633.0,1022.57,757.85
2016,2,13,14,0,949.0,73.0,0.9,14.0,611.0,991.89,740.64
2016,2,13,14,15,937.5,71.5,1.0,13.5,581.0,953.32,720.37
2016,2,13,14,30,926.0,70.0,1.1,13.0,551.0,912.03,697.77
2016,2,13,14,45,909.5,68.5,1.2,13.0,514.5,864.06,668.65
2016,2,13,15,0,893.0,67.0,1.3,13.0,478.0,814.26,637.5
2016,2,13,15,15,871.0,64.5,1.25,12.5,436.0,757.49,599.79
2016,2,13,15,30,849.0,62.0,1.2,12.0,394.0,706.69,565.62
2016,2,13,15,45,817.5,59.0,1.2,12.0,347.5,640.98,518.27
2016,2,13,16,0,786.0,56.0,1.2,12.0,301.0,576.11,468.38
2016,2,13,16,15,737.5,51.5,1.15,11.0,252.0,500.99,409.65
2016,2,13,16,30,689.0,47.0,1.1,10.0,203.0,429.31,350.83
2016,2,13,16,45,608.0,41.0,1.05,9.5,154.5,344.88,278.62
2016,2,13,17,0,527.0,35.0,1.0,9.0,106.0,268.35,210.43
2016,2,13,17,15,380.0,25.0,1.05,8.5,65.0,178.49,127.02
2016,2,13,17,30,233.0,15.0,1.1,8.0,24.0,77.87,0.0
2016,2,13,17,45,116.5,7.5,1.15,8.0,12.0,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,7,15,206.0,12.5,1.2,7.5,31.0,79.82,0.0
2016,2,14,7,30,412.0,25.0,1.2,8.0,62.0,184.89,133.16
2016,2,14,7,45,513.0,32.5,1.3,8.5,107.0,259.7,205.46
2016,2,14,8,0,614.0,40.0,1.4,9.0,152.0,345.68,281.84
2016,2,14,8,15,672.0,44.5,1.3,9.5,200.5,416.73,343.64
2016,2,14,8,30,730.0,49.0,1.2,10.0,249.0,492.71,406.44
2016,2,14,8,45,644.5,72.5,1.15,10.5,272.0,508.81,419.06
2016,2,14,9,0,559.0,96.0,1.1,11.0,295.0,510.92,419.64
2016,2,14,9,15,533.5,116.5,1.15,11.5,325.0,535.49,437.94
2016,2,14,9,30,508.0,137.0,1.2,12.0,355.0,563.98,458.02
2016,2,14,9,45,691.0,103.5,1.3,12.5,429.0,706.2,564.52
2016,2,14,10,0,874.0,70.0,1.4,13.0,503.0,834.95,653.59
2016,2,14,10,15,557.0,159.5,1.4,13.0,442.0,694.63,550.04
2016,2,14,10,30,240.0,249.0,1.4,13.0,381.0,482.97,386.4
2016,2,14,10,45,316.5,246.5,1.4,13.5,428.5,579.78,461.01
2016,2,14,11,0,393.0,244.0,1.4,14.0,476.0,658.36,518.0
2016,2,14,11,15,661.0,160.5,1.4,14.0,564.5,871.49,671.47
2016,2,14,11,30,929.0,77.0,1.4,14.0,653.0,1033.25,776.52
2016,2,14,11,45,931.0,77.5,1.4,14.5,662.5,1047.24,781.35
2016,2,14,12,0,933.0,78.0,1.4,15.0,672.0,1057.51,785.98
2016,2,14,12,15,934.5,78.0,1.4,15.0,674.5,1062.88,789.11
2016,2,14,12,30,936.0,78.0,1.4,15.0,677.0,1064.42,790.02
2016,2,14,12,45,732.5,149.0,1.45,15.0,615.5,958.3,721.57
2016,2,14,13,0,529.0,220.0,1.5,15.0,554.0,813.92,624.29
2016,2,14,13,15,730.5,147.5,1.45,15.0,597.0,938.46,712.42
2016,2,14,13,30,932.0,75.0,1.4,15.0,640.0,1018.73,763.92
2016,2,14,13,45,924.0,74.5,1.4,15.0,619.0,991.67,745.92
2016,2,14,14,0,916.0,74.0,1.4,15.0,598.0,961.42,727.28
2016,2,14,14,15,906.0,73.0,1.35,15.0,569.5,925.71,704.19
2016,2,14,14,30,896.0,72.0,1.3,15.0,541.0,887.31,679.24
2016,2,14,14,45,877.5,71.0,1.3,15.0,505.0,839.27,648.19
2016,2,14,15,0,859.0,70.0,1.3,15.0,469.0,789.65,615.65
2016,2,14,15,15,837.5,67.5,1.25,14.5,428.5,742.08,584.51
2016,2,14,15,30,816.0,65.0,1.2,14.0,388.0,685.56,546.14
2016,2,14,15,45,779.0,62.5,1.2,14.0,341.5,618.19,497.35
2016,2,14,16,0,742.0,60.0,1.2,14.0,295.0,552.22,446.77
2016,2,14,16,15,693.5,55.5,1.15,13.5,247.5,479.24,389.2
2016,2,14,16,30,645.0,51.0,1.1,13.0,200.0,409.71,331.91
2016,2,14,16,45,559.5,45.0,1.1,12.5,152.0,328.93,263.56
2016,2,14,17,0,474.0,39.0,1.1,12.0,104.0,253.9,197.76
2016,2,14,17,15,237.0,32.0,1.05,11.5,64.5,133.93,95.51
2016,2,14,17,30,0.0,25.0,1.0,11.0,25.0,23.93,0.0
2016,2,14,17,45,0.0,12.5,1.0,11.0,12.5,9.83,0.0
2016,2,14,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,7,15,241.0,12.5,1.15,9.5,34.5,89.88,0.0
2016,2,15,7,30,482.0,25.0,1.1,10.0,69.0,208.32,150.56
2016,2,15,7,45,579.5,31.5,1.1,10.5,117.0,284.68,223.1
2016,2,15,8,0,677.0,38.0,1.1,11.0,165.0,371.65,299.32
2016,2,15,8,15,732.0,42.0,1.05,11.5,214.5,443.88,361.23
2016,2,15,8,30,787.0,46.0,1.0,12.0,264.0,516.22,420.37
2016,2,15,8,45,822.0,49.0,0.95,12.5,312.5,582.67,472.01
2016,2,15,9,0,857.0,52.0,0.9,13.0,361.0,650.78,522.35
2016,2,15,9,15,881.0,54.5,0.9,13.0,405.5,711.54,564.62
2016,2,15,9,30,905.0,57.0,0.9,13.0,450.0,772.06,605.5
2016,2,15,9,45,922.0,58.5,0.9,13.5,489.0,825.02,638.95
2016,2,15,10,0,939.0,60.0,0.9,14.0,528.0,876.41,670.62
2016,2,15,10,15,950.5,61.0,0.9,14.5,561.0,920.46,696.71
2016,2,15,10,30,962.0,62.0,0.9,15.0,594.0,961.96,720.77
2016,2,15,10,45,970.0,63.0,0.9,15.5,620.0,997.38,740.58
2016,2,15,11,0,978.0,64.0,0.9,16.0,646.0,1029.59,758.22
2016,2,15,11,15,982.5,65.0,0.9,16.0,664.0,1054.97,772.9
2016,2,15,11,30,987.0,66.0,0.9,16.0,682.0,1076.67,785.41
2016,2,15,11,45,989.5,66.5,0.9,16.0,692.0,1091.89,794.01
2016,2,15,12,0,992.0,67.0,0.9,16.0,702.0,1103.16,800.41
2016,2,15,12,15,992.0,67.0,0.9,16.0,704.0,1107.22,802.55
2016,2,15,12,30,992.0,67.0,0.9,16.0,706.0,1107.22,802.48
2016,2,15,12,45,986.5,68.5,0.9,16.5,699.5,1099.46,796.37
2016,2,15,13,0,981.0,70.0,0.9,17.0,693.0,1087.74,788.1
2016,2,15,13,15,976.5,69.5,0.9,17.0,678.5,1070.63,778.16
2016,2,15,13,30,972.0,69.0,0.9,17.0,664.0,1049.75,766.05
2016,2,15,13,45,964.0,69.0,0.95,17.0,641.5,1022.48,751.1
2016,2,15,14,0,956.0,69.0,1.0,17.0,619.0,991.86,733.99
2016,2,15,14,15,945.5,67.5,0.95,16.5,589.5,953.91,711.38
2016,2,15,14,30,935.0,66.0,0.9,16.0,560.0,913.16,686.82
2016,2,15,14,45,918.5,65.0,0.9,16.0,523.5,865.42,656.96
2016,2,15,15,0,902.0,64.0,0.9,16.0,487.0,815.82,625.43
2016,2,15,15,15,779.5,77.0,0.85,15.5,420.0,708.09,552.75
2016,2,15,15,30,657.0,90.0,0.8,15.0,353.0,602.7,478.76
2016,2,15,15,45,727.0,72.5,0.8,15.0,331.5,593.44,473.64
2016,2,15,16,0,797.0,55.0,0.8,15.0,310.0,579.55,462.7
2016,2,15,16,15,751.5,50.5,0.75,14.0,261.0,505.62,405.74
2016,2,15,16,30,706.0,46.0,0.7,13.0,212.0,434.84,349.04
2016,2,15,16,45,633.0,40.5,0.7,12.5,163.0,353.89,281.37
2016,2,15,17,0,560.0,35.0,0.7,12.0,114.0,279.97,216.7
2016,2,15,17,15,424.0,26.0,0.7,11.5,71.5,189.07,135.47
2016,2,15,17,30,288.0,17.0,0.7,11.0,29.0,106.87,0.0
2016,2,15,17,45,144.0,8.5,0.75,11.0,14.5,38.83,0.0
2016,2,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,231.5,13.5,0.9,9.5,35.5,88.37,5.26
2016,2,16,7,30,463.0,27.0,0.9,10.0,71.0,202.76,147.93
2016,2,16,7,45,557.0,34.0,0.9,10.5,118.5,277.34,217.48
2016,2,16,8,0,651.0,41.0,0.9,11.0,166.0,362.06,291.4
2016,2,16,8,15,707.0,46.0,0.8,11.5,216.0,434.69,352.85
2016,2,16,8,30,763.0,51.0,0.7,12.0,266.0,512.05,414.74
2016,2,16,8,45,798.0,54.5,0.65,12.5,313.5,578.86,465.84
2016,2,16,9,0,833.0,58.0,0.6,13.0,361.0,647.26,515.63
2016,2,16,9,15,857.0,60.5,0.55,13.5,405.5,701.04,551.18
2016,2,16,9,30,881.0,63.0,0.5,14.0,450.0,760.51,588.95
2016,2,16,9,45,902.0,63.5,0.5,14.5,489.5,814.49,622.49
2016,2,16,10,0,923.0,64.0,0.5,15.0,529.0,867.26,654.46
2016,2,16,10,15,935.0,65.5,0.45,15.5,561.5,911.85,679.29
2016,2,16,10,30,947.0,67.0,0.4,16.0,594.0,953.98,702.05
2016,2,16,10,45,954.0,68.5,0.4,16.5,620.0,988.69,720.86
2016,2,16,11,0,961.0,70.0,0.4,17.0,646.0,1020.2,737.59
2016,2,16,11,15,966.0,70.5,0.35,17.0,664.0,1045.1,750.34
2016,2,16,11,30,971.0,71.0,0.3,17.0,682.0,1066.39,760.99
2016,2,16,11,45,972.5,72.0,0.25,17.5,692.0,1081.03,766.3
2016,2,16,12,0,974.0,73.0,0.2,18.0,702.0,1091.75,769.52
2016,2,16,12,15,974.5,73.0,0.2,18.0,704.0,1096.25,771.82
2016,2,16,12,30,975.0,73.0,0.2,18.0,706.0,1096.74,772.03
2016,2,16,12,45,974.5,72.0,0.2,18.5,699.5,1090.96,767.29
2016,2,16,13,0,974.0,71.0,0.2,19.0,693.0,1081.21,760.46
2016,2,16,13,15,970.0,70.5,0.2,19.0,679.0,1064.65,751.22
2016,2,16,13,30,966.0,70.0,0.2,19.0,665.0,1044.33,739.92
2016,2,16,13,45,958.5,69.0,0.2,19.0,642.5,1016.36,724.09
2016,2,16,14,0,951.0,68.0,0.2,19.0,620.0,985.04,706.3
2016,2,16,14,15,941.0,67.0,0.2,19.0,590.5,948.28,685.06
2016,2,16,14,30,931.0,66.0,0.2,19.0,561.0,908.69,661.94
2016,2,16,14,45,917.5,64.0,0.25,19.0,525.0,862.31,635.09
2016,2,16,15,0,904.0,62.0,0.3,19.0,489.0,813.85,606.45
2016,2,16,15,15,884.0,59.5,0.3,18.5,447.5,758.01,572.4
2016,2,16,15,30,864.0,57.0,0.3,18.0,406.0,701.24,536.82
2016,2,16,15,45,836.0,54.0,0.35,18.0,360.0,637.89,494.83
2016,2,16,16,0,808.0,51.0,0.4,18.0,314.0,575.1,449.65
2016,2,16,16,15,764.5,47.5,0.5,17.5,265.0,508.23,400.32
2016,2,16,16,30,721.0,44.0,0.6,17.0,216.0,439.08,346.44
2016,2,16,16,45,650.5,38.5,0.7,16.5,167.0,358.61,280.87
2016,2,16,17,0,580.0,33.0,0.8,16.0,118.0,285.06,217.72
2016,2,16,17,15,290.0,32.5,0.8,15.5,75.0,152.18,108.72
2016,2,16,17,30,0.0,32.0,0.8,15.0,32.0,32.97,0.86
2016,2,16,17,45,0.0,16.0,0.85,14.5,16.0,12.59,0.0
2016,2,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,7,15,99.5,17.5,1.25,11.0,27.5,54.94,10.56
2016,2,17,7,30,199.0,35.0,1.3,11.0,55.0,122.04,89.82
2016,2,17,7,45,245.5,52.0,1.4,11.5,90.5,171.18,135.32
2016,2,17,8,0,292.0,69.0,1.5,12.0,126.0,225.79,183.85
2016,2,17,8,15,324.0,85.0,1.55,12.0,164.5,276.96,228.87
2016,2,17,8,30,356.0,101.0,1.6,12.0,203.0,331.29,275.21
2016,2,17,8,45,380.5,115.0,1.7,12.0,240.5,381.67,317.18
2016,2,17,9,0,405.0,129.0,1.8,12.0,278.0,433.79,359.47
2016,2,17,9,15,348.5,156.5,1.85,12.0,295.5,427.49,353.53
2016,2,17,9,30,292.0,184.0,1.9,12.0,313.0,431.06,354.88
2016,2,17,9,45,225.0,208.5,1.95,12.5,313.0,399.23,327.39
2016,2,17,10,0,158.0,233.0,2.0,13.0,313.0,378.49,308.24
2016,2,17,10,15,98.5,233.0,2.05,13.0,284.0,311.0,253.0
2016,2,17,10,30,39.0,233.0,2.1,13.0,255.0,258.24,208.65
2016,2,17,10,45,69.5,258.0,2.2,13.0,299.5,315.04,254.95
2016,2,17,11,0,100.0,283.0,2.3,13.0,344.0,373.73,301.66
2016,2,17,11,15,100.0,292.0,2.35,13.0,354.0,385.06,309.93
2016,2,17,11,30,100.0,301.0,2.4,13.0,364.0,396.28,318.36
2016,2,17,11,45,50.0,217.5,2.45,13.0,249.0,252.71,203.76
2016,2,17,12,0,0.0,134.0,2.5,13.0,134.0,106.33,83.05
2016,2,17,12,15,113.5,225.0,2.5,13.0,299.5,349.11,283.79
2016,2,17,12,30,227.0,316.0,2.5,13.0,465.0,569.18,454.42
2016,2,17,12,45,139.5,300.0,2.55,13.0,391.5,460.51,368.19
2016,2,17,13,0,52.0,284.0,2.6,13.0,318.0,328.48,263.38
2016,2,17,13,15,63.5,284.5,2.6,13.0,325.0,340.5,274.01
2016,2,17,13,30,75.0,285.0,2.6,13.0,332.0,352.22,283.85
2016,2,17,13,45,161.0,278.0,2.65,13.0,374.0,448.67,362.42
2016,2,17,14,0,247.0,271.0,2.7,13.0,416.0,517.77,418.33
2016,2,17,14,15,123.5,140.5,2.7,12.5,213.0,253.31,208.75
2016,2,17,14,30,0.0,10.0,2.7,12.0,10.0,7.63,0.85
2016,2,17,14,45,0.0,9.0,2.7,12.0,9.0,6.86,0.23
2016,2,17,15,0,0.0,8.0,2.7,12.0,8.0,6.1,0.0
2016,2,17,15,15,0.0,11.0,2.65,11.5,11.0,8.38,1.58
2016,2,17,15,30,0.0,14.0,2.6,11.0,14.0,10.66,3.59
2016,2,17,15,45,0.0,12.5,2.6,11.0,12.5,9.51,2.61
2016,2,17,16,0,0.0,11.0,2.6,11.0,11.0,8.36,1.63
2016,2,17,16,15,0.0,9.0,2.6,11.0,9.0,6.83,0.3
2016,2,17,16,30,0.0,7.0,2.6,11.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.5,2.65,11.0,5.5,4.16,0.0
2016,2,17,17,0,0.0,4.0,2.7,11.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,2.7,10.5,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,2.7,10.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,2.75,10.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,7,15,113.5,21.0,1.4,8.0,33.0,63.4,21.36
2016,2,18,7,30,227.0,42.0,1.4,8.0,66.0,138.9,104.6
2016,2,18,7,45,335.0,54.5,1.45,8.5,110.5,208.83,167.19
2016,2,18,8,0,443.0,67.0,1.5,9.0,155.0,293.56,241.09
2016,2,18,8,15,331.0,93.5,1.5,9.0,169.5,288.75,240.64
2016,2,18,8,30,219.0,120.0,1.5,9.0,184.0,261.64,219.43
2016,2,18,8,45,252.0,134.0,1.55,9.0,219.0,308.43,259.41
2016,2,18,9,0,285.0,148.0,1.6,9.0,254.0,358.32,300.73
2016,2,18,9,15,298.5,165.5,1.6,9.0,288.5,400.96,334.83
2016,2,18,9,30,312.0,183.0,1.6,9.0,323.0,444.21,368.7
2016,2,18,9,45,311.5,200.5,1.6,9.5,350.5,476.61,392.43
2016,2,18,10,0,311.0,218.0,1.6,10.0,378.0,508.13,415.05
2016,2,18,10,15,356.0,223.5,1.55,10.0,417.5,564.97,458.28
2016,2,18,10,30,401.0,229.0,1.5,10.0,457.0,623.65,501.76
2016,2,18,10,45,215.0,236.0,1.5,10.0,359.5,446.82,362.58
2016,2,18,11,0,29.0,243.0,1.5,10.0,262.0,258.79,209.03
2016,2,18,11,15,74.5,274.5,1.45,10.0,322.5,338.73,274.85
2016,2,18,11,30,120.0,306.0,1.4,10.0,383.0,421.04,339.54
2016,2,18,11,45,118.5,312.0,1.4,10.5,389.0,427.32,342.84
2016,2,18,12,0,117.0,318.0,1.4,11.0,395.0,433.35,346.52
2016,2,18,12,15,500.0,216.0,1.4,11.0,545.0,784.06,616.06
2016,2,18,12,30,883.0,114.0,1.4,11.0,695.0,1063.98,804.51
2016,2,18,12,45,896.5,106.5,1.4,11.0,692.0,1065.1,801.32
2016,2,18,13,0,910.0,99.0,1.4,11.0,689.0,1048.86,791.03
2016,2,18,13,15,905.0,98.5,1.4,11.0,674.5,1032.03,780.73
2016,2,18,13,30,900.0,98.0,1.4,11.0,660.0,1011.69,768.23
2016,2,18,13,45,891.0,97.0,1.4,11.0,637.5,995.53,758.64
2016,2,18,14,0,882.0,96.0,1.4,11.0,615.0,963.73,738.57
2016,2,18,14,15,524.0,173.5,1.35,10.5,478.0,695.52,551.44
2016,2,18,14,30,166.0,251.0,1.3,10.0,341.0,409.43,331.33
2016,2,18,14,45,494.0,169.0,1.3,10.0,412.0,627.23,508.47
2016,2,18,15,0,822.0,87.0,1.3,10.0,483.0,784.01,624.78
2016,2,18,15,15,411.0,61.5,1.2,10.0,259.5,406.73,337.54
2016,2,18,15,30,0.0,36.0,1.1,10.0,36.0,27.49,18.04
2016,2,18,15,45,0.0,32.0,1.05,10.0,32.0,24.41,15.66
2016,2,18,16,0,0.0,28.0,1.0,10.0,28.0,21.34,13.03
2016,2,18,16,15,313.0,43.5,0.95,9.5,120.5,245.8,208.26
2016,2,18,16,30,626.0,59.0,0.9,9.0,213.0,407.12,335.59
2016,2,18,16,45,555.5,51.0,0.9,8.5,165.5,329.03,267.19
2016,2,18,17,0,485.0,43.0,0.9,8.0,118.0,258.16,204.46
2016,2,18,17,15,352.5,32.0,0.95,7.5,76.0,171.34,127.78
2016,2,18,17,30,220.0,21.0,1.0,7.0,34.0,93.89,34.5
2016,2,18,17,45,110.0,10.5,1.05,7.0,17.0,32.09,0.0
2016,2,18,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,7,15,200.0,16.5,1.2,7.5,38.0,84.69,37.42
2016,2,19,7,30,400.0,33.0,1.2,8.0,76.0,188.56,141.98
2016,2,19,7,45,491.5,41.5,1.3,8.5,122.5,259.54,206.91
2016,2,19,8,0,583.0,50.0,1.4,9.0,169.0,340.82,278.64
2016,2,19,8,15,640.0,55.5,1.4,9.0,218.0,410.7,339.75
2016,2,19,8,30,697.0,61.0,1.4,9.0,267.0,483.03,400.67
2016,2,19,8,45,406.5,111.0,1.45,9.5,236.0,391.91,326.78
2016,2,19,9,0,116.0,161.0,1.5,10.0,205.0,244.94,203.51
2016,2,19,9,15,58.0,151.5,1.45,10.0,173.5,181.58,150.24
2016,2,19,9,30,0.0,142.0,1.4,10.0,142.0,116.92,94.25
2016,2,19,9,45,116.0,187.0,1.4,10.5,247.0,285.29,236.4
2016,2,19,10,0,232.0,232.0,1.4,11.0,352.0,437.56,357.77
2016,2,19,10,15,150.5,243.5,1.35,11.0,323.0,386.42,313.82
2016,2,19,10,30,69.0,255.0,1.3,11.0,294.0,308.93,250.06
2016,2,19,10,45,107.5,274.0,1.3,11.0,338.5,367.23,297.2
2016,2,19,11,0,146.0,293.0,1.3,11.0,383.0,449.76,361.01
2016,2,19,11,15,189.5,300.0,1.3,11.0,420.0,503.06,401.71
2016,2,19,11,30,233.0,307.0,1.3,11.0,457.0,557.32,442.7
2016,2,19,11,45,146.0,302.0,1.3,11.0,396.5,466.38,371.24
2016,2,19,12,0,59.0,297.0,1.3,11.0,336.0,348.81,278.68
2016,2,19,12,15,34.0,252.5,1.25,11.0,275.0,273.4,219.35
2016,2,19,12,30,9.0,208.0,1.2,11.0,214.0,182.12,145.61
2016,2,19,12,45,12.5,221.5,1.2,11.0,230.0,198.53,159.4
2016,2,19,13,0,16.0,235.0,1.2,11.0,246.0,215.19,172.97
2016,2,19,13,15,33.0,254.5,1.15,10.5,276.0,274.5,221.38
2016,2,19,13,30,50.0,274.0,1.1,10.0,306.0,313.16,252.74
2016,2,19,13,45,25.0,172.5,1.1,10.0,188.5,179.35,144.99
2016,2,19,14,0,0.0,71.0,1.1,10.0,71.0,54.59,40.86
2016,2,19,14,15,0.0,112.0,1.05,10.0,112.0,87.79,69.16
2016,2,19,14,30,0.0,153.0,1.0,10.0,153.0,124.49,99.99
2016,2,19,14,45,0.0,131.5,0.95,10.0,131.5,105.51,84.22
2016,2,19,15,0,0.0,110.0,0.9,10.0,110.0,86.87,68.76
2016,2,19,15,15,6.5,130.5,0.85,9.5,133.5,111.02,89.81
2016,2,19,15,30,13.0,151.0,0.8,9.0,157.0,136.59,111.89
2016,2,19,15,45,9.0,135.0,0.75,9.0,139.0,119.52,97.52
2016,2,19,16,0,5.0,119.0,0.7,9.0,121.0,102.97,83.6
2016,2,19,16,15,2.5,101.0,0.65,8.5,102.0,85.79,69.11
2016,2,19,16,30,0.0,83.0,0.6,8.0,83.0,68.96,54.66
2016,2,19,16,45,0.0,64.0,0.55,8.0,64.0,52.56,40.25
2016,2,19,17,0,0.0,45.0,0.5,8.0,45.0,36.12,25.62
2016,2,19,17,15,0.0,29.0,0.5,7.5,29.0,22.55,13.35
2016,2,19,17,30,0.0,13.0,0.5,7.0,13.0,9.89,0.0
2016,2,19,17,45,0.0,6.5,0.55,7.0,6.5,5.11,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.0,20.0,0.95,4.0,33.5,63.9,32.47
2016,2,20,7,30,238.0,40.0,0.9,4.0,67.0,138.47,106.58
2016,2,20,7,45,295.5,56.0,0.9,4.5,106.5,193.05,156.87
2016,2,20,8,0,353.0,72.0,0.9,5.0,146.0,254.41,211.79
2016,2,20,8,15,387.5,86.5,0.85,5.5,187.0,308.69,259.28
2016,2,20,8,30,422.0,101.0,0.8,6.0,228.0,366.3,307.65
2016,2,20,8,45,457.0,110.0,0.8,6.5,267.5,421.26,352.39
2016,2,20,9,0,492.0,119.0,0.8,7.0,307.0,478.82,397.61
2016,2,20,9,15,609.5,105.0,0.75,7.0,365.0,581.3,477.17
2016,2,20,9,30,727.0,91.0,0.7,7.0,423.0,683.93,552.55
2016,2,20,9,45,798.0,89.5,0.65,7.5,482.5,766.99,607.92
2016,2,20,10,0,869.0,88.0,0.6,8.0,542.0,856.75,665.92
2016,2,20,10,15,754.5,123.0,0.5,8.5,534.5,833.26,643.75
2016,2,20,10,30,640.0,158.0,0.4,9.0,527.0,792.74,611.99
2016,2,20,10,45,492.0,214.5,0.3,9.5,505.5,725.23,559.58
2016,2,20,11,0,344.0,271.0,0.2,10.0,484.0,636.32,491.51
2016,2,20,11,15,391.0,267.5,0.2,10.0,516.0,685.82,528.31
2016,2,20,11,30,438.0,264.0,0.2,10.0,548.0,757.55,577.24
2016,2,20,11,45,471.5,254.0,0.2,10.5,564.0,787.45,595.9
2016,2,20,12,0,505.0,244.0,0.2,11.0,580.0,815.48,613.81
2016,2,20,12,15,372.5,282.5,0.25,11.0,530.5,700.91,533.15
2016,2,20,12,30,240.0,321.0,0.3,11.0,481.0,584.83,450.42
2016,2,20,12,45,411.5,267.5,0.35,11.0,539.5,721.74,553.88
2016,2,20,13,0,583.0,214.0,0.4,11.0,598.0,856.63,648.44
2016,2,20,13,15,759.5,151.0,0.45,11.0,639.5,966.05,720.29
2016,2,20,13,30,936.0,88.0,0.5,11.0,681.0,1033.16,763.34
2016,2,20,13,45,929.5,86.5,0.55,11.0,659.0,1006.02,746.91
2016,2,20,14,0,923.0,85.0,0.6,11.0,637.0,975.56,729.92
2016,2,20,14,15,912.5,83.5,0.65,11.0,607.5,938.32,708.33
2016,2,20,14,30,902.0,82.0,0.7,11.0,578.0,898.38,684.71
2016,2,20,14,45,575.5,148.0,0.75,11.0,457.0,679.4,534.45
2016,2,20,15,0,249.0,214.0,0.8,11.0,336.0,439.04,353.31
2016,2,20,15,15,375.0,173.5,0.85,10.5,340.0,478.49,390.35
2016,2,20,15,30,501.0,133.0,0.9,10.0,344.0,523.95,428.2
2016,2,20,15,45,485.0,121.0,0.95,10.0,306.5,474.79,390.01
2016,2,20,16,0,469.0,109.0,1.0,10.0,269.0,426.03,351.82
2016,2,20,16,15,585.5,81.0,1.05,9.0,250.0,441.38,364.95
2016,2,20,16,30,702.0,53.0,1.1,8.0,231.0,433.9,357.21
2016,2,20,16,45,630.5,46.5,1.15,7.5,180.5,352.87,287.69
2016,2,20,17,0,559.0,40.0,1.2,7.0,130.0,278.82,221.85
2016,2,20,17,15,436.0,30.5,1.2,6.5,85.5,195.68,147.37
2016,2,20,17,30,313.0,21.0,1.2,6.0,41.0,119.56,60.9
2016,2,20,17,45,156.5,10.5,1.25,6.0,20.5,41.44,0.0
2016,2,20,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,45,72.5,5.0,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,145.0,10.0,1.0,5.0,13.0,38.93,0.0
2016,2,21,7,15,314.5,21.5,1.0,5.5,51.5,122.29,70.42
2016,2,21,7,30,484.0,33.0,1.0,6.0,90.0,211.9,161.24
2016,2,21,7,45,574.0,40.0,1.05,6.5,139.5,286.27,229.24
2016,2,21,8,0,664.0,47.0,1.1,7.0,189.0,370.12,303.21
2016,2,21,8,15,717.5,52.0,1.1,7.5,240.0,442.35,365.42
2016,2,21,8,30,771.0,57.0,1.1,8.0,291.0,518.97,428.4
2016,2,21,8,45,808.5,60.0,1.15,8.5,340.5,587.38,482.7
2016,2,21,9,0,846.0,63.0,1.2,9.0,390.0,657.55,536.23
2016,2,21,9,15,869.5,66.0,1.2,9.0,435.5,712.47,575.89
2016,2,21,9,30,893.0,69.0,1.2,9.0,481.0,772.85,617.65
2016,2,21,9,45,911.5,70.5,1.2,9.5,521.5,826.71,652.59
2016,2,21,10,0,930.0,72.0,1.2,10.0,562.0,879.11,685.77
2016,2,21,10,15,942.0,73.5,1.2,10.0,595.5,924.03,714.45
2016,2,21,10,30,954.0,75.0,1.2,10.0,629.0,966.43,741.17
2016,2,21,10,45,962.5,76.0,1.2,10.5,655.5,1002.16,761.83
2016,2,21,11,0,971.0,77.0,1.2,11.0,682.0,1034.7,780.28
2016,2,21,11,15,976.5,78.0,1.15,11.0,700.5,1060.91,794.93
2016,2,21,11,30,982.0,79.0,1.1,11.0,719.0,1083.44,807.25
2016,2,21,11,45,984.5,79.0,1.1,11.5,729.5,1097.94,814.13
2016,2,21,12,0,987.0,79.0,1.1,12.0,740.0,1108.46,818.73
2016,2,21,12,15,987.5,79.5,1.05,12.0,742.0,1113.52,820.42
2016,2,21,12,30,988.0,80.0,1.0,12.0,744.0,1114.49,819.77
2016,2,21,12,45,986.5,79.5,1.0,12.0,737.5,1108.14,815.93
2016,2,21,13,0,985.0,79.0,1.0,12.0,731.0,1097.74,809.84
2016,2,21,13,15,981.0,78.0,1.05,12.0,716.0,1080.26,800.59
2016,2,21,13,30,977.0,77.0,1.1,12.0,701.0,1058.94,789.03
2016,2,21,13,45,967.5,77.0,1.15,12.0,678.0,1029.85,772.45
2016,2,21,14,0,958.0,77.0,1.2,12.0,655.0,997.43,753.66
2016,2,21,14,15,947.5,76.0,1.2,11.5,624.5,959.77,731.66
2016,2,21,14,30,937.0,75.0,1.2,11.0,594.0,919.27,707.53
2016,2,21,14,45,920.0,74.0,1.3,11.0,556.5,870.73,677.77
2016,2,21,15,0,903.0,73.0,1.4,11.0,519.0,820.33,645.98
2016,2,21,15,15,882.0,70.5,1.4,10.5,476.0,763.56,608.7
2016,2,21,15,30,861.0,68.0,1.4,10.0,433.0,712.44,574.68
2016,2,21,15,45,830.5,65.0,1.45,10.0,385.5,646.53,526.6
2016,2,21,16,0,800.0,62.0,1.5,10.0,338.0,581.33,476.44
2016,2,21,16,15,756.0,57.5,1.45,9.5,287.5,507.95,418.0
2016,2,21,16,30,712.0,53.0,1.4,9.0,237.0,437.53,359.49
2016,2,21,16,45,643.5,47.0,1.4,8.5,186.0,357.89,291.32
2016,2,21,17,0,575.0,41.0,1.4,8.0,135.0,284.79,226.11
2016,2,21,17,15,452.0,31.5,1.4,7.5,89.5,200.79,151.17
2016,2,21,17,30,329.0,22.0,1.4,7.0,44.0,124.68,68.85
2016,2,21,17,45,164.5,11.0,1.4,7.0,22.0,43.14,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,5.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,6.0,15.0,11.8,0.0
2016,2,22,7,15,256.5,23.5,1.0,6.5,55.0,108.64,66.42
2016,2,22,7,30,513.0,32.0,1.0,7.0,95.0,220.38,167.5
2016,2,22,7,45,596.0,39.0,1.0,7.5,144.5,293.35,233.94
2016,2,22,8,0,679.0,46.0,1.0,8.0,194.0,375.13,305.74
2016,2,22,8,15,730.0,50.5,0.95,8.0,245.0,446.27,367.04
2016,2,22,8,30,781.0,55.0,0.9,8.0,296.0,521.5,428.89
2016,2,22,8,45,814.0,58.5,0.9,8.5,345.0,588.14,481.01
2016,2,22,9,0,847.0,62.0,0.9,9.0,394.0,656.13,531.92
2016,2,22,9,15,870.5,64.5,0.9,9.5,439.0,710.5,569.71
2016,2,22,9,30,894.0,67.0,0.9,10.0,484.0,770.33,609.42
2016,2,22,9,45,910.5,69.0,0.95,10.5,524.0,823.24,643.93
2016,2,22,10,0,927.0,71.0,1.0,11.0,564.0,874.54,676.75
2016,2,22,10,15,939.0,72.5,0.95,11.5,597.5,919.36,702.87
2016,2,22,10,30,951.0,74.0,0.9,12.0,631.0,961.66,726.78
2016,2,22,10,45,958.5,75.5,0.9,12.5,657.0,996.98,746.74
2016,2,22,11,0,966.0,77.0,0.9,13.0,683.0,1029.06,764.51
2016,2,22,11,15,971.5,78.0,0.9,13.0,702.0,1055.16,779.81
2016,2,22,11,30,977.0,79.0,0.9,13.0,721.0,1077.59,792.91
2016,2,22,11,45,979.0,79.5,0.95,13.0,731.0,1092.1,802.36
2016,2,22,12,0,981.0,80.0,1.0,13.0,741.0,1102.66,809.59
2016,2,22,12,15,981.5,80.5,1.0,13.0,743.5,1107.66,812.39
2016,2,22,12,30,982.0,81.0,1.0,13.0,746.0,1108.6,812.9
