Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,45,977.0,82.5,1.05,13.5,738.5,1101.1,808.03
2016,2,22,13,0,972.0,84.0,1.1,14.0,731.0,1089.62,800.92
2016,2,22,13,15,968.0,83.0,1.1,14.0,717.0,1072.26,790.63
2016,2,22,13,30,964.0,82.0,1.1,14.0,703.0,1051.12,778.12
2016,2,22,13,45,958.5,81.0,1.1,14.0,680.5,1024.86,762.44
2016,2,22,14,0,953.0,80.0,1.1,14.0,658.0,995.12,744.57
2016,2,22,14,15,944.0,78.5,1.1,13.5,628.5,958.31,723.36
2016,2,22,14,30,935.0,77.0,1.1,13.0,599.0,918.57,700.02
2016,2,22,14,45,921.5,75.0,1.1,13.0,562.5,871.78,670.31
2016,2,22,15,0,908.0,73.0,1.1,13.0,526.0,822.86,638.78
2016,2,22,15,15,889.0,70.5,1.05,12.5,483.5,767.35,602.48
2016,2,22,15,30,870.0,68.0,1.0,12.0,441.0,717.27,569.37
2016,2,22,15,45,842.5,65.0,0.95,12.0,393.5,652.91,522.51
2016,2,22,16,0,815.0,62.0,0.9,12.0,346.0,588.93,473.72
2016,2,22,16,15,774.0,58.0,0.85,11.5,295.5,517.02,417.79
2016,2,22,16,30,733.0,54.0,0.8,11.0,245.0,447.67,361.45
2016,2,22,16,45,666.0,48.0,0.8,10.5,194.0,367.55,294.48
2016,2,22,17,0,599.0,42.0,0.8,10.0,143.0,293.77,230.02
2016,2,22,17,15,479.5,33.0,0.85,9.5,96.0,210.11,156.65
2016,2,22,17,30,360.0,24.0,0.9,9.0,49.0,134.61,78.25
2016,2,22,17,45,180.0,12.0,0.95,8.5,24.5,46.73,0.0
2016,2,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.3,8.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.4,8.0,16.0,12.59,0.0
2016,2,23,7,15,213.5,27.0,0.35,8.0,54.0,99.02,63.03
2016,2,23,7,30,427.0,38.0,0.3,8.0,92.0,199.6,151.51
2016,2,23,7,45,521.0,44.0,0.3,8.5,139.5,270.61,214.17
2016,2,23,8,0,615.0,50.0,0.3,9.0,187.0,351.78,283.61
2016,2,23,8,15,664.0,55.0,0.3,9.0,235.5,416.65,338.68
2016,2,23,8,30,713.0,60.0,0.3,9.0,284.0,487.84,396.48
2016,2,23,8,45,757.0,60.0,0.35,9.5,330.5,553.86,447.86
2016,2,23,9,0,801.0,60.0,0.4,10.0,377.0,622.14,499.01
2016,2,23,9,15,857.0,65.5,0.4,10.5,439.0,701.19,554.17
2016,2,23,9,30,913.0,71.0,0.4,11.0,501.0,788.7,611.89
2016,2,23,9,45,932.0,72.5,0.4,11.5,542.5,843.83,645.43
2016,2,23,10,0,951.0,74.0,0.4,12.0,584.0,897.46,677.65
2016,2,23,10,15,962.5,75.5,0.4,12.5,618.0,942.69,703.69
2016,2,23,10,30,974.0,77.0,0.4,13.0,652.0,985.28,727.71
2016,2,23,10,45,981.5,78.0,0.4,13.5,678.5,1020.63,746.83
2016,2,23,11,0,989.0,79.0,0.4,14.0,705.0,1052.65,763.8
2016,2,23,11,15,993.5,80.0,0.35,14.0,723.5,1078.21,776.86
2016,2,23,11,30,998.0,81.0,0.3,14.0,742.0,1099.98,787.72
2016,2,23,11,45,999.0,82.0,0.3,14.5,752.0,1114.32,794.01
2016,2,23,12,0,1000.0,83.0,0.3,15.0,762.0,1124.59,798.1
2016,2,23,12,15,999.5,83.0,0.25,15.0,763.0,1128.01,798.5
2016,2,23,12,30,999.0,83.0,0.2,15.0,764.0,1127.29,796.79
2016,2,23,12,45,996.0,83.5,0.2,15.5,757.0,1120.49,791.44
2016,2,23,13,0,993.0,84.0,0.2,16.0,750.0,1109.61,783.94
2016,2,23,13,15,988.0,83.0,0.15,16.0,734.5,1090.96,772.38
2016,2,23,13,30,983.0,82.0,0.1,16.0,719.0,1068.45,758.89
2016,2,23,13,45,974.0,81.5,0.1,16.0,695.0,1039.01,742.23
2016,2,23,14,0,965.0,81.0,0.1,16.0,671.0,1006.17,723.57
2016,2,23,14,15,954.5,79.5,0.15,16.0,640.0,967.61,702.12
2016,2,23,14,30,944.0,78.0,0.2,16.0,609.0,926.18,678.76
2016,2,23,14,45,929.0,76.0,0.25,16.0,571.5,877.76,650.58
2016,2,23,15,0,914.0,74.0,0.3,16.0,534.0,827.3,620.6
2016,2,23,15,15,893.5,71.5,0.35,15.5,490.5,770.36,586.62
2016,2,23,15,30,873.0,69.0,0.4,15.0,447.0,718.95,555.46
2016,2,23,15,45,842.0,66.0,0.5,14.5,398.5,652.08,511.26
2016,2,23,16,0,811.0,63.0,0.6,14.0,350.0,585.95,464.69
2016,2,23,16,15,768.0,59.0,0.7,13.5,298.5,513.12,410.39
2016,2,23,16,30,725.0,55.0,0.8,13.0,247.0,443.08,355.22
2016,2,23,16,45,649.5,49.5,0.95,12.5,195.0,360.16,287.25
2016,2,23,17,0,574.0,44.0,1.1,12.0,143.0,287.47,224.49
2016,2,23,17,15,456.0,34.5,1.1,11.5,96.0,202.55,150.58
2016,2,23,17,30,338.0,25.0,1.1,11.0,49.0,129.36,78.0
2016,2,23,17,45,169.0,12.5,1.15,11.0,24.5,44.42,0.0
2016,2,23,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.0,1.05,6.5,9.0,0.0,0.0
2016,2,24,7,0,0.0,18.0,0.9,7.0,18.0,14.16,0.0
2016,2,24,7,15,221.5,27.5,0.85,7.5,56.5,103.7,68.57
2016,2,24,7,30,443.0,37.0,0.8,8.0,95.0,203.31,155.15
2016,2,24,7,45,530.5,45.0,0.8,8.5,144.0,274.59,218.76
2016,2,24,8,0,618.0,53.0,0.8,9.0,193.0,355.58,288.86
2016,2,24,8,15,670.5,58.5,0.7,9.5,243.5,422.79,345.33
2016,2,24,8,30,723.0,64.0,0.6,10.0,294.0,496.95,404.36
2016,2,24,8,45,761.0,67.5,0.55,10.5,343.0,563.94,455.44
2016,2,24,9,0,799.0,71.0,0.5,11.0,392.0,632.82,505.56
2016,2,24,9,15,823.5,74.0,0.45,11.5,436.5,692.98,546.68
2016,2,24,9,30,848.0,77.0,0.4,12.0,481.0,752.95,584.76
2016,2,24,9,45,866.5,79.0,0.35,12.5,520.5,806.4,617.11
2016,2,24,10,0,885.0,81.0,0.3,13.0,560.0,849.51,641.71
2016,2,24,10,15,897.0,83.0,0.3,13.5,593.0,893.46,667.45
2016,2,24,10,30,909.0,85.0,0.3,14.0,626.0,935.02,691.18
2016,2,24,10,45,917.0,86.5,0.35,14.5,651.5,969.61,711.26
2016,2,24,11,0,925.0,88.0,0.4,15.0,677.0,1001.13,729.43
2016,2,24,11,15,930.5,89.0,0.4,15.0,695.5,1026.36,743.84
2016,2,24,11,30,936.0,90.0,0.4,15.0,714.0,1048.07,756.21
2016,2,24,11,45,937.5,91.0,0.4,15.5,723.5,1062.12,762.57
2016,2,24,12,0,939.0,92.0,0.4,16.0,733.0,1072.34,766.82
2016,2,24,12,15,939.5,92.0,0.4,16.0,735.0,1076.51,769.02
2016,2,24,12,30,940.0,92.0,0.4,16.0,737.0,1076.78,769.11
2016,2,24,12,45,942.0,90.0,0.45,16.0,731.5,1072.32,767.86
2016,2,24,13,0,944.0,88.0,0.5,16.0,726.0,1063.92,764.43
2016,2,24,13,15,939.5,87.0,0.5,16.0,711.0,1046.34,754.25
2016,2,24,13,30,935.0,86.0,0.5,16.0,696.0,1025.08,742.03
2016,2,24,13,45,928.5,84.5,0.5,16.0,673.5,997.78,726.13
2016,2,24,14,0,922.0,83.0,0.5,16.0,651.0,967.15,708.2
2016,2,24,14,15,911.5,81.5,0.5,15.5,621.0,929.75,687.16
2016,2,24,14,30,901.0,80.0,0.5,15.0,591.0,889.64,664.17
2016,2,24,14,45,886.0,78.0,0.55,15.0,554.5,842.7,636.07
2016,2,24,15,0,871.0,76.0,0.6,15.0,518.0,793.87,606.17
2016,2,24,15,15,850.5,73.5,0.55,14.5,475.5,745.95,575.66
2016,2,24,15,30,830.0,71.0,0.5,14.0,433.0,689.14,538.23
2016,2,24,15,45,799.5,68.0,0.5,14.0,386.0,624.61,492.35
2016,2,24,16,0,769.0,65.0,0.5,14.0,339.0,560.87,445.08
2016,2,24,16,15,726.5,60.5,0.55,13.0,289.5,489.97,392.38
2016,2,24,16,30,684.0,56.0,0.6,12.0,240.0,421.93,339.04
2016,2,24,16,45,616.5,49.5,0.7,11.5,190.0,344.0,274.86
2016,2,24,17,0,549.0,43.0,0.8,11.0,140.0,275.22,215.29
2016,2,24,17,15,438.0,33.5,0.8,10.5,94.5,194.32,144.87
2016,2,24,17,30,327.0,24.0,0.8,10.0,49.0,125.3,78.11
2016,2,24,17,45,163.5,12.0,0.85,9.5,24.5,42.49,0.0
2016,2,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,66.5,7.0,0.85,8.5,9.5,0.0,0.0
2016,2,25,7,0,133.0,14.0,0.8,9.0,19.0,38.75,0.0
2016,2,25,7,15,272.0,27.5,0.7,9.0,58.0,117.68,79.11
2016,2,25,7,30,411.0,41.0,0.6,9.0,97.0,195.75,149.14
2016,2,25,7,45,489.0,50.5,0.5,9.5,144.0,263.12,208.68
2016,2,25,8,0,567.0,60.0,0.4,10.0,191.0,339.12,273.43
2016,2,25,8,15,620.5,66.5,0.35,10.5,240.5,407.64,330.08
2016,2,25,8,30,674.0,73.0,0.3,11.0,290.0,480.86,387.78
2016,2,25,8,45,708.5,78.0,0.25,11.5,337.5,544.96,435.95
2016,2,25,9,0,743.0,83.0,0.2,12.0,385.0,610.83,483.31
2016,2,25,9,15,769.0,86.5,0.15,12.5,429.0,667.1,521.9
2016,2,25,9,30,795.0,90.0,0.1,13.0,473.0,726.57,560.04
2016,2,25,9,45,815.0,92.5,0.1,13.5,512.0,779.84,593.06
2016,2,25,10,0,835.0,95.0,0.1,14.0,551.0,831.95,624.58
2016,2,25,10,15,714.0,139.0,0.1,14.0,545.0,811.18,608.51
2016,2,25,10,30,593.0,183.0,0.1,14.0,539.0,763.04,574.97
2016,2,25,10,45,572.5,199.5,0.1,14.5,554.5,779.9,584.63
2016,2,25,11,0,552.0,216.0,0.1,15.0,570.0,793.3,590.86
2016,2,25,11,15,540.0,227.5,0.1,15.0,582.0,806.35,598.27
2016,2,25,11,30,528.0,239.0,0.1,15.0,594.0,816.55,603.84
2016,2,25,11,45,532.0,240.5,0.15,15.5,602.5,829.49,611.43
2016,2,25,12,0,536.0,242.0,0.2,16.0,611.0,840.01,617.54
2016,2,25,12,15,721.5,171.5,0.2,16.0,669.5,965.66,699.72
2016,2,25,12,30,907.0,101.0,0.2,16.0,728.0,1052.48,751.24
2016,2,25,12,45,913.5,97.0,0.25,16.5,723.5,1050.42,748.27
2016,2,25,13,0,920.0,93.0,0.3,17.0,719.0,1044.45,744.79
2016,2,25,13,15,915.5,92.5,0.3,17.0,704.5,1027.72,735.14
2016,2,25,13,30,911.0,92.0,0.3,17.0,690.0,1007.4,723.56
2016,2,25,13,45,902.5,91.5,0.35,17.0,667.5,979.8,708.7
2016,2,25,14,0,894.0,91.0,0.4,17.0,645.0,949.06,691.89
2016,2,25,14,15,883.5,89.0,0.4,17.0,615.5,911.83,669.73
2016,2,25,14,30,873.0,87.0,0.4,17.0,586.0,871.98,645.76
2016,2,25,14,45,855.0,86.0,0.45,17.0,549.5,833.59,623.48
2016,2,25,15,0,837.0,85.0,0.5,17.0,513.0,783.85,593.1
2016,2,25,15,15,815.5,82.0,0.55,16.5,471.0,727.84,558.85
2016,2,25,15,30,794.0,79.0,0.6,16.0,429.0,671.13,522.85
2016,2,25,15,45,763.0,75.5,0.65,15.5,382.5,607.24,478.52
2016,2,25,16,0,732.0,72.0,0.7,15.0,336.0,544.25,432.91
2016,2,25,16,15,689.0,67.0,0.75,14.0,287.0,476.78,382.35
2016,2,25,16,30,646.0,62.0,0.8,13.0,238.0,409.99,329.73
2016,2,25,16,45,586.0,54.0,0.85,12.5,189.5,335.97,268.29
2016,2,25,17,0,526.0,46.0,0.9,12.0,141.0,268.01,209.35
2016,2,25,17,15,417.0,36.0,0.9,11.5,96.0,188.73,140.62
2016,2,25,17,30,308.0,26.0,0.9,11.0,51.0,121.88,77.76
2016,2,25,17,45,154.0,13.0,0.95,11.0,25.5,40.95,0.0
2016,2,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,75.0,8.0,0.7,9.0,11.0,6.29,0.0
2016,2,26,7,0,150.0,16.0,0.7,9.0,22.0,53.97,0.0
2016,2,26,7,15,287.5,29.0,0.6,9.5,61.5,122.65,83.71
2016,2,26,7,30,425.0,42.0,0.5,10.0,101.0,200.7,152.44
2016,2,26,7,45,502.5,51.0,0.45,10.5,149.0,268.19,211.78
2016,2,26,8,0,580.0,60.0,0.4,11.0,197.0,344.19,276.33
2016,2,26,8,15,404.5,97.0,0.4,11.0,203.0,323.47,263.34
2016,2,26,8,30,229.0,134.0,0.4,11.0,209.0,275.58,225.98
2016,2,26,8,45,245.0,151.5,0.4,11.5,242.5,316.31,259.12
2016,2,26,9,0,261.0,169.0,0.4,12.0,276.0,358.34,291.57
2016,2,26,9,15,532.0,130.0,0.45,12.0,378.5,539.16,433.5
2016,2,26,9,30,803.0,91.0,0.5,12.0,481.0,732.87,574.2
2016,2,26,9,45,704.0,124.5,0.55,12.5,486.0,730.08,567.57
2016,2,26,10,0,605.0,158.0,0.6,13.0,491.0,711.03,551.83
2016,2,26,10,15,589.5,174.5,0.6,13.0,514.5,729.48,563.97
2016,2,26,10,30,574.0,191.0,0.6,13.0,538.0,753.58,579.11
2016,2,26,10,45,550.5,209.0,0.65,13.5,553.0,768.62,587.37
2016,2,26,11,0,527.0,227.0,0.7,14.0,568.0,780.09,593.27
2016,2,26,11,15,547.0,227.5,0.7,14.0,590.0,812.19,614.71
2016,2,26,11,30,567.0,228.0,0.7,14.0,612.0,842.55,634.53
2016,2,26,11,45,530.0,245.0,0.7,14.0,608.0,831.2,625.08
2016,2,26,12,0,493.0,262.0,0.7,14.0,604.0,816.39,614.0
2016,2,26,12,15,501.0,260.0,0.7,14.0,608.0,824.66,619.86
2016,2,26,12,30,509.0,258.0,0.7,14.0,612.0,830.49,623.84
2016,2,26,12,45,699.0,185.0,0.7,14.0,666.5,952.25,707.24
2016,2,26,13,0,889.0,112.0,0.7,14.0,721.0,1047.41,766.44
2016,2,26,13,15,883.0,111.0,0.7,14.0,705.5,1028.59,753.47
2016,2,26,13,30,877.0,110.0,0.7,14.0,690.0,1006.24,740.27
2016,2,26,13,45,650.5,182.0,0.75,14.0,604.5,856.88,644.9
2016,2,26,14,0,424.0,254.0,0.8,14.0,519.0,694.91,532.84
2016,2,26,14,15,458.0,230.5,0.8,13.5,504.5,687.37,532.33
2016,2,26,14,30,492.0,207.0,0.8,13.0,490.0,675.74,526.91
2016,2,26,14,45,657.5,148.0,0.8,13.0,501.5,740.54,577.13
2016,2,26,15,0,823.0,89.0,0.8,13.0,513.0,775.65,602.37
2016,2,26,15,15,800.0,86.0,0.75,12.5,470.5,719.01,563.84
2016,2,26,15,30,777.0,83.0,0.7,12.0,428.0,661.84,524.86
2016,2,26,15,45,752.5,77.0,0.7,12.0,382.5,600.28,479.93
2016,2,26,16,0,728.0,71.0,0.7,12.0,337.0,539.1,433.7
2016,2,26,16,15,684.5,66.5,0.7,11.5,288.0,471.96,381.65
2016,2,26,16,30,641.0,62.0,0.7,11.0,239.0,405.79,328.2
2016,2,26,16,45,579.0,54.5,0.7,10.5,190.5,331.8,266.34
2016,2,26,17,0,517.0,47.0,0.7,10.0,142.0,264.09,207.39
2016,2,26,17,15,407.5,37.0,0.7,9.5,97.0,185.37,139.07
2016,2,26,17,30,298.0,27.0,0.7,9.0,52.0,119.94,78.57
2016,2,26,17,45,149.0,13.5,0.7,9.0,26.0,39.96,0.0
2016,2,26,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,107.5,8.5,0.75,7.5,13.5,22.59,0.0
2016,2,27,7,0,215.0,17.0,0.6,8.0,27.0,68.72,0.0
2016,2,27,7,15,354.0,27.5,0.6,8.0,68.5,138.56,95.94
2016,2,27,7,30,493.0,38.0,0.6,8.0,110.0,218.66,167.07
2016,2,27,7,45,577.5,44.5,0.6,8.5,160.5,287.96,228.81
2016,2,27,8,0,662.0,51.0,0.6,9.0,211.0,368.71,298.2
2016,2,27,8,15,709.5,55.5,0.55,9.5,261.5,437.12,355.22
2016,2,27,8,30,757.0,60.0,0.5,10.0,312.0,509.27,412.45
2016,2,27,8,45,792.0,63.0,0.5,10.5,361.0,575.39,462.95
2016,2,27,9,0,827.0,66.0,0.5,11.0,410.0,643.06,512.5
2016,2,27,9,15,849.5,68.5,0.5,11.0,454.5,695.91,549.76
2016,2,27,9,30,872.0,71.0,0.5,11.0,499.0,754.06,588.61
2016,2,27,9,45,887.0,73.5,0.5,11.5,538.0,805.46,620.72
2016,2,27,10,0,902.0,76.0,0.5,12.0,577.0,855.17,651.05
2016,2,27,10,15,913.5,77.5,0.5,12.0,610.0,898.66,677.88
2016,2,27,10,30,925.0,79.0,0.5,12.0,643.0,939.65,702.83
2016,2,27,10,45,931.5,81.0,0.55,12.5,668.5,973.82,723.0
2016,2,27,11,0,938.0,83.0,0.6,13.0,694.0,1004.78,741.12
2016,2,27,11,15,943.0,83.5,0.6,13.0,712.0,1029.11,755.22
2016,2,27,11,30,948.0,84.0,0.6,13.0,730.0,1049.84,767.21
2016,2,27,11,45,949.0,85.5,0.6,13.0,739.5,1064.03,775.23
2016,2,27,12,0,950.0,87.0,0.6,13.0,749.0,1074.32,781.08
2016,2,27,12,15,950.5,87.0,0.6,13.0,751.0,1078.41,783.28
2016,2,27,12,30,951.0,87.0,0.6,13.0,753.0,1078.54,783.3
2016,2,27,12,45,944.0,89.0,0.65,13.0,745.5,1069.48,779.13
2016,2,27,13,0,937.0,91.0,0.7,13.0,738.0,1056.58,772.81
2016,2,27,13,15,933.5,90.5,0.7,13.0,723.5,1040.52,763.42
2016,2,27,13,30,930.0,90.0,0.7,13.0,709.0,1020.77,751.85
2016,2,27,13,45,927.0,87.5,0.75,13.0,687.5,995.59,738.06
2016,2,27,14,0,924.0,85.0,0.8,13.0,666.0,966.92,722.01
2016,2,27,14,15,914.5,83.5,0.8,13.0,636.0,930.22,699.55
2016,2,27,14,30,905.0,82.0,0.8,13.0,606.0,890.72,675.16
2016,2,27,14,45,892.0,79.5,0.85,13.0,570.0,844.58,646.89
2016,2,27,15,0,879.0,77.0,0.9,13.0,534.0,796.37,616.7
2016,2,27,15,15,859.5,74.5,0.85,12.5,491.5,748.66,585.85
2016,2,27,15,30,840.0,72.0,0.8,12.0,449.0,692.05,547.98
2016,2,27,15,45,815.0,68.0,0.8,12.0,402.0,629.46,502.48
2016,2,27,16,0,790.0,64.0,0.8,12.0,355.0,567.16,455.49
2016,2,27,16,15,750.0,60.0,0.8,11.5,305.0,497.2,401.47
2016,2,27,16,30,710.0,56.0,0.8,11.0,255.0,429.81,347.05
2016,2,27,16,45,652.0,49.5,0.8,10.5,204.5,354.92,284.32
2016,2,27,17,0,594.0,43.0,0.8,10.0,154.0,285.56,223.66
2016,2,27,17,15,487.0,34.5,0.85,9.5,107.0,206.8,154.81
2016,2,27,17,30,380.0,26.0,0.9,9.0,60.0,139.05,92.02
2016,2,27,17,45,190.0,13.0,0.95,8.5,30.0,47.13,0.0
2016,2,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.0,6.5,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,1.0,7.0,22.0,18.25,0.0
2016,2,28,7,15,100.5,38.5,1.0,7.5,53.5,73.11,51.76
2016,2,28,7,30,201.0,55.0,1.0,8.0,85.0,128.78,99.86
2016,2,28,7,45,240.0,74.0,1.05,8.5,123.0,175.66,141.93
2016,2,28,8,0,279.0,93.0,1.1,9.0,161.0,227.01,187.11
2016,2,28,8,15,314.0,107.0,1.1,9.0,199.5,275.1,228.91
2016,2,28,8,30,349.0,121.0,1.1,9.0,238.0,339.51,282.73
2016,2,28,8,45,451.0,121.0,1.15,9.5,296.0,422.57,350.25
2016,2,28,9,0,553.0,121.0,1.2,10.0,354.0,521.82,428.07
2016,2,28,9,15,463.0,158.0,1.2,10.0,367.0,517.91,422.77
2016,2,28,9,30,373.0,195.0,1.2,10.0,380.0,494.17,402.72
2016,2,28,9,45,265.5,228.0,1.2,10.5,364.5,460.47,373.33
2016,2,28,10,0,158.0,261.0,1.2,11.0,349.0,398.74,322.01
2016,2,28,10,15,294.5,253.5,1.15,11.0,430.0,534.53,428.68
2016,2,28,10,30,431.0,246.0,1.1,11.0,511.0,679.49,535.56
2016,2,28,10,45,536.5,219.0,1.05,11.5,562.5,764.18,594.42
2016,2,28,11,0,642.0,192.0,1.0,12.0,614.0,859.57,658.72
2016,2,28,11,15,506.5,247.5,1.0,12.0,585.5,791.6,607.05
2016,2,28,11,30,371.0,303.0,1.0,12.0,557.0,703.56,542.61
2016,2,28,11,45,453.5,277.0,1.0,12.5,592.0,785.34,601.24
2016,2,28,12,0,536.0,251.0,1.0,13.0,627.0,846.22,642.58
2016,2,28,12,15,412.5,292.5,1.0,13.0,582.5,743.71,568.61
2016,2,28,12,30,289.0,334.0,1.0,13.0,538.0,664.17,510.32
2016,2,28,12,45,221.5,338.0,1.0,13.0,493.5,574.66,445.84
2016,2,28,13,0,154.0,342.0,1.0,13.0,449.0,509.63,397.34
2016,2,28,13,15,137.5,333.0,1.0,13.0,427.5,481.21,376.77
2016,2,28,13,30,121.0,324.0,1.0,13.0,406.0,452.79,355.7
2016,2,28,13,45,349.0,263.5,1.0,13.0,487.0,622.41,488.1
2016,2,28,14,0,577.0,203.0,1.0,13.0,568.0,781.24,604.32
2016,2,28,14,15,701.0,157.0,0.95,12.5,580.5,835.22,642.0
2016,2,28,14,30,825.0,111.0,0.9,12.0,593.0,862.33,661.4
2016,2,28,14,45,809.0,107.5,0.9,12.0,556.5,814.4,629.51
2016,2,28,15,0,793.0,104.0,0.9,12.0,520.0,764.81,597.03
2016,2,28,15,15,633.5,128.5,0.85,12.0,443.5,640.83,507.93
2016,2,28,15,30,474.0,153.0,0.8,12.0,367.0,515.23,413.8
2016,2,28,15,45,257.0,150.0,0.8,12.0,264.5,330.19,269.66
2016,2,28,16,0,40.0,147.0,0.8,12.0,162.0,158.69,128.84
2016,2,28,16,15,33.0,127.5,0.8,11.5,139.0,134.39,109.48
2016,2,28,16,30,26.0,108.0,0.8,11.0,116.0,111.0,89.9
2016,2,28,16,45,17.5,87.5,0.8,10.5,92.5,80.77,64.08
2016,2,28,17,0,9.0,67.0,0.8,10.0,69.0,59.04,45.21
2016,2,28,17,15,4.5,47.0,0.8,10.0,48.0,40.03,28.38
2016,2,28,17,30,0.0,27.0,0.8,10.0,27.0,21.31,11.54
2016,2,28,17,45,0.0,13.5,0.8,10.0,13.5,10.3,0.0
2016,2,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,6,45,125.5,9.5,0.85,6.5,16.5,25.46,0.0
2016,2,29,7,0,251.0,19.0,0.9,7.0,33.0,78.77,30.51
2016,2,29,7,15,383.0,29.5,0.85,7.5,76.5,146.18,103.77
2016,2,29,7,30,515.0,40.0,0.8,8.0,120.0,225.61,173.2
2016,2,29,7,45,596.5,46.0,0.8,8.5,171.0,294.82,234.88
2016,2,29,8,0,678.0,52.0,0.8,9.0,222.0,374.61,303.56
2016,2,29,8,15,724.5,56.5,0.75,9.5,273.0,443.3,360.91
2016,2,29,8,30,771.0,61.0,0.7,10.0,324.0,515.63,418.45
2016,2,29,8,45,805.0,63.5,0.7,10.5,373.5,581.24,468.77
2016,2,29,9,0,839.0,66.0,0.7,11.0,423.0,648.25,518.07
2016,2,29,9,15,860.5,69.0,0.65,11.5,468.0,701.6,554.3
2016,2,29,9,30,882.0,72.0,0.6,12.0,513.0,760.03,591.52
2016,2,29,9,45,894.5,74.5,0.55,12.5,551.5,809.82,621.55
2016,2,29,10,0,907.0,77.0,0.5,13.0,590.0,857.67,649.56
2016,2,29,10,15,918.0,79.0,0.5,13.5,623.0,901.43,675.21
2016,2,29,10,30,929.0,81.0,0.5,14.0,656.0,942.61,698.83
2016,2,29,10,45,935.0,82.5,0.5,14.5,681.5,975.76,717.0
2016,2,29,11,0,941.0,84.0,0.5,15.0,707.0,1005.62,733.06
2016,2,29,11,15,946.0,85.0,0.45,15.0,725.0,1030.49,746.1
2016,2,29,11,30,951.0,86.0,0.4,15.0,743.0,1051.74,756.94
2016,2,29,11,45,956.5,85.0,0.4,15.5,753.5,1067.42,764.29
2016,2,29,12,0,962.0,84.0,0.4,16.0,764.0,1079.24,769.49
2016,2,29,12,15,962.5,84.0,0.35,16.0,765.5,1083.23,770.26
2016,2,29,12,30,963.0,84.0,0.3,16.0,767.0,1083.2,768.92
2016,2,29,12,45,964.5,82.0,0.3,16.5,761.0,1077.8,764.41
2016,2,29,13,0,966.0,80.0,0.3,17.0,755.0,1068.37,757.72
2016,2,29,13,15,962.0,79.5,0.35,17.0,740.0,1051.28,749.24
2016,2,29,13,30,958.0,79.0,0.4,17.0,725.0,1030.4,738.64
2016,2,29,13,45,950.0,78.5,0.45,17.0,702.0,1002.05,723.47
2016,2,29,14,0,942.0,78.0,0.5,17.0,679.0,970.36,706.21
2016,2,29,14,15,768.0,127.5,0.5,17.0,602.5,859.66,636.53
2016,2,29,14,30,594.0,177.0,0.5,17.0,526.0,734.47,554.5
2016,2,29,14,45,737.5,127.0,0.5,17.5,534.0,778.18,587.24
2016,2,29,15,0,881.0,77.0,0.5,18.0,542.0,792.38,596.52
2016,2,29,15,15,861.5,74.5,0.5,17.5,499.0,737.33,561.52
2016,2,29,15,30,842.0,72.0,0.5,17.0,456.0,687.57,530.16
2016,2,29,15,45,806.5,70.5,0.5,16.5,407.5,620.89,483.66
2016,2,29,16,0,771.0,69.0,0.5,16.0,359.0,555.43,436.37
2016,2,29,16,15,730.5,64.5,0.55,15.5,309.0,485.65,384.26
2016,2,29,16,30,690.0,60.0,0.6,15.0,259.0,418.56,331.66
2016,2,29,16,45,622.5,54.5,0.7,14.5,208.0,343.67,270.8
2016,2,29,17,0,555.0,49.0,0.8,14.0,157.0,273.9,211.56
2016,2,29,17,15,451.5,39.5,0.8,14.0,110.0,196.12,144.68
2016,2,29,17,30,348.0,30.0,0.8,14.0,63.0,130.77,87.17
2016,2,29,17,45,174.0,15.0,0.8,14.0,31.5,54.05,0.82
2016,2,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,6,45,150.0,10.0,0.8,9.0,19.0,29.14,0.0
2016,3,1,7,0,300.0,20.0,0.7,9.0,38.0,89.96,41.4
2016,3,1,7,15,429.0,30.0,0.65,9.5,83.5,158.2,111.67
2016,3,1,7,30,558.0,40.0,0.6,10.0,129.0,237.11,180.13
2016,3,1,7,45,631.0,46.0,0.55,10.5,180.5,307.5,242.11
2016,3,1,8,0,704.0,52.0,0.5,11.0,232.0,385.43,308.09
2016,3,1,8,15,748.5,56.5,0.5,11.5,284.0,454.55,364.99
2016,3,1,8,30,793.0,61.0,0.5,12.0,336.0,527.03,421.94
2016,3,1,8,45,824.5,64.0,0.55,12.5,385.5,592.82,472.0
2016,3,1,9,0,856.0,67.0,0.6,13.0,435.0,659.73,520.99
2016,3,1,9,15,876.5,69.5,0.6,13.0,480.0,712.61,558.02
2016,3,1,9,30,897.0,72.0,0.6,13.0,525.0,770.4,596.18
2016,3,1,9,45,916.5,72.0,0.65,13.5,565.5,823.44,629.94
2016,3,1,10,0,936.0,72.0,0.7,14.0,606.0,875.01,662.15
2016,3,1,10,15,946.0,73.5,0.7,14.0,639.0,918.29,688.66
2016,3,1,10,30,956.0,75.0,0.7,14.0,672.0,958.83,713.19
2016,3,1,10,45,963.5,76.0,0.75,14.0,698.0,993.5,734.88
2016,3,1,11,0,971.0,77.0,0.8,14.0,724.0,1024.86,754.51
2016,3,1,11,15,976.0,77.5,0.8,14.0,742.0,1049.69,768.93
2016,3,1,11,30,981.0,78.0,0.8,14.0,760.0,1070.79,781.13
2016,3,1,11,45,984.5,78.0,0.8,14.0,770.5,1085.93,789.74
2016,3,1,12,0,988.0,78.0,0.8,14.0,781.0,1097.07,796.1
2016,3,1,12,15,988.5,78.0,0.8,14.0,783.0,1101.09,798.26
2016,3,1,12,30,989.0,78.0,0.8,14.0,785.0,1100.99,798.15
2016,3,1,12,45,988.0,77.5,0.8,14.5,778.5,1094.66,792.95
2016,3,1,13,0,987.0,77.0,0.8,15.0,772.0,1084.23,785.49
2016,3,1,13,15,983.5,76.5,0.8,14.5,757.0,1067.29,777.08
2016,3,1,13,30,980.0,76.0,0.8,14.0,742.0,1046.47,766.39
2016,3,1,13,45,973.5,75.5,0.8,14.0,719.0,1019.02,750.17
2016,3,1,14,0,967.0,75.0,0.8,14.0,696.0,988.06,731.79
2016,3,1,14,15,958.0,73.5,0.8,14.0,665.0,950.36,709.0
2016,3,1,14,30,949.0,72.0,0.8,14.0,634.0,909.67,684.14
2016,3,1,14,45,935.5,70.5,0.8,14.0,596.5,862.53,654.7
2016,3,1,15,0,922.0,69.0,0.8,14.0,559.0,813.22,623.42
2016,3,1,15,15,903.5,67.0,0.8,13.5,516.0,757.72,588.38
2016,3,1,15,30,885.0,65.0,0.8,13.0,473.0,701.1,551.69
2016,3,1,15,45,859.5,62.5,0.8,13.0,424.5,638.56,506.61
2016,3,1,16,0,834.0,60.0,0.8,13.0,376.0,580.82,463.04
2016,3,1,16,15,796.5,56.0,0.75,12.0,325.0,510.11,409.11
2016,3,1,16,30,759.0,52.0,0.7,11.0,274.0,441.71,354.54
2016,3,1,16,45,700.5,47.5,0.7,10.5,221.5,366.42,291.82
2016,3,1,17,0,642.0,43.0,0.7,10.0,169.0,296.62,231.06
2016,3,1,17,15,542.0,35.5,0.75,9.5,120.0,216.97,161.66
2016,3,1,17,30,442.0,28.0,0.8,9.0,71.0,148.88,100.62
2016,3,1,17,45,221.0,14.0,0.85,9.0,35.5,61.34,9.55
2016,3,1,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,11.0,0.8,8.5,14.5,16.31,0.0
2016,3,2,7,0,109.0,22.0,0.7,9.0,29.0,51.3,25.98
2016,3,2,7,15,161.0,40.5,0.65,9.0,61.5,94.5,68.57
2016,3,2,7,30,213.0,59.0,0.6,9.0,94.0,133.85,103.83
2016,3,2,7,45,240.0,78.0,0.55,9.5,130.5,176.65,142.07
2016,3,2,8,0,267.0,97.0,0.5,10.0,167.0,222.51,181.85
2016,3,2,8,15,284.5,115.5,0.5,10.5,203.5,265.93,218.51
2016,3,2,8,30,302.0,134.0,0.5,11.0,240.0,310.98,255.23
2016,3,2,8,45,571.5,100.5,0.5,11.5,337.0,479.03,388.39
2016,3,2,9,0,841.0,67.0,0.5,12.0,434.0,648.85,515.02
2016,3,2,9,15,862.0,69.5,0.5,12.5,478.5,701.38,549.53
2016,3,2,9,30,883.0,72.0,0.5,13.0,523.0,758.87,586.47
2016,3,2,9,45,898.0,74.5,0.55,13.5,562.5,810.65,619.38
2016,3,2,10,0,913.0,77.0,0.6,14.0,602.0,860.66,650.6
2016,3,2,10,15,777.5,128.5,0.6,14.0,593.0,847.82,639.86
2016,3,2,10,30,642.0,180.0,0.6,14.0,584.0,806.29,610.84
2016,3,2,10,45,796.0,131.0,0.65,14.0,652.0,909.94,680.65
2016,3,2,11,0,950.0,82.0,0.7,14.0,720.0,1009.56,743.61
2016,3,2,11,15,779.5,154.0,0.7,14.0,686.5,963.54,711.66
2016,3,2,11,30,609.0,226.0,0.7,14.0,653.0,875.09,653.3
2016,3,2,11,45,601.0,233.5,0.75,14.5,659.0,883.13,659.03
2016,3,2,12,0,593.0,241.0,0.8,15.0,665.0,888.23,661.43
2016,3,2,12,15,551.5,255.0,0.8,14.5,650.0,863.37,645.0
2016,3,2,12,30,510.0,269.0,0.8,14.0,635.0,835.52,626.9
2016,3,2,12,45,498.0,270.5,0.8,14.0,625.5,822.06,618.15
2016,3,2,13,0,486.0,272.0,0.8,14.0,616.0,806.31,607.69
2016,3,2,13,15,473.5,274.0,0.8,14.0,603.5,788.41,595.83
2016,3,2,13,30,461.0,276.0,0.8,14.0,591.0,768.54,582.65
2016,3,2,13,45,429.5,274.0,0.8,14.0,560.0,724.97,552.89
2016,3,2,14,0,398.0,272.0,0.8,14.0,529.0,661.76,509.67
2016,3,2,14,15,434.0,248.0,0.8,13.5,516.5,675.18,522.19
2016,3,2,14,30,470.0,224.0,0.8,13.0,504.0,665.4,517.79
2016,3,2,14,45,442.0,216.0,0.8,13.0,466.5,614.74,481.85
2016,3,2,15,0,414.0,208.0,0.8,13.0,429.0,564.57,446.07
2016,3,2,15,15,334.0,203.0,0.75,12.5,372.5,464.27,371.68
2016,3,2,15,30,254.0,198.0,0.7,12.0,316.0,387.52,313.15
2016,3,2,15,45,161.0,178.5,0.7,12.0,250.5,280.26,228.44
2016,3,2,16,0,68.0,159.0,0.7,12.0,185.0,185.31,151.04
2016,3,2,16,15,60.0,138.5,0.65,11.5,159.5,158.07,129.15
2016,3,2,16,30,52.0,118.0,0.6,11.0,134.0,131.82,107.29
2016,3,2,16,45,44.0,96.5,0.6,10.5,108.5,105.5,84.93
2016,3,2,17,0,36.0,75.0,0.6,10.0,83.0,80.19,62.97
2016,3,2,17,15,20.5,54.5,0.6,9.5,58.5,54.64,40.67
2016,3,2,17,30,5.0,34.0,0.6,9.0,34.0,28.64,18.03
2016,3,2,17,45,2.5,17.0,0.65,9.0,17.0,13.47,0.0
2016,3,2,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,6,45,9.5,11.5,0.5,8.5,12.5,10.37,0.0
2016,3,3,7,0,19.0,23.0,0.4,9.0,25.0,23.22,10.69
2016,3,3,7,15,53.0,43.0,0.3,9.5,51.5,56.58,40.56
2016,3,3,7,30,87.0,63.0,0.2,10.0,78.0,90.13,69.68
2016,3,3,7,45,104.0,84.5,0.15,10.5,108.0,122.82,98.26
2016,3,3,8,0,121.0,106.0,0.1,11.0,138.0,157.52,127.9
2016,3,3,8,15,130.5,127.5,0.1,11.5,168.5,190.41,155.32
2016,3,3,8,30,140.0,149.0,0.1,12.0,199.0,224.34,182.8
2016,3,3,8,45,137.0,171.0,0.1,12.5,225.5,252.13,204.45
2016,3,3,9,0,134.0,193.0,0.1,13.0,252.0,279.54,225.19
2016,3,3,9,15,126.0,213.0,0.1,13.0,273.0,300.86,241.02
2016,3,3,9,30,118.0,233.0,0.1,13.0,294.0,321.32,255.92
2016,3,3,9,45,133.5,252.5,0.15,13.0,326.5,359.1,284.63
2016,3,3,10,0,149.0,272.0,0.2,13.0,359.0,397.91,313.58
2016,3,3,10,15,119.5,283.5,0.2,13.0,355.5,389.79,305.68
2016,3,3,10,30,90.0,295.0,0.2,13.0,352.0,359.05,281.42
2016,3,3,10,45,89.0,307.0,0.25,13.5,365.0,372.78,291.32
2016,3,3,11,0,88.0,319.0,0.3,14.0,378.0,386.32,300.6
2016,3,3,11,15,132.0,333.5,0.35,13.5,425.5,468.87,363.08
2016,3,3,11,30,176.0,348.0,0.4,13.0,473.0,530.46,408.77
2016,3,3,11,45,180.0,349.5,0.5,13.0,478.5,538.27,414.53
2016,3,3,12,0,184.0,351.0,0.6,13.0,484.0,545.38,420.49
2016,3,3,12,15,182.5,355.5,0.65,13.0,487.5,549.5,423.66
2016,3,3,12,30,181.0,360.0,0.7,13.0,491.0,552.81,426.35
2016,3,3,12,45,198.0,355.0,0.75,13.0,497.5,563.4,435.06
2016,3,3,13,0,215.0,350.0,0.8,13.0,504.0,572.9,442.96
2016,3,3,13,15,219.5,339.5,0.75,12.5,494.0,562.79,436.46
2016,3,3,13,30,224.0,329.0,0.7,12.0,484.0,551.67,429.45
2016,3,3,13,45,144.0,311.0,0.7,12.0,409.5,451.64,354.36
2016,3,3,14,0,64.0,293.0,0.7,12.0,335.0,333.92,264.26
2016,3,3,14,15,61.0,278.0,0.65,12.0,317.0,314.07,250.0
2016,3,3,14,30,58.0,263.0,0.6,12.0,299.0,294.4,235.07
2016,3,3,14,45,44.5,239.0,0.55,12.0,265.5,256.77,205.61
2016,3,3,15,0,31.0,215.0,0.5,12.0,232.0,220.38,176.9
2016,3,3,15,15,59.0,209.5,0.45,12.0,238.5,235.32,190.17
2016,3,3,15,30,87.0,204.0,0.4,12.0,245.0,247.96,201.06
2016,3,3,15,45,249.0,169.0,0.35,12.0,269.5,339.27,275.98
2016,3,3,16,0,411.0,134.0,0.3,12.0,294.0,398.76,322.33
2016,3,3,16,15,386.0,119.5,0.3,11.5,253.5,346.36,280.3
2016,3,3,16,30,361.0,105.0,0.3,11.0,213.0,296.0,239.64
2016,3,3,16,45,330.0,88.0,0.3,11.0,172.5,242.95,195.0
2016,3,3,17,0,299.0,71.0,0.3,11.0,132.0,193.19,151.8
2016,3,3,17,15,241.0,54.0,0.35,11.0,94.0,138.79,104.64
2016,3,3,17,30,183.0,37.0,0.4,11.0,56.0,91.55,63.27
2016,3,3,17,45,91.5,18.5,0.5,11.0,28.0,39.84,12.19
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
