Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,9.5,11.5,9.05,0.0
2016,3,4,7,0,0.0,23.0,0.6,10.0,23.0,17.84,7.91
2016,3,4,7,15,16.5,43.0,0.6,10.0,46.0,41.85,29.33
2016,3,4,7,30,33.0,63.0,0.6,10.0,69.0,66.22,50.69
2016,3,4,7,45,43.0,84.5,0.6,10.5,95.0,91.65,72.95
2016,3,4,8,0,53.0,106.0,0.6,11.0,121.0,118.33,95.9
2016,3,4,8,15,60.0,127.0,0.6,11.0,146.5,144.23,117.94
2016,3,4,8,30,67.0,148.0,0.6,11.0,172.0,171.01,140.28
2016,3,4,8,45,35.5,148.5,0.65,11.5,161.5,153.84,125.19
2016,3,4,9,0,4.0,149.0,0.7,12.0,151.0,124.22,99.57
2016,3,4,9,15,2.0,137.0,0.7,12.0,138.0,111.27,88.56
2016,3,4,9,30,0.0,125.0,0.7,12.0,125.0,98.86,77.96
2016,3,4,9,45,0.0,105.5,0.75,12.5,105.5,82.09,63.69
2016,3,4,10,0,0.0,86.0,0.8,13.0,86.0,66.22,50.22
2016,3,4,10,15,0.0,83.0,0.8,13.0,83.0,63.92,48.21
2016,3,4,10,30,0.0,80.0,0.8,13.0,80.0,61.62,46.2
2016,3,4,10,45,32.0,195.0,0.85,13.0,217.0,202.96,162.77
2016,3,4,11,0,64.0,310.0,0.9,13.0,354.0,352.68,279.65
2016,3,4,11,15,38.0,271.5,0.9,13.0,298.0,287.34,227.24
2016,3,4,11,30,12.0,233.0,0.9,13.0,242.0,204.45,161.49
2016,3,4,11,45,10.0,219.5,0.9,13.0,227.0,190.15,150.34
2016,3,4,12,0,8.0,206.0,0.9,13.0,212.0,176.01,138.98
2016,3,4,12,15,6.5,191.5,0.9,12.5,196.0,161.62,127.67
2016,3,4,12,30,5.0,177.0,0.9,12.0,180.0,147.4,116.42
2016,3,4,12,45,2.5,130.5,0.9,12.0,132.0,105.16,82.0
2016,3,4,13,0,0.0,84.0,0.9,12.0,84.0,64.83,48.72
2016,3,4,13,15,0.0,82.0,0.85,12.0,82.0,63.26,47.52
2016,3,4,13,30,0.0,80.0,0.8,12.0,80.0,61.69,46.26
2016,3,4,13,45,0.0,49.0,0.8,12.0,49.0,37.67,26.21
2016,3,4,14,0,0.0,18.0,0.8,12.0,18.0,13.8,6.07
2016,3,4,14,15,0.0,33.0,0.8,12.0,33.0,25.31,15.88
2016,3,4,14,30,0.0,48.0,0.8,12.0,48.0,36.84,25.69
2016,3,4,14,45,0.5,103.5,0.85,12.0,104.0,80.77,62.76
2016,3,4,15,0,1.0,159.0,0.9,12.0,160.0,129.17,103.1
2016,3,4,15,15,0.5,142.5,0.95,12.0,143.0,114.66,91.22
2016,3,4,15,30,0.0,126.0,1.0,12.0,126.0,100.33,79.57
2016,3,4,15,45,0.0,66.5,1.05,12.0,66.5,51.0,38.13
2016,3,4,16,0,0.0,7.0,1.1,12.0,7.0,5.32,0.0
2016,3,4,16,15,0.0,6.0,1.15,11.5,6.0,4.56,0.0
2016,3,4,16,30,0.0,5.0,1.2,11.0,5.0,3.79,0.0
2016,3,4,16,45,0.0,4.0,1.25,11.0,4.0,3.03,0.0
2016,3,4,17,0,0.0,3.0,1.3,11.0,3.0,2.27,0.0
2016,3,4,17,15,0.0,2.0,1.35,11.0,2.0,1.51,0.0
2016,3,4,17,30,0.0,1.0,1.4,11.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,1.45,11.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,1.15,10.5,8.5,6.69,0.0
2016,3,5,7,0,0.0,17.0,1.2,11.0,17.0,12.95,4.44
2016,3,5,7,15,0.0,33.0,1.2,11.0,33.0,25.31,15.82
2016,3,5,7,30,0.0,49.0,1.2,11.0,49.0,38.31,27.39
2016,3,5,7,45,0.0,66.5,1.2,11.0,66.5,52.68,40.04
2016,3,5,8,0,0.0,84.0,1.2,11.0,84.0,67.11,52.55
2016,3,5,8,15,0.0,102.0,1.2,11.0,102.0,82.09,65.31
2016,3,5,8,30,0.0,120.0,1.2,11.0,120.0,97.18,77.95
2016,3,5,8,45,0.0,103.0,1.25,11.5,103.0,81.14,63.96
2016,3,5,9,0,0.0,86.0,1.3,12.0,86.0,66.36,51.14
2016,3,5,9,15,0.0,111.0,1.3,12.0,111.0,87.11,68.49
2016,3,5,9,30,0.0,136.0,1.3,12.0,136.0,108.28,85.93
2016,3,5,9,45,1.5,153.0,1.35,12.0,154.0,123.94,98.69
2016,3,5,10,0,3.0,170.0,1.4,12.0,172.0,139.86,111.59
2016,3,5,10,15,6.0,187.0,1.5,12.5,191.0,157.34,125.53
2016,3,5,10,30,9.0,204.0,1.6,13.0,210.0,175.15,139.62
2016,3,5,10,45,5.0,179.0,1.75,13.5,182.5,149.06,117.87
2016,3,5,11,0,1.0,154.0,1.9,14.0,155.0,123.52,96.66
2016,3,5,11,15,0.5,115.0,2.05,14.0,115.5,90.23,69.35
2016,3,5,11,30,0.0,76.0,2.2,14.0,76.0,58.62,43.24
2016,3,5,11,45,0.5,111.5,2.35,14.0,112.0,87.39,67.0
2016,3,5,12,0,1.0,147.0,2.5,14.0,148.0,117.52,91.65
2016,3,5,12,15,35.5,245.0,2.6,13.5,271.5,258.17,206.59
2016,3,5,12,30,70.0,343.0,2.7,13.0,395.0,395.82,315.36
2016,3,5,12,45,35.0,189.0,2.8,13.0,215.0,202.2,161.78
2016,3,5,13,0,0.0,35.0,2.9,13.0,35.0,26.92,16.91
2016,3,5,13,15,0.0,34.5,2.9,12.5,34.5,26.52,16.69
2016,3,5,13,30,0.0,34.0,2.9,12.0,34.0,26.12,16.41
2016,3,5,13,45,0.0,83.5,2.95,12.0,83.5,64.39,48.58
2016,3,5,14,0,0.0,133.0,3.0,12.0,133.0,104.79,82.29
2016,3,5,14,15,0.0,83.0,3.0,12.0,83.0,63.94,48.31
2016,3,5,14,30,0.0,33.0,3.0,12.0,33.0,25.29,15.83
2016,3,5,14,45,0.0,23.0,3.05,12.0,23.0,17.6,9.35
2016,3,5,15,0,0.0,13.0,3.1,12.0,13.0,9.93,2.83
2016,3,5,15,15,0.0,13.0,3.1,12.0,13.0,9.92,2.85
2016,3,5,15,30,0.0,13.0,3.1,12.0,13.0,9.91,2.86
2016,3,5,15,45,0.0,35.0,3.15,12.0,35.0,26.74,17.38
2016,3,5,16,0,0.0,57.0,3.2,12.0,57.0,43.65,31.99
2016,3,5,16,15,0.0,49.5,3.25,11.5,49.5,37.86,27.15
2016,3,5,16,30,0.0,42.0,3.3,11.0,42.0,32.08,22.26
2016,3,5,16,45,0.0,33.5,3.4,11.0,33.5,25.54,16.58
2016,3,5,17,0,0.0,25.0,3.5,11.0,25.0,19.03,10.85
2016,3,5,17,15,0.0,18.0,3.5,11.0,18.0,13.68,6.09
2016,3,5,17,30,0.0,11.0,3.5,11.0,11.0,8.34,1.31
2016,3,5,17,45,0.0,5.5,3.5,11.0,5.5,4.16,0.0
2016,3,5,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,6,45,97.5,17.0,1.3,7.5,25.0,26.57,0.0
2016,3,6,7,0,195.0,34.0,1.3,8.0,50.0,81.42,51.96
2016,3,6,7,15,316.0,47.0,1.3,8.0,95.5,139.12,102.02
2016,3,6,7,30,437.0,60.0,1.3,8.0,141.0,214.87,167.5
2016,3,6,7,45,514.5,68.5,1.3,8.5,192.0,282.58,227.19
2016,3,6,8,0,592.0,77.0,1.3,9.0,243.0,358.58,292.42
2016,3,6,8,15,641.0,83.5,1.35,9.0,294.5,426.23,349.98
2016,3,6,8,30,690.0,90.0,1.4,9.0,346.0,497.96,409.01
2016,3,6,8,45,486.5,139.5,1.45,9.5,332.0,456.19,375.31
2016,3,6,9,0,283.0,189.0,1.5,10.0,318.0,384.68,316.58
2016,3,6,9,15,544.5,147.5,1.5,10.0,426.0,557.37,455.56
2016,3,6,9,30,806.0,106.0,1.5,10.0,534.0,741.59,594.38
2016,3,6,9,45,825.5,108.0,1.5,10.0,573.5,794.28,628.78
2016,3,6,10,0,845.0,110.0,1.5,10.0,613.0,845.64,663.12
2016,3,6,10,15,543.5,208.5,1.5,10.0,538.5,715.06,565.41
2016,3,6,10,30,242.0,307.0,1.5,10.0,464.0,525.6,419.08
2016,3,6,10,45,161.5,315.5,1.5,10.5,422.0,467.14,372.93
2016,3,6,11,0,81.0,324.0,1.5,11.0,380.0,382.03,304.67
2016,3,6,11,15,238.5,319.0,1.5,11.0,490.0,575.8,456.06
2016,3,6,11,30,396.0,314.0,1.5,11.0,600.0,729.85,569.74
2016,3,6,11,45,202.5,262.5,1.5,11.0,409.0,486.84,386.44
2016,3,6,12,0,9.0,211.0,1.5,11.0,218.0,181.11,143.56
2016,3,6,12,15,190.0,272.0,1.5,11.0,412.0,463.62,372.7
2016,3,6,12,30,371.0,333.0,1.5,11.0,606.0,734.69,572.94
2016,3,6,12,45,323.5,341.0,1.5,11.0,578.0,693.62,539.55
2016,3,6,13,0,276.0,349.0,1.5,11.0,550.0,651.65,508.59
2016,3,6,13,15,276.5,341.0,1.55,11.0,538.5,639.12,500.71
2016,3,6,13,30,277.0,333.0,1.6,11.0,527.0,625.29,491.59
2016,3,6,13,45,299.0,317.0,1.65,11.0,520.5,621.84,490.78
2016,3,6,14,0,321.0,301.0,1.7,11.0,514.0,616.14,488.23
2016,3,6,14,15,350.0,279.5,1.75,10.5,502.5,608.35,485.28
2016,3,6,14,30,379.0,258.0,1.8,10.0,491.0,597.55,479.99
2016,3,6,14,45,235.5,253.5,1.85,10.0,395.5,442.84,360.02
2016,3,6,15,0,92.0,249.0,1.9,10.0,300.0,301.2,246.08
2016,3,6,15,15,88.5,229.0,1.9,10.0,275.0,274.99,225.99
2016,3,6,15,30,85.0,209.0,1.9,10.0,250.0,249.1,205.38
2016,3,6,15,45,55.0,180.5,1.9,10.0,206.0,197.83,163.01
2016,3,6,16,0,25.0,152.0,1.9,10.0,162.0,140.23,114.77
2016,3,6,16,15,19.0,132.5,1.85,9.5,140.0,119.1,97.3
2016,3,6,16,30,13.0,113.0,1.8,9.0,118.0,98.73,80.12
2016,3,6,16,45,6.5,92.5,1.75,9.0,95.0,77.99,62.25
2016,3,6,17,0,0.0,72.0,1.7,9.0,72.0,58.1,44.93
2016,3,6,17,15,0.0,51.5,1.7,8.5,51.5,40.98,29.82
2016,3,6,17,30,0.0,31.0,1.7,8.0,31.0,23.9,14.61
2016,3,6,17,45,0.0,15.5,1.7,8.0,15.5,11.81,2.37
2016,3,6,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,6,45,138.0,15.0,1.15,5.5,27.0,37.15,0.0
2016,3,7,7,0,276.0,30.0,1.1,6.0,54.0,94.51,60.67
2016,3,7,7,15,372.0,42.0,1.1,6.0,98.5,150.82,110.9
2016,3,7,7,30,468.0,54.0,1.1,6.0,143.0,219.03,171.39
2016,3,7,7,45,522.5,64.0,1.15,6.0,191.0,280.77,227.4
2016,3,7,8,0,577.0,74.0,1.2,6.0,239.0,348.27,287.01
2016,3,7,8,15,638.0,73.5,1.25,6.0,287.5,413.58,343.35
2016,3,7,8,30,699.0,73.0,1.3,6.0,336.0,482.39,400.98
2016,3,7,8,45,595.0,112.5,1.4,6.0,357.5,501.09,416.31
2016,3,7,9,0,491.0,152.0,1.5,6.0,379.0,497.69,413.36
2016,3,7,9,15,448.0,180.5,1.5,6.0,402.5,521.75,431.35
2016,3,7,9,30,405.0,209.0,1.5,6.0,426.0,523.97,431.89
2016,3,7,9,45,232.0,236.0,1.55,6.5,362.5,433.25,356.52
2016,3,7,10,0,59.0,263.0,1.6,7.0,299.0,291.31,238.57
2016,3,7,10,15,30.5,213.0,1.6,7.0,232.0,216.78,177.56
2016,3,7,10,30,2.0,163.0,1.6,7.0,165.0,132.16,106.53
2016,3,7,10,45,183.5,236.5,1.6,7.0,364.5,402.9,332.56
2016,3,7,11,0,365.0,310.0,1.6,7.0,564.0,679.16,543.62
2016,3,7,11,15,182.5,164.5,1.6,7.0,291.5,354.53,291.38
2016,3,7,11,30,0.0,19.0,1.6,7.0,19.0,14.59,6.81
2016,3,7,11,45,1.5,89.0,1.65,7.5,90.0,70.24,54.32
2016,3,7,12,0,3.0,159.0,1.7,8.0,161.0,129.61,103.81
2016,3,7,12,15,189.5,246.5,1.75,8.0,387.0,458.09,373.65
2016,3,7,12,30,376.0,334.0,1.8,8.0,613.0,739.27,584.94
2016,3,7,12,45,191.5,264.5,1.9,8.0,407.0,478.05,385.11
2016,3,7,13,0,7.0,195.0,2.0,8.0,201.0,164.74,132.15
2016,3,7,13,15,8.0,203.5,2.05,8.0,209.5,173.21,140.04
2016,3,7,13,30,9.0,212.0,2.1,8.0,218.0,181.74,147.21
2016,3,7,13,45,20.0,240.5,2.15,8.0,254.0,218.01,177.53
2016,3,7,14,0,31.0,269.0,2.2,8.0,290.0,274.95,224.25
2016,3,7,14,15,49.0,273.0,2.2,8.0,304.0,294.63,240.91
2016,3,7,14,30,67.0,277.0,2.2,8.0,318.0,313.34,256.86
2016,3,7,14,45,259.5,242.5,2.25,8.0,389.0,467.55,385.36
2016,3,7,15,0,452.0,208.0,2.3,8.0,460.0,586.04,480.95
2016,3,7,15,15,226.0,117.5,2.25,8.0,243.5,288.49,242.1
2016,3,7,15,30,0.0,27.0,2.2,8.0,27.0,20.62,12.23
2016,3,7,15,45,0.0,26.0,2.2,8.0,26.0,19.84,11.69
2016,3,7,16,0,0.0,25.0,2.2,8.0,25.0,19.06,11.06
2016,3,7,16,15,312.5,52.5,2.15,7.5,150.5,236.77,200.85
2016,3,7,16,30,625.0,80.0,2.1,7.0,276.0,395.45,328.55
2016,3,7,16,45,563.5,72.0,2.1,7.0,225.0,322.96,264.2
2016,3,7,17,0,502.0,64.0,2.1,7.0,174.0,256.67,204.87
2016,3,7,17,15,402.5,53.0,2.05,6.5,126.0,183.23,140.1
2016,3,7,17,30,303.0,42.0,2.0,6.0,78.0,120.12,84.8
2016,3,7,17,45,151.5,21.0,2.0,6.0,39.0,51.47,25.65
2016,3,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,175.0,15.5,1.1,5.5,32.0,42.74,0.0
2016,3,8,7,0,350.0,31.0,1.1,6.0,64.0,109.54,70.72
2016,3,8,7,15,459.5,40.5,1.1,6.5,112.0,171.62,125.35
2016,3,8,7,30,569.0,50.0,1.1,7.0,160.0,247.04,191.61
2016,3,8,7,45,629.5,57.0,1.1,7.5,212.0,313.94,251.51
2016,3,8,8,0,690.0,64.0,1.1,8.0,264.0,387.1,314.78
2016,3,8,8,15,730.5,68.5,1.05,8.0,316.0,452.15,369.93
2016,3,8,8,30,771.0,73.0,1.0,8.0,368.0,521.39,426.18
2016,3,8,8,45,792.0,79.0,1.0,8.5,415.5,582.88,473.76
2016,3,8,9,0,813.0,85.0,1.0,9.0,463.0,644.5,519.59
2016,3,8,9,15,833.0,88.0,0.95,9.0,507.0,701.98,561.19
2016,3,8,9,30,853.0,91.0,0.9,9.0,551.0,758.76,599.75
2016,3,8,9,45,862.5,95.0,0.9,9.5,589.0,807.3,630.59
2016,3,8,10,0,872.0,99.0,0.9,10.0,627.0,853.69,659.43
2016,3,8,10,15,591.5,199.5,0.9,10.0,566.0,744.9,580.07
2016,3,8,10,30,311.0,300.0,0.9,10.0,505.0,598.02,468.87
2016,3,8,10,45,328.5,308.0,0.9,10.0,532.0,632.35,495.19
2016,3,8,11,0,346.0,316.0,0.9,10.0,559.0,666.22,518.89
2016,3,8,11,15,432.5,293.0,0.95,10.0,603.5,753.92,582.55
2016,3,8,11,30,519.0,270.0,1.0,10.0,648.0,824.21,632.61
2016,3,8,11,45,511.5,276.5,1.05,10.0,653.0,830.34,636.03
2016,3,8,12,0,504.0,283.0,1.1,10.0,658.0,833.83,638.59
2016,3,8,12,15,267.0,293.0,1.05,10.0,492.0,584.87,457.2
2016,3,8,12,30,30.0,303.0,1.0,10.0,326.0,310.37,245.32
2016,3,8,12,45,74.0,332.5,0.95,10.0,387.0,385.25,306.33
2016,3,8,13,0,118.0,362.0,0.9,10.0,448.0,460.01,363.49
2016,3,8,13,15,132.0,356.0,0.95,9.5,451.0,488.54,385.6
2016,3,8,13,30,146.0,350.0,1.0,9.0,454.0,492.85,390.36
2016,3,8,13,45,146.5,338.0,1.05,9.0,439.5,476.94,379.19
2016,3,8,14,0,147.0,326.0,1.1,9.0,425.0,460.5,367.72
2016,3,8,14,15,124.0,308.0,1.15,9.0,389.0,416.48,334.4
2016,3,8,14,30,101.0,290.0,1.2,9.0,353.0,354.98,287.22
2016,3,8,14,45,173.5,271.0,1.3,9.0,371.5,408.41,332.23
2016,3,8,15,0,246.0,252.0,1.4,9.0,390.0,437.27,357.01
2016,3,8,15,15,191.5,235.0,1.35,8.5,337.5,369.36,303.28
2016,3,8,15,30,137.0,218.0,1.3,8.0,285.0,305.95,252.69
2016,3,8,15,45,68.5,113.5,1.3,8.0,147.0,150.05,124.08
2016,3,8,16,0,0.0,9.0,1.3,8.0,9.0,6.85,0.34
2016,3,8,16,15,0.0,7.5,1.2,7.5,7.5,5.7,0.0
2016,3,8,16,30,0.0,6.0,1.1,7.0,6.0,4.55,0.0
2016,3,8,16,45,0.0,5.0,1.05,7.0,5.0,3.79,0.0
2016,3,8,17,0,0.0,4.0,1.0,7.0,4.0,3.03,0.0
2016,3,8,17,15,0.0,3.0,0.95,7.0,3.0,2.27,0.0
2016,3,8,17,30,0.0,2.0,0.9,7.0,2.0,1.51,0.0
2016,3,8,17,45,0.0,1.0,0.85,7.0,1.0,0.75,0.0
2016,3,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.05,7.5,8.5,6.45,0.0
2016,3,9,7,0,0.0,17.0,1.1,8.0,17.0,12.93,5.14
2016,3,9,7,15,0.0,29.5,1.05,8.0,29.5,22.51,13.84
2016,3,9,7,30,0.0,42.0,1.0,8.0,42.0,32.11,22.5
2016,3,9,7,45,0.0,56.0,1.0,8.5,56.0,43.04,32.13
2016,3,9,8,0,0.0,70.0,1.0,9.0,70.0,54.27,41.84
2016,3,9,8,15,0.0,83.5,0.95,9.0,83.5,65.14,51.16
2016,3,9,8,30,0.0,97.0,0.9,9.0,97.0,76.1,60.42
2016,3,9,8,45,1.5,125.0,0.85,9.5,126.0,100.67,81.0
2016,3,9,9,0,3.0,153.0,0.8,10.0,155.0,125.82,101.65
2016,3,9,9,15,8.0,172.5,0.8,10.0,177.0,146.2,118.32
2016,3,9,9,30,13.0,192.0,0.8,10.0,199.0,167.2,135.35
2016,3,9,9,45,14.5,205.0,0.8,10.5,213.5,180.02,145.18
2016,3,9,10,0,16.0,218.0,0.8,11.0,228.0,193.03,155.11
2016,3,9,10,15,31.5,252.5,0.75,11.0,273.0,256.43,205.78
2016,3,9,10,30,47.0,287.0,0.7,11.0,318.0,306.43,244.53
2016,3,9,10,45,43.5,293.5,0.7,11.5,323.0,310.79,246.62
2016,3,9,11,0,40.0,300.0,0.7,12.0,328.0,314.94,248.88
2016,3,9,11,15,54.5,321.0,0.7,12.0,360.5,351.51,277.06
2016,3,9,11,30,69.0,342.0,0.7,12.0,393.0,388.68,305.12
2016,3,9,11,45,69.0,346.0,0.7,12.5,397.5,393.56,307.72
2016,3,9,12,0,69.0,350.0,0.7,13.0,402.0,398.23,310.47
2016,3,9,12,15,60.5,344.0,0.7,13.0,389.5,383.44,299.04
2016,3,9,12,30,52.0,338.0,0.7,13.0,377.0,368.47,287.64
2016,3,9,12,45,49.0,331.0,0.75,13.5,367.5,357.82,279.43
2016,3,9,13,0,46.0,324.0,0.8,14.0,358.0,347.1,271.13
2016,3,9,13,15,57.0,327.0,0.75,14.0,368.5,360.53,281.74
2016,3,9,13,30,68.0,330.0,0.7,14.0,379.0,373.51,291.8
2016,3,9,13,45,63.5,316.5,0.7,14.0,361.0,353.87,277.09
2016,3,9,14,0,59.0,303.0,0.7,14.0,343.0,334.37,262.68
2016,3,9,14,15,38.0,264.5,0.7,13.5,290.0,274.57,217.05
2016,3,9,14,30,17.0,226.0,0.7,13.0,237.0,201.13,159.7
2016,3,9,14,45,19.0,218.5,0.7,13.0,230.0,195.9,156.29
2016,3,9,15,0,21.0,211.0,0.7,13.0,223.0,190.59,152.47
2016,3,9,15,15,11.0,182.5,0.65,13.0,189.0,157.16,125.48
2016,3,9,15,30,1.0,154.0,0.6,13.0,155.0,124.98,99.31
2016,3,9,15,45,27.0,160.5,0.6,13.0,172.0,157.95,127.44
2016,3,9,16,0,53.0,167.0,0.6,13.0,189.0,179.46,145.53
2016,3,9,16,15,46.5,146.5,0.55,12.5,164.0,154.16,124.9
2016,3,9,16,30,40.0,126.0,0.5,12.0,139.0,129.7,104.82
2016,3,9,16,45,33.5,105.0,0.5,11.5,114.5,105.62,84.68
2016,3,9,17,0,27.0,84.0,0.5,11.0,90.0,82.46,64.88
2016,3,9,17,15,14.5,63.0,0.5,10.5,66.0,55.14,41.37
2016,3,9,17,30,2.0,42.0,0.5,10.0,42.0,33.95,23.07
2016,3,9,17,45,1.0,24.0,0.5,10.0,24.0,18.85,8.56
2016,3,9,18,0,0.0,6.0,0.5,10.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,0.5,9.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,6,45,176.5,16.5,1.1,9.5,35.0,44.02,11.57
2016,3,10,7,0,353.0,33.0,1.1,10.0,70.0,110.81,71.7
2016,3,10,7,15,456.0,42.0,1.1,10.0,118.0,170.81,123.52
2016,3,10,7,30,559.0,51.0,1.1,10.0,166.0,243.27,186.81
2016,3,10,7,45,620.5,57.5,1.1,10.5,217.5,309.32,245.14
2016,3,10,8,0,682.0,64.0,1.1,11.0,269.0,381.73,306.98
2016,3,10,8,15,585.5,93.0,1.1,11.0,291.0,404.51,328.57
2016,3,10,8,30,489.0,122.0,1.1,11.0,313.0,408.4,333.42
2016,3,10,8,45,415.5,156.0,1.15,11.5,333.0,425.76,346.81
2016,3,10,9,0,342.0,190.0,1.2,12.0,353.0,420.5,341.57
2016,3,10,9,15,233.0,221.5,1.2,12.0,337.0,378.57,307.12
2016,3,10,9,30,124.0,253.0,1.2,12.0,321.0,340.12,274.41
2016,3,10,9,45,82.5,255.0,1.25,12.5,302.0,297.73,239.61
2016,3,10,10,0,41.0,257.0,1.3,13.0,283.0,267.74,214.15
2016,3,10,10,15,62.0,284.5,1.3,13.0,325.0,315.09,251.67
2016,3,10,10,30,83.0,312.0,1.3,13.0,367.0,364.06,289.47
2016,3,10,10,45,86.0,325.0,1.3,13.0,384.0,382.29,302.79
2016,3,10,11,0,89.0,338.0,1.3,13.0,401.0,400.53,316.24
2016,3,10,11,15,77.5,340.0,1.25,13.0,396.0,392.94,309.5
2016,3,10,11,30,66.0,342.0,1.2,13.0,391.0,384.75,302.52
2016,3,10,11,45,66.5,345.0,1.2,13.5,395.0,389.02,305.1
2016,3,10,12,0,67.0,348.0,1.2,14.0,399.0,393.09,307.48
2016,3,10,12,15,65.5,349.0,1.15,14.0,398.5,392.81,306.96
2016,3,10,12,30,64.0,350.0,1.1,14.0,398.0,392.31,306.35
2016,3,10,12,45,75.5,353.5,1.1,14.0,410.0,407.2,318.01
2016,3,10,13,0,87.0,357.0,1.1,14.0,422.0,421.69,329.27
2016,3,10,13,15,56.0,318.0,1.05,13.5,359.5,349.15,274.14
2016,3,10,13,30,25.0,279.0,1.0,13.0,297.0,257.46,203.38
2016,3,10,13,45,37.0,287.5,0.95,13.0,313.5,297.95,235.94
2016,3,10,14,0,49.0,296.0,0.9,13.0,330.0,317.05,251.02
2016,3,10,14,15,37.0,269.0,0.85,13.0,294.0,277.59,220.18
2016,3,10,14,30,25.0,242.0,0.8,13.0,258.0,222.29,176.86
2016,3,10,14,45,12.5,129.5,0.75,13.0,137.5,111.93,88.08
2016,3,10,15,0,0.0,17.0,0.7,13.0,17.0,13.0,5.4
2016,3,10,15,15,0.0,43.0,0.65,13.0,43.0,32.94,22.46
2016,3,10,15,30,0.0,69.0,0.6,13.0,69.0,52.97,39.53
2016,3,10,15,45,0.0,86.0,0.6,13.0,86.0,66.31,50.92
2016,3,10,16,0,0.0,103.0,0.6,13.0,103.0,80.87,63.36
2016,3,10,16,15,0.0,89.5,0.6,12.5,89.5,69.89,54.35
2016,3,10,16,30,0.0,76.0,0.6,12.0,76.0,58.99,45.31
2016,3,10,16,45,0.0,62.5,0.6,11.5,62.5,48.17,36.16
2016,3,10,17,0,0.0,49.0,0.6,11.0,49.0,37.51,26.96
2016,3,10,17,15,0.0,36.0,0.65,10.5,36.0,27.5,18.15
2016,3,10,17,30,0.0,23.0,0.7,10.0,23.0,17.52,9.27
2016,3,10,17,45,0.0,13.0,0.75,10.0,13.0,9.88,1.98
2016,3,10,18,0,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,0.85,10.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,9.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,2.0,9.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,2.05,9.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,3.5,2.2,9.0,3.5,2.65,0.0
2016,3,11,8,0,0.0,4.0,2.3,9.0,4.0,3.03,0.0
2016,3,11,8,15,0.0,5.0,2.35,9.0,5.0,3.8,0.0
2016,3,11,8,30,0.0,6.0,2.4,9.0,6.0,4.56,0.0
2016,3,11,8,45,0.0,16.5,2.5,9.0,16.5,12.58,5.31
2016,3,11,9,0,0.0,27.0,2.6,9.0,27.0,20.62,12.25
2016,3,11,9,15,44.0,138.5,2.6,9.0,163.0,149.27,123.03
2016,3,11,9,30,88.0,250.0,2.6,9.0,299.0,293.47,242.31
2016,3,11,9,45,179.0,267.5,2.65,9.5,376.0,402.76,330.74
2016,3,11,10,0,270.0,285.0,2.7,10.0,453.0,521.55,423.78
2016,3,11,10,15,140.5,251.0,2.75,10.0,339.0,366.15,298.72
2016,3,11,10,30,11.0,217.0,2.8,10.0,225.0,187.17,150.72
2016,3,11,10,45,13.0,231.0,2.9,10.0,240.5,201.62,162.8
2016,3,11,11,0,15.0,245.0,3.0,10.0,256.0,216.24,174.56
2016,3,11,11,15,15.0,247.5,2.85,10.0,258.5,218.59,176.2
2016,3,11,11,30,15.0,250.0,2.7,10.0,261.0,220.94,177.89
2016,3,11,11,45,27.0,287.5,2.6,10.0,308.0,289.21,232.92
2016,3,11,12,0,39.0,325.0,2.5,10.0,355.0,340.0,273.02
2016,3,11,12,15,22.5,254.0,2.45,10.0,271.5,251.29,201.94
2016,3,11,12,30,6.0,183.0,2.4,10.0,188.0,152.86,121.87
2016,3,11,12,45,60.0,276.0,2.35,10.0,321.5,310.35,251.24
2016,3,11,13,0,114.0,369.0,2.3,10.0,455.0,460.01,368.59
2016,3,11,13,15,115.0,361.5,2.35,10.0,446.5,451.56,361.66
2016,3,11,13,30,116.0,354.0,2.4,10.0,438.0,442.71,355.38
2016,3,11,13,45,58.0,216.5,2.5,10.0,258.5,245.73,199.48
2016,3,11,14,0,0.0,79.0,2.6,10.0,79.0,60.9,45.85
2016,3,11,14,15,32.0,181.0,2.55,9.5,201.5,185.72,151.52
2016,3,11,14,30,64.0,283.0,2.5,9.0,324.0,313.34,256.24
2016,3,11,14,45,44.5,251.5,2.45,9.0,279.5,263.53,215.42
2016,3,11,15,0,25.0,220.0,2.4,9.0,235.0,201.17,164.43
2016,3,11,15,15,12.5,166.0,2.35,8.5,173.5,142.9,116.43
2016,3,11,15,30,0.0,112.0,2.3,8.0,112.0,87.67,69.92
2016,3,11,15,45,0.0,78.5,2.3,8.0,78.5,60.31,46.71
2016,3,11,16,0,0.0,45.0,2.3,8.0,45.0,34.41,24.42
2016,3,11,16,15,0.0,39.5,2.25,7.5,39.5,30.17,20.86
2016,3,11,16,30,0.0,34.0,2.2,7.0,34.0,25.93,17.25
2016,3,11,16,45,0.0,27.5,2.2,7.0,27.5,20.94,12.87
2016,3,11,17,0,0.0,21.0,2.2,7.0,21.0,15.97,8.45
2016,3,11,17,15,0.0,15.5,2.2,7.0,15.5,11.77,4.66
2016,3,11,17,30,0.0,10.0,2.2,7.0,10.0,7.58,0.87
2016,3,11,17,45,0.0,5.5,2.2,7.0,5.5,4.16,0.0
2016,3,11,18,0,0.0,1.0,2.2,7.0,1.0,0.79,0.0
2016,3,11,18,15,0.0,0.5,2.2,6.5,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,0.95,6.5,10.5,7.97,0.0
2016,3,12,7,0,0.0,21.0,1.0,7.0,21.0,15.99,7.99
2016,3,12,7,15,0.0,35.5,1.05,7.0,35.5,27.12,18.03
2016,3,12,7,30,0.0,50.0,1.1,7.0,50.0,38.4,28.16
2016,3,12,7,45,0.0,66.0,1.2,7.5,66.0,51.24,39.44
2016,3,12,8,0,0.0,82.0,1.3,8.0,82.0,64.18,50.6
2016,3,12,8,15,0.0,98.0,1.35,8.0,98.0,77.21,61.74
2016,3,12,8,30,0.0,114.0,1.4,8.0,114.0,90.36,72.83
2016,3,12,8,45,0.0,75.0,1.45,8.5,75.0,57.59,44.32
2016,3,12,9,0,0.0,36.0,1.5,9.0,36.0,27.53,18.23
2016,3,12,9,15,0.0,78.5,1.55,9.0,78.5,60.34,46.35
2016,3,12,9,30,0.0,121.0,1.6,9.0,121.0,94.83,75.42
2016,3,12,9,45,0.0,128.0,1.65,9.0,128.0,100.55,79.97
2016,3,12,10,0,0.0,135.0,1.7,9.0,135.0,106.31,84.6
2016,3,12,10,15,0.0,132.5,1.7,9.0,132.5,104.14,82.59
2016,3,12,10,30,0.0,130.0,1.7,9.0,130.0,102.02,80.67
2016,3,12,10,45,1.0,145.0,1.75,9.5,146.0,115.46,91.62
2016,3,12,11,0,2.0,160.0,1.8,10.0,162.0,129.07,102.59
2016,3,12,11,15,4.0,174.0,1.8,10.0,177.5,142.95,113.95
2016,3,12,11,30,6.0,188.0,1.8,10.0,193.0,156.99,125.41
2016,3,12,11,45,4.0,170.0,1.85,10.0,173.0,139.61,111.01
2016,3,12,12,0,2.0,152.0,1.9,10.0,153.0,122.41,96.8
2016,3,12,12,15,2.0,152.5,1.9,10.0,154.0,122.84,97.17
2016,3,12,12,30,2.0,153.0,1.9,10.0,155.0,123.26,97.51
2016,3,12,12,45,1.0,133.5,1.95,10.0,134.5,105.97,83.23
2016,3,12,13,0,0.0,114.0,2.0,10.0,114.0,88.91,69.1
2016,3,12,13,15,0.0,97.0,2.0,10.0,97.0,75.09,57.65
2016,3,12,13,30,0.0,80.0,2.0,10.0,80.0,61.74,46.55
2016,3,12,13,45,0.0,64.0,2.0,10.0,64.0,49.31,36.16
2016,3,12,14,0,0.0,48.0,2.0,10.0,48.0,36.91,25.74
2016,3,12,14,15,0.0,31.0,1.95,10.0,31.0,23.79,14.65
2016,3,12,14,30,0.0,14.0,1.9,10.0,14.0,10.72,3.52
2016,3,12,14,45,0.0,15.0,1.9,10.0,15.0,11.48,4.19
2016,3,12,15,0,0.0,16.0,1.9,10.0,16.0,12.23,4.87
2016,3,12,15,15,0.0,76.5,1.85,10.0,76.5,58.81,44.81
2016,3,12,15,30,0.0,137.0,1.8,10.0,137.0,108.9,87.39
2016,3,12,15,45,0.0,71.5,1.75,10.0,71.5,54.88,41.66
2016,3,12,16,0,0.0,6.0,1.7,10.0,6.0,4.56,0.0
2016,3,12,16,15,0.0,5.0,1.65,9.5,5.0,3.8,0.0
2016,3,12,16,30,0.0,4.0,1.6,9.0,4.0,3.04,0.0
2016,3,12,16,45,0.0,3.5,1.6,9.0,3.5,2.65,0.0
2016,3,12,17,0,0.0,3.0,1.6,9.0,3.0,2.27,0.0
2016,3,12,17,15,0.0,2.0,1.55,9.0,2.0,1.51,0.0
2016,3,12,17,30,0.0,1.0,1.5,9.0,1.0,0.76,0.0
2016,3,12,17,45,0.0,0.5,1.5,9.0,0.5,0.38,0.0
2016,3,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,9.5,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,1.4,10.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.0,1.4,10.0,2.0,1.51,0.0
2016,3,13,7,30,0.0,3.0,1.4,10.0,3.0,2.27,0.0
2016,3,13,7,45,0.0,4.0,1.45,10.0,4.0,3.03,0.0
2016,3,13,8,0,0.0,5.0,1.5,10.0,5.0,3.79,0.0
2016,3,13,8,15,0.0,6.0,1.5,10.0,6.0,4.56,0.0
2016,3,13,8,30,0.0,7.0,1.5,10.0,7.0,5.32,0.0
2016,3,13,8,45,0.0,24.0,1.55,10.5,24.0,18.31,10.22
2016,3,13,9,0,0.0,41.0,1.6,11.0,41.0,31.37,21.37
2016,3,13,9,15,0.0,54.5,1.6,11.0,54.5,41.79,30.18
2016,3,13,9,30,0.0,68.0,1.6,11.0,68.0,52.25,38.95
2016,3,13,9,45,0.0,45.5,1.6,11.0,45.5,34.91,24.13
2016,3,13,10,0,0.0,23.0,1.6,11.0,23.0,17.62,9.38
2016,3,13,10,15,2.0,100.5,1.6,11.0,102.0,79.49,61.63
2016,3,13,10,30,4.0,178.0,1.6,11.0,181.0,146.21,116.66
2016,3,13,10,45,5.5,186.5,1.65,11.0,190.5,154.94,123.53
2016,3,13,11,0,7.0,195.0,1.7,11.0,200.0,163.77,130.62
2016,3,13,11,15,6.5,190.0,1.7,11.0,195.0,159.02,126.59
2016,3,13,11,30,6.0,185.0,1.7,11.0,190.0,154.29,122.64
2016,3,13,11,45,5.5,179.5,1.7,11.0,184.5,149.12,118.36
2016,3,13,12,0,5.0,174.0,1.7,11.0,179.0,143.96,114.1
2016,3,13,12,15,5.0,174.0,1.7,11.0,179.0,143.98,114.11
2016,3,13,12,30,5.0,174.0,1.7,11.0,179.0,143.97,114.11
2016,3,13,12,45,8.5,203.5,1.75,11.0,210.5,172.84,137.77
2016,3,13,13,0,12.0,233.0,1.8,11.0,242.0,202.21,161.62
2016,3,13,13,15,6.5,190.5,1.75,11.0,195.0,159.47,126.83
2016,3,13,13,30,1.0,148.0,1.7,11.0,148.0,117.94,92.84
2016,3,13,13,45,2.0,160.0,1.65,11.0,161.5,128.98,102.15
2016,3,13,14,0,3.0,172.0,1.6,11.0,175.0,140.13,111.45
2016,3,13,14,15,1.5,118.5,1.55,11.0,120.0,93.78,73.28
2016,3,13,14,30,0.0,65.0,1.5,11.0,65.0,50.0,36.76
2016,3,13,14,45,0.0,38.0,1.5,11.0,38.0,29.14,19.21
2016,3,13,15,0,0.0,11.0,1.5,11.0,11.0,8.41,1.55
2016,3,13,15,15,0.0,31.5,1.45,10.5,31.5,24.1,15.08
2016,3,13,15,30,0.0,52.0,1.4,10.0,52.0,39.85,28.72
2016,3,13,15,45,0.0,45.5,1.4,10.0,45.5,34.82,24.48
2016,3,13,16,0,0.0,39.0,1.4,10.0,39.0,29.8,20.24
2016,3,13,16,15,0.0,34.0,1.35,10.0,34.0,25.95,16.98
2016,3,13,16,30,0.0,29.0,1.3,10.0,29.0,22.1,13.68
2016,3,13,16,45,0.0,24.0,1.3,10.0,24.0,18.27,10.35
2016,3,13,17,0,0.0,19.0,1.3,10.0,19.0,14.44,6.99
2016,3,13,17,15,0.0,14.0,1.25,10.0,14.0,10.62,3.59
2016,3,13,17,30,0.0,9.0,1.2,10.0,9.0,6.82,0.18
2016,3,13,17,45,0.0,5.0,1.2,10.0,5.0,3.78,0.0
2016,3,13,18,0,0.0,1.0,1.2,10.0,1.0,0.79,0.0
2016,3,13,18,15,0.0,0.5,1.15,10.0,0.5,0.39,0.0
2016,3,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.2,6.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,1.2,7.0,12.0,9.44,0.0
2016,3,14,6,45,124.5,29.0,1.25,7.5,44.5,47.77,25.73
2016,3,14,7,0,249.0,46.0,1.3,8.0,77.0,98.22,67.26
2016,3,14,7,15,326.5,61.0,1.3,8.0,122.0,149.78,111.76
2016,3,14,7,30,404.0,76.0,1.3,8.0,167.0,210.93,165.4
2016,3,14,7,45,444.5,90.5,1.35,8.0,214.0,266.78,215.35
2016,3,14,8,0,485.0,105.0,1.4,8.0,261.0,326.95,267.86
2016,3,14,8,15,554.0,102.0,1.4,8.0,308.5,394.15,324.62
2016,3,14,8,30,623.0,99.0,1.4,8.0,356.0,462.62,381.08
2016,3,14,8,45,507.0,144.5,1.45,8.5,369.5,465.99,383.14
2016,3,14,9,0,391.0,190.0,1.5,9.0,383.0,448.46,368.01
