Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,9,15,375.0,213.0,1.5,9.0,412.0,480.29,392.49
2016,3,14,9,30,359.0,236.0,1.5,9.0,441.0,509.75,414.16
2016,3,14,9,45,462.0,220.0,1.5,9.5,502.0,608.42,489.11
2016,3,14,10,0,565.0,204.0,1.5,10.0,563.0,697.5,554.36
2016,3,14,10,15,469.5,252.0,1.5,10.0,560.0,685.08,541.3
2016,3,14,10,30,374.0,300.0,1.5,10.0,557.0,646.34,510.29
2016,3,14,10,45,439.0,286.0,1.5,10.0,598.5,722.44,566.52
2016,3,14,11,0,504.0,272.0,1.5,10.0,640.0,782.27,609.31
2016,3,14,11,15,348.5,325.0,1.5,10.0,582.5,677.47,529.68
2016,3,14,11,30,193.0,378.0,1.5,10.0,525.0,565.16,443.86
2016,3,14,11,45,222.5,379.0,1.5,10.0,550.0,597.69,469.45
2016,3,14,12,0,252.0,380.0,1.5,10.0,575.0,629.72,493.22
2016,3,14,12,15,195.0,383.5,1.5,10.0,534.5,577.51,453.01
2016,3,14,12,30,138.0,387.0,1.5,10.0,494.0,524.3,412.29
2016,3,14,12,45,272.5,358.5,1.55,10.5,567.0,649.12,508.12
2016,3,14,13,0,407.0,330.0,1.6,11.0,640.0,747.32,580.64
2016,3,14,13,15,431.0,312.5,1.6,11.0,634.5,765.61,593.26
2016,3,14,13,30,455.0,295.0,1.6,11.0,629.0,761.71,591.54
2016,3,14,13,45,254.0,301.5,1.6,11.0,487.0,551.38,435.41
2016,3,14,14,0,53.0,308.0,1.6,11.0,345.0,329.6,262.68
2016,3,14,14,15,433.5,221.0,1.6,10.5,501.5,627.92,502.81
2016,3,14,14,30,814.0,134.0,1.6,10.0,658.0,842.76,661.97
2016,3,14,14,45,433.0,191.5,1.65,10.0,468.5,562.57,451.99
2016,3,14,15,0,52.0,249.0,1.7,10.0,279.0,263.27,213.06
2016,3,14,15,15,26.0,191.5,1.7,10.0,206.5,186.12,151.4
2016,3,14,15,30,0.0,134.0,1.7,10.0,134.0,106.09,84.73
2016,3,14,15,45,193.0,145.0,1.75,10.0,227.5,266.08,221.46
2016,3,14,16,0,386.0,156.0,1.8,10.0,321.0,387.28,319.67
2016,3,14,16,15,499.5,123.5,1.7,9.5,309.5,390.14,320.62
2016,3,14,16,30,613.0,91.0,1.6,9.0,298.0,384.96,313.55
2016,3,14,16,45,557.0,82.5,1.55,8.5,246.5,315.77,254.19
2016,3,14,17,0,501.0,74.0,1.5,8.0,195.0,252.2,198.39
2016,3,14,17,15,410.0,62.5,1.45,7.5,145.5,179.75,135.44
2016,3,14,17,30,319.0,51.0,1.4,7.0,96.0,122.12,85.72
2016,3,14,17,45,159.5,35.0,1.4,7.0,57.5,61.71,37.91
2016,3,14,18,0,0.0,19.0,1.4,7.0,19.0,14.66,0.0
2016,3,14,18,15,0.0,9.5,1.4,6.5,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,38.5,6.0,1.0,4.5,7.0,0.0,0.0
2016,3,15,6,30,77.0,12.0,1.0,5.0,14.0,14.45,0.0
2016,3,15,6,45,232.5,26.5,1.05,5.5,52.5,61.15,33.08
2016,3,15,7,0,388.0,41.0,1.1,6.0,91.0,122.01,82.2
2016,3,15,7,15,480.0,50.0,1.1,6.5,141.0,181.23,133.62
2016,3,15,7,30,572.0,59.0,1.1,7.0,191.0,251.4,195.31
2016,3,15,7,45,636.0,64.0,1.15,7.5,244.5,317.57,253.94
2016,3,15,8,0,700.0,69.0,1.2,8.0,298.0,390.21,316.43
2016,3,15,8,15,737.5,73.5,1.2,8.5,350.0,454.53,370.33
2016,3,15,8,30,775.0,78.0,1.2,9.0,402.0,522.11,424.7
2016,3,15,8,45,805.5,80.5,1.2,9.5,452.0,585.51,473.82
2016,3,15,9,0,836.0,83.0,1.2,10.0,502.0,649.84,521.81
2016,3,15,9,15,854.5,85.5,1.2,10.0,546.5,706.34,563.34
2016,3,15,9,30,873.0,88.0,1.2,10.0,591.0,754.84,597.01
2016,3,15,9,45,888.5,89.5,1.25,10.5,630.0,804.9,629.98
2016,3,15,10,0,904.0,91.0,1.3,11.0,669.0,853.16,661.14
2016,3,15,10,15,913.5,92.5,1.25,11.0,701.0,894.2,686.71
2016,3,15,10,30,923.0,94.0,1.2,11.0,733.0,932.49,710.12
2016,3,15,10,45,930.5,94.5,1.15,11.5,758.5,964.91,728.01
2016,3,15,11,0,938.0,95.0,1.1,12.0,784.0,994.06,743.57
2016,3,15,11,15,942.5,96.0,1.1,12.0,801.0,1017.45,757.63
2016,3,15,11,30,947.0,97.0,1.1,12.0,818.0,1037.15,769.43
2016,3,15,11,45,949.5,97.0,1.1,12.5,827.0,1050.0,775.55
2016,3,15,12,0,952.0,97.0,1.1,13.0,836.0,1058.92,779.37
2016,3,15,12,15,952.0,97.0,1.1,13.0,836.5,1061.39,780.7
2016,3,15,12,30,952.0,97.0,1.1,13.0,837.0,1059.85,779.74
2016,3,15,12,45,953.5,95.0,1.15,13.0,830.0,1053.6,777.03
2016,3,15,13,0,955.0,93.0,1.2,13.0,823.0,1043.33,771.92
2016,3,15,13,15,951.0,92.0,1.2,13.0,807.0,1024.87,760.71
2016,3,15,13,30,947.0,91.0,1.2,13.0,791.0,1002.66,747.25
2016,3,15,13,45,942.0,89.5,1.2,13.0,767.5,975.33,730.52
2016,3,15,14,0,937.0,88.0,1.2,13.0,744.0,944.54,711.55
2016,3,15,14,15,928.5,86.5,1.2,13.0,713.0,907.42,688.3
2016,3,15,14,30,920.0,85.0,1.2,13.0,682.0,867.4,662.96
2016,3,15,14,45,908.0,83.0,1.25,13.0,644.0,821.37,633.92
2016,3,15,15,0,896.0,81.0,1.3,13.0,606.0,773.16,602.86
2016,3,15,15,15,879.5,79.0,1.3,12.5,562.5,719.86,568.04
2016,3,15,15,30,863.0,77.0,1.3,12.0,519.0,665.32,529.44
2016,3,15,15,45,840.5,73.5,1.3,12.0,471.0,609.16,487.1
2016,3,15,16,0,818.0,70.0,1.3,12.0,423.0,547.63,439.4
2016,3,15,16,15,785.0,66.5,1.25,11.5,371.0,481.16,386.62
2016,3,15,16,30,752.0,63.0,1.2,11.0,319.0,416.55,333.27
2016,3,15,16,45,704.0,57.5,1.2,10.5,266.0,346.27,273.72
2016,3,15,17,0,656.0,52.0,1.2,10.0,213.0,280.43,215.82
2016,3,15,17,15,576.5,45.0,1.2,9.5,161.5,209.71,153.62
2016,3,15,17,30,497.0,38.0,1.2,9.0,110.0,148.01,99.42
2016,3,15,17,45,355.5,27.0,1.3,8.5,67.5,83.34,47.16
2016,3,15,18,0,214.0,16.0,1.4,8.0,25.0,33.92,0.0
2016,3,15,18,15,107.0,8.0,1.4,7.5,12.5,8.35,0.0
2016,3,15,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,68.5,7.0,1.05,6.5,9.0,0.0,0.0
2016,3,16,6,30,137.0,14.0,0.9,7.0,18.0,19.77,0.0
2016,3,16,6,45,295.5,26.0,0.8,7.5,58.5,68.54,36.95
2016,3,16,7,0,454.0,38.0,0.7,8.0,99.0,131.45,86.82
2016,3,16,7,15,542.0,46.0,0.7,8.0,150.5,192.55,139.96
2016,3,16,7,30,630.0,54.0,0.7,8.0,202.0,264.07,202.84
2016,3,16,7,45,684.5,59.5,0.7,8.5,256.0,330.06,260.92
2016,3,16,8,0,739.0,65.0,0.7,9.0,310.0,401.67,321.7
2016,3,16,8,15,774.5,69.0,0.75,9.5,362.5,467.25,375.99
2016,3,16,8,30,810.0,73.0,0.8,10.0,415.0,535.06,429.94
2016,3,16,8,45,835.5,76.0,0.85,10.5,465.0,597.64,477.97
2016,3,16,9,0,861.0,79.0,0.9,11.0,515.0,660.59,524.6
2016,3,16,9,15,879.0,81.5,0.85,11.5,560.0,711.74,560.11
2016,3,16,9,30,897.0,84.0,0.8,12.0,605.0,767.09,595.76
2016,3,16,9,45,910.5,86.0,0.8,12.5,644.0,817.02,626.93
2016,3,16,10,0,924.0,88.0,0.8,13.0,683.0,864.93,656.17
2016,3,16,10,15,933.5,89.5,0.8,13.0,715.5,906.57,681.98
2016,3,16,10,30,943.0,91.0,0.8,13.0,748.0,945.4,705.75
2016,3,16,10,45,949.5,92.0,0.85,13.5,773.5,977.9,724.99
2016,3,16,11,0,956.0,93.0,0.9,14.0,799.0,1007.01,742.05
2016,3,16,11,15,960.0,93.5,0.9,14.0,816.0,1029.64,755.31
2016,3,16,11,30,964.0,94.0,0.9,14.0,833.0,1048.49,766.33
2016,3,16,11,45,966.0,94.5,0.9,14.5,842.0,1061.5,772.39
2016,3,16,12,0,968.0,95.0,0.9,15.0,851.0,1070.5,776.13
2016,3,16,12,15,968.0,95.0,0.9,15.0,851.0,1072.93,777.4
2016,3,16,12,30,968.0,95.0,0.9,15.0,851.0,1071.28,776.4
2016,3,16,12,45,970.5,92.0,0.9,15.0,844.0,1064.74,772.55
2016,3,16,13,0,973.0,89.0,0.9,15.0,837.0,1054.09,766.36
2016,3,16,13,15,969.0,88.5,0.9,15.0,820.5,1035.86,755.58
2016,3,16,13,30,965.0,88.0,0.9,15.0,804.0,1013.8,742.56
2016,3,16,13,45,958.5,87.0,0.9,15.0,780.0,985.18,725.44
2016,3,16,14,0,952.0,86.0,0.9,15.0,756.0,953.11,706.14
2016,3,16,14,15,943.0,84.5,0.9,15.0,724.0,915.07,682.86
2016,3,16,14,30,934.0,83.0,0.9,15.0,692.0,874.1,657.51
2016,3,16,14,45,921.5,81.0,0.9,15.0,653.5,827.13,627.85
2016,3,16,15,0,909.0,79.0,0.9,15.0,615.0,777.98,596.32
2016,3,16,15,15,892.0,76.5,0.85,14.5,570.5,723.2,560.69
2016,3,16,15,30,875.0,74.0,0.8,14.0,526.0,667.22,521.42
2016,3,16,15,45,851.5,71.5,0.8,14.0,477.0,606.38,476.8
2016,3,16,16,0,828.0,69.0,0.8,14.0,428.0,549.33,433.35
2016,3,16,16,15,795.0,65.0,0.8,13.5,376.0,481.87,381.17
2016,3,16,16,30,762.0,61.0,0.8,13.0,324.0,416.29,328.3
2016,3,16,16,45,713.5,56.5,0.8,12.5,270.5,346.43,270.01
2016,3,16,17,0,665.0,52.0,0.8,12.0,217.0,281.01,213.3
2016,3,16,17,15,587.0,45.0,0.8,11.5,165.0,210.16,151.84
2016,3,16,17,30,509.0,38.0,0.8,11.0,113.0,148.47,98.31
2016,3,16,17,45,368.5,27.0,0.8,10.5,70.0,83.61,46.72
2016,3,16,18,0,228.0,16.0,0.8,10.0,27.0,34.21,0.0
2016,3,16,18,15,114.0,8.0,0.8,9.5,13.5,8.07,0.0
2016,3,16,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,15,102.0,7.0,1.25,7.5,11.0,5.51,0.0
2016,3,17,6,30,204.0,14.0,1.2,8.0,22.0,27.22,0.0
2016,3,17,6,45,355.5,25.0,1.2,8.5,64.5,74.74,39.95
2016,3,17,7,0,507.0,36.0,1.2,9.0,107.0,138.95,90.81
2016,3,17,7,15,589.0,43.0,1.1,9.5,159.5,200.8,144.78
2016,3,17,7,30,671.0,50.0,1.0,10.0,212.0,272.13,207.4
2016,3,17,7,45,721.5,55.0,0.95,10.5,266.0,338.7,265.97
2016,3,17,8,0,772.0,60.0,0.9,11.0,320.0,410.03,326.35
2016,3,17,8,15,805.5,64.0,0.8,11.5,373.5,476.29,380.15
2016,3,17,8,30,839.0,68.0,0.7,12.0,427.0,544.52,432.79
2016,3,17,8,45,862.5,71.0,0.65,12.5,477.0,602.97,476.27
2016,3,17,9,0,886.0,74.0,0.6,13.0,527.0,665.05,520.42
2016,3,17,9,15,903.0,76.0,0.55,13.5,572.0,721.28,558.51
2016,3,17,9,30,920.0,78.0,0.5,14.0,617.0,776.31,592.65
2016,3,17,9,45,932.0,80.0,0.45,14.5,656.0,825.93,621.88
2016,3,17,10,0,944.0,82.0,0.4,15.0,695.0,873.33,648.95
2016,3,17,10,15,952.5,83.5,0.35,15.5,727.5,914.72,671.52
2016,3,17,10,30,961.0,85.0,0.3,16.0,760.0,953.15,691.85
2016,3,17,10,45,967.0,86.0,0.25,16.5,785.0,985.6,708.15
2016,3,17,11,0,973.0,87.0,0.2,17.0,810.0,1014.56,722.22
2016,3,17,11,15,976.5,88.0,0.2,17.0,827.0,1037.5,735.01
2016,3,17,11,30,980.0,89.0,0.2,17.0,844.0,1056.57,745.61
2016,3,17,11,45,981.0,89.5,0.25,17.5,852.5,1068.69,751.89
2016,3,17,12,0,982.0,90.0,0.3,18.0,861.0,1076.73,756.03
2016,3,17,12,15,982.0,90.0,0.35,18.0,861.0,1079.11,758.47
2016,3,17,12,30,982.0,90.0,0.4,18.0,861.0,1077.36,758.71
2016,3,17,12,45,980.0,89.5,0.45,18.0,853.0,1068.97,755.18
2016,3,17,13,0,978.0,89.0,0.5,18.0,845.0,1056.51,749.41
2016,3,17,13,15,974.0,88.5,0.5,18.0,828.5,1038.14,738.93
2016,3,17,13,30,970.0,88.0,0.5,18.0,812.0,1015.92,726.24
2016,3,17,13,45,963.5,87.0,0.55,18.0,787.0,987.13,710.73
2016,3,17,14,0,957.0,86.0,0.6,18.0,762.0,954.88,692.99
2016,3,17,14,15,947.5,84.5,0.6,17.5,730.5,916.21,671.19
2016,3,17,14,30,938.0,83.0,0.6,17.0,699.0,874.64,647.28
2016,3,17,14,45,925.5,81.5,0.6,17.0,660.0,828.03,618.52
2016,3,17,15,0,913.0,80.0,0.6,17.0,621.0,779.24,587.91
2016,3,17,15,15,896.0,77.5,0.55,17.0,576.5,724.28,551.74
2016,3,17,15,30,879.0,75.0,0.5,17.0,532.0,668.1,512.02
2016,3,17,15,45,855.5,72.5,0.5,17.0,483.0,607.07,468.28
2016,3,17,16,0,832.0,70.0,0.5,17.0,434.0,549.77,425.6
2016,3,17,16,15,799.0,66.0,0.5,16.0,381.5,482.14,375.1
2016,3,17,16,30,766.0,62.0,0.5,15.0,329.0,416.39,323.68
2016,3,17,16,45,717.5,57.5,0.55,14.5,275.0,346.4,266.47
2016,3,17,17,0,669.0,53.0,0.6,14.0,221.0,280.85,210.61
2016,3,17,17,15,591.5,46.0,0.65,13.5,168.5,210.11,150.07
2016,3,17,17,30,514.0,39.0,0.7,13.0,116.0,148.38,97.16
2016,3,17,17,45,375.0,28.0,0.8,12.5,72.5,83.83,46.53
2016,3,17,18,0,236.0,17.0,0.9,12.0,29.0,34.85,2.4
2016,3,17,18,15,118.0,8.5,0.85,11.5,14.5,8.1,0.0
2016,3,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,6,15,103.0,8.0,0.95,6.5,12.0,6.55,0.0
2016,3,18,6,30,206.0,16.0,0.9,7.0,24.0,29.01,0.0
2016,3,18,6,45,350.0,27.0,0.85,8.0,67.0,75.33,41.32
2016,3,18,7,0,494.0,38.0,0.8,9.0,110.0,137.8,90.46
2016,3,18,7,15,575.5,45.5,0.8,9.0,162.0,199.07,143.89
2016,3,18,7,30,657.0,53.0,0.8,9.0,214.0,269.86,206.24
2016,3,18,7,45,704.5,58.5,0.8,9.0,268.0,334.98,264.11
2016,3,18,8,0,752.0,64.0,0.8,9.0,322.0,404.52,323.9
2016,3,18,8,15,786.0,68.0,0.75,9.5,374.5,469.91,377.51
2016,3,18,8,30,820.0,72.0,0.7,10.0,427.0,537.35,430.29
2016,3,18,8,45,841.5,76.0,0.7,10.5,476.0,598.96,476.88
2016,3,18,9,0,863.0,80.0,0.7,11.0,525.0,660.56,521.64
2016,3,18,9,15,880.5,82.5,0.7,11.0,570.0,711.38,558.27
2016,3,18,9,30,898.0,85.0,0.7,11.0,615.0,766.27,595.4
2016,3,18,9,45,909.0,88.0,0.7,11.5,653.5,815.22,625.88
2016,3,18,10,0,920.0,91.0,0.7,12.0,692.0,861.93,654.33
2016,3,18,10,15,929.5,92.5,0.7,12.0,724.5,903.29,679.96
2016,3,18,10,30,939.0,94.0,0.7,12.0,757.0,941.82,703.55
2016,3,18,10,45,945.0,95.5,0.7,12.0,782.0,974.14,722.95
2016,3,18,11,0,951.0,97.0,0.7,12.0,807.0,1003.04,740.17
2016,3,18,11,15,955.0,97.5,0.7,12.0,824.0,1025.41,753.25
2016,3,18,11,30,959.0,98.0,0.7,12.0,841.0,1044.02,764.1
2016,3,18,11,45,960.5,98.5,0.7,12.5,850.0,1056.31,769.72
2016,3,18,12,0,962.0,99.0,0.7,13.0,859.0,1064.61,773.05
2016,3,18,12,15,730.5,204.0,0.7,13.0,781.0,971.52,713.92
2016,3,18,12,30,499.0,309.0,0.7,13.0,703.0,838.54,623.8
2016,3,18,12,45,550.0,289.0,0.75,13.0,719.5,865.23,645.82
2016,3,18,13,0,601.0,269.0,0.8,13.0,736.0,888.12,663.0
2016,3,18,13,15,762.5,190.0,0.8,13.0,770.5,961.54,713.55
2016,3,18,13,30,924.0,111.0,0.8,13.0,805.0,994.78,734.49
2016,3,18,13,45,916.5,110.0,0.8,13.0,780.5,966.04,716.25
2016,3,18,14,0,909.0,109.0,0.8,13.0,756.0,934.05,696.81
2016,3,18,14,15,899.0,107.5,0.8,12.5,724.0,896.33,674.75
2016,3,18,14,30,889.0,106.0,0.8,12.0,692.0,865.21,656.94
2016,3,18,14,45,877.0,103.0,0.85,12.0,654.0,818.26,627.68
2016,3,18,15,0,865.0,100.0,0.9,12.0,616.0,769.21,596.58
2016,3,18,15,15,846.5,97.0,0.95,11.5,571.5,713.75,560.04
2016,3,18,15,30,828.0,94.0,1.0,11.0,527.0,657.33,520.85
2016,3,18,15,45,692.0,110.0,1.05,11.0,449.0,550.45,440.69
2016,3,18,16,0,556.0,126.0,1.1,11.0,371.0,451.57,364.44
2016,3,18,16,15,515.5,120.0,1.1,10.5,326.0,386.34,313.04
2016,3,18,16,30,475.0,114.0,1.1,10.0,281.0,330.97,267.47
2016,3,18,16,45,544.0,88.5,1.1,10.0,250.5,307.52,244.44
2016,3,18,17,0,613.0,63.0,1.1,10.0,220.0,270.21,207.52
2016,3,18,17,15,531.5,54.5,1.05,9.5,168.0,200.38,146.62
2016,3,18,17,30,450.0,46.0,1.0,9.0,116.0,140.08,94.5
2016,3,18,17,45,225.0,38.0,1.0,8.5,73.0,69.2,42.01
2016,3,18,18,0,0.0,30.0,1.0,8.0,30.0,23.14,4.5
2016,3,18,18,15,0.0,15.0,0.95,7.5,15.0,11.8,0.0
2016,3,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,7.0,9.0,7.08,0.0
2016,3,19,6,30,0.0,18.0,0.4,7.0,18.0,13.75,0.0
2016,3,19,6,45,76.5,36.0,0.35,7.5,47.5,41.16,25.44
2016,3,19,7,0,153.0,54.0,0.3,8.0,77.0,80.16,56.78
2016,3,19,7,15,181.0,75.0,0.3,8.5,112.5,117.23,89.14
2016,3,19,7,30,209.0,96.0,0.3,9.0,148.0,157.87,124.54
2016,3,19,7,45,229.0,116.0,0.35,9.5,185.5,197.98,159.2
2016,3,19,8,0,249.0,136.0,0.4,10.0,223.0,240.36,194.93
2016,3,19,8,15,413.0,127.5,0.4,10.0,297.5,338.98,274.72
2016,3,19,8,30,577.0,119.0,0.4,10.0,372.0,452.01,363.45
2016,3,19,8,45,702.0,100.5,0.45,10.5,442.0,541.4,431.55
2016,3,19,9,0,827.0,82.0,0.5,11.0,512.0,638.18,503.29
2016,3,19,9,15,844.5,84.5,0.5,11.5,555.5,693.24,541.2
2016,3,19,9,30,862.0,87.0,0.5,12.0,599.0,740.46,572.16
2016,3,19,9,45,872.0,90.0,0.5,12.5,636.5,787.07,601.11
2016,3,19,10,0,882.0,93.0,0.5,13.0,674.0,831.48,628.02
2016,3,19,10,15,891.5,94.5,0.5,13.0,705.5,871.46,652.74
2016,3,19,10,30,901.0,96.0,0.5,13.0,737.0,908.74,675.51
2016,3,19,10,45,657.0,209.0,0.5,13.0,684.5,845.74,631.8
2016,3,19,11,0,413.0,322.0,0.5,13.0,632.0,719.45,541.49
2016,3,19,11,15,345.0,351.0,0.5,13.0,614.0,693.47,523.14
2016,3,19,11,30,277.0,380.0,0.5,13.0,596.0,663.67,500.59
2016,3,19,11,45,269.5,386.0,0.55,13.0,598.0,666.23,502.94
2016,3,19,12,0,262.0,392.0,0.6,13.0,600.0,667.25,503.85
2016,3,19,12,15,295.5,384.0,0.6,13.0,619.0,692.77,522.38
2016,3,19,12,30,329.0,376.0,0.6,13.0,638.0,716.73,539.44
2016,3,19,12,45,415.5,339.5,0.6,13.5,666.0,761.15,571.04
2016,3,19,13,0,502.0,303.0,0.6,14.0,694.0,823.71,613.38
2016,3,19,13,15,429.0,323.5,0.6,14.0,653.5,764.86,571.63
2016,3,19,13,30,356.0,344.0,0.6,14.0,613.0,689.4,519.9
2016,3,19,13,45,638.0,217.0,0.65,14.0,680.5,837.26,629.48
2016,3,19,14,0,920.0,90.0,0.7,14.0,748.0,920.99,685.56
2016,3,19,14,15,912.0,88.5,0.7,13.5,717.5,884.63,662.66
2016,3,19,14,30,904.0,87.0,0.7,13.0,687.0,845.41,639.44
2016,3,19,14,45,893.0,85.0,0.7,13.0,650.0,800.65,611.0
2016,3,19,15,0,882.0,83.0,0.7,13.0,613.0,753.7,580.71
2016,3,19,15,15,866.0,81.0,0.7,12.5,570.0,701.32,546.54
2016,3,19,15,30,850.0,79.0,0.7,12.0,527.0,652.85,512.6
2016,3,19,15,45,829.0,75.5,0.75,12.0,479.0,592.92,468.78
2016,3,19,16,0,808.0,72.0,0.8,12.0,431.0,532.91,423.25
2016,3,19,16,15,776.5,68.0,0.85,11.5,380.0,467.45,372.33
2016,3,19,16,30,745.0,64.0,0.9,11.0,329.0,403.75,320.5
2016,3,19,16,45,699.5,59.0,0.95,11.0,276.0,335.86,262.78
2016,3,19,17,0,654.0,54.0,1.0,11.0,223.0,272.11,206.69
2016,3,19,17,15,579.0,47.0,0.95,10.5,171.5,203.28,146.57
2016,3,19,17,30,504.0,40.0,0.9,10.0,120.0,143.25,94.45
2016,3,19,17,45,376.5,29.5,0.9,9.5,76.5,82.18,46.18
2016,3,19,18,0,249.0,19.0,0.9,9.0,33.0,35.71,7.48
2016,3,19,18,15,124.5,9.5,0.9,8.5,16.5,8.08,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,0.75,8.5,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,0.7,9.0,17.0,12.98,0.71
2016,3,20,6,45,36.0,36.5,0.7,9.5,42.0,36.18,23.02
2016,3,20,7,0,72.0,56.0,0.7,10.0,67.0,62.8,45.14
2016,3,20,7,15,87.5,78.5,0.7,10.0,97.0,91.76,70.49
2016,3,20,7,30,103.0,101.0,0.7,10.0,127.0,122.86,97.66
2016,3,20,7,45,112.0,123.5,0.75,10.5,157.5,153.57,124.11
2016,3,20,8,0,121.0,146.0,0.8,11.0,188.0,185.45,150.94
2016,3,20,8,15,99.0,166.5,0.8,11.5,205.0,192.23,156.53
2016,3,20,8,30,77.0,187.0,0.8,12.0,222.0,204.46,166.08
2016,3,20,8,45,81.0,209.5,0.85,12.5,249.5,231.84,187.73
2016,3,20,9,0,85.0,232.0,0.9,13.0,277.0,259.7,209.29
2016,3,20,9,15,176.0,251.5,0.9,13.0,354.0,359.35,288.5
2016,3,20,9,30,267.0,271.0,0.9,13.0,431.0,469.76,372.82
2016,3,20,9,45,571.5,184.0,0.95,13.0,555.0,658.83,516.48
2016,3,20,10,0,876.0,97.0,1.0,13.0,679.0,829.29,636.58
2016,3,20,10,15,490.0,221.0,1.0,13.0,549.0,664.2,514.23
2016,3,20,10,30,104.0,345.0,1.0,13.0,419.0,406.91,317.79
2016,3,20,10,45,74.0,336.5,1.05,13.5,390.5,373.61,293.04
2016,3,20,11,0,44.0,328.0,1.1,14.0,362.0,338.72,265.14
2016,3,20,11,15,25.5,259.5,1.1,14.0,279.0,254.41,199.84
2016,3,20,11,30,7.0,191.0,1.1,14.0,196.0,159.66,124.81
2016,3,20,11,45,8.0,200.0,1.15,14.0,206.5,168.41,132.1
2016,3,20,12,0,9.0,209.0,1.2,14.0,217.0,177.17,139.07
2016,3,20,12,15,18.0,262.5,1.2,13.5,277.5,232.84,183.64
2016,3,20,12,30,27.0,316.0,1.2,13.0,338.0,312.38,245.83
2016,3,20,12,45,14.5,234.5,1.2,13.0,246.5,204.6,161.11
2016,3,20,13,0,2.0,153.0,1.2,13.0,155.0,122.85,95.62
2016,3,20,13,15,6.0,189.0,1.2,13.0,194.0,156.9,123.57
2016,3,20,13,30,10.0,225.0,1.2,13.0,233.0,191.56,151.48
2016,3,20,13,45,5.0,180.0,1.2,13.0,184.0,148.09,116.48
2016,3,20,14,0,0.0,135.0,1.2,13.0,135.0,105.91,82.26
2016,3,20,14,15,0.0,91.5,1.2,13.0,91.5,70.63,53.42
2016,3,20,14,30,0.0,48.0,1.2,13.0,48.0,36.89,25.44
2016,3,20,14,45,0.0,76.5,1.2,13.0,76.5,58.9,43.98
2016,3,20,15,0,0.0,105.0,1.2,13.0,105.0,81.37,62.82
2016,3,20,15,15,0.0,57.0,1.15,12.5,57.0,43.75,31.5
2016,3,20,15,30,0.0,9.0,1.1,12.0,9.0,6.87,0.23
2016,3,20,15,45,0.0,71.0,1.1,12.0,71.0,54.51,41.03
2016,3,20,16,0,0.0,133.0,1.1,12.0,133.0,105.36,84.1
2016,3,20,16,15,0.0,82.0,1.05,11.5,82.0,63.21,48.72
2016,3,20,16,30,0.0,31.0,1.0,11.0,31.0,23.64,14.92
2016,3,20,16,45,0.0,26.0,0.95,11.0,26.0,19.8,11.64
2016,3,20,17,0,0.0,21.0,0.9,11.0,21.0,15.97,8.3
2016,3,20,17,15,0.0,16.0,0.9,10.5,16.0,12.15,4.94
2016,3,20,17,30,0.0,11.0,0.9,10.0,11.0,8.34,1.55
2016,3,20,17,45,0.0,7.0,0.9,10.0,7.0,5.3,0.0
2016,3,20,18,0,0.0,3.0,0.9,10.0,3.0,2.27,0.0
2016,3,20,18,15,0.0,1.5,0.9,10.0,1.5,1.18,0.0
2016,3,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,6,15,26.0,10.5,0.9,8.0,12.0,8.26,0.0
2016,3,21,6,30,52.0,21.0,0.9,8.0,24.0,21.23,5.87
2016,3,21,6,45,119.5,40.5,0.9,8.5,57.0,52.1,32.97
2016,3,21,7,0,187.0,60.0,0.9,9.0,90.0,91.07,64.53
2016,3,21,7,15,227.0,80.0,0.95,9.0,130.0,132.24,100.32
2016,3,21,7,30,267.0,100.0,1.0,9.0,170.0,178.43,140.77
2016,3,21,7,45,306.5,114.5,1.05,9.5,211.0,224.02,180.26
2016,3,21,8,0,346.0,129.0,1.1,10.0,252.0,283.29,230.21
2016,3,21,8,15,350.5,150.0,1.15,10.0,291.0,317.19,259.21
2016,3,21,8,30,355.0,171.0,1.2,10.0,330.0,360.41,294.82
2016,3,21,8,45,319.5,199.5,1.25,10.0,354.5,386.98,315.9
2016,3,21,9,0,284.0,228.0,1.3,10.0,379.0,409.41,333.01
2016,3,21,9,15,256.5,253.5,1.3,10.0,398.0,430.48,348.44
2016,3,21,9,30,229.0,279.0,1.3,10.0,417.0,433.0,349.38
2016,3,21,9,45,219.0,299.5,1.35,10.5,438.5,455.73,365.56
2016,3,21,10,0,209.0,320.0,1.4,11.0,460.0,477.13,380.32
2016,3,21,10,15,104.5,233.5,1.45,11.0,304.0,310.37,249.73
2016,3,21,10,30,0.0,147.0,1.5,11.0,148.0,115.8,90.74
2016,3,21,10,45,0.0,121.5,1.55,11.0,122.0,94.87,73.76
2016,3,21,11,0,0.0,96.0,1.6,11.0,96.0,74.33,56.7
2016,3,21,11,15,0.0,117.5,1.6,11.0,118.0,91.7,71.06
2016,3,21,11,30,0.0,139.0,1.6,11.0,140.0,109.32,85.49
2016,3,21,11,45,11.0,219.5,1.65,11.5,229.0,187.98,149.58
2016,3,21,12,0,22.0,300.0,1.7,12.0,318.0,270.08,214.53
2016,3,21,12,15,22.5,300.0,1.7,12.0,318.5,270.6,214.6
2016,3,21,12,30,23.0,300.0,1.7,12.0,319.0,271.05,214.99
2016,3,21,12,45,12.0,221.5,1.7,12.0,231.5,190.67,151.03
2016,3,21,13,0,1.0,143.0,1.7,12.0,144.0,113.58,88.51
2016,3,21,13,15,0.5,140.5,1.7,12.0,141.0,110.99,86.58
2016,3,21,13,30,0.0,138.0,1.7,12.0,138.0,108.42,84.54
2016,3,21,13,45,0.0,131.0,1.7,12.0,131.0,102.63,79.89
2016,3,21,14,0,0.0,124.0,1.7,12.0,124.0,96.86,75.26
2016,3,21,14,15,0.0,100.0,1.65,11.5,100.0,77.38,59.38
2016,3,21,14,30,0.0,76.0,1.6,11.0,76.0,58.56,43.88
2016,3,21,14,45,0.0,51.5,1.6,11.0,51.5,39.57,27.98
2016,3,21,15,0,0.0,27.0,1.6,11.0,27.0,20.68,12.02
2016,3,21,15,15,0.0,26.5,1.6,11.0,26.5,20.28,11.73
2016,3,21,15,30,0.0,26.0,1.6,11.0,26.0,19.88,11.43
2016,3,21,15,45,0.0,47.5,1.6,11.0,47.5,36.37,25.65
2016,3,21,16,0,0.0,69.0,1.6,11.0,69.0,52.94,39.95
2016,3,21,16,15,0.0,46.5,1.5,10.5,46.5,35.56,25.19
2016,3,21,16,30,0.0,24.0,1.4,10.0,24.0,18.28,10.32
2016,3,21,16,45,235.0,55.5,1.35,10.0,118.0,148.26,118.65
2016,3,21,17,0,470.0,87.0,1.3,10.0,212.0,236.23,183.28
2016,3,21,17,15,388.0,74.5,1.3,9.5,162.5,172.63,128.17
2016,3,21,17,30,306.0,62.0,1.3,9.0,113.0,118.92,82.84
2016,3,21,17,45,218.0,43.5,1.3,9.0,73.0,69.55,43.13
2016,3,21,18,0,130.0,25.0,1.3,9.0,33.0,30.4,10.34
2016,3,21,18,15,65.0,12.5,1.3,8.5,16.5,9.83,0.0
2016,3,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,112.5,12.0,1.1,6.5,18.5,9.44,0.0
2016,3,22,6,30,225.0,24.0,1.1,7.0,37.0,36.68,13.22
2016,3,22,6,45,361.5,35.0,1.15,7.5,82.5,81.81,47.65
2016,3,22,7,0,498.0,46.0,1.2,8.0,128.0,143.31,95.85
2016,3,22,7,15,575.5,53.0,1.2,8.0,181.0,203.26,148.3
2016,3,22,7,30,653.0,60.0,1.2,8.0,234.0,272.15,209.31
2016,3,22,7,45,369.5,104.5,1.3,8.0,207.0,245.59,197.92
2016,3,22,8,0,86.0,149.0,1.4,8.0,180.0,164.07,134.85
2016,3,22,8,15,143.0,172.0,1.4,8.0,233.0,226.64,187.68
2016,3,22,8,30,200.0,195.0,1.4,8.0,286.0,287.72,238.17
2016,3,22,8,45,115.0,202.5,1.45,8.5,256.0,255.4,210.47
2016,3,22,9,0,30.0,210.0,1.5,9.0,226.0,201.58,164.56
2016,3,22,9,15,25.5,219.0,1.5,9.0,233.5,195.96,159.66
2016,3,22,9,30,21.0,228.0,1.5,9.0,241.0,201.24,163.5
2016,3,22,9,45,276.5,230.0,1.55,9.5,415.5,446.8,364.48
2016,3,22,10,0,532.0,232.0,1.6,10.0,590.0,687.29,546.53
2016,3,22,10,15,516.5,250.5,1.6,10.0,611.5,712.73,561.48
2016,3,22,10,30,501.0,269.0,1.6,10.0,633.0,735.12,576.22
2016,3,22,10,45,254.0,233.5,1.65,10.0,418.5,470.46,376.96
2016,3,22,11,0,7.0,198.0,1.7,10.0,204.0,165.17,131.03
2016,3,22,11,15,275.5,247.0,1.7,10.0,465.5,516.86,416.55
2016,3,22,11,30,544.0,296.0,1.7,10.0,727.0,851.47,660.18
2016,3,22,11,45,428.0,341.0,1.7,10.5,682.5,788.48,607.81
2016,3,22,12,0,312.0,386.0,1.7,11.0,638.0,705.03,545.14
2016,3,22,12,15,323.5,383.0,1.7,11.0,644.5,714.0,552.65
2016,3,22,12,30,335.0,380.0,1.7,11.0,651.0,721.28,558.11
2016,3,22,12,45,167.5,231.0,1.75,11.0,366.5,403.47,322.06
2016,3,22,13,0,0.0,82.0,1.8,11.0,82.0,63.41,47.2
2016,3,22,13,15,4.0,143.5,1.85,11.0,147.0,116.74,91.9
2016,3,22,13,30,8.0,205.0,1.9,11.0,212.0,172.07,137.2
2016,3,22,13,45,58.5,278.0,1.95,11.0,321.0,299.74,241.24
2016,3,22,14,0,109.0,351.0,2.0,11.0,430.0,415.06,332.11
2016,3,22,14,15,97.5,332.0,2.0,10.5,401.0,382.9,307.3
2016,3,22,14,30,86.0,313.0,2.0,10.0,372.0,351.34,283.5
2016,3,22,14,45,500.5,197.5,2.05,10.0,506.0,605.51,489.93
2016,3,22,15,0,915.0,82.0,2.1,10.0,640.0,768.13,614.7
2016,3,22,15,15,585.5,158.5,2.1,10.0,506.5,586.03,473.66
2016,3,22,15,30,256.0,235.0,2.1,10.0,373.0,396.24,323.11
2016,3,22,15,45,207.0,216.5,2.1,10.0,321.5,322.83,265.17
2016,3,22,16,0,158.0,198.0,2.1,10.0,270.0,267.2,219.83
2016,3,22,16,15,163.0,174.0,2.0,9.5,240.5,237.62,195.77
2016,3,22,16,30,168.0,150.0,1.9,9.0,211.0,207.44,170.37
2016,3,22,16,45,426.5,102.5,1.85,9.0,225.0,263.44,211.69
2016,3,22,17,0,685.0,55.0,1.8,9.0,239.0,275.29,210.45
2016,3,22,17,15,612.0,48.5,1.7,8.5,186.0,206.39,148.97
2016,3,22,17,30,539.0,42.0,1.6,8.0,133.0,145.42,95.55
2016,3,22,17,45,410.5,32.5,1.55,7.5,87.0,84.13,47.4
2016,3,22,18,0,282.0,23.0,1.5,7.0,41.0,38.17,12.99
2016,3,22,18,15,141.0,11.5,1.45,7.0,20.5,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,77.0,12.0,1.0,5.5,17.0,9.44,0.0
2016,3,23,6,30,154.0,24.0,1.0,6.0,34.0,30.96,12.62
2016,3,23,6,45,228.5,40.5,1.0,6.5,71.5,67.56,41.88
2016,3,23,7,0,303.0,57.0,1.0,7.0,109.0,113.16,79.07
2016,3,23,7,15,348.5,73.0,1.0,7.5,152.5,160.47,120.55
2016,3,23,7,30,394.0,89.0,1.0,8.0,196.0,213.26,167.03
2016,3,23,7,45,417.0,106.0,1.0,8.5,240.5,263.83,211.54
2016,3,23,8,0,440.0,123.0,1.0,9.0,285.0,316.65,256.61
2016,3,23,8,15,453.0,140.5,1.0,9.0,328.0,367.07,298.89
2016,3,23,8,30,466.0,158.0,1.0,9.0,371.0,418.13,340.35
2016,3,23,8,45,480.5,171.0,1.05,9.5,411.5,466.32,378.01
2016,3,23,9,0,495.0,184.0,1.1,10.0,452.0,514.8,414.83
2016,3,23,9,15,604.0,163.5,1.05,10.5,516.5,603.71,481.38
2016,3,23,9,30,713.0,143.0,1.0,11.0,581.0,693.38,545.88
2016,3,23,9,45,727.0,150.0,0.95,11.5,620.5,742.59,578.03
2016,3,23,10,0,741.0,157.0,0.9,12.0,660.0,790.37,608.63
2016,3,23,10,15,699.0,186.5,0.85,12.0,678.0,811.32,619.99
2016,3,23,10,30,657.0,216.0,0.8,12.0,696.0,825.84,627.08
2016,3,23,10,45,813.0,154.5,0.8,12.5,767.5,917.88,687.82
2016,3,23,11,0,969.0,93.0,0.8,13.0,839.0,1005.72,741.33
2016,3,23,11,15,788.5,183.5,0.8,13.0,798.5,967.92,714.98
2016,3,23,11,30,608.0,274.0,0.8,13.0,758.0,889.4,661.4
2016,3,23,11,45,794.0,184.5,0.8,13.0,823.5,995.46,733.69
2016,3,23,12,0,980.0,95.0,0.8,13.0,889.0,1066.4,776.7
2016,3,23,12,15,980.0,95.0,0.8,13.0,889.0,1068.28,776.62
2016,3,23,12,30,980.0,95.0,0.8,13.0,889.0,1066.04,775.27
2016,3,23,12,45,972.0,98.0,0.85,13.0,879.0,1055.12,769.86
2016,3,23,13,0,964.0,101.0,0.9,13.0,869.0,1040.25,762.17
2016,3,23,13,15,762.5,188.5,0.95,13.0,788.5,947.24,704.1
2016,3,23,13,30,561.0,276.0,1.0,13.0,708.0,823.56,621.08
2016,3,23,13,45,748.0,188.5,1.05,13.0,745.5,899.39,678.81
2016,3,23,14,0,935.0,101.0,1.1,13.0,783.0,934.46,702.87
2016,3,23,14,15,713.0,175.0,1.1,13.0,682.0,809.66,618.89
2016,3,23,14,30,491.0,249.0,1.1,13.0,581.0,666.89,516.53
2016,3,23,14,45,687.5,173.0,1.1,13.0,610.0,731.83,568.42
2016,3,23,15,0,884.0,97.0,1.1,13.0,639.0,765.04,594.57
2016,3,23,15,15,866.5,94.0,1.1,12.5,594.5,709.54,555.55
2016,3,23,15,30,849.0,91.0,1.1,12.0,550.0,652.96,515.42
2016,3,23,15,45,824.5,88.0,1.1,12.0,500.0,591.48,469.3
2016,3,23,16,0,800.0,85.0,1.1,12.0,450.0,530.27,421.81
2016,3,23,16,15,766.5,80.5,1.1,11.5,397.5,463.85,369.33
2016,3,23,16,30,733.0,76.0,1.1,11.0,345.0,399.65,316.54
2016,3,23,16,45,683.5,70.5,1.1,10.5,290.5,330.66,258.2
2016,3,23,17,0,634.0,65.0,1.1,10.0,236.0,266.38,202.07
2016,3,23,17,15,558.0,57.0,1.1,9.5,183.5,198.39,143.01
2016,3,23,17,30,482.0,49.0,1.1,9.0,131.0,139.23,92.22
2016,3,23,17,45,353.0,37.0,1.15,8.5,85.5,79.57,46.08
2016,3,23,18,0,224.0,25.0,1.2,8.0,40.0,35.62,13.78
2016,3,23,18,15,112.0,12.5,1.2,7.5,20.0,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,6,15,112.5,13.0,1.05,6.5,21.0,10.23,0.0
2016,3,24,6,30,225.0,26.0,1.1,7.0,42.0,38.16,16.89
2016,3,24,6,45,343.0,38.0,1.15,8.0,86.5,81.14,48.22
2016,3,24,7,0,461.0,50.0,1.2,9.0,131.0,138.71,93.38
2016,3,24,7,15,534.0,58.0,1.2,9.0,182.5,196.09,143.23
2016,3,24,7,30,607.0,66.0,1.2,9.0,234.0,261.91,201.15
2016,3,24,7,45,651.0,73.0,1.25,9.5,286.5,324.07,255.98
2016,3,24,8,0,695.0,80.0,1.3,10.0,339.0,390.37,312.72
2016,3,24,8,15,729.0,85.0,1.25,10.0,391.0,453.55,365.54
2016,3,24,8,30,763.0,90.0,1.2,10.0,443.0,518.09,417.56
2016,3,24,8,45,777.0,97.5,1.2,10.5,489.5,575.53,461.77
2016,3,24,9,0,791.0,105.0,1.2,11.0,536.0,632.33,503.9
2016,3,24,9,15,809.5,108.5,1.15,11.5,580.5,687.34,542.86
2016,3,24,9,30,828.0,112.0,1.1,12.0,625.0,741.47,579.8
2016,3,24,9,45,827.5,121.5,1.1,12.5,660.5,785.77,608.39
2016,3,24,10,0,827.0,131.0,1.1,13.0,696.0,827.12,634.02
2016,3,24,10,15,838.0,133.0,1.1,13.0,727.5,867.67,659.94
2016,3,24,10,30,849.0,135.0,1.1,13.0,759.0,905.7,683.92
2016,3,24,10,45,865.5,132.0,1.15,13.0,785.0,940.83,706.67
2016,3,24,11,0,882.0,129.0,1.2,13.0,811.0,973.13,727.53
2016,3,24,11,15,887.0,130.0,1.2,13.0,828.0,982.0,732.24
2016,3,24,11,30,892.0,131.0,1.2,13.0,845.0,1000.55,743.7
2016,3,24,11,45,895.5,131.0,1.2,13.5,854.0,1013.08,749.81
2016,3,24,12,0,899.0,131.0,1.2,14.0,863.0,1021.9,753.72
2016,3,24,12,15,899.5,131.0,1.2,14.0,863.5,1024.04,754.9
2016,3,24,12,30,900.0,131.0,1.2,14.0,864.0,1022.38,753.88
2016,3,24,12,45,915.0,121.5,1.25,14.0,860.5,1021.52,754.51
2016,3,24,13,0,930.0,112.0,1.3,14.0,857.0,1016.39,752.5
