Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,13,15,926.5,111.5,1.3,14.0,840.5,998.73,741.64
2016,3,24,13,30,923.0,111.0,1.3,14.0,824.0,977.39,728.63
2016,3,24,13,45,918.5,109.0,1.35,14.0,800.0,950.07,712.56
2016,3,24,14,0,914.0,107.0,1.4,14.0,776.0,919.37,694.17
2016,3,24,14,15,904.5,105.0,1.4,13.5,744.5,881.21,671.16
2016,3,24,14,30,895.0,103.0,1.4,13.0,713.0,840.32,646.04
2016,3,24,14,45,881.5,101.0,1.45,13.0,674.0,793.84,616.09
2016,3,24,15,0,868.0,99.0,1.5,13.0,635.0,752.39,589.09
2016,3,24,15,15,639.0,153.5,1.5,12.5,533.0,613.05,486.04
2016,3,24,15,30,410.0,208.0,1.5,12.0,431.0,478.09,383.42
2016,3,24,15,45,370.5,194.5,1.5,12.0,382.5,406.57,328.73
2016,3,24,16,0,331.0,181.0,1.5,12.0,334.0,351.47,284.98
2016,3,24,16,15,511.0,133.0,1.5,11.5,337.5,383.17,309.52
2016,3,24,16,30,691.0,85.0,1.5,11.0,341.0,387.96,309.2
2016,3,24,16,45,644.5,77.5,1.5,11.0,287.5,320.56,250.9
2016,3,24,17,0,598.0,70.0,1.5,11.0,234.0,257.63,195.44
2016,3,24,17,15,524.5,61.0,1.45,10.5,182.0,191.69,138.2
2016,3,24,17,30,451.0,52.0,1.4,10.0,130.0,134.33,89.18
2016,3,24,17,45,340.5,38.5,1.4,9.5,86.0,77.89,45.25
2016,3,24,18,0,230.0,25.0,1.4,9.0,42.0,34.99,14.07
2016,3,24,18,15,115.0,12.5,1.35,8.5,21.0,9.83,0.0
2016,3,24,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,6,15,127.5,14.0,1.1,6.5,24.0,11.02,0.0
2016,3,25,6,30,255.0,28.0,1.1,7.0,48.0,41.51,19.43
2016,3,25,6,45,369.5,40.5,1.1,7.5,94.0,86.05,51.47
2016,3,25,7,0,484.0,53.0,1.1,8.0,140.0,145.0,98.1
2016,3,25,7,15,556.0,61.0,1.1,8.0,192.5,203.56,149.11
2016,3,25,7,30,628.0,69.0,1.1,8.0,245.0,270.39,208.02
2016,3,25,7,45,674.0,74.5,1.15,8.5,298.5,333.09,263.34
2016,3,25,8,0,720.0,80.0,1.2,9.0,352.0,400.04,320.66
2016,3,25,8,15,752.5,84.5,1.2,9.5,404.0,462.87,372.81
2016,3,25,8,30,785.0,89.0,1.2,10.0,456.0,527.84,424.64
2016,3,25,8,45,814.0,90.5,1.3,10.5,505.5,589.23,472.62
2016,3,25,9,0,843.0,92.0,1.4,11.0,555.0,651.24,519.61
2016,3,25,9,15,859.5,94.5,1.4,11.0,599.0,705.98,559.97
2016,3,25,9,30,876.0,97.0,1.4,11.0,643.0,759.53,598.32
2016,3,25,9,45,890.0,98.0,1.4,11.5,681.5,800.28,624.08
2016,3,25,10,0,904.0,99.0,1.4,12.0,720.0,846.0,653.03
2016,3,25,10,15,912.5,101.0,1.35,12.0,751.5,885.87,677.98
2016,3,25,10,30,921.0,103.0,1.3,12.0,783.0,922.87,700.71
2016,3,25,10,45,927.0,104.0,1.3,12.5,807.0,953.55,718.47
2016,3,25,11,0,933.0,105.0,1.3,13.0,831.0,980.86,733.97
2016,3,25,11,15,937.0,106.0,1.25,13.0,847.5,1002.78,746.4
2016,3,25,11,30,941.0,107.0,1.2,13.0,864.0,1021.0,756.47
2016,3,25,11,45,943.0,107.0,1.2,13.0,872.0,1032.46,763.23
2016,3,25,12,0,945.0,107.0,1.2,13.0,880.0,1040.01,767.7
2016,3,25,12,15,945.0,107.0,1.2,13.0,880.0,1041.66,768.58
2016,3,25,12,30,945.0,107.0,1.2,13.0,880.0,1039.34,767.15
2016,3,25,12,45,950.0,102.5,1.2,13.5,873.0,1033.2,762.07
2016,3,25,13,0,955.0,98.0,1.2,14.0,866.0,1022.98,754.58
2016,3,25,13,15,951.5,97.5,1.2,14.0,849.5,1004.89,743.58
2016,3,25,13,30,948.0,97.0,1.2,14.0,833.0,983.04,730.33
2016,3,25,13,45,943.5,95.0,1.25,14.0,808.5,955.07,714.0
2016,3,25,14,0,939.0,93.0,1.3,14.0,784.0,923.64,695.3
2016,3,25,14,15,930.5,91.5,1.3,13.5,752.0,886.05,672.82
2016,3,25,14,30,922.0,90.0,1.3,13.0,720.0,845.59,648.15
2016,3,25,14,45,911.0,87.5,1.35,13.0,682.0,799.5,618.69
2016,3,25,15,0,900.0,85.0,1.4,13.0,644.0,751.18,587.16
2016,3,25,15,15,884.0,83.0,1.45,12.5,599.5,698.01,550.96
2016,3,25,15,30,868.0,81.0,1.5,12.0,555.0,643.59,511.98
2016,3,25,15,45,843.5,78.5,1.55,12.0,505.5,586.66,468.62
2016,3,25,16,0,819.0,76.0,1.6,12.0,456.0,525.28,420.39
2016,3,25,16,15,788.0,72.5,1.6,11.5,403.5,460.37,368.17
2016,3,25,16,30,757.0,69.0,1.6,11.0,351.0,397.16,315.28
2016,3,25,16,45,704.0,65.0,1.6,10.5,296.5,327.58,255.74
2016,3,25,17,0,651.0,61.0,1.6,10.0,242.0,262.59,198.55
2016,3,25,17,15,579.0,54.0,1.55,9.5,189.5,196.08,140.21
2016,3,25,17,30,507.0,47.0,1.5,9.0,137.0,137.86,90.02
2016,3,25,17,45,375.0,36.5,1.5,8.5,90.5,78.51,44.69
2016,3,25,18,0,243.0,26.0,1.5,8.0,44.0,35.5,15.05
2016,3,25,18,15,121.5,13.0,1.45,8.0,22.0,10.23,0.0
2016,3,25,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,174.5,12.5,0.9,7.5,27.0,9.83,0.0
2016,3,26,6,30,349.0,25.0,0.9,8.0,54.0,44.05,19.22
2016,3,26,6,45,460.5,33.5,0.9,8.5,101.0,90.39,51.11
2016,3,26,7,0,572.0,42.0,0.9,9.0,148.0,151.46,99.4
2016,3,26,7,15,636.0,48.0,0.95,9.0,201.0,211.12,151.86
2016,3,26,7,30,700.0,54.0,1.0,9.0,254.0,277.92,211.26
2016,3,26,7,45,741.5,58.0,1.1,9.5,307.5,341.17,267.45
2016,3,26,8,0,783.0,62.0,1.2,10.0,361.0,408.0,325.03
2016,3,26,8,15,811.0,65.0,1.15,10.5,413.0,470.45,376.76
2016,3,26,8,30,839.0,68.0,1.1,11.0,465.0,531.14,425.06
2016,3,26,8,45,859.0,70.5,1.1,11.5,513.0,589.79,470.17
2016,3,26,9,0,879.0,73.0,1.1,12.0,561.0,648.16,513.35
2016,3,26,9,15,894.0,75.5,1.1,12.0,605.0,702.47,553.06
2016,3,26,9,30,909.0,78.0,1.1,12.0,649.0,755.39,589.64
2016,3,26,9,45,917.5,80.5,1.1,12.5,686.0,801.6,618.84
2016,3,26,10,0,926.0,83.0,1.1,13.0,723.0,845.34,645.89
2016,3,26,10,15,934.0,84.5,1.1,13.0,754.5,884.88,670.93
2016,3,26,10,30,942.0,86.0,1.1,13.0,786.0,921.47,693.82
2016,3,26,10,45,945.0,88.0,1.1,13.5,809.0,950.96,710.58
2016,3,26,11,0,948.0,90.0,1.1,14.0,832.0,976.87,725.0
2016,3,26,11,15,951.5,90.5,1.05,14.0,848.0,997.98,736.69
2016,3,26,11,30,955.0,91.0,1.0,14.0,864.0,1015.32,746.01
2016,3,26,11,45,956.5,91.0,1.0,14.0,871.5,1026.34,752.42
2016,3,26,12,0,958.0,91.0,1.0,14.0,879.0,1033.39,756.53
2016,3,26,12,15,957.5,91.0,1.0,14.0,878.5,1034.49,757.06
2016,3,26,12,30,957.0,91.0,1.0,14.0,878.0,1031.58,755.28
2016,3,26,12,45,950.0,93.5,1.05,14.5,868.0,1021.05,748.5
2016,3,26,13,0,943.0,96.0,1.1,15.0,858.0,1006.68,739.46
2016,3,26,13,15,938.5,95.5,1.1,14.5,841.0,987.77,729.38
2016,3,26,13,30,934.0,95.0,1.1,14.0,824.0,965.2,716.99
2016,3,26,13,45,920.5,97.5,1.1,14.0,797.5,934.18,697.77
2016,3,26,14,0,907.0,100.0,1.1,14.0,771.0,900.19,676.62
2016,3,26,14,15,897.5,98.5,1.1,14.0,739.5,862.72,653.01
2016,3,26,14,30,888.0,97.0,1.1,14.0,708.0,822.55,627.39
2016,3,26,14,45,868.0,98.0,1.1,14.0,668.0,774.44,596.0
2016,3,26,15,0,848.0,99.0,1.1,14.0,628.0,731.74,567.54
2016,3,26,15,15,830.5,96.5,1.1,13.5,584.0,678.4,530.55
2016,3,26,15,30,813.0,94.0,1.1,13.0,540.0,624.07,491.71
2016,3,26,15,45,587.0,136.5,1.1,13.0,444.0,493.32,392.15
2016,3,26,16,0,361.0,179.0,1.1,13.0,348.0,361.91,290.07
2016,3,26,16,15,489.5,133.0,1.1,12.5,334.0,368.5,295.1
2016,3,26,16,30,618.0,87.0,1.1,12.0,320.0,354.09,280.27
2016,3,26,16,45,555.0,84.5,1.1,11.5,270.0,290.01,226.13
2016,3,26,17,0,492.0,82.0,1.1,11.0,220.0,232.12,176.46
2016,3,26,17,15,429.0,70.0,1.1,10.5,172.0,169.43,122.63
2016,3,26,17,30,366.0,58.0,1.1,10.0,124.0,118.38,79.37
2016,3,26,17,45,265.0,43.0,1.15,10.0,82.5,68.44,40.87
2016,3,26,18,0,164.0,28.0,1.2,10.0,41.0,31.18,14.27
2016,3,26,18,15,82.0,14.0,1.15,9.5,20.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,6,15,146.5,14.5,1.0,8.0,27.5,11.76,0.0
2016,3,27,6,30,293.0,29.0,1.0,8.0,55.0,43.81,21.23
2016,3,27,6,45,408.0,39.5,1.05,8.5,102.5,88.82,52.24
2016,3,27,7,0,523.0,50.0,1.1,9.0,150.0,148.26,98.93
2016,3,27,7,15,591.5,57.0,1.05,9.0,203.0,207.13,150.16
2016,3,27,7,30,660.0,64.0,1.0,9.0,256.0,273.76,208.77
2016,3,27,7,45,706.0,69.0,0.95,9.5,310.5,337.91,264.8
2016,3,27,8,0,752.0,74.0,0.9,10.0,365.0,405.73,322.03
2016,3,27,8,15,783.0,78.0,0.9,10.0,417.5,469.08,374.71
2016,3,27,8,30,814.0,82.0,0.9,10.0,470.0,534.07,426.82
2016,3,27,8,45,832.0,86.5,0.9,10.5,518.5,593.17,471.84
2016,3,27,9,0,850.0,91.0,0.9,11.0,567.0,651.87,514.87
2016,3,27,9,15,866.5,94.0,0.9,11.0,611.5,707.25,555.01
2016,3,27,9,30,883.0,97.0,0.9,11.0,656.0,754.55,588.33
2016,3,27,9,45,578.5,211.5,0.95,11.0,586.5,673.58,525.53
2016,3,27,10,0,274.0,326.0,1.0,11.0,517.0,545.37,427.06
2016,3,27,10,15,353.5,317.0,1.05,11.0,574.0,614.53,480.62
2016,3,27,10,30,433.0,308.0,1.1,11.0,631.0,704.33,545.54
2016,3,27,10,45,683.5,208.5,1.2,11.5,737.5,854.94,654.93
2016,3,27,11,0,934.0,109.0,1.3,12.0,844.0,981.55,738.14
2016,3,27,11,15,938.5,109.5,1.35,12.0,860.5,1003.26,750.85
2016,3,27,11,30,943.0,110.0,1.4,12.0,877.0,1021.27,762.69
2016,3,27,11,45,722.0,219.5,1.45,12.0,810.5,951.82,717.12
2016,3,27,12,0,501.0,329.0,1.5,12.0,744.0,841.94,638.8
2016,3,27,12,15,724.5,220.5,1.5,12.0,819.0,961.15,726.2
2016,3,27,12,30,948.0,112.0,1.5,12.0,894.0,1041.95,777.95
2016,3,27,12,45,953.5,107.5,1.55,12.0,888.0,1036.18,774.15
2016,3,27,13,0,959.0,103.0,1.6,12.0,882.0,1026.29,768.96
2016,3,27,13,15,956.0,102.5,1.6,11.5,865.5,1008.49,759.29
2016,3,27,13,30,953.0,102.0,1.6,11.0,849.0,986.89,747.23
2016,3,27,13,45,944.5,102.5,1.65,11.0,824.0,957.73,729.51
2016,3,27,14,0,936.0,103.0,1.7,11.0,799.0,925.29,709.51
2016,3,27,14,15,928.0,101.5,1.7,11.0,767.5,888.15,685.49
2016,3,27,14,30,920.0,100.0,1.7,11.0,736.0,848.1,659.3
2016,3,27,14,45,905.5,99.0,1.75,11.0,696.5,800.92,628.33
2016,3,27,15,0,891.0,98.0,1.8,11.0,657.0,751.78,595.21
2016,3,27,15,15,874.5,95.5,1.8,10.5,612.0,703.95,561.07
2016,3,27,15,30,858.0,93.0,1.8,10.0,567.0,648.21,520.1
2016,3,27,15,45,728.0,108.5,1.85,10.0,486.0,545.23,440.61
2016,3,27,16,0,598.0,124.0,1.9,10.0,405.0,450.93,366.02
2016,3,27,16,15,508.0,125.5,1.85,9.5,345.5,368.02,299.16
2016,3,27,16,30,418.0,127.0,1.8,9.0,286.0,300.45,243.26
2016,3,27,16,45,367.5,116.5,1.8,9.0,241.0,245.4,196.11
2016,3,27,17,0,317.0,106.0,1.8,9.0,196.0,189.84,148.05
2016,3,27,17,15,277.5,87.0,1.7,8.5,154.0,142.57,106.81
2016,3,27,17,30,238.0,68.0,1.6,8.0,112.0,100.2,70.28
2016,3,27,17,45,165.5,49.0,1.55,7.5,74.5,59.45,38.09
2016,3,27,18,0,93.0,30.0,1.5,7.0,37.0,28.17,14.35
2016,3,27,18,15,46.5,15.0,1.5,7.0,18.5,11.8,0.0
2016,3,27,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,15.0,2.15,5.0,31.5,12.2,0.0
2016,3,28,6,30,361.0,30.0,2.2,5.0,63.0,48.08,23.38
2016,3,28,6,45,480.5,38.5,2.3,5.5,114.0,96.09,56.04
2016,3,28,7,0,600.0,47.0,2.4,6.0,165.0,158.96,106.12
2016,3,28,7,15,664.0,53.0,2.4,6.0,220.0,221.21,161.77
2016,3,28,7,30,728.0,59.0,2.4,6.0,275.0,289.62,223.86
2016,3,28,7,45,772.0,63.0,2.45,6.5,331.0,355.42,283.43
2016,3,28,8,0,816.0,67.0,2.5,7.0,387.0,425.0,344.61
2016,3,28,8,15,843.0,70.0,2.5,7.0,440.0,488.76,399.96
2016,3,28,8,30,870.0,73.0,2.5,7.0,493.0,550.54,452.03
2016,3,28,8,45,890.0,75.5,2.5,7.5,542.5,610.67,500.21
2016,3,28,9,0,910.0,78.0,2.5,8.0,592.0,670.4,546.38
2016,3,28,9,15,924.5,80.0,2.45,8.0,636.5,725.13,588.01
2016,3,28,9,30,939.0,82.0,2.4,8.0,681.0,778.29,626.42
2016,3,28,9,45,697.0,178.0,2.4,8.0,637.0,738.73,592.86
2016,3,28,10,0,455.0,274.0,2.4,8.0,593.0,655.67,526.09
2016,3,28,10,15,549.5,254.0,2.4,8.0,655.5,734.41,586.76
2016,3,28,10,30,644.0,234.0,2.4,8.0,718.0,821.98,651.1
2016,3,28,10,45,419.0,316.0,2.45,8.5,634.5,711.62,563.55
2016,3,28,11,0,194.0,398.0,2.5,9.0,551.0,559.56,444.34
2016,3,28,11,15,222.0,402.5,2.5,9.0,581.5,594.58,472.1
2016,3,28,11,30,250.0,407.0,2.5,9.0,612.0,629.44,498.29
2016,3,28,11,45,238.5,413.5,2.5,9.0,610.0,627.92,496.34
2016,3,28,12,0,227.0,420.0,2.5,9.0,608.0,625.03,493.69
2016,3,28,12,15,257.5,413.5,2.5,9.0,627.0,669.81,527.33
2016,3,28,12,30,288.0,407.0,2.5,9.0,646.0,691.75,544.01
2016,3,28,12,45,391.5,365.5,2.5,9.0,687.0,746.71,587.24
2016,3,28,13,0,495.0,324.0,2.5,9.0,728.0,817.64,640.56
2016,3,28,13,15,254.0,286.0,2.45,9.0,493.0,527.32,422.16
2016,3,28,13,30,13.0,248.0,2.4,9.0,258.0,212.66,170.22
2016,3,28,13,45,30.5,287.5,2.4,9.0,310.5,280.04,226.08
2016,3,28,14,0,48.0,327.0,2.4,9.0,363.0,332.14,267.98
2016,3,28,14,15,289.5,285.0,2.35,9.0,487.5,524.71,424.82
2016,3,28,14,30,531.0,243.0,2.3,9.0,612.0,681.56,546.53
2016,3,28,14,45,468.0,249.5,2.3,9.0,562.0,616.63,495.88
2016,3,28,15,0,405.0,256.0,2.3,9.0,512.0,540.6,437.96
2016,3,28,15,15,472.0,216.0,2.25,8.5,494.0,541.68,441.07
2016,3,28,15,30,539.0,176.0,2.2,8.0,476.0,520.88,426.31
2016,3,28,15,45,674.5,130.5,2.2,8.0,472.0,532.93,435.84
2016,3,28,16,0,810.0,85.0,2.2,8.0,468.0,520.5,424.39
2016,3,28,16,15,777.5,81.0,2.1,8.0,415.0,455.0,368.99
2016,3,28,16,30,745.0,77.0,2.0,8.0,362.0,391.38,313.87
2016,3,28,16,45,700.5,71.0,1.95,8.0,307.5,323.56,254.18
2016,3,28,17,0,656.0,65.0,1.9,8.0,253.0,260.08,196.99
2016,3,28,17,15,584.5,58.0,1.8,7.5,199.5,194.03,138.72
2016,3,28,17,30,513.0,51.0,1.7,7.0,146.0,136.18,88.94
2016,3,28,17,45,395.5,40.0,1.6,6.5,99.0,78.79,45.13
2016,3,28,18,0,278.0,29.0,1.5,6.0,52.0,36.22,17.26
2016,3,28,18,15,139.0,14.5,1.45,6.0,26.0,11.41,0.0
2016,3,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,29,6,15,165.0,16.0,0.8,5.5,32.5,12.96,0.0
2016,3,29,6,30,330.0,32.0,0.8,6.0,65.0,47.57,24.22
2016,3,29,6,45,447.0,41.0,0.85,6.5,114.5,93.68,55.36
2016,3,29,7,0,564.0,50.0,0.9,7.0,164.0,154.37,103.09
2016,3,29,7,15,629.0,56.5,0.85,7.0,218.0,214.24,155.54
2016,3,29,7,30,694.0,63.0,0.8,7.0,272.0,282.09,215.49
2016,3,29,7,45,745.5,65.5,0.8,7.5,328.5,347.15,272.51
2016,3,29,8,0,797.0,68.0,0.8,8.0,385.0,416.82,331.6
2016,3,29,8,15,825.5,71.5,0.75,8.0,438.0,480.66,384.6
2016,3,29,8,30,854.0,75.0,0.7,8.0,491.0,545.78,436.48
2016,3,29,8,45,878.0,76.5,0.65,8.5,541.0,603.3,479.9
2016,3,29,9,0,902.0,78.0,0.6,9.0,591.0,663.86,523.65
2016,3,29,9,15,917.0,80.0,0.55,9.5,636.0,718.45,561.24
2016,3,29,9,30,932.0,82.0,0.5,10.0,681.0,771.54,595.63
2016,3,29,9,45,944.0,83.5,0.5,10.5,720.0,820.03,625.57
2016,3,29,10,0,956.0,85.0,0.5,11.0,759.0,866.2,653.43
2016,3,29,10,15,964.5,86.0,0.5,11.0,791.0,906.34,678.09
2016,3,29,10,30,973.0,87.0,0.5,11.0,823.0,943.43,700.61
2016,3,29,10,45,978.5,88.0,0.5,11.0,847.0,974.6,719.18
2016,3,29,11,0,984.0,89.0,0.5,11.0,871.0,1002.19,735.5
2016,3,29,11,15,987.5,89.5,0.5,11.0,887.5,1023.66,747.98
2016,3,29,11,30,991.0,90.0,0.5,11.0,904.0,1041.21,758.15
2016,3,29,11,45,992.0,90.5,0.55,11.5,911.5,1052.37,764.36
2016,3,29,12,0,993.0,91.0,0.6,12.0,919.0,1059.4,768.23
2016,3,29,12,15,660.5,245.0,0.6,12.0,795.5,917.61,676.79
2016,3,29,12,30,328.0,399.0,0.6,12.0,672.0,720.34,539.02
2016,3,29,12,45,182.5,373.0,0.65,12.0,525.0,531.76,407.49
2016,3,29,13,0,37.0,347.0,0.7,12.0,378.0,345.48,268.31
2016,3,29,13,15,275.5,325.5,0.7,11.5,544.5,585.1,454.58
2016,3,29,13,30,514.0,304.0,0.7,11.0,711.0,793.01,602.85
2016,3,29,13,45,389.5,333.0,0.75,11.0,636.0,678.73,519.68
2016,3,29,14,0,265.0,362.0,0.8,11.0,561.0,587.96,454.45
2016,3,29,14,15,209.0,350.5,0.8,11.0,503.5,502.83,393.03
2016,3,29,14,30,153.0,339.0,0.8,11.0,446.0,438.85,345.48
2016,3,29,14,45,200.0,316.0,0.85,11.0,448.0,444.94,352.6
2016,3,29,15,0,247.0,293.0,0.9,11.0,450.0,446.84,355.68
2016,3,29,15,15,246.5,272.0,0.9,10.5,419.5,414.34,331.9
2016,3,29,15,30,246.0,251.0,0.9,10.0,389.0,381.36,307.5
2016,3,29,15,45,541.5,164.0,0.9,10.0,432.0,478.71,384.99
2016,3,29,16,0,837.0,77.0,0.9,10.0,475.0,523.37,417.01
2016,3,29,16,15,807.0,73.0,0.9,9.5,422.0,457.79,363.54
2016,3,29,16,30,777.0,69.0,0.9,9.0,369.0,393.8,310.3
2016,3,29,16,45,733.5,64.5,0.95,9.0,314.0,326.59,252.42
2016,3,29,17,0,690.0,60.0,1.0,9.0,259.0,263.27,196.29
2016,3,29,17,15,623.0,53.0,1.0,8.5,205.0,195.7,137.31
2016,3,29,17,30,556.0,46.0,1.0,8.0,151.0,136.61,86.83
2016,3,29,17,45,443.0,36.5,1.05,7.5,103.0,78.76,43.19
2016,3,29,18,0,330.0,27.0,1.1,7.0,55.0,35.06,15.93
2016,3,29,18,15,165.0,13.5,1.1,6.5,27.5,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,158.0,17.0,0.65,5.5,33.5,13.73,1.32
2016,3,30,6,30,316.0,34.0,0.6,6.0,67.0,48.04,25.38
2016,3,30,6,45,418.0,45.0,0.6,6.5,115.0,93.13,56.29
2016,3,30,7,0,520.0,56.0,0.6,7.0,163.0,150.99,102.03
2016,3,30,7,15,585.5,63.5,0.6,7.0,216.5,209.24,152.58
2016,3,30,7,30,651.0,71.0,0.6,7.0,270.0,274.87,210.14
2016,3,30,7,45,696.0,76.0,0.65,7.5,324.5,337.64,265.02
2016,3,30,8,0,741.0,81.0,0.7,8.0,379.0,404.62,321.83
2016,3,30,8,15,771.5,85.0,0.7,8.0,431.0,466.94,373.66
2016,3,30,8,30,802.0,89.0,0.7,8.0,483.0,530.83,424.9
2016,3,30,8,45,826.0,91.5,0.7,8.5,532.0,590.62,470.48
2016,3,30,9,0,850.0,94.0,0.7,9.0,581.0,650.53,514.46
2016,3,30,9,15,866.0,96.5,0.75,9.0,625.0,704.77,554.44
2016,3,30,9,30,882.0,99.0,0.8,9.0,669.0,750.93,587.99
2016,3,30,9,45,895.0,100.5,0.85,9.5,707.5,798.14,618.86
2016,3,30,10,0,908.0,102.0,0.9,10.0,746.0,843.24,647.71
2016,3,30,10,15,916.5,103.5,0.9,10.0,777.0,882.23,672.43
2016,3,30,10,30,925.0,105.0,0.9,10.0,808.0,918.33,695.07
2016,3,30,10,45,932.0,105.5,0.95,10.5,832.0,948.99,713.66
2016,3,30,11,0,939.0,106.0,1.0,11.0,856.0,976.32,730.06
2016,3,30,11,15,942.5,107.0,1.0,11.0,872.0,997.4,742.77
2016,3,30,11,30,946.0,108.0,1.0,11.0,888.0,1014.73,753.2
2016,3,30,11,45,948.0,108.0,1.05,11.0,896.0,1025.79,760.77
2016,3,30,12,0,950.0,108.0,1.1,11.0,904.0,1032.93,766.04
2016,3,30,12,15,582.0,266.5,1.1,11.0,754.0,859.14,648.5
2016,3,30,12,30,214.0,425.0,1.1,11.0,604.0,613.94,470.51
2016,3,30,12,45,583.0,264.0,1.1,11.0,745.0,850.99,648.88
2016,3,30,13,0,952.0,103.0,1.1,11.0,886.0,1010.9,755.1
2016,3,30,13,15,488.5,205.5,1.1,11.0,607.0,691.51,533.89
2016,3,30,13,30,25.0,308.0,1.1,11.0,328.0,275.62,216.3
2016,3,30,13,45,478.5,203.5,1.15,11.0,565.0,647.57,511.86
2016,3,30,14,0,932.0,99.0,1.2,11.0,802.0,908.43,694.68
2016,3,30,14,15,508.0,213.0,1.2,11.0,594.0,649.79,507.64
2016,3,30,14,30,84.0,327.0,1.2,11.0,386.0,355.31,281.2
2016,3,30,14,45,487.5,209.5,1.25,11.0,522.5,589.3,469.68
2016,3,30,15,0,891.0,92.0,1.3,11.0,659.0,736.26,580.94
2016,3,30,15,15,874.5,89.5,1.3,10.5,614.5,682.7,540.77
2016,3,30,15,30,858.0,87.0,1.3,10.0,570.0,632.47,503.98
2016,3,30,15,45,516.0,148.5,1.35,10.0,432.0,447.35,361.05
2016,3,30,16,0,174.0,210.0,1.4,10.0,294.0,277.18,225.44
2016,3,30,16,15,463.5,141.5,1.4,9.5,329.5,355.47,288.29
2016,3,30,16,30,753.0,73.0,1.4,9.0,365.0,385.1,305.82
2016,3,30,16,45,708.5,68.0,1.45,9.0,311.0,318.55,247.31
2016,3,30,17,0,664.0,63.0,1.5,9.0,257.0,255.25,190.89
2016,3,30,17,15,596.5,56.0,1.45,8.5,204.0,190.16,133.83
2016,3,30,17,30,529.0,49.0,1.4,8.0,151.0,132.79,84.92
2016,3,30,17,45,415.5,39.0,1.35,7.5,103.5,76.5,42.73
2016,3,30,18,0,302.0,29.0,1.3,7.0,56.0,34.45,16.75
2016,3,30,18,15,151.0,14.5,1.25,6.5,28.0,11.78,0.0
2016,3,30,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,6,15,171.0,17.5,0.6,7.0,36.0,14.14,3.11
2016,3,31,6,30,342.0,35.0,0.6,7.0,72.0,49.85,26.3
2016,3,31,6,45,438.0,46.0,0.6,7.0,120.5,95.79,57.69
2016,3,31,7,0,534.0,57.0,0.6,7.0,169.0,153.71,103.74
2016,3,31,7,15,597.0,64.0,0.6,7.0,222.5,211.68,154.11
2016,3,31,7,30,660.0,71.0,0.6,7.0,276.0,276.68,211.2
2016,3,31,7,45,707.5,75.0,0.6,7.5,331.0,339.82,266.14
2016,3,31,8,0,755.0,79.0,0.6,8.0,386.0,407.57,323.19
2016,3,31,8,15,784.5,83.0,0.6,8.0,438.5,470.04,374.98
2016,3,31,8,30,814.0,87.0,0.6,8.0,491.0,533.95,426.06
2016,3,31,8,45,842.5,87.0,0.6,8.5,541.0,594.3,471.93
2016,3,31,9,0,871.0,87.0,0.6,9.0,591.0,650.38,513.15
2016,3,31,9,15,886.5,89.5,0.6,9.5,635.0,704.23,551.16
2016,3,31,9,30,902.0,92.0,0.6,10.0,679.0,756.7,586.8
2016,3,31,9,45,917.0,92.0,0.65,10.5,718.0,804.57,617.54
2016,3,31,10,0,932.0,92.0,0.7,11.0,757.0,850.41,646.52
2016,3,31,10,15,940.0,93.5,0.7,11.0,788.0,889.65,671.0
2016,3,31,10,30,948.0,95.0,0.7,11.0,819.0,925.9,693.36
2016,3,31,10,45,955.5,95.0,0.75,11.5,843.5,956.97,711.98
2016,3,31,11,0,963.0,95.0,0.8,12.0,868.0,984.63,728.41
2016,3,31,11,15,966.5,95.5,0.8,12.0,884.0,1005.53,740.78
2016,3,31,11,30,970.0,96.0,0.8,12.0,900.0,1022.59,750.87
2016,3,31,11,45,972.5,95.5,0.85,12.0,908.0,1033.75,758.49
2016,3,31,12,0,975.0,95.0,0.9,12.0,916.0,1040.89,763.78
2016,3,31,12,15,974.5,95.0,0.95,12.0,915.0,1041.61,765.19
2016,3,31,12,30,974.0,95.0,1.0,12.0,914.0,1038.26,764.23
2016,3,31,12,45,976.0,92.5,1.05,12.0,906.0,1030.62,760.69
2016,3,31,13,0,978.0,90.0,1.1,12.0,898.0,1018.88,754.66
2016,3,31,13,15,974.5,89.5,1.15,12.0,880.5,1000.08,744.15
2016,3,31,13,30,971.0,89.0,1.2,12.0,863.0,977.46,731.23
2016,3,31,13,45,965.0,88.0,1.25,12.0,837.5,948.4,714.04
2016,3,31,14,0,959.0,87.0,1.3,12.0,812.0,915.9,694.45
2016,3,31,14,15,951.0,85.5,1.35,11.5,780.0,877.95,672.21
2016,3,31,14,30,943.0,84.0,1.4,11.0,748.0,837.05,647.57
2016,3,31,14,45,931.5,82.5,1.45,11.0,709.0,790.8,617.54
2016,3,31,15,0,920.0,81.0,1.5,11.0,670.0,742.32,585.19
2016,3,31,15,15,905.5,79.0,1.5,10.5,625.5,689.37,547.48
2016,3,31,15,30,891.0,77.0,1.5,10.0,581.0,635.01,507.47
2016,3,31,15,45,869.5,75.0,1.55,10.0,531.5,575.58,461.6
2016,3,31,16,0,848.0,73.0,1.6,10.0,482.0,518.61,415.9
2016,3,31,16,15,820.0,69.5,1.55,9.5,429.0,454.11,362.95
2016,3,31,16,30,792.0,66.0,1.5,9.0,376.0,390.95,309.18
2016,3,31,16,45,749.0,62.0,1.5,9.0,321.5,323.89,250.4
2016,3,31,17,0,706.0,58.0,1.5,9.0,267.0,260.64,193.63
2016,3,31,17,15,643.0,52.0,1.4,8.5,213.0,195.36,136.06
2016,3,31,17,30,580.0,46.0,1.3,8.0,159.0,135.91,85.23
2016,3,31,17,45,470.5,37.0,1.25,7.5,110.0,78.1,42.16
2016,3,31,18,0,361.0,28.0,1.2,7.0,61.0,33.95,16.08
2016,3,31,18,15,180.5,14.0,1.15,6.5,30.5,11.39,0.0
2016,3,31,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,6,15,194.5,17.0,0.9,7.0,39.0,13.75,3.95
2016,4,1,6,30,389.0,34.0,0.9,7.0,78.0,51.06,26.18
2016,4,1,6,45,484.0,43.5,0.9,7.0,128.0,98.43,58.06
2016,4,1,7,0,579.0,53.0,0.9,7.0,178.0,157.57,105.2
2016,4,1,7,15,638.5,59.0,0.9,7.0,232.0,216.33,156.73
2016,4,1,7,30,698.0,65.0,0.9,7.0,286.0,282.51,215.44
2016,4,1,7,45,739.5,69.0,0.9,7.5,340.5,345.32,270.79
2016,4,1,8,0,781.0,73.0,0.9,8.0,395.0,411.63,327.37
2016,4,1,8,15,808.0,77.0,0.9,8.0,447.0,474.13,379.79
2016,4,1,8,30,835.0,81.0,0.9,8.0,499.0,537.77,431.23
2016,4,1,8,45,856.5,83.0,0.9,8.5,548.0,596.92,476.7
2016,4,1,9,0,878.0,85.0,0.9,9.0,597.0,651.3,517.1
2016,4,1,9,15,892.5,87.5,0.9,9.0,640.5,704.67,556.28
2016,4,1,9,30,907.0,90.0,0.9,9.0,684.0,756.56,593.13
2016,4,1,9,45,918.5,91.0,0.9,9.5,722.0,802.86,622.47
2016,4,1,10,0,930.0,92.0,0.9,10.0,760.0,846.87,649.77
2016,4,1,10,15,938.0,93.5,0.85,10.0,791.0,885.94,673.64
2016,4,1,10,30,946.0,95.0,0.8,10.0,822.0,922.02,695.21
2016,4,1,10,45,952.0,95.5,0.8,10.5,845.5,952.11,712.34
2016,4,1,11,0,958.0,96.0,0.8,11.0,869.0,978.74,727.17
2016,4,1,11,15,961.5,96.5,0.75,11.0,885.0,999.45,738.41
2016,4,1,11,30,965.0,97.0,0.7,11.0,901.0,1016.35,747.26
2016,4,1,11,45,967.0,97.0,0.7,11.5,908.5,1027.41,752.32
2016,4,1,12,0,969.0,97.0,0.7,12.0,916.0,1034.47,755.04
2016,4,1,12,15,969.0,97.0,0.7,12.0,915.0,1035.59,755.58
2016,4,1,12,30,969.0,97.0,0.7,12.0,914.0,1032.65,753.81
2016,4,1,12,45,969.0,95.5,0.7,12.0,905.5,1024.12,748.71
2016,4,1,13,0,969.0,94.0,0.7,12.0,897.0,1011.58,741.27
2016,4,1,13,15,965.0,93.5,0.7,12.0,879.5,992.4,729.78
2016,4,1,13,30,961.0,93.0,0.7,12.0,862.0,969.47,716.02
2016,4,1,13,45,956.0,91.5,0.7,12.0,837.0,940.97,698.71
2016,4,1,14,0,951.0,90.0,0.7,12.0,812.0,909.01,679.17
2016,4,1,14,15,943.0,88.5,0.7,12.0,780.0,871.29,655.72
2016,4,1,14,30,935.0,87.0,0.7,12.0,748.0,830.65,630.16
2016,4,1,14,45,923.5,85.5,0.75,12.0,709.0,784.69,601.5
2016,4,1,15,0,912.0,84.0,0.8,12.0,670.0,736.53,570.25
2016,4,1,15,15,897.0,81.5,0.8,11.5,625.5,683.11,533.23
2016,4,1,15,30,882.0,79.0,0.8,11.0,581.0,628.35,493.95
2016,4,1,15,45,861.5,76.5,0.85,11.0,531.5,569.47,449.74
2016,4,1,16,0,841.0,74.0,0.9,11.0,482.0,512.91,405.49
2016,4,1,16,15,813.0,70.5,0.95,10.5,429.5,448.87,354.4
2016,4,1,16,30,785.0,67.0,1.0,10.0,377.0,386.19,302.21
2016,4,1,16,45,743.5,62.5,1.05,10.0,322.5,319.69,244.76
2016,4,1,17,0,702.0,58.0,1.1,10.0,268.0,256.87,189.03
2016,4,1,17,15,640.0,52.0,1.1,9.5,214.0,192.29,132.66
2016,4,1,17,30,578.0,46.0,1.1,9.0,160.0,133.34,82.76
2016,4,1,17,45,471.5,37.5,1.15,8.5,111.5,76.74,41.15
2016,4,1,18,0,365.0,29.0,1.2,8.0,63.0,33.38,16.34
2016,4,1,18,15,182.5,14.5,1.2,7.5,31.5,11.79,0.0
2016,4,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,6,15,181.5,18.5,0.6,6.0,40.0,14.91,5.62
2016,4,2,6,30,363.0,37.0,0.6,6.0,80.0,51.72,27.9
2016,4,2,6,45,444.0,49.0,0.6,6.5,128.5,97.89,59.58
2016,4,2,7,0,525.0,61.0,0.6,7.0,177.0,154.15,104.53
2016,4,2,7,15,586.0,68.5,0.55,7.0,230.5,211.4,154.04
2016,4,2,7,30,647.0,76.0,0.5,7.0,284.0,275.45,209.94
2016,4,2,7,45,680.0,84.0,0.5,7.5,336.5,336.24,262.9
2016,4,2,8,0,713.0,92.0,0.5,8.0,389.0,399.78,316.41
2016,4,2,8,15,743.5,97.0,0.4,8.5,441.0,461.63,365.93
2016,4,2,8,30,774.0,102.0,0.3,9.0,493.0,524.47,413.91
2016,4,2,8,45,789.0,108.5,0.25,9.5,540.0,581.29,455.79
2016,4,2,9,0,804.0,115.0,0.2,10.0,587.0,637.48,495.5
2016,4,2,9,15,820.5,118.0,0.15,10.5,630.5,690.4,531.46
2016,4,2,9,30,837.0,121.0,0.1,11.0,674.0,742.17,565.4
2016,4,2,9,45,846.5,125.0,0.1,11.5,710.5,788.16,594.87
2016,4,2,10,0,856.0,129.0,0.1,12.0,747.0,831.9,621.0
2016,4,2,10,15,865.5,131.0,0.15,12.5,778.0,871.18,644.54
2016,4,2,10,30,875.0,133.0,0.2,13.0,809.0,907.74,666.23
2016,4,2,10,45,883.0,133.5,0.3,13.5,833.0,938.52,685.19
2016,4,2,11,0,891.0,134.0,0.4,14.0,857.0,952.9,694.01
2016,4,2,11,15,895.0,134.5,0.45,14.0,872.0,972.82,706.93
2016,4,2,11,30,899.0,135.0,0.5,14.0,887.0,989.2,717.64
2016,4,2,11,45,735.5,227.5,0.55,14.0,846.0,957.68,698.26
2016,4,2,12,0,572.0,320.0,0.6,14.0,805.0,888.34,650.91
2016,4,2,12,15,740.5,225.5,0.6,14.0,853.0,965.75,705.96
2016,4,2,12,30,909.0,131.0,0.6,14.0,901.0,1006.27,730.42
2016,4,2,12,45,917.5,124.0,0.65,14.5,894.5,1000.94,726.45
2016,4,2,13,0,926.0,117.0,0.7,15.0,888.0,991.55,720.78
2016,4,2,13,15,921.5,116.5,0.75,15.0,870.5,972.54,710.45
2016,4,2,13,30,917.0,116.0,0.8,15.0,853.0,949.94,697.95
2016,4,2,13,45,905.0,117.0,0.85,15.0,826.5,918.78,679.86
2016,4,2,14,0,893.0,118.0,0.9,15.0,800.0,884.68,659.74
2016,4,2,14,15,883.5,116.5,0.9,14.5,767.5,847.5,637.68
2016,4,2,14,30,874.0,115.0,0.9,14.0,735.0,816.36,619.47
2016,4,2,14,45,853.0,116.0,0.9,14.0,694.5,767.2,587.09
2016,4,2,15,0,832.0,117.0,0.9,14.0,654.0,716.67,552.04
2016,4,2,15,15,746.5,129.5,0.9,13.5,587.0,636.28,495.07
2016,4,2,15,30,661.0,142.0,0.9,13.0,520.0,558.31,438.44
2016,4,2,15,45,626.0,136.5,0.9,13.0,469.5,497.47,392.58
2016,4,2,16,0,591.0,131.0,0.9,13.0,419.0,438.54,346.63
2016,4,2,16,15,603.5,112.0,0.85,12.5,378.5,391.19,308.41
2016,4,2,16,30,616.0,93.0,0.8,12.0,338.0,341.18,266.25
2016,4,2,16,45,596.0,87.5,0.8,11.5,296.5,290.21,222.26
2016,4,2,17,0,576.0,82.0,0.8,11.0,255.0,240.54,178.23
2016,4,2,17,15,508.5,72.5,0.75,10.5,203.5,178.99,125.89
2016,4,2,17,30,441.0,63.0,0.7,10.0,152.0,125.34,81.72
2016,4,2,17,45,331.5,50.0,0.7,9.5,105.5,71.07,41.99
2016,4,2,18,0,222.0,37.0,0.7,9.0,59.0,33.41,19.03
2016,4,2,18,15,111.0,18.5,0.7,8.5,29.5,14.06,0.0
2016,4,2,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,0.65,5.0,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,0.6,5.0,11.0,7.87,0.0
2016,4,3,6,15,207.0,25.0,0.6,5.0,47.5,20.36,10.57
2016,4,3,6,30,354.0,40.0,0.6,5.0,84.0,53.28,29.87
2016,4,3,6,45,447.5,50.5,0.6,5.5,133.5,98.98,60.7
2016,4,3,7,0,541.0,61.0,0.6,6.0,183.0,156.29,106.04
2016,4,3,7,15,601.0,68.0,0.6,6.5,237.0,213.73,155.68
2016,4,3,7,30,661.0,75.0,0.6,7.0,291.0,277.79,211.55
2016,4,3,7,45,703.5,80.0,0.6,7.5,345.0,339.9,265.58
2016,4,3,8,0,746.0,85.0,0.6,8.0,399.0,406.06,321.29
2016,4,3,8,15,775.0,89.5,0.55,8.5,451.5,468.04,371.57
2016,4,3,8,30,804.0,94.0,0.5,9.0,504.0,531.41,420.77
2016,4,3,8,45,825.0,97.0,0.5,9.5,552.5,589.69,464.7
2016,4,3,9,0,846.0,100.0,0.5,10.0,601.0,647.79,506.87
2016,4,3,9,15,861.5,103.0,0.5,10.0,644.5,701.65,545.48
2016,4,3,9,30,877.0,106.0,0.5,10.0,688.0,754.18,582.08
2016,4,3,9,45,887.0,108.5,0.55,10.5,725.5,792.55,607.1
2016,4,3,10,0,897.0,111.0,0.6,11.0,763.0,835.53,634.32
2016,4,3,10,15,906.0,113.0,0.6,11.0,794.0,874.64,658.79
2016,4,3,10,30,915.0,115.0,0.6,11.0,825.0,910.92,681.19
2016,4,3,10,45,751.5,203.0,0.6,11.5,797.5,895.42,668.33
2016,4,3,11,0,588.0,291.0,0.6,12.0,770.0,842.35,627.93
2016,4,3,11,15,759.0,206.5,0.6,12.0,836.5,938.02,694.82
2016,4,3,11,30,930.0,122.0,0.6,12.0,903.0,1003.21,734.61
2016,4,3,11,45,728.0,231.0,0.65,12.5,845.5,951.32,699.77
2016,4,3,12,0,526.0,340.0,0.7,13.0,788.0,860.87,636.04
2016,4,3,12,15,548.0,331.0,0.7,13.0,797.5,874.1,646.61
2016,4,3,12,30,570.0,322.0,0.7,13.0,807.0,884.43,653.78
2016,4,3,12,45,743.0,225.5,0.75,13.0,851.0,956.63,706.17
2016,4,3,13,0,916.0,129.0,0.8,13.0,895.0,990.78,728.39
2016,4,3,13,15,911.5,128.5,0.85,13.0,877.5,971.86,717.27
2016,4,3,13,30,907.0,128.0,0.9,13.0,860.0,949.4,704.65
2016,4,3,13,45,899.5,127.0,0.95,13.0,834.5,920.42,687.72
2016,4,3,14,0,892.0,126.0,1.0,13.0,809.0,888.3,668.61
2016,4,3,14,15,882.5,123.5,1.0,12.5,776.5,860.1,652.36
2016,4,3,14,30,873.0,121.0,1.0,12.0,744.0,818.38,626.65
2016,4,3,14,45,866.0,116.0,1.05,12.0,706.0,773.57,597.71
2016,4,3,15,0,859.0,111.0,1.1,12.0,668.0,726.39,565.37
2016,4,3,15,15,842.0,108.0,1.1,11.5,623.0,672.5,527.53
2016,4,3,15,30,825.0,105.0,1.1,11.0,578.0,617.59,487.69
2016,4,3,15,45,737.0,110.0,1.15,11.0,506.0,531.19,422.22
2016,4,3,16,0,649.0,115.0,1.2,11.0,434.0,450.43,359.32
2016,4,3,16,15,694.5,98.5,1.2,10.5,406.0,416.73,331.02
2016,4,3,16,30,740.0,82.0,1.2,10.0,378.0,376.53,295.19
2016,4,3,16,45,701.5,75.5,1.3,10.0,324.0,311.57,238.9
2016,4,3,17,0,663.0,69.0,1.4,10.0,270.0,250.09,184.38
