Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,5,45,94.5,14.0,1.15,6.5,21.0,11.02,0.0
2016,4,14,6,0,189.0,28.0,1.2,7.0,42.0,21.28,11.26
2016,4,14,6,15,316.0,41.0,1.25,7.0,87.0,33.4,24.22
2016,4,14,6,30,443.0,54.0,1.3,7.0,132.0,63.18,38.37
2016,4,14,6,45,516.5,64.0,1.4,7.5,184.5,110.64,68.41
2016,4,14,7,0,590.0,74.0,1.5,8.0,237.0,167.03,112.27
2016,4,14,7,15,641.5,80.5,1.5,8.0,292.0,223.94,161.28
2016,4,14,7,30,693.0,87.0,1.5,8.0,347.0,286.27,216.18
2016,4,14,7,45,723.0,94.0,1.55,8.5,400.5,346.59,269.45
2016,4,14,8,0,753.0,101.0,1.6,9.0,454.0,409.1,323.23
2016,4,14,8,15,779.0,105.0,1.6,9.0,505.5,468.85,373.8
2016,4,14,8,30,805.0,109.0,1.6,9.0,557.0,529.48,423.51
2016,4,14,8,45,819.0,114.5,1.65,9.5,604.0,585.03,467.28
2016,4,14,9,0,833.0,120.0,1.7,10.0,651.0,639.71,508.96
2016,4,14,9,15,847.0,123.0,1.7,10.0,693.0,690.89,547.49
2016,4,14,9,30,861.0,126.0,1.7,10.0,735.0,740.58,583.94
2016,4,14,9,45,884.5,121.5,1.7,10.5,774.5,788.3,617.27
2016,4,14,10,0,908.0,117.0,1.7,11.0,814.0,825.95,641.74
2016,4,14,10,15,570.0,261.0,1.7,11.0,704.0,726.21,564.93
2016,4,14,10,30,232.0,405.0,1.7,11.0,594.0,563.03,439.49
2016,4,14,10,45,573.5,268.0,1.75,11.0,753.0,770.2,598.89
2016,4,14,11,0,915.0,131.0,1.8,11.0,912.0,940.69,718.99
2016,4,14,11,15,603.5,281.0,1.8,11.0,799.5,836.98,641.7
2016,4,14,11,30,292.0,431.0,1.8,11.0,687.0,682.17,525.32
2016,4,14,11,45,290.5,432.0,1.8,11.5,688.5,685.09,527.71
2016,4,14,12,0,289.0,433.0,1.8,12.0,690.0,686.36,527.51
2016,4,14,12,15,590.5,292.0,1.85,12.0,815.0,852.42,652.54
2016,4,14,12,30,892.0,151.0,1.9,12.0,940.0,972.18,736.63
2016,4,14,12,45,661.5,260.0,2.0,12.0,842.0,881.15,672.61
2016,4,14,13,0,431.0,369.0,2.1,12.0,744.0,759.48,583.89
2016,4,14,13,15,273.5,394.0,2.1,11.5,630.0,620.47,482.99
2016,4,14,13,30,116.0,419.0,2.1,11.0,516.0,484.01,379.83
2016,4,14,13,45,505.0,273.5,2.15,11.0,678.5,703.27,553.54
2016,4,14,14,0,894.0,128.0,2.2,11.0,841.0,856.14,667.54
2016,4,14,14,15,606.0,234.5,2.2,11.0,709.0,716.21,562.24
2016,4,14,14,30,318.0,341.0,2.2,11.0,577.0,555.34,439.3
2016,4,14,14,45,385.0,300.5,2.2,11.0,572.0,550.89,438.76
2016,4,14,15,0,452.0,260.0,2.2,11.0,567.0,552.46,440.97
2016,4,14,15,15,631.0,188.0,2.2,10.5,586.0,581.81,465.65
2016,4,14,15,30,810.0,116.0,2.2,10.0,605.0,584.85,468.74
2016,4,14,15,45,504.0,173.0,2.2,10.0,469.0,428.85,345.59
2016,4,14,16,0,198.0,230.0,2.2,10.0,333.0,288.18,233.39
2016,4,14,16,15,459.0,162.0,2.15,9.5,368.5,339.73,272.5
2016,4,14,16,30,720.0,94.0,2.1,9.0,404.0,349.29,272.32
2016,4,14,16,45,680.5,87.5,2.1,9.0,350.0,286.74,216.79
2016,4,14,17,0,641.0,81.0,2.1,9.0,296.0,227.81,164.33
2016,4,14,17,15,580.5,73.5,2.0,8.5,242.0,168.32,113.62
2016,4,14,17,30,520.0,66.0,1.9,8.0,188.0,115.71,72.06
2016,4,14,17,45,424.5,55.5,1.85,8.0,138.5,66.14,40.15
2016,4,14,18,0,329.0,45.0,1.8,8.0,89.0,34.35,25.04
2016,4,14,18,15,192.5,29.5,1.75,7.5,52.0,22.41,12.86
2016,4,14,18,30,56.0,14.0,1.7,7.0,15.0,11.02,0.0
2016,4,14,18,45,28.0,7.0,1.7,7.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,131.0,13.5,1.2,5.5,23.5,10.62,0.0
2016,4,15,6,0,262.0,27.0,1.2,6.0,47.0,22.17,12.56
2016,4,15,6,15,383.5,38.0,1.2,6.0,93.5,31.22,22.45
2016,4,15,6,30,505.0,49.0,1.2,6.0,140.0,61.14,35.51
2016,4,15,6,45,579.0,56.5,1.3,6.5,194.0,110.29,65.76
2016,4,15,7,0,653.0,64.0,1.4,7.0,248.0,168.25,110.84
2016,4,15,7,15,700.5,69.5,1.45,7.5,303.5,226.87,161.56
2016,4,15,7,30,748.0,75.0,1.5,8.0,359.0,292.0,219.01
2016,4,15,7,45,778.0,80.5,1.55,8.5,413.5,353.54,273.63
2016,4,15,8,0,808.0,86.0,1.6,9.0,468.0,417.13,328.59
2016,4,15,8,15,832.0,89.5,1.6,9.0,520.5,477.78,380.15
2016,4,15,8,30,856.0,93.0,1.6,9.0,573.0,539.07,430.56
2016,4,15,8,45,871.0,97.0,1.6,9.5,620.5,596.08,475.25
2016,4,15,9,0,886.0,101.0,1.6,10.0,668.0,652.17,517.65
2016,4,15,9,15,899.5,103.5,1.55,10.5,711.5,699.31,551.86
2016,4,15,9,30,913.0,106.0,1.5,11.0,755.0,749.16,586.76
2016,4,15,9,45,926.5,106.0,1.45,11.5,793.0,794.72,617.4
2016,4,15,10,0,940.0,106.0,1.4,12.0,831.0,838.05,644.18
2016,4,15,10,15,947.5,107.0,1.35,12.0,861.0,875.01,667.32
2016,4,15,10,30,955.0,108.0,1.3,12.0,891.0,908.89,688.15
2016,4,15,10,45,961.5,108.0,1.3,12.0,914.0,937.7,706.19
2016,4,15,11,0,968.0,108.0,1.3,12.0,937.0,963.04,721.95
2016,4,15,11,15,970.5,108.5,1.35,12.0,951.5,981.66,734.17
2016,4,15,11,30,973.0,109.0,1.4,12.0,966.0,996.43,744.04
2016,4,15,11,45,976.0,108.0,1.45,12.5,972.5,1006.32,749.5
2016,4,15,12,0,979.0,107.0,1.5,13.0,979.0,1012.24,752.53
2016,4,15,12,15,978.5,107.0,1.5,13.0,977.0,1011.89,752.22
2016,4,15,12,30,978.0,107.0,1.5,13.0,975.0,1007.51,749.49
2016,4,15,12,45,978.5,105.0,1.55,13.0,965.0,998.12,744.45
2016,4,15,13,0,979.0,103.0,1.6,13.0,955.0,984.72,736.91
2016,4,15,13,15,974.5,102.0,1.65,13.0,936.5,963.93,724.54
2016,4,15,13,30,970.0,101.0,1.7,13.0,918.0,939.42,709.74
2016,4,15,13,45,966.5,98.5,1.75,13.5,892.0,910.69,690.77
2016,4,15,14,0,963.0,96.0,1.8,14.0,866.0,878.44,669.37
2016,4,15,14,15,954.0,94.5,1.8,13.5,832.0,839.54,645.14
2016,4,15,14,30,945.0,93.0,1.8,13.0,798.0,797.8,618.66
2016,4,15,14,45,933.5,91.5,1.8,13.0,758.0,751.71,586.49
2016,4,15,15,0,922.0,90.0,1.8,13.0,718.0,703.45,551.28
2016,4,15,15,15,907.0,87.5,1.75,13.0,672.0,650.17,511.11
2016,4,15,15,30,892.0,85.0,1.7,13.0,626.0,595.59,468.88
2016,4,15,15,45,871.0,83.0,1.65,13.0,576.0,537.36,422.65
2016,4,15,16,0,850.0,81.0,1.6,13.0,526.0,480.51,376.01
2016,4,15,16,15,823.5,77.5,1.55,12.5,472.5,418.02,324.25
2016,4,15,16,30,797.0,74.0,1.5,12.0,419.0,356.75,271.8
2016,4,15,16,45,760.5,69.5,1.45,12.0,364.0,293.18,216.05
2016,4,15,17,0,724.0,65.0,1.4,12.0,309.0,232.71,162.56
2016,4,15,17,15,670.0,59.0,1.3,11.5,254.5,171.34,110.56
2016,4,15,17,30,616.0,53.0,1.2,11.0,200.0,113.51,65.35
2016,4,15,17,45,533.0,45.0,1.2,10.5,149.0,61.06,33.21
2016,4,15,18,0,450.0,37.0,1.2,10.0,98.0,30.74,21.68
2016,4,15,18,15,302.0,25.0,1.2,9.5,58.5,20.57,11.45
2016,4,15,18,30,154.0,13.0,1.2,9.0,19.0,10.23,0.0
2016,4,15,18,45,77.0,6.5,1.2,8.5,9.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,16,5,45,147.5,13.5,0.7,6.5,25.5,10.62,0.0
2016,4,16,6,0,295.0,27.0,0.6,7.0,51.0,22.23,12.97
2016,4,16,6,15,408.0,37.5,0.5,7.5,97.5,30.9,22.14
2016,4,16,6,30,521.0,48.0,0.4,8.0,144.0,60.33,34.5
2016,4,16,6,45,590.0,55.5,0.35,8.5,197.5,109.81,64.38
2016,4,16,7,0,659.0,63.0,0.3,9.0,251.0,167.45,108.4
2016,4,16,7,15,704.5,68.5,0.25,9.5,306.0,227.82,159.28
2016,4,16,7,30,750.0,74.0,0.2,10.0,361.0,290.5,212.88
2016,4,16,7,45,780.5,78.5,0.15,11.0,415.5,351.28,264.15
2016,4,16,8,0,811.0,83.0,0.1,12.0,470.0,414.12,315.23
2016,4,16,8,15,834.0,86.5,0.15,12.5,522.0,474.3,363.58
2016,4,16,8,30,857.0,90.0,0.2,13.0,574.0,535.01,410.58
2016,4,16,8,45,873.0,93.0,0.3,13.5,621.5,588.29,451.23
2016,4,16,9,0,889.0,96.0,0.4,14.0,669.0,643.08,491.76
2016,4,16,9,15,902.0,98.5,0.4,14.5,712.0,694.27,527.2
2016,4,16,9,30,915.0,101.0,0.4,15.0,755.0,743.74,560.29
2016,4,16,9,45,925.0,102.5,0.45,15.5,791.5,788.07,589.67
2016,4,16,10,0,935.0,104.0,0.5,16.0,828.0,829.94,615.51
2016,4,16,10,15,942.0,105.5,0.5,16.0,858.0,866.7,637.99
2016,4,16,10,30,949.0,107.0,0.5,16.0,888.0,900.37,658.34
2016,4,16,10,45,953.5,108.0,0.55,16.5,910.5,928.17,674.65
2016,4,16,11,0,958.0,109.0,0.6,17.0,933.0,952.44,688.77
2016,4,16,11,15,961.0,109.5,0.6,17.0,947.0,971.26,699.73
2016,4,16,11,30,964.0,110.0,0.6,17.0,961.0,986.28,708.45
2016,4,16,11,45,969.0,108.0,0.65,17.0,968.5,996.88,715.7
2016,4,16,12,0,974.0,106.0,0.7,17.0,976.0,1003.58,720.7
2016,4,16,12,15,973.5,105.5,0.7,17.0,973.5,1002.69,720.03
2016,4,16,12,30,973.0,105.0,0.7,17.0,971.0,997.81,717.12
2016,4,16,12,45,973.5,103.0,0.75,17.5,961.5,988.41,711.33
2016,4,16,13,0,974.0,101.0,0.8,18.0,952.0,975.03,703.18
2016,4,16,13,15,970.0,100.5,0.8,18.0,933.5,955.21,691.36
2016,4,16,13,30,966.0,100.0,0.8,18.0,915.0,931.69,677.3
2016,4,16,13,45,959.5,99.0,0.85,18.0,889.0,902.0,660.24
2016,4,16,14,0,953.0,98.0,0.9,18.0,863.0,869.0,640.9
2016,4,16,14,15,945.0,96.5,0.9,17.5,829.5,831.2,618.54
2016,4,16,14,30,937.0,95.0,0.9,17.0,796.0,790.53,593.99
2016,4,16,14,45,926.0,93.0,0.9,17.0,756.5,744.65,563.11
2016,4,16,15,0,915.0,91.0,0.9,17.0,717.0,696.59,529.51
2016,4,16,15,15,901.0,89.0,0.9,16.5,672.0,644.76,493.2
2016,4,16,15,30,887.0,87.0,0.9,16.0,627.0,591.56,454.57
2016,4,16,15,45,869.0,83.5,0.9,16.0,577.5,533.78,410.36
2016,4,16,16,0,851.0,80.0,0.9,16.0,528.0,476.99,365.3
2016,4,16,16,15,825.5,76.5,0.9,15.5,475.0,414.98,315.36
2016,4,16,16,30,800.0,73.0,0.9,15.0,422.0,354.08,264.5
2016,4,16,16,45,764.0,69.0,0.9,15.0,367.0,291.12,210.45
2016,4,16,17,0,728.0,65.0,0.9,15.0,312.0,231.17,158.45
2016,4,16,17,15,675.5,59.5,0.85,14.0,258.0,170.46,108.16
2016,4,16,17,30,623.0,54.0,0.8,13.0,204.0,113.0,64.27
2016,4,16,17,45,533.0,46.5,0.8,12.5,152.0,60.48,33.2
2016,4,16,18,0,443.0,39.0,0.8,12.0,100.0,32.3,22.91
2016,4,16,18,15,303.5,26.5,0.85,11.5,60.0,21.8,12.54
2016,4,16,18,30,164.0,14.0,0.9,11.0,20.0,11.02,0.0
2016,4,16,18,45,82.0,7.0,0.95,11.0,10.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,5,45,147.5,14.0,0.9,9.5,26.5,11.35,0.0
2016,4,17,6,0,295.0,28.0,0.8,10.0,53.0,23.02,13.7
2016,4,17,6,15,403.5,39.0,0.75,10.5,99.5,32.05,22.9
2016,4,17,6,30,512.0,50.0,0.7,11.0,146.0,60.9,35.05
2016,4,17,6,45,575.5,58.0,0.65,11.5,198.5,109.56,64.18
2016,4,17,7,0,639.0,66.0,0.6,12.0,251.0,165.72,106.83
2016,4,17,7,15,684.5,71.5,0.6,12.5,305.5,222.81,154.72
2016,4,17,7,30,730.0,77.0,0.6,13.0,360.0,286.26,208.86
2016,4,17,7,45,760.0,82.0,0.6,13.5,413.5,346.07,260.0
2016,4,17,8,0,790.0,87.0,0.6,14.0,467.0,407.92,311.35
2016,4,17,8,15,813.5,90.5,0.6,14.5,518.5,467.12,359.01
2016,4,17,8,30,837.0,94.0,0.6,15.0,570.0,526.93,405.31
2016,4,17,8,45,853.5,97.5,0.6,15.5,617.5,583.1,447.22
2016,4,17,9,0,870.0,101.0,0.6,16.0,665.0,638.53,487.04
2016,4,17,9,15,883.5,103.5,0.6,16.5,707.5,684.84,519.25
2016,4,17,9,30,897.0,106.0,0.6,17.0,750.0,733.78,552.19
2016,4,17,9,45,910.5,106.0,0.6,17.5,787.0,778.49,581.29
2016,4,17,10,0,924.0,106.0,0.6,18.0,824.0,821.01,606.88
2016,4,17,10,15,931.0,107.0,0.6,18.0,853.5,856.84,628.76
2016,4,17,10,30,938.0,108.0,0.6,18.0,883.0,889.63,648.58
2016,4,17,10,45,945.0,108.0,0.6,18.5,906.0,918.24,664.41
2016,4,17,11,0,952.0,108.0,0.6,19.0,929.0,943.48,678.04
2016,4,17,11,15,955.0,108.5,0.6,19.0,943.0,962.1,688.82
2016,4,17,11,30,958.0,109.0,0.6,19.0,957.0,976.96,697.41
2016,4,17,11,45,960.5,108.5,0.6,19.5,964.0,986.59,701.58
2016,4,17,12,0,963.0,108.0,0.6,20.0,971.0,992.32,703.5
2016,4,17,12,15,962.5,108.0,0.6,20.0,969.0,991.85,703.12
2016,4,17,12,30,962.0,108.0,0.6,20.0,967.0,987.44,700.53
2016,4,17,12,45,961.5,106.5,0.65,20.5,957.0,977.68,694.6
2016,4,17,13,0,961.0,105.0,0.7,21.0,947.0,964.01,686.39
2016,4,17,13,15,957.5,104.0,0.7,21.0,929.0,944.35,674.82
2016,4,17,13,30,954.0,103.0,0.7,21.0,911.0,921.01,661.06
2016,4,17,13,45,950.0,101.0,0.75,21.0,886.0,892.73,645.13
2016,4,17,14,0,946.0,99.0,0.8,21.0,861.0,861.04,626.88
2016,4,17,14,15,938.5,97.5,0.8,20.5,828.0,823.86,605.21
2016,4,17,14,30,931.0,96.0,0.8,20.0,795.0,783.81,581.38
2016,4,17,14,45,922.5,93.0,0.85,20.0,756.5,738.98,552.11
2016,4,17,15,0,914.0,90.0,0.9,20.0,718.0,691.78,520.08
2016,4,17,15,15,900.5,88.0,0.85,19.5,673.0,640.37,483.85
2016,4,17,15,30,887.0,86.0,0.8,19.0,628.0,587.53,445.44
2016,4,17,15,45,870.5,82.5,0.8,19.0,579.0,530.62,402.38
2016,4,17,16,0,854.0,79.0,0.8,19.0,530.0,473.16,357.38
2016,4,17,16,15,829.5,75.5,0.75,18.5,477.5,412.76,308.96
2016,4,17,16,30,805.0,72.0,0.7,18.0,425.0,352.12,258.75
2016,4,17,16,45,771.5,67.5,0.7,17.5,370.5,289.3,205.93
2016,4,17,17,0,738.0,63.0,0.7,17.0,316.0,229.2,154.7
2016,4,17,17,15,687.5,57.5,0.7,16.0,261.5,168.46,104.97
2016,4,17,17,30,637.0,52.0,0.7,15.0,207.0,113.19,63.58
2016,4,17,17,45,556.0,44.5,0.75,14.0,155.5,58.04,31.19
2016,4,17,18,0,475.0,37.0,0.8,13.0,104.0,30.85,21.58
2016,4,17,18,15,336.5,25.5,0.8,12.5,63.0,21.08,12.03
2016,4,17,18,30,198.0,14.0,0.8,12.0,22.0,11.43,0.0
2016,4,17,18,45,99.0,7.0,0.85,12.0,11.0,5.51,0.0
2016,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,18,5,45,163.5,14.5,0.45,11.5,29.0,11.76,0.0
2016,4,18,6,0,327.0,29.0,0.5,12.0,58.0,23.93,14.59
2016,4,18,6,15,434.5,39.0,0.45,12.0,106.0,32.2,22.95
2016,4,18,6,30,542.0,49.0,0.4,12.0,154.0,60.62,34.32
2016,4,18,6,45,609.5,56.0,0.35,12.5,208.0,110.59,63.43
2016,4,18,7,0,677.0,63.0,0.3,13.0,262.0,168.47,106.73
2016,4,18,7,15,720.5,68.5,0.3,13.0,317.5,229.33,157.6
2016,4,18,7,30,764.0,74.0,0.3,13.0,373.0,292.11,211.26
2016,4,18,7,45,793.5,78.0,0.3,13.5,427.5,352.64,262.69
2016,4,18,8,0,823.0,82.0,0.3,14.0,482.0,415.07,314.13
2016,4,18,8,15,845.5,85.5,0.35,14.5,533.5,475.41,362.65
2016,4,18,8,30,868.0,89.0,0.4,15.0,585.0,536.2,409.75
2016,4,18,8,45,884.5,91.5,0.45,15.5,633.0,589.75,450.1
2016,4,18,9,0,901.0,94.0,0.5,16.0,681.0,644.66,490.04
2016,4,18,9,15,913.5,96.0,0.5,16.5,723.5,695.34,525.05
2016,4,18,9,30,926.0,98.0,0.5,17.0,766.0,744.22,557.68
2016,4,18,9,45,938.0,98.0,0.55,17.5,803.0,788.78,587.22
2016,4,18,10,0,950.0,98.0,0.6,18.0,840.0,830.96,613.15
2016,4,18,10,15,956.5,99.0,0.6,18.5,869.0,867.09,633.96
2016,4,18,10,30,963.0,100.0,0.6,19.0,898.0,900.07,652.56
2016,4,18,10,45,967.5,100.5,0.6,19.5,920.0,927.53,667.51
2016,4,18,11,0,972.0,101.0,0.6,20.0,942.0,951.42,680.2
2016,4,18,11,15,974.5,102.0,0.6,20.0,956.0,970.32,691.1
2016,4,18,11,30,977.0,103.0,0.6,20.0,970.0,985.37,699.74
2016,4,18,11,45,977.0,103.5,0.6,20.0,976.0,993.76,704.43
2016,4,18,12,0,977.0,104.0,0.6,20.0,982.0,998.17,706.88
2016,4,18,12,15,976.0,104.0,0.6,20.0,979.5,997.18,706.21
2016,4,18,12,30,975.0,104.0,0.6,20.0,977.0,992.21,703.29
2016,4,18,12,45,969.0,105.5,0.6,20.5,965.0,980.22,694.9
2016,4,18,13,0,963.0,107.0,0.6,21.0,953.0,964.4,684.37
2016,4,18,13,15,958.5,106.5,0.6,20.5,934.5,944.3,673.9
2016,4,18,13,30,954.0,106.0,0.6,20.0,916.0,920.56,661.18
2016,4,18,13,45,943.5,107.5,0.65,20.0,889.0,890.24,644.01
2016,4,18,14,0,933.0,109.0,0.7,20.0,862.0,856.85,624.74
2016,4,18,14,15,924.0,107.5,0.7,20.0,828.5,818.95,601.46
2016,4,18,14,30,915.0,106.0,0.7,20.0,795.0,778.33,575.9
2016,4,18,14,45,897.0,107.0,0.75,20.0,754.0,731.29,544.91
2016,4,18,15,0,879.0,108.0,0.8,20.0,713.0,682.67,511.92
2016,4,18,15,15,863.5,105.5,0.8,19.5,668.0,635.51,479.2
2016,4,18,15,30,848.0,103.0,0.8,19.0,623.0,581.92,440.81
2016,4,18,15,45,821.0,101.5,0.8,19.0,572.5,522.58,396.13
2016,4,18,16,0,794.0,100.0,0.8,19.0,522.0,463.85,350.44
2016,4,18,16,15,575.0,132.0,0.8,18.5,421.5,357.91,270.75
2016,4,18,16,30,356.0,164.0,0.8,18.0,321.0,262.06,198.77
2016,4,18,16,45,325.5,149.5,0.8,17.5,279.0,217.86,163.15
2016,4,18,17,0,295.0,135.0,0.8,17.0,237.0,176.82,129.62
2016,4,18,17,15,271.0,114.0,0.8,16.0,195.5,135.28,96.04
2016,4,18,17,30,247.0,93.0,0.8,15.0,154.0,96.78,66.23
2016,4,18,17,45,206.0,73.0,0.8,14.0,115.0,61.55,42.39
2016,4,18,18,0,165.0,53.0,0.8,13.0,76.0,39.06,28.83
2016,4,18,18,15,82.5,34.5,0.75,12.5,46.0,25.62,15.97
2016,4,18,18,30,0.0,16.0,0.7,12.0,16.0,12.14,0.0
2016,4,18,18,45,0.0,8.0,0.65,11.5,8.0,6.29,0.0
2016,4,18,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,19,5,45,147.0,15.5,0.7,11.0,29.5,12.53,0.0
2016,4,19,6,0,294.0,31.0,0.7,11.0,59.0,25.42,16.1
2016,4,19,6,15,399.0,42.0,0.6,11.5,105.5,34.36,24.96
2016,4,19,6,30,504.0,53.0,0.5,12.0,152.0,61.63,36.35
2016,4,19,6,45,579.0,59.0,0.45,12.5,206.0,109.11,63.59
2016,4,19,7,0,654.0,65.0,0.4,13.0,260.0,165.4,105.26
2016,4,19,7,15,698.0,70.5,0.35,13.0,315.0,222.77,153.15
2016,4,19,7,30,742.0,76.0,0.3,13.0,370.0,286.41,207.26
2016,4,19,7,45,773.5,80.0,0.3,13.5,424.0,346.25,257.99
2016,4,19,8,0,805.0,84.0,0.3,14.0,478.0,408.24,309.02
2016,4,19,8,15,827.5,87.5,0.3,14.5,529.5,467.5,356.34
2016,4,19,8,30,850.0,91.0,0.3,15.0,581.0,527.23,402.16
2016,4,19,8,45,862.0,96.0,0.3,15.5,627.0,582.71,443.14
2016,4,19,9,0,874.0,101.0,0.3,16.0,673.0,632.88,478.94
2016,4,19,9,15,887.0,103.5,0.35,16.5,715.5,683.06,514.17
2016,4,19,9,30,900.0,106.0,0.4,17.0,758.0,731.56,547.22
2016,4,19,9,45,686.5,205.5,0.45,17.5,717.0,713.82,531.0
2016,4,19,10,0,473.0,305.0,0.5,18.0,676.0,660.01,490.6
2016,4,19,10,15,695.0,213.0,0.55,18.0,780.5,777.76,575.38
2016,4,19,10,30,917.0,121.0,0.6,18.0,885.0,879.18,642.85
2016,4,19,10,45,917.0,125.0,0.65,18.5,905.5,904.82,656.82
2016,4,19,11,0,917.0,129.0,0.7,19.0,926.0,926.86,669.6
2016,4,19,11,15,690.5,254.5,0.75,19.0,860.0,879.06,637.26
2016,4,19,11,30,464.0,380.0,0.8,19.0,794.0,794.16,577.81
2016,4,19,11,45,438.0,388.0,0.85,19.0,780.5,782.44,571.26
2016,4,19,12,0,412.0,396.0,0.9,19.0,767.0,768.01,561.93
2016,4,19,12,15,459.0,386.5,0.9,19.0,799.5,802.42,585.78
2016,4,19,12,30,506.0,377.0,0.9,19.0,832.0,834.11,607.04
2016,4,19,12,45,705.0,258.0,0.9,19.0,884.0,904.09,657.24
2016,4,19,13,0,904.0,139.0,0.9,19.0,936.0,938.23,680.22
2016,4,19,13,15,650.0,256.5,0.9,18.5,824.0,832.14,610.06
2016,4,19,13,30,396.0,374.0,0.9,18.0,712.0,688.86,511.28
2016,4,19,13,45,307.0,388.0,0.95,18.0,645.5,616.86,462.27
2016,4,19,14,0,218.0,402.0,1.0,18.0,579.0,533.26,403.12
2016,4,19,14,15,150.0,378.5,1.0,17.5,498.0,451.45,344.77
2016,4,19,14,30,82.0,355.0,1.0,17.0,417.0,360.72,278.1
2016,4,19,14,45,71.5,330.5,1.0,17.0,383.0,327.45,253.91
2016,4,19,15,0,61.0,306.0,1.0,17.0,349.0,295.06,229.7
2016,4,19,15,15,185.0,286.5,0.95,16.5,403.5,358.98,280.82
2016,4,19,15,30,309.0,267.0,0.9,16.0,458.0,409.22,319.21
2016,4,19,15,45,356.0,234.0,0.85,15.5,437.0,386.13,301.23
2016,4,19,16,0,403.0,201.0,0.8,15.0,416.0,365.72,284.69
2016,4,19,16,15,569.0,139.0,0.75,14.5,409.5,359.16,276.04
2016,4,19,16,30,735.0,77.0,0.7,14.0,403.0,327.56,244.65
2016,4,19,16,45,697.0,79.5,0.65,13.5,357.0,272.09,196.89
2016,4,19,17,0,659.0,82.0,0.6,13.0,311.0,221.24,152.98
2016,4,19,17,15,605.0,74.5,0.6,12.5,257.5,162.83,105.14
2016,4,19,17,30,551.0,67.0,0.6,12.0,204.0,110.46,66.12
2016,4,19,17,45,484.5,55.5,0.6,12.0,154.5,60.77,36.9
2016,4,19,18,0,418.0,44.0,0.6,12.0,105.0,36.13,26.42
2016,4,19,18,15,283.5,30.5,0.6,11.5,64.5,24.96,15.64
2016,4,19,18,30,149.0,17.0,0.6,11.0,24.0,13.81,0.0
2016,4,19,18,45,74.5,8.5,0.65,10.5,12.0,6.69,0.0
2016,4,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,5,45,167.5,15.5,0.7,9.5,32.5,12.54,0.0
2016,4,20,6,0,335.0,31.0,0.7,10.0,65.0,25.54,16.45
2016,4,20,6,15,438.0,41.0,0.6,10.5,112.5,33.76,24.58
2016,4,20,6,30,541.0,51.0,0.5,11.0,160.0,60.76,35.28
2016,4,20,6,45,614.0,56.5,0.45,11.5,214.5,109.75,63.05
2016,4,20,7,0,687.0,62.0,0.4,12.0,269.0,169.68,107.71
2016,4,20,7,15,728.5,67.0,0.4,12.5,324.0,227.6,156.08
2016,4,20,7,30,770.0,72.0,0.4,13.0,379.0,289.53,208.95
2016,4,20,7,45,801.0,75.0,0.4,13.5,433.5,349.71,260.26
2016,4,20,8,0,832.0,78.0,0.4,14.0,488.0,411.91,311.76
2016,4,20,8,15,852.5,81.0,0.4,14.0,539.0,471.04,359.94
2016,4,20,8,30,873.0,84.0,0.4,14.0,590.0,528.49,405.24
2016,4,20,8,45,887.5,87.0,0.45,14.5,637.0,583.58,446.99
2016,4,20,9,0,902.0,90.0,0.5,15.0,684.0,637.62,486.56
2016,4,20,9,15,913.5,92.0,0.5,15.0,725.5,687.43,522.21
2016,4,20,9,30,925.0,94.0,0.5,15.0,767.0,735.37,555.55
2016,4,20,9,45,934.5,95.0,0.55,15.5,803.0,778.77,584.73
2016,4,20,10,0,944.0,96.0,0.6,16.0,839.0,819.63,610.17
2016,4,20,10,15,950.0,97.5,0.6,16.0,868.5,855.45,632.25
2016,4,20,10,30,956.0,99.0,0.6,16.0,898.0,888.09,652.15
2016,4,20,10,45,953.0,104.5,0.65,16.5,917.5,913.6,667.15
2016,4,20,11,0,950.0,110.0,0.7,17.0,937.0,935.22,679.75
2016,4,20,11,15,952.5,110.5,0.7,17.0,951.0,953.11,690.31
2016,4,20,11,30,955.0,111.0,0.7,17.0,965.0,967.25,698.6
2016,4,20,11,45,950.0,115.0,0.75,17.0,969.0,974.06,703.5
2016,4,20,12,0,945.0,119.0,0.8,17.0,973.0,976.91,706.12
2016,4,20,12,15,944.5,119.0,0.8,17.0,970.5,976.29,705.69
2016,4,20,12,30,944.0,119.0,0.8,17.0,968.0,971.81,703.0
2016,4,20,12,45,942.5,117.5,0.85,17.0,958.0,961.24,697.63
2016,4,20,13,0,941.0,116.0,0.9,17.0,948.0,946.88,689.97
2016,4,20,13,15,936.5,115.0,0.9,17.0,929.5,926.66,677.68
2016,4,20,13,30,932.0,114.0,0.9,17.0,911.0,902.89,663.2
2016,4,20,13,45,924.5,113.5,0.9,17.0,884.5,873.7,645.21
2016,4,20,14,0,917.0,113.0,0.9,17.0,858.0,841.38,625.12
2016,4,20,14,15,908.5,111.5,0.9,16.5,825.0,804.42,602.95
2016,4,20,14,30,900.0,110.0,0.9,16.0,792.0,764.76,577.93
2016,4,20,14,45,886.5,108.5,0.95,16.0,752.0,719.19,547.02
2016,4,20,15,0,873.0,107.0,1.0,16.0,712.0,671.75,513.9
2016,4,20,15,15,857.5,104.0,0.95,15.5,667.0,624.31,479.55
2016,4,20,15,30,842.0,101.0,0.9,15.0,622.0,570.69,439.73
2016,4,20,15,45,822.0,97.5,0.9,15.0,573.0,513.56,395.65
2016,4,20,16,0,802.0,94.0,0.9,15.0,524.0,456.39,350.06
2016,4,20,16,15,774.5,90.0,0.85,14.5,471.5,396.09,300.98
2016,4,20,16,30,747.0,86.0,0.8,14.0,419.0,337.23,251.54
2016,4,20,16,45,711.0,80.5,0.8,14.0,365.5,274.48,197.94
2016,4,20,17,0,675.0,75.0,0.8,14.0,312.0,216.52,148.03
2016,4,20,17,15,622.0,68.5,0.75,13.0,258.5,158.47,100.68
2016,4,20,17,30,569.0,62.0,0.7,12.0,205.0,106.28,62.19
2016,4,20,17,45,490.0,53.0,0.65,11.5,155.0,57.36,34.76
2016,4,20,18,0,411.0,44.0,0.6,11.0,105.0,36.04,26.5
2016,4,20,18,15,205.5,34.5,0.6,10.5,65.0,26.11,16.81
2016,4,20,18,30,0.0,25.0,0.6,10.0,25.0,18.12,0.0
2016,4,20,18,45,0.0,12.5,0.6,10.0,12.5,9.83,0.0
2016,4,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.5,0.35,10.0,16.5,12.59,0.79
2016,4,21,6,0,0.0,33.0,0.3,10.0,33.0,24.74,15.92
2016,4,21,6,15,14.5,54.0,0.25,10.5,57.0,39.59,29.88
2016,4,21,6,30,29.0,75.0,0.2,11.0,81.0,55.96,42.18
2016,4,21,6,45,39.5,97.5,0.2,11.5,108.0,76.66,58.9
2016,4,21,7,0,50.0,120.0,0.2,12.0,135.0,99.15,77.12
2016,4,21,7,15,59.0,142.0,0.25,12.0,163.5,122.55,96.34
2016,4,21,7,30,68.0,164.0,0.3,12.0,192.0,147.26,116.61
2016,4,21,7,45,89.5,190.0,0.35,12.5,231.5,180.6,143.22
2016,4,21,8,0,111.0,216.0,0.4,13.0,271.0,222.55,176.44
2016,4,21,8,15,113.5,240.0,0.45,13.0,301.5,251.9,199.68
2016,4,21,8,30,116.0,264.0,0.5,13.0,332.0,281.54,222.84
2016,4,21,8,45,144.5,288.5,0.55,13.0,379.5,326.18,257.36
2016,4,21,9,0,173.0,313.0,0.6,13.0,427.0,373.44,293.34
2016,4,21,9,15,110.5,314.5,0.65,13.0,389.0,344.5,270.29
2016,4,21,9,30,48.0,316.0,0.7,13.0,351.0,297.57,233.42
2016,4,21,9,45,103.0,354.0,0.75,13.5,434.5,373.84,292.18
2016,4,21,10,0,158.0,392.0,0.8,14.0,518.0,467.88,361.51
2016,4,21,10,15,126.0,401.0,0.8,14.0,503.5,457.65,352.07
2016,4,21,10,30,94.0,410.0,0.8,14.0,489.0,429.72,330.63
2016,4,21,10,45,92.5,420.0,0.85,14.0,499.5,440.77,338.9
2016,4,21,11,0,91.0,430.0,0.9,14.0,510.0,451.34,346.49
2016,4,21,11,15,181.5,439.0,0.9,14.0,601.0,558.22,425.66
2016,4,21,11,30,272.0,448.0,0.9,14.0,692.0,666.91,502.55
2016,4,21,11,45,285.5,440.0,0.9,14.0,697.5,674.75,507.04
2016,4,21,12,0,299.0,432.0,0.9,14.0,703.0,681.1,511.71
2016,4,21,12,15,162.5,391.0,0.9,14.0,538.5,503.08,383.78
2016,4,21,12,30,26.0,350.0,0.9,14.0,374.0,324.4,249.88
2016,4,21,12,45,231.5,364.0,0.95,14.5,570.0,553.14,424.88
2016,4,21,13,0,437.0,378.0,1.0,15.0,766.0,756.04,567.32
2016,4,21,13,15,401.5,385.0,1.0,15.0,736.0,709.23,532.57
2016,4,21,13,30,366.0,392.0,1.0,15.0,706.0,675.74,509.43
2016,4,21,13,45,209.0,378.0,1.05,15.0,556.5,509.17,389.87
2016,4,21,14,0,52.0,364.0,1.1,15.0,407.0,350.93,271.29
2016,4,21,14,15,197.0,354.0,1.1,15.0,505.5,462.55,359.29
2016,4,21,14,30,342.0,344.0,1.1,15.0,604.0,561.85,433.28
2016,4,21,14,45,350.0,320.0,1.15,15.0,575.0,530.11,410.08
2016,4,21,15,0,358.0,296.0,1.2,15.0,546.0,496.75,386.4
2016,4,21,15,15,179.0,219.0,1.2,14.5,344.0,295.25,233.58
2016,4,21,15,30,0.0,142.0,1.2,14.0,142.0,110.17,85.7
2016,4,21,15,45,0.0,137.5,1.2,14.0,137.5,106.49,83.36
2016,4,21,16,0,0.0,133.0,1.2,14.0,133.0,102.8,80.61
2016,4,21,16,15,0.0,113.0,1.15,13.5,113.0,87.05,67.95
2016,4,21,16,30,0.0,93.0,1.1,13.0,93.0,71.48,55.26
2016,4,21,16,45,0.0,81.0,1.1,13.0,81.0,62.17,47.61
2016,4,21,17,0,0.0,69.0,1.1,13.0,69.0,52.93,39.9
2016,4,21,17,15,0.0,57.5,1.0,12.5,57.5,44.04,32.45
2016,4,21,17,30,0.0,46.0,0.9,12.0,46.0,35.17,24.87
2016,4,21,17,45,0.0,35.0,0.85,11.5,35.0,26.71,17.49
2016,4,21,18,0,0.0,24.0,0.8,11.0,24.0,18.28,10.71
2016,4,21,18,15,0.0,15.0,0.8,10.5,15.0,11.4,4.21
2016,4,21,18,30,0.0,6.0,0.8,10.0,6.0,4.54,0.0
2016,4,21,18,45,0.0,3.0,0.8,10.0,3.0,2.36,0.0
2016,4,21,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,1.4,9.5,14.0,10.66,0.78
2016,4,22,6,0,0.0,28.0,1.5,10.0,28.0,21.4,13.04
2016,4,22,6,15,0.0,48.0,1.5,10.0,48.0,35.86,26.56
2016,4,22,6,30,0.0,68.0,1.5,10.0,68.0,50.49,38.19
2016,4,22,6,45,5.0,88.5,1.55,10.0,90.0,66.64,52.1
2016,4,22,7,0,10.0,109.0,1.6,10.0,112.0,83.7,66.52
2016,4,22,7,15,15.5,129.0,1.6,10.0,135.0,101.34,81.23
2016,4,22,7,30,21.0,149.0,1.6,10.0,158.0,119.79,96.51
2016,4,22,7,45,13.0,154.5,1.65,10.5,160.5,123.24,99.22
2016,4,22,8,0,5.0,160.0,1.7,11.0,163.0,125.59,100.84
2016,4,22,8,15,2.5,152.0,1.7,11.0,153.5,118.81,94.88
2016,4,22,8,30,0.0,144.0,1.7,11.0,144.0,111.6,88.59
2016,4,22,8,45,5.0,175.5,1.7,11.0,179.0,139.49,111.44
2016,4,22,9,0,10.0,207.0,1.7,11.0,214.0,168.19,134.65
2016,4,22,9,15,7.0,186.0,1.7,11.0,191.0,150.03,119.42
2016,4,22,9,30,4.0,165.0,1.7,11.0,168.0,131.6,104.09
2016,4,22,9,45,22.0,251.0,1.75,11.5,268.5,214.67,171.35
2016,4,22,10,0,40.0,337.0,1.8,12.0,369.0,314.9,249.78
2016,4,22,10,15,27.0,299.5,1.85,12.0,322.0,273.6,216.6
2016,4,22,10,30,14.0,262.0,1.9,12.0,275.0,219.99,173.97
2016,4,22,10,45,22.5,309.0,1.95,12.0,329.0,266.89,211.24
2016,4,22,11,0,31.0,356.0,2.0,12.0,383.0,331.41,261.31
2016,4,22,11,15,34.5,371.5,2.05,12.0,402.5,349.57,274.98
2016,4,22,11,30,38.0,387.0,2.1,12.0,422.0,367.67,288.8
2016,4,22,11,45,60.0,417.0,2.15,12.0,472.0,415.51,325.77
2016,4,22,12,0,82.0,447.0,2.2,12.0,522.0,463.46,362.26
2016,4,22,12,15,44.0,306.0,2.25,11.5,346.5,300.76,237.82
2016,4,22,12,30,6.0,165.0,2.3,11.0,171.0,135.27,106.0
2016,4,22,12,45,10.5,216.5,2.35,11.0,226.0,181.02,143.51
2016,4,22,13,0,15.0,268.0,2.4,11.0,281.0,227.2,180.57
2016,4,22,13,15,13.0,243.5,2.4,10.5,255.0,204.78,162.91
2016,4,22,13,30,11.0,219.0,2.4,10.0,229.0,182.55,145.42
2016,4,22,13,45,9.5,207.5,2.4,10.0,216.0,171.5,136.62
2016,4,22,14,0,8.0,196.0,2.4,10.0,203.0,160.55,127.85
2016,4,22,14,15,171.0,271.5,2.3,10.0,402.5,368.58,298.44
2016,4,22,14,30,334.0,347.0,2.2,10.0,602.0,556.83,443.63
2016,4,22,14,45,405.0,302.5,2.15,10.0,596.0,550.16,438.57
2016,4,22,15,0,476.0,258.0,2.1,10.0,590.0,548.37,437.83
2016,4,22,15,15,330.0,273.5,2.1,10.0,497.0,439.96,353.16
2016,4,22,15,30,184.0,289.0,2.1,10.0,404.0,345.81,278.7
2016,4,22,15,45,188.5,264.5,2.1,10.0,374.5,315.75,255.08
2016,4,22,16,0,193.0,240.0,2.1,10.0,345.0,285.04,230.09
2016,4,22,16,15,481.0,162.0,2.1,10.0,387.5,332.7,263.74
2016,4,22,16,30,769.0,84.0,2.1,10.0,430.0,337.79,257.66
2016,4,22,16,45,736.0,78.5,2.1,10.0,376.5,276.89,203.25
2016,4,22,17,0,703.0,73.0,2.1,10.0,323.0,216.34,149.59
2016,4,22,17,15,650.5,67.5,1.95,9.5,269.0,157.96,100.75
2016,4,22,17,30,598.0,62.0,1.8,9.0,215.0,105.3,61.71
2016,4,22,17,45,509.5,54.5,1.7,9.0,163.5,56.02,35.33
2016,4,22,18,0,421.0,47.0,1.6,9.0,112.0,38.48,28.94
2016,4,22,18,15,285.0,34.5,1.5,8.5,71.0,28.19,18.94
2016,4,22,18,30,149.0,22.0,1.4,8.0,30.0,16.73,2.82
2016,4,22,18,45,74.5,11.0,1.35,7.5,15.0,8.65,0.0
2016,4,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.05,7.5,36.0,14.9,4.43
2016,4,23,6,0,317.0,37.0,1.1,8.0,72.0,30.29,21.1
2016,4,23,6,15,416.5,47.0,1.15,8.0,119.5,38.31,29.05
2016,4,23,6,30,516.0,57.0,1.2,8.0,167.0,62.45,38.74
2016,4,23,6,45,576.5,64.5,1.3,8.5,219.5,109.96,66.01
2016,4,23,7,0,637.0,72.0,1.4,9.0,272.0,164.51,107.22
2016,4,23,7,15,679.5,77.5,1.35,9.0,326.0,220.14,154.6
2016,4,23,7,30,722.0,83.0,1.3,9.0,380.0,279.94,207.09
2016,4,23,7,45,754.0,87.0,1.3,9.5,433.5,340.44,260.04
2016,4,23,8,0,786.0,91.0,1.3,10.0,487.0,401.08,311.96
2016,4,23,8,15,464.5,180.0,1.3,10.0,420.0,373.06,296.51
2016,4,23,8,30,143.0,269.0,1.3,10.0,353.0,297.73,239.21
2016,4,23,8,45,109.0,284.5,1.3,10.5,351.5,292.9,235.24
2016,4,23,9,0,75.0,300.0,1.3,11.0,350.0,292.28,233.78
2016,4,23,9,15,157.0,325.5,1.25,11.0,439.0,382.08,304.35
2016,4,23,9,30,239.0,351.0,1.2,11.0,528.0,468.82,370.35
2016,4,23,9,45,147.5,354.0,1.2,11.5,465.0,416.92,328.17
2016,4,23,10,0,56.0,357.0,1.2,12.0,402.0,344.11,270.32
2016,4,23,10,15,58.0,373.0,1.2,12.0,421.0,362.7,284.65
2016,4,23,10,30,60.0,389.0,1.2,12.0,440.0,381.26,298.32
2016,4,23,10,45,165.0,412.0,1.25,12.5,556.0,507.97,394.53
2016,4,23,11,0,270.0,435.0,1.3,13.0,672.0,639.15,489.32
2016,4,23,11,15,150.5,401.5,1.3,13.0,534.0,494.31,381.34
2016,4,23,11,30,31.0,368.0,1.3,13.0,396.0,343.57,266.69
2016,4,23,11,45,38.0,387.0,1.3,13.0,421.5,367.64,285.89
2016,4,23,12,0,45.0,406.0,1.3,13.0,447.0,391.58,303.84
2016,4,23,12,15,42.5,400.5,1.3,13.0,439.5,384.27,298.14
2016,4,23,12,30,40.0,395.0,1.3,13.0,432.0,376.62,292.43
2016,4,23,12,45,231.0,389.0,1.3,13.0,595.5,572.54,442.45
2016,4,23,13,0,422.0,383.0,1.3,13.0,759.0,742.54,564.7
2016,4,23,13,15,422.5,374.0,1.3,13.0,744.0,726.17,551.76
2016,4,23,13,30,423.0,365.0,1.3,13.0,729.0,707.71,539.42
2016,4,23,13,45,332.5,383.5,1.35,13.0,665.0,625.72,480.62
2016,4,23,14,0,242.0,402.0,1.4,13.0,601.0,545.84,422.48
2016,4,23,14,15,231.0,386.5,1.45,12.5,570.5,514.06,401.02
2016,4,23,14,30,220.0,371.0,1.5,12.0,540.0,482.21,378.68
2016,4,23,14,45,176.0,352.5,1.6,12.0,483.0,425.55,336.17
2016,4,23,15,0,132.0,334.0,1.7,12.0,426.0,371.93,295.36
2016,4,23,15,15,175.5,310.0,1.7,12.0,425.0,368.65,293.88
2016,4,23,15,30,219.0,286.0,1.7,12.0,424.0,361.07,288.28
2016,4,23,15,45,498.5,193.5,1.75,12.0,474.0,424.3,337.14
2016,4,23,16,0,778.0,101.0,1.8,12.0,524.0,444.05,347.96
2016,4,23,16,15,751.0,97.0,1.8,11.5,472.5,385.55,298.47
2016,4,23,16,30,724.0,93.0,1.8,11.0,421.0,326.72,247.82
2016,4,23,16,45,684.0,88.0,1.8,11.0,367.5,266.65,195.24
2016,4,23,17,0,644.0,83.0,1.8,11.0,314.0,210.18,145.95
2016,4,23,17,15,590.5,76.0,1.75,10.5,261.0,153.99,99.66
2016,4,23,17,30,537.0,69.0,1.7,10.0,208.0,103.76,62.9
2016,4,23,17,45,448.5,60.5,1.65,9.5,158.5,57.69,38.42
2016,4,23,18,0,360.0,52.0,1.6,9.0,109.0,39.59,29.97
2016,4,23,18,15,240.5,37.0,1.55,8.5,69.0,28.08,18.93
2016,4,23,18,30,121.0,22.0,1.5,8.0,29.0,16.67,3.94
2016,4,23,18,45,60.5,11.0,1.45,8.0,14.5,8.65,0.0
2016,4,23,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
