Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,13.5,20.5,1.7,8.0,22.0,15.78,5.77
2016,4,24,6,0,27.0,41.0,1.8,8.0,44.0,30.39,21.25
2016,4,24,6,15,52.0,63.5,1.8,8.0,73.5,46.01,36.01
2016,4,24,6,30,77.0,86.0,1.8,8.0,103.0,64.52,49.24
2016,4,24,6,45,97.0,110.0,1.85,8.5,137.0,91.24,69.86
2016,4,24,7,0,117.0,134.0,1.9,9.0,171.0,120.93,93.78
2016,4,24,7,15,139.5,153.5,1.85,9.0,205.5,150.65,118.32
2016,4,24,7,30,162.0,173.0,1.8,9.0,240.0,183.02,145.41
2016,4,24,7,45,439.0,146.5,1.8,9.0,361.5,277.23,217.61
2016,4,24,8,0,716.0,120.0,1.8,9.0,483.0,396.44,311.76
2016,4,24,8,15,597.0,163.5,1.8,9.0,486.5,422.09,336.3
2016,4,24,8,30,478.0,207.0,1.8,9.0,490.0,428.74,344.15
2016,4,24,8,45,660.5,163.5,1.8,9.5,588.0,524.29,419.39
2016,4,24,9,0,843.0,120.0,1.8,10.0,686.0,626.19,497.49
2016,4,24,9,15,857.0,122.5,1.75,10.5,727.5,676.11,533.76
2016,4,24,9,30,871.0,125.0,1.7,11.0,769.0,724.5,568.14
2016,4,24,9,45,543.0,259.5,1.7,11.5,667.5,642.2,502.48
2016,4,24,10,0,215.0,394.0,1.7,12.0,566.0,509.06,398.0
2016,4,24,10,15,162.0,406.5,1.65,12.0,539.0,487.44,381.2
2016,4,24,10,30,109.0,419.0,1.6,12.0,512.0,447.33,349.65
2016,4,24,10,45,115.0,432.0,1.6,12.5,532.0,483.07,375.6
2016,4,24,11,0,121.0,445.0,1.6,13.0,552.0,503.77,389.75
2016,4,24,11,15,103.0,445.0,1.65,13.0,537.0,474.91,367.96
2016,4,24,11,30,85.0,445.0,1.7,13.0,522.0,460.84,357.23
2016,4,24,11,45,181.0,450.5,1.8,13.0,616.0,569.42,440.03
2016,4,24,12,0,277.0,456.0,1.9,13.0,710.0,677.62,519.53
2016,4,24,12,15,605.5,292.5,1.95,13.0,844.5,840.18,641.71
2016,4,24,12,30,934.0,129.0,2.0,13.0,979.0,959.17,725.6
2016,4,24,12,45,921.5,135.0,2.15,13.0,965.5,945.54,717.01
2016,4,24,13,0,909.0,141.0,2.3,13.0,952.0,928.4,707.43
2016,4,24,13,15,694.0,247.5,2.35,12.5,860.0,847.72,651.56
2016,4,24,13,30,479.0,354.0,2.4,12.0,768.0,742.64,574.64
2016,4,24,13,45,512.0,330.5,2.45,12.0,761.5,734.76,571.28
2016,4,24,14,0,545.0,307.0,2.5,12.0,755.0,722.94,564.12
2016,4,24,14,15,691.0,228.5,2.55,11.5,773.5,747.86,586.65
2016,4,24,14,30,837.0,150.0,2.6,11.0,792.0,751.3,592.98
2016,4,24,14,45,695.0,191.5,2.65,11.0,707.0,662.31,525.3
2016,4,24,15,0,553.0,233.0,2.7,11.0,622.0,571.35,455.65
2016,4,24,15,15,560.5,212.5,2.7,10.5,585.5,530.16,424.99
2016,4,24,15,30,568.0,192.0,2.7,10.0,549.0,486.78,391.3
2016,4,24,15,45,412.5,213.5,2.75,10.0,462.5,396.75,319.32
2016,4,24,16,0,257.0,235.0,2.8,10.0,376.0,313.53,252.69
2016,4,24,16,15,175.0,214.0,2.75,9.5,305.5,241.92,195.17
2016,4,24,16,30,93.0,193.0,2.7,9.0,235.0,181.53,146.7
2016,4,24,16,45,326.0,152.0,2.7,9.0,274.0,211.97,164.14
2016,4,24,17,0,559.0,111.0,2.7,9.0,313.0,213.37,153.55
2016,4,24,17,15,501.5,100.5,2.65,8.5,260.0,155.0,105.47
2016,4,24,17,30,444.0,90.0,2.6,8.0,207.0,107.09,70.27
2016,4,24,17,45,376.5,75.0,2.6,8.0,158.5,62.49,44.51
2016,4,24,18,0,309.0,60.0,2.6,8.0,110.0,44.8,34.79
2016,4,24,18,15,199.0,42.5,2.55,7.5,70.0,31.8,22.33
2016,4,24,18,30,89.0,25.0,2.5,7.0,30.0,18.74,6.2
2016,4,24,18,45,44.5,12.5,2.5,7.0,15.0,9.83,0.0
2016,4,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,25,5,15,40.5,5.0,1.5,4.5,6.0,0.0,0.0
2016,4,25,5,30,81.0,10.0,1.5,5.0,12.0,7.87,0.0
2016,4,25,5,45,251.5,22.0,1.55,5.5,48.0,18.03,8.19
2016,4,25,6,0,422.0,34.0,1.6,6.0,84.0,28.25,19.62
2016,4,25,6,15,515.0,42.0,1.65,6.0,134.5,34.95,26.3
2016,4,25,6,30,608.0,50.0,1.7,6.0,185.0,58.54,34.67
2016,4,25,6,45,669.0,55.0,1.75,6.5,240.0,112.19,64.93
2016,4,25,7,0,730.0,60.0,1.8,7.0,295.0,169.62,108.18
2016,4,25,7,15,768.0,64.5,1.8,7.0,350.5,228.23,158.88
2016,4,25,7,30,806.0,69.0,1.8,7.0,406.0,290.32,214.54
2016,4,25,7,45,833.0,72.5,1.85,7.5,460.0,350.97,269.05
2016,4,25,8,0,860.0,76.0,1.9,8.0,514.0,413.11,323.64
2016,4,25,8,15,880.0,78.5,1.9,8.0,566.0,471.72,374.5
2016,4,25,8,30,900.0,81.0,1.9,8.0,618.0,530.35,423.8
2016,4,25,8,45,914.5,83.5,1.9,8.5,665.0,585.68,468.2
2016,4,25,9,0,929.0,86.0,1.9,9.0,712.0,639.88,510.17
2016,4,25,9,15,940.5,88.0,1.9,9.0,754.5,690.29,548.93
2016,4,25,9,30,952.0,90.0,1.9,9.0,797.0,738.74,585.22
2016,4,25,9,45,958.0,93.0,1.95,9.5,832.5,781.98,616.13
2016,4,25,10,0,964.0,96.0,2.0,10.0,868.0,822.36,643.28
2016,4,25,10,15,970.5,97.0,2.0,10.0,897.5,858.2,667.18
2016,4,25,10,30,977.0,98.0,2.0,10.0,927.0,890.84,688.74
2016,4,25,10,45,980.5,99.0,2.05,10.5,948.5,917.61,705.43
2016,4,25,11,0,984.0,100.0,2.1,11.0,970.0,940.75,719.63
2016,4,25,11,15,986.5,100.5,2.1,11.0,984.0,958.79,731.17
2016,4,25,11,30,989.0,101.0,2.1,11.0,998.0,972.97,740.22
2016,4,25,11,45,988.5,102.0,2.15,11.0,1003.0,981.04,745.85
2016,4,25,12,0,988.0,103.0,2.2,11.0,1008.0,985.1,748.98
2016,4,25,12,15,987.0,103.0,2.2,11.0,1005.0,983.8,748.06
2016,4,25,12,30,986.0,103.0,2.2,11.0,1002.0,978.51,744.63
2016,4,25,12,45,976.5,107.0,2.2,11.5,989.5,965.51,734.79
2016,4,25,13,0,967.0,111.0,2.2,12.0,977.0,948.77,722.61
2016,4,25,13,15,963.0,110.0,2.2,12.0,958.0,928.53,709.49
2016,4,25,13,30,959.0,109.0,2.2,12.0,939.0,904.65,693.92
2016,4,25,13,45,953.5,107.5,2.2,12.0,912.5,875.58,674.79
2016,4,25,14,0,948.0,106.0,2.2,12.0,886.0,843.2,653.31
2016,4,25,14,15,940.0,104.5,2.15,11.5,853.0,805.81,628.91
2016,4,25,14,30,932.0,103.0,2.1,11.0,820.0,765.61,601.05
2016,4,25,14,45,921.0,101.0,2.1,11.0,780.0,720.34,567.77
2016,4,25,15,0,910.0,99.0,2.1,11.0,740.0,672.94,532.11
2016,4,25,15,15,895.5,96.5,2.1,11.0,695.0,621.16,492.22
2016,4,25,15,30,881.0,94.0,2.1,11.0,650.0,568.09,450.17
2016,4,25,15,45,862.5,91.0,2.1,11.0,600.0,513.28,405.47
2016,4,25,16,0,844.0,88.0,2.1,11.0,550.0,455.71,357.23
2016,4,25,16,15,818.5,84.5,2.05,10.5,497.0,395.06,305.68
2016,4,25,16,30,793.0,81.0,2.0,10.0,444.0,335.56,253.62
2016,4,25,16,45,757.5,77.0,2.0,10.0,389.5,274.42,199.35
2016,4,25,17,0,722.0,73.0,2.0,10.0,335.0,216.24,147.96
2016,4,25,17,15,671.5,67.0,1.95,9.5,280.0,154.64,96.96
2016,4,25,17,30,621.0,61.0,1.9,9.0,225.0,101.04,58.28
2016,4,25,17,45,540.0,53.5,1.85,8.5,173.0,51.34,33.91
2016,4,25,18,0,459.0,46.0,1.8,8.0,121.0,37.81,28.56
2016,4,25,18,15,331.5,34.5,1.7,7.5,78.5,28.28,19.33
2016,4,25,18,30,204.0,23.0,1.6,7.0,36.0,18.83,7.11
2016,4,25,18,45,102.0,11.5,1.55,7.0,18.0,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,6.0,12.0,9.44,0.0
2016,4,26,5,45,160.0,26.5,0.8,6.5,46.5,20.1,10.31
2016,4,26,6,0,320.0,41.0,0.8,7.0,81.0,33.45,24.26
2016,4,26,6,15,414.0,52.0,0.8,7.0,129.0,42.16,32.79
2016,4,26,6,30,508.0,63.0,0.8,7.0,177.0,64.69,42.14
2016,4,26,6,45,559.5,72.0,0.85,7.5,228.5,111.73,68.84
2016,4,26,7,0,611.0,81.0,0.9,8.0,280.0,164.74,108.68
2016,4,26,7,15,653.5,87.5,0.9,8.5,333.5,219.41,154.45
2016,4,26,7,30,696.0,94.0,0.9,9.0,387.0,278.29,205.23
2016,4,26,7,45,723.0,100.0,0.9,9.5,439.0,335.45,254.93
2016,4,26,8,0,750.0,106.0,0.9,10.0,491.0,394.36,304.9
2016,4,26,8,15,772.5,110.0,0.85,10.0,540.5,451.78,352.62
2016,4,26,8,30,795.0,114.0,0.8,10.0,590.0,508.45,398.15
2016,4,26,8,45,807.0,119.5,0.8,10.5,635.0,560.98,438.65
2016,4,26,9,0,819.0,125.0,0.8,11.0,680.0,612.45,476.92
2016,4,26,9,15,832.5,127.5,0.8,11.0,720.5,660.81,512.64
2016,4,26,9,30,846.0,130.0,0.8,11.0,761.0,707.66,546.34
2016,4,26,9,45,657.0,223.0,0.8,11.0,726.5,692.73,532.57
2016,4,26,10,0,468.0,316.0,0.8,11.0,692.0,652.46,500.93
2016,4,26,10,15,508.5,320.0,0.8,11.0,742.0,705.04,538.74
2016,4,26,10,30,549.0,324.0,0.8,11.0,792.0,757.82,574.89
2016,4,26,10,45,527.5,344.5,0.85,11.5,803.0,773.04,583.43
2016,4,26,11,0,506.0,365.0,0.9,12.0,814.0,784.95,590.12
2016,4,26,11,15,688.0,261.5,0.95,12.0,881.5,864.35,648.65
2016,4,26,11,30,870.0,158.0,1.0,12.0,949.0,930.83,694.72
2016,4,26,11,45,622.0,289.0,1.05,12.0,856.0,844.38,633.29
2016,4,26,12,0,374.0,420.0,1.1,12.0,763.0,727.34,549.07
2016,4,26,12,15,391.5,411.0,1.15,12.0,769.5,734.45,556.42
2016,4,26,12,30,409.0,402.0,1.2,12.0,776.0,739.44,560.89
2016,4,26,12,45,431.0,392.0,1.3,12.0,782.5,758.2,575.28
2016,4,26,13,0,453.0,382.0,1.4,12.0,789.0,761.56,579.14
2016,4,26,13,15,652.5,269.0,1.4,12.0,842.0,825.19,628.24
2016,4,26,13,30,852.0,156.0,1.4,12.0,895.0,867.15,660.23
2016,4,26,13,45,852.5,150.0,1.45,12.0,871.0,840.5,642.82
2016,4,26,14,0,853.0,144.0,1.5,12.0,847.0,810.52,623.46
2016,4,26,14,15,844.0,141.5,1.55,11.5,815.0,773.5,599.28
2016,4,26,14,30,835.0,139.0,1.6,11.0,783.0,734.01,572.72
2016,4,26,14,45,826.5,135.0,1.65,11.0,745.5,691.26,542.04
2016,4,26,15,0,818.0,131.0,1.7,11.0,708.0,646.45,509.0
2016,4,26,15,15,801.5,127.5,1.7,11.0,664.5,595.63,470.18
2016,4,26,15,30,785.0,124.0,1.7,11.0,621.0,543.95,429.64
2016,4,26,15,45,559.0,173.5,1.75,11.0,514.0,430.72,341.38
2016,4,26,16,0,333.0,223.0,1.8,11.0,407.0,333.88,265.52
2016,4,26,16,15,518.0,162.5,1.8,10.5,416.0,339.63,266.36
2016,4,26,16,30,703.0,102.0,1.8,10.0,425.0,320.76,243.53
2016,4,26,16,45,611.5,100.5,1.8,9.5,357.5,251.67,185.58
2016,4,26,17,0,520.0,99.0,1.8,9.0,290.0,192.18,136.63
2016,4,26,17,15,460.0,93.5,1.75,8.5,242.5,140.65,95.01
2016,4,26,17,30,400.0,88.0,1.7,8.0,195.0,99.34,65.77
2016,4,26,17,45,342.0,73.0,1.65,8.0,150.0,58.19,42.46
2016,4,26,18,0,284.0,58.0,1.6,8.0,105.0,43.25,33.48
2016,4,26,18,15,195.5,41.5,1.55,7.5,68.5,31.08,21.87
2016,4,26,18,30,107.0,25.0,1.5,7.0,32.0,18.88,7.84
2016,4,26,18,45,53.5,12.5,1.45,7.0,16.0,9.83,0.0
2016,4,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,0.8,7.0,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,0.8,7.0,13.0,9.44,0.0
2016,4,27,5,45,199.0,25.5,0.85,7.5,48.0,19.53,10.21
2016,4,27,6,0,344.0,39.0,0.9,8.0,83.0,31.85,22.8
2016,4,27,6,15,435.5,49.0,0.9,8.0,131.0,39.85,30.59
2016,4,27,6,30,527.0,59.0,0.9,8.0,179.0,61.36,39.14
2016,4,27,6,45,263.5,76.0,0.9,8.5,136.0,83.64,56.59
2016,4,27,7,0,0.0,93.0,0.9,9.0,93.0,70.48,55.75
2016,4,27,7,15,0.0,88.5,0.9,9.0,88.5,67.67,53.2
2016,4,27,7,30,0.0,84.0,0.9,9.0,84.0,64.48,50.28
2016,4,27,7,45,0.0,112.0,0.95,9.5,112.0,86.01,68.32
2016,4,27,8,0,0.0,140.0,1.0,10.0,140.0,107.81,86.22
2016,4,27,8,15,0.0,120.0,1.05,10.0,120.0,92.54,73.09
2016,4,27,8,30,0.0,100.0,1.1,10.0,100.0,77.1,59.92
2016,4,27,8,45,0.5,127.5,1.2,10.0,128.0,98.92,78.02
2016,4,27,9,0,1.0,155.0,1.3,10.0,156.0,121.0,96.09
2016,4,27,9,15,0.5,141.0,1.4,10.0,141.5,109.82,86.57
2016,4,27,9,30,0.0,127.0,1.5,10.0,127.0,98.58,77.11
2016,4,27,9,45,0.0,119.5,1.6,10.0,119.5,92.77,72.17
2016,4,27,10,0,0.0,112.0,1.7,10.0,112.0,86.95,67.24
2016,4,27,10,15,4.5,154.0,1.8,10.0,158.0,123.85,97.71
2016,4,27,10,30,9.0,196.0,1.9,10.0,204.0,161.44,128.33
2016,4,27,10,45,7.5,179.0,2.0,10.0,185.5,146.87,116.26
2016,4,27,11,0,6.0,162.0,2.1,10.0,167.0,132.22,104.24
2016,4,27,11,15,88.0,316.0,2.15,10.0,396.0,359.03,287.34
2016,4,27,11,30,170.0,470.0,2.2,10.0,625.0,571.24,448.03
2016,4,27,11,45,211.0,468.0,2.25,10.0,662.0,607.57,474.48
2016,4,27,12,0,252.0,466.0,2.3,10.0,699.0,658.91,512.71
2016,4,27,12,15,339.5,432.5,2.35,10.0,745.0,705.88,549.08
2016,4,27,12,30,427.0,399.0,2.4,10.0,791.0,763.21,592.26
2016,4,27,12,45,315.5,429.5,2.45,10.0,717.5,676.3,527.06
2016,4,27,13,0,204.0,460.0,2.5,10.0,644.0,587.4,460.08
2016,4,27,13,15,108.5,356.5,2.5,9.5,454.5,409.56,325.8
2016,4,27,13,30,13.0,253.0,2.5,9.0,265.0,211.42,168.71
2016,4,27,13,45,124.5,331.0,2.5,9.0,434.5,392.07,315.67
2016,4,27,14,0,236.0,409.0,2.5,9.0,604.0,541.22,431.14
2016,4,27,14,15,549.5,274.5,2.5,9.0,705.5,670.65,533.66
2016,4,27,14,30,863.0,140.0,2.5,9.0,807.0,751.64,597.33
2016,4,27,14,45,540.0,238.5,2.55,9.0,649.0,586.76,469.45
2016,4,27,15,0,217.0,337.0,2.6,9.0,491.0,423.02,340.29
2016,4,27,15,15,110.0,253.0,2.55,9.0,331.5,278.57,225.94
2016,4,27,15,30,3.0,169.0,2.5,9.0,172.0,132.79,106.45
2016,4,27,15,45,1.5,145.5,2.5,9.0,147.0,113.25,90.65
2016,4,27,16,0,0.0,122.0,2.5,9.0,122.0,94.05,74.79
2016,4,27,16,15,0.0,122.5,2.45,9.0,122.5,94.24,75.25
2016,4,27,16,30,0.0,123.0,2.4,9.0,123.0,94.33,75.6
2016,4,27,16,45,0.0,80.0,2.4,9.0,80.0,61.42,47.65
2016,4,27,17,0,0.0,37.0,2.4,9.0,37.0,28.25,19.04
2016,4,27,17,15,0.0,30.5,2.3,8.5,30.5,23.25,14.78
2016,4,27,17,30,0.0,24.0,2.2,8.0,24.0,18.26,10.44
2016,4,27,17,45,171.5,41.5,2.15,8.0,70.5,32.47,24.09
2016,4,27,18,0,343.0,59.0,2.1,8.0,117.0,44.38,34.54
2016,4,27,18,15,229.5,43.5,2.05,7.5,76.5,32.68,23.33
2016,4,27,18,30,116.0,28.0,2.0,7.0,36.0,20.98,9.95
2016,4,27,18,45,58.0,14.0,1.95,7.0,18.0,11.02,0.0
2016,4,27,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,31.0,7.0,1.5,6.0,8.0,0.0,0.0
2016,4,28,5,30,62.0,14.0,1.5,6.0,16.0,11.02,0.0
2016,4,28,5,45,201.5,28.0,1.55,6.5,51.5,21.36,12.08
2016,4,28,6,0,341.0,42.0,1.6,7.0,87.0,34.26,25.08
2016,4,28,6,15,432.0,52.0,1.6,7.0,135.0,42.17,32.83
2016,4,28,6,30,523.0,62.0,1.6,7.0,183.0,62.81,41.03
2016,4,28,6,45,583.5,68.5,1.6,7.5,235.5,109.34,66.16
2016,4,28,7,0,644.0,75.0,1.6,8.0,288.0,162.81,105.74
2016,4,28,7,15,685.0,80.5,1.55,8.5,342.0,217.92,152.17
2016,4,28,7,30,726.0,86.0,1.5,9.0,396.0,276.97,203.65
2016,4,28,7,45,760.0,88.5,1.45,9.5,449.5,336.64,255.82
2016,4,28,8,0,794.0,91.0,1.4,10.0,503.0,396.37,307.01
2016,4,28,8,15,815.5,94.0,1.35,10.0,553.5,453.07,355.13
2016,4,28,8,30,837.0,97.0,1.3,10.0,604.0,510.11,401.95
2016,4,28,8,45,855.5,99.0,1.3,10.5,650.5,564.62,444.81
2016,4,28,9,0,874.0,101.0,1.3,11.0,697.0,615.02,483.24
2016,4,28,9,15,886.5,103.0,1.25,11.5,738.5,663.37,518.43
2016,4,28,9,30,899.0,105.0,1.2,12.0,780.0,709.99,551.12
2016,4,28,9,45,917.5,101.5,1.2,12.5,818.0,753.86,581.54
2016,4,28,10,0,936.0,98.0,1.2,13.0,856.0,795.82,609.36
2016,4,28,10,15,942.5,99.0,1.2,13.0,884.5,830.51,631.76
2016,4,28,10,30,949.0,100.0,1.2,13.0,913.0,862.11,651.98
2016,4,28,10,45,951.5,102.5,1.2,13.5,934.0,888.54,667.43
2016,4,28,11,0,954.0,105.0,1.2,14.0,955.0,911.39,680.47
2016,4,28,11,15,957.0,105.5,1.2,14.0,969.0,929.17,691.45
2016,4,28,11,30,960.0,106.0,1.2,14.0,983.0,943.23,700.1
2016,4,28,11,45,959.0,108.0,1.25,14.0,988.0,951.38,705.84
2016,4,28,12,0,958.0,110.0,1.3,14.0,993.0,955.65,709.24
2016,4,28,12,15,957.5,109.5,1.3,14.0,991.0,954.25,708.28
2016,4,28,12,30,957.0,109.0,1.3,14.0,989.0,949.0,704.99
2016,4,28,12,45,958.0,107.0,1.35,14.0,979.5,939.86,700.08
2016,4,28,13,0,959.0,105.0,1.4,14.0,970.0,926.87,692.72
2016,4,28,13,15,956.0,104.5,1.45,14.0,952.0,908.07,681.57
2016,4,28,13,30,953.0,104.0,1.5,14.0,934.0,885.64,668.02
2016,4,28,13,45,948.0,102.5,1.55,14.0,908.5,857.19,650.34
2016,4,28,14,0,943.0,101.0,1.6,14.0,883.0,825.43,630.29
2016,4,28,14,15,935.5,99.5,1.6,13.5,850.5,788.68,607.2
2016,4,28,14,30,928.0,98.0,1.6,13.0,818.0,749.14,580.31
2016,4,28,14,45,916.5,97.5,1.6,13.0,779.0,705.26,548.45
2016,4,28,15,0,905.0,97.0,1.6,13.0,740.0,659.32,514.29
2016,4,28,15,15,891.5,94.5,1.6,12.5,695.5,608.59,476.56
2016,4,28,15,30,878.0,92.0,1.6,12.0,651.0,556.49,436.51
2016,4,28,15,45,855.0,91.5,1.65,12.0,601.5,502.0,392.65
2016,4,28,16,0,832.0,91.0,1.7,12.0,552.0,445.49,345.82
2016,4,28,16,15,807.5,87.0,1.7,11.5,499.5,385.77,295.48
2016,4,28,16,30,783.0,83.0,1.7,11.0,447.0,327.1,244.56
2016,4,28,16,45,742.5,80.5,1.7,10.5,392.5,266.99,192.17
2016,4,28,17,0,702.0,78.0,1.7,10.0,338.0,207.64,140.88
2016,4,28,17,15,653.0,72.0,1.65,9.5,284.0,150.46,94.27
2016,4,28,17,30,604.0,66.0,1.6,9.0,230.0,98.56,57.98
2016,4,28,17,45,518.0,59.0,1.6,8.5,178.0,50.91,40.75
2016,4,28,18,0,432.0,52.0,1.6,8.0,126.0,42.36,32.75
2016,4,28,18,15,311.5,39.5,1.55,7.5,83.5,32.21,22.99
2016,4,28,18,30,191.0,27.0,1.5,7.0,41.0,20.55,10.14
2016,4,28,18,45,95.5,13.5,1.45,7.0,20.5,10.62,0.0
2016,4,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,0.95,7.0,7.5,5.9,0.0
2016,4,29,5,30,0.0,15.0,0.9,7.0,15.0,11.8,0.0
2016,4,29,5,45,109.5,35.0,0.9,7.0,49.5,25.93,16.17
2016,4,29,6,0,219.0,55.0,0.9,7.0,84.0,40.72,30.95
2016,4,29,6,15,308.5,69.5,0.9,7.0,131.0,51.36,41.22
2016,4,29,6,30,398.0,84.0,0.9,7.0,178.0,71.69,51.11
2016,4,29,6,45,294.5,107.5,0.9,7.5,186.5,107.1,75.93
2016,4,29,7,0,191.0,131.0,0.9,8.0,195.0,130.08,98.27
2016,4,29,7,15,293.0,141.0,0.9,8.0,258.0,174.36,131.72
2016,4,29,7,30,395.0,151.0,0.9,8.0,321.0,234.4,179.64
2016,4,29,7,45,397.0,173.0,0.95,8.0,362.0,279.02,218.45
2016,4,29,8,0,399.0,195.0,1.0,8.0,403.0,323.4,256.38
2016,4,29,8,15,575.0,165.5,1.0,8.0,497.5,401.81,318.58
2016,4,29,8,30,751.0,136.0,1.0,8.0,592.0,500.62,396.06
2016,4,29,8,45,769.0,139.5,1.0,8.5,637.0,552.87,436.45
2016,4,29,9,0,787.0,143.0,1.0,9.0,682.0,603.42,474.65
2016,4,29,9,15,800.5,146.0,1.0,9.0,722.5,650.65,510.13
2016,4,29,9,30,814.0,149.0,1.0,9.0,763.0,696.45,543.66
2016,4,29,9,45,842.5,141.0,1.0,9.5,801.5,741.34,575.06
2016,4,29,10,0,871.0,133.0,1.0,10.0,840.0,776.28,599.01
2016,4,29,10,15,878.0,134.5,1.0,10.0,868.0,809.74,621.74
2016,4,29,10,30,885.0,136.0,1.0,10.0,896.0,840.34,641.5
2016,4,29,10,45,892.5,135.5,1.0,10.5,917.5,866.62,657.07
2016,4,29,11,0,900.0,135.0,1.0,11.0,939.0,889.74,670.48
2016,4,29,11,15,903.0,136.0,1.05,11.0,952.5,907.02,682.08
2016,4,29,11,30,906.0,137.0,1.1,11.0,966.0,920.79,691.51
2016,4,29,11,45,905.5,138.0,1.15,11.5,971.0,927.93,695.42
2016,4,29,12,0,905.0,139.0,1.2,12.0,976.0,931.45,697.11
2016,4,29,12,15,905.0,139.0,1.2,12.0,974.5,930.94,696.74
2016,4,29,12,30,905.0,139.0,1.2,12.0,973.0,926.81,694.14
2016,4,29,12,45,907.0,136.0,1.3,12.0,964.0,918.24,690.32
2016,4,29,13,0,909.0,133.0,1.4,12.0,955.0,906.0,684.07
2016,4,29,13,15,905.5,132.0,1.4,12.0,937.0,887.21,672.04
2016,4,29,13,30,902.0,131.0,1.4,12.0,919.0,865.0,657.79
2016,4,29,13,45,894.5,131.0,1.45,12.0,893.5,837.17,640.34
2016,4,29,14,0,887.0,131.0,1.5,12.0,868.0,806.34,620.72
2016,4,29,14,15,878.5,129.0,1.5,11.5,835.5,770.23,596.67
2016,4,29,14,30,870.0,127.0,1.5,11.0,803.0,738.73,575.0
2016,4,29,14,45,857.5,125.0,1.55,11.0,764.0,694.08,542.84
2016,4,29,15,0,845.0,123.0,1.6,11.0,725.0,647.6,508.55
2016,4,29,15,15,830.0,120.0,1.6,10.5,681.0,597.22,470.87
2016,4,29,15,30,815.0,117.0,1.6,10.0,637.0,545.79,431.13
2016,4,29,15,45,789.5,115.0,1.65,10.0,588.0,489.47,385.81
2016,4,29,16,0,764.0,113.0,1.7,10.0,539.0,432.63,338.7
2016,4,29,16,15,737.0,108.5,1.7,10.0,487.5,374.63,289.22
2016,4,29,16,30,710.0,104.0,1.7,10.0,436.0,318.11,239.83
2016,4,29,16,45,399.5,127.5,1.7,10.0,310.0,209.69,157.36
2016,4,29,17,0,89.0,151.0,1.7,10.0,184.0,131.47,103.25
2016,4,29,17,15,76.0,129.5,1.7,9.5,154.5,106.45,83.0
2016,4,29,17,30,63.0,108.0,1.7,9.0,125.0,83.24,64.54
2016,4,29,17,45,215.5,84.0,1.7,8.5,124.5,61.36,50.24
2016,4,29,18,0,368.0,60.0,1.7,8.0,124.0,45.27,35.39
2016,4,29,18,15,254.5,45.0,1.7,7.5,82.0,33.89,24.53
2016,4,29,18,30,141.0,30.0,1.7,7.0,40.0,22.56,12.12
2016,4,29,18,45,70.5,15.0,1.7,7.0,20.0,11.8,0.0
2016,4,29,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,30,5,15,71.5,7.5,1.4,7.5,10.5,5.9,0.0
2016,4,30,5,30,143.0,15.0,1.4,8.0,21.0,12.17,0.0
2016,4,30,5,45,282.0,27.5,1.45,8.5,59.5,22.54,13.43
2016,4,30,6,0,421.0,40.0,1.5,9.0,98.0,32.98,23.84
2016,4,30,6,15,507.0,48.5,1.45,9.0,148.0,39.9,30.57
2016,4,30,6,30,593.0,57.0,1.4,9.0,198.0,59.3,37.5
2016,4,30,6,45,647.5,63.0,1.35,9.5,252.0,108.83,63.0
2016,4,30,7,0,702.0,69.0,1.3,10.0,306.0,167.44,106.1
2016,4,30,7,15,740.0,73.5,1.3,10.5,361.0,223.82,153.17
2016,4,30,7,30,778.0,78.0,1.3,11.0,416.0,283.68,205.12
2016,4,30,7,45,805.5,81.5,1.3,11.5,469.5,342.38,256.5
2016,4,30,8,0,833.0,85.0,1.3,12.0,523.0,402.66,308.09
2016,4,30,8,15,852.5,88.5,1.3,12.0,573.5,460.7,357.18
2016,4,30,8,30,872.0,92.0,1.3,12.0,624.0,517.28,403.65
2016,4,30,8,45,886.5,94.5,1.3,12.5,670.5,570.73,445.52
2016,4,30,9,0,901.0,97.0,1.3,13.0,717.0,623.08,485.08
2016,4,30,9,15,912.5,99.0,1.3,13.0,758.0,671.75,521.6
2016,4,30,9,30,924.0,101.0,1.3,13.0,799.0,718.52,555.78
2016,4,30,9,45,937.0,99.5,1.3,13.5,835.5,761.01,585.12
2016,4,30,10,0,950.0,98.0,1.3,14.0,872.0,801.19,611.79
2016,4,30,10,15,955.5,99.0,1.3,14.0,900.0,835.36,633.82
2016,4,30,10,30,961.0,100.0,1.3,14.0,928.0,866.33,653.61
2016,4,30,10,45,964.5,101.5,1.35,14.5,948.5,892.78,669.77
2016,4,30,11,0,968.0,103.0,1.4,15.0,969.0,915.66,683.55
2016,4,30,11,15,970.0,103.5,1.4,15.0,982.0,932.68,694.06
2016,4,30,11,30,972.0,104.0,1.4,15.0,995.0,945.91,702.22
2016,4,30,11,45,972.5,104.0,1.4,15.0,1000.0,953.54,706.83
2016,4,30,12,0,973.0,104.0,1.4,15.0,1005.0,957.29,709.09
2016,4,30,12,15,972.0,104.0,1.4,15.0,1002.0,955.84,708.1
2016,4,30,12,30,971.0,104.0,1.4,15.0,999.0,950.5,704.76
2016,4,30,12,45,968.0,103.5,1.4,15.5,988.0,939.12,696.31
2016,4,30,13,0,965.0,103.0,1.4,16.0,977.0,923.95,685.56
2016,4,30,13,15,961.0,102.5,1.4,16.0,958.0,904.23,673.2
2016,4,30,13,30,957.0,102.0,1.4,16.0,939.0,880.92,658.53
2016,4,30,13,45,951.0,101.0,1.4,16.0,913.0,852.09,640.17
2016,4,30,14,0,945.0,100.0,1.4,16.0,887.0,820.01,619.58
2016,4,30,14,15,937.0,98.5,1.4,16.0,854.0,782.93,595.28
2016,4,30,14,30,929.0,97.0,1.4,16.0,821.0,743.09,567.39
2016,4,30,14,45,919.0,95.0,1.45,16.0,782.0,698.92,536.26
2016,4,30,15,0,909.0,93.0,1.5,16.0,743.0,652.57,502.65
2016,4,30,15,15,895.5,90.5,1.5,16.0,698.5,601.84,464.44
2016,4,30,15,30,882.0,88.0,1.5,16.0,654.0,549.75,424.06
2016,4,30,15,45,865.0,85.0,1.5,16.0,605.0,494.48,380.0
2016,4,30,16,0,848.0,82.0,1.5,16.0,556.0,438.75,334.15
2016,4,30,16,15,824.5,79.0,1.45,15.5,504.0,380.08,285.12
2016,4,30,16,30,801.0,76.0,1.4,15.0,452.0,322.02,235.28
2016,4,30,16,45,770.0,72.0,1.4,14.5,398.5,262.41,183.78
2016,4,30,17,0,739.0,68.0,1.4,14.0,345.0,205.21,134.72
2016,4,30,17,15,693.5,62.5,1.35,13.5,291.0,147.52,88.63
2016,4,30,17,30,648.0,57.0,1.3,13.0,237.0,94.66,53.06
2016,4,30,17,45,579.0,50.5,1.3,12.5,185.5,42.31,32.43
2016,4,30,18,0,510.0,44.0,1.3,12.0,134.0,36.47,27.02
2016,4,30,18,15,394.5,34.0,1.25,11.5,90.0,28.05,19.05
2016,4,30,18,30,279.0,24.0,1.2,11.0,46.0,19.73,10.01
2016,4,30,18,45,139.5,12.0,1.15,10.5,23.0,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,5,15,85.5,8.0,0.9,8.5,11.5,6.29,0.0
2016,5,1,5,30,171.0,16.0,0.8,9.0,23.0,13.03,0.0
2016,5,1,5,45,309.5,27.0,0.7,9.5,62.0,22.19,13.28
2016,5,1,6,0,448.0,38.0,0.6,10.0,101.0,31.48,22.5
2016,5,1,6,15,530.0,45.0,0.6,10.0,151.0,37.32,28.19
2016,5,1,6,30,612.0,52.0,0.6,10.0,201.0,55.08,34.0
2016,5,1,6,45,663.5,58.0,0.6,10.5,254.0,108.37,61.87
2016,5,1,7,0,715.0,64.0,0.6,11.0,307.0,164.0,101.91
2016,5,1,7,15,750.5,68.0,0.6,11.5,361.5,219.99,148.18
2016,5,1,7,30,786.0,72.0,0.6,12.0,416.0,279.14,198.95
2016,5,1,7,45,811.5,75.5,0.6,13.0,468.5,337.42,248.83
2016,5,1,8,0,837.0,79.0,0.6,14.0,521.0,397.04,298.44
2016,5,1,8,15,856.0,82.0,0.65,14.5,571.0,454.0,345.3
2016,5,1,8,30,875.0,85.0,0.7,15.0,621.0,510.63,390.35
2016,5,1,8,45,889.0,87.5,0.75,15.5,667.0,563.79,431.35
2016,5,1,9,0,903.0,90.0,0.8,16.0,713.0,615.82,470.17
2016,5,1,9,15,914.0,91.5,0.8,16.0,754.0,663.66,505.21
2016,5,1,9,30,925.0,93.0,0.8,16.0,795.0,709.57,537.93
2016,5,1,9,45,931.0,96.0,0.85,16.5,829.5,751.18,566.44
2016,5,1,10,0,937.0,99.0,0.9,17.0,864.0,790.03,592.29
2016,5,1,10,15,943.0,100.0,0.95,17.0,892.0,824.1,614.51
2016,5,1,10,30,949.0,101.0,1.0,17.0,920.0,855.05,634.62
2016,5,1,10,45,951.5,102.5,1.05,17.5,940.5,880.32,649.79
2016,5,1,11,0,954.0,104.0,1.1,18.0,961.0,902.04,662.66
2016,5,1,11,15,956.5,104.5,1.1,18.0,974.5,919.2,673.07
2016,5,1,11,30,959.0,105.0,1.1,18.0,988.0,932.65,681.21
2016,5,1,11,45,958.0,106.5,1.15,18.0,992.5,940.2,686.51
2016,5,1,12,0,957.0,108.0,1.2,18.0,997.0,943.91,689.52
2016,5,1,12,15,956.5,108.0,1.2,17.5,994.5,942.88,690.12
2016,5,1,12,30,956.0,108.0,1.2,17.0,992.0,938.03,688.42
2016,5,1,12,45,952.0,109.0,1.2,17.0,981.0,927.28,681.74
2016,5,1,13,0,948.0,110.0,1.2,17.0,970.0,912.83,672.83
2016,5,1,13,15,944.5,109.0,1.2,17.0,952.0,893.39,660.74
2016,5,1,13,30,941.0,108.0,1.2,17.0,934.0,870.39,646.39
2016,5,1,13,45,933.5,108.5,1.2,17.0,907.5,842.16,628.57
2016,5,1,14,0,926.0,109.0,1.2,17.0,881.0,810.83,608.64
2016,5,1,14,15,918.0,107.5,1.15,16.5,849.0,774.4,585.0
2016,5,1,14,30,910.0,106.0,1.1,16.0,817.0,735.26,558.29
2016,5,1,14,45,897.0,105.0,1.1,16.0,777.5,690.81,526.74
2016,5,1,15,0,884.0,104.0,1.1,16.0,738.0,644.46,493.05
2016,5,1,15,15,870.0,101.5,1.05,16.0,694.0,594.6,455.48
2016,5,1,15,30,856.0,99.0,1.0,16.0,650.0,545.72,417.54
2016,5,1,15,45,834.0,97.5,1.0,16.0,600.5,489.95,373.75
2016,5,1,16,0,812.0,96.0,1.0,16.0,551.0,434.29,328.7
2016,5,1,16,15,787.0,92.0,0.95,15.5,499.5,375.77,280.5
2016,5,1,16,30,762.0,88.0,0.9,15.0,448.0,318.41,231.95
2016,5,1,16,45,724.0,84.5,0.9,14.5,394.0,257.13,180.14
2016,5,1,17,0,686.0,81.0,0.9,14.0,340.0,201.29,133.17
2016,5,1,17,15,637.0,74.5,0.85,13.5,286.5,145.15,89.01
2016,5,1,17,30,588.0,68.0,0.8,13.0,233.0,94.32,55.18
2016,5,1,17,45,511.0,60.5,0.8,12.5,182.0,48.86,38.31
2016,5,1,18,0,434.0,53.0,0.8,12.0,131.0,43.05,32.92
2016,5,1,18,15,321.0,40.5,0.85,11.5,88.0,32.95,23.41
2016,5,1,18,30,208.0,28.0,0.9,11.0,45.0,21.37,11.6
2016,5,1,18,45,104.0,14.0,0.95,10.5,22.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,2,5,15,45.5,9.0,0.6,7.5,11.0,7.08,0.0
2016,5,2,5,30,91.0,18.0,0.5,8.0,22.0,13.65,0.0
2016,5,2,5,45,213.5,32.5,0.4,8.5,59.0,24.7,15.67
2016,5,2,6,0,336.0,47.0,0.3,9.0,96.0,35.87,26.6
2016,5,2,6,15,420.0,57.5,0.25,9.0,144.0,46.24,36.44
2016,5,2,6,30,504.0,68.0,0.2,9.0,192.0,63.75,43.64
2016,5,2,6,45,391.0,97.5,0.2,9.5,207.5,107.73,72.27
2016,5,2,7,0,278.0,127.0,0.2,10.0,223.0,138.66,100.39
2016,5,2,7,15,485.5,111.5,0.2,10.5,312.0,192.93,136.81
2016,5,2,7,30,693.0,96.0,0.2,11.0,401.0,271.07,195.13
2016,5,2,7,45,722.0,101.0,0.2,11.5,453.0,327.11,242.42
2016,5,2,8,0,751.0,106.0,0.2,12.0,505.0,385.06,290.36
2016,5,2,8,15,772.5,110.0,0.2,12.0,554.0,441.66,336.52
2016,5,2,8,30,794.0,114.0,0.2,12.0,603.0,497.07,380.36
2016,5,2,8,45,811.0,116.5,0.25,12.5,648.5,548.86,419.95
2016,5,2,9,0,828.0,119.0,0.3,13.0,694.0,600.0,457.83
2016,5,2,9,15,841.0,121.5,0.3,13.5,734.0,647.71,491.49
2016,5,2,9,30,854.0,124.0,0.3,14.0,774.0,693.85,523.0
2016,5,2,9,45,873.0,120.5,0.35,14.5,811.0,730.04,547.96
2016,5,2,10,0,892.0,117.0,0.4,15.0,848.0,770.66,575.32
2016,5,2,10,15,898.5,118.5,0.45,15.5,875.5,804.1,596.57
2016,5,2,10,30,905.0,120.0,0.5,16.0,903.0,834.6,615.2
2016,5,2,10,45,907.5,122.5,0.55,16.5,923.0,859.62,630.2
2016,5,2,11,0,910.0,125.0,0.6,17.0,943.0,881.24,643.05
2016,5,2,11,15,912.5,125.5,0.65,17.0,956.0,897.64,653.82
2016,5,2,11,30,915.0,126.0,0.7,17.0,969.0,910.5,662.49
2016,5,2,11,45,912.0,128.5,0.75,17.0,973.0,916.74,667.06
2016,5,2,12,0,909.0,131.0,0.8,17.0,977.0,919.3,669.48
2016,5,2,12,15,908.0,131.0,0.8,17.0,974.5,917.85,668.52
2016,5,2,12,30,907.0,131.0,0.8,17.0,972.0,912.79,665.42
2016,5,2,12,45,901.0,133.0,0.85,17.0,960.0,901.57,659.42
2016,5,2,13,0,895.0,135.0,0.9,17.0,948.0,886.91,651.3
2016,5,2,13,15,890.5,134.0,0.95,16.5,929.5,867.59,641.36
2016,5,2,13,30,886.0,133.0,1.0,16.0,911.0,844.95,629.18
2016,5,2,13,45,875.5,133.5,1.05,16.0,884.5,815.69,611.3
2016,5,2,14,0,865.0,134.0,1.1,16.0,858.0,783.66,591.06
2016,5,2,14,15,855.5,132.5,1.1,16.0,825.5,756.29,572.06
2016,5,2,14,30,846.0,131.0,1.1,16.0,793.0,717.37,544.88
2016,5,2,14,45,712.5,181.5,1.1,16.0,720.5,644.15,491.43
2016,5,2,15,0,579.0,232.0,1.1,16.0,648.0,568.65,435.95
2016,5,2,15,15,680.0,178.0,1.05,15.5,638.0,556.27,427.77
2016,5,2,15,30,781.0,124.0,1.0,15.0,628.0,526.83,405.23
2016,5,2,15,45,754.0,122.5,1.0,14.5,579.5,471.56,362.32
2016,5,2,16,0,727.0,121.0,1.0,14.0,531.0,417.27,318.95
2016,5,2,16,15,699.5,116.0,0.95,13.5,480.5,360.92,272.51
2016,5,2,16,30,672.0,111.0,0.9,13.0,430.0,306.18,226.25
2016,5,2,16,45,567.5,113.0,0.85,12.5,360.5,239.95,172.98
2016,5,2,17,0,463.0,115.0,0.8,12.0,291.0,180.84,126.72
2016,5,2,17,15,406.5,107.5,0.75,11.5,245.0,136.06,92.32
2016,5,2,17,30,350.0,100.0,0.7,11.0,199.0,97.49,66.62
2016,5,2,17,45,342.0,81.5,0.7,10.5,161.5,59.71,48.37
2016,5,2,18,0,334.0,63.0,0.7,10.0,124.0,47.1,36.85
2016,5,2,18,15,237.0,47.0,0.65,9.5,83.5,35.22,25.68
2016,5,2,18,30,140.0,31.0,0.6,9.0,43.0,23.29,13.56
2016,5,2,18,45,70.0,15.5,0.55,9.0,21.5,12.2,0.0
2016,5,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.5,7.0,7.5,5.9,0.0
2016,5,3,5,30,0.0,15.0,0.5,7.0,15.0,11.44,0.0
2016,5,3,5,45,26.5,34.5,0.5,7.5,38.5,25.76,16.8
2016,5,3,6,0,53.0,54.0,0.5,8.0,62.0,39.43,29.93
2016,5,3,6,15,75.5,76.0,0.45,8.0,92.5,54.42,43.98
2016,5,3,6,30,98.0,98.0,0.4,8.0,123.0,71.51,55.76
2016,5,3,6,45,119.5,119.0,0.4,8.5,156.0,97.22,74.24
2016,5,3,7,0,141.0,140.0,0.4,9.0,189.0,125.8,96.31
2016,5,3,7,15,131.5,164.0,0.35,9.0,215.5,152.83,119.29
2016,5,3,7,30,122.0,188.0,0.3,9.0,242.0,178.96,141.5
2016,5,3,7,45,284.5,188.0,0.25,9.5,334.5,245.31,191.09
2016,5,3,8,0,447.0,188.0,0.2,10.0,427.0,331.48,256.69
2016,5,3,8,15,404.0,221.0,0.2,10.5,452.5,366.89,285.3
2016,5,3,8,30,361.0,254.0,0.2,11.0,478.0,390.16,303.79
2016,5,3,8,45,354.5,277.5,0.25,11.5,510.5,426.81,331.67
2016,5,3,9,0,348.0,301.0,0.3,12.0,543.0,462.1,357.61
2016,5,3,9,15,315.0,329.5,0.35,12.5,558.0,483.76,372.69
2016,5,3,9,30,282.0,358.0,0.4,13.0,573.0,501.89,384.85
2016,5,3,9,45,209.5,383.0,0.45,13.5,546.5,475.15,363.91
2016,5,3,10,0,137.0,408.0,0.5,14.0,520.0,453.03,346.19
2016,5,3,10,15,131.0,421.5,0.5,14.0,532.0,466.56,355.75
2016,5,3,10,30,125.0,435.0,0.5,14.0,544.0,479.18,364.22
2016,5,3,10,45,302.5,409.0,0.55,14.0,680.0,618.64,466.88
2016,5,3,11,0,480.0,383.0,0.6,14.0,816.0,762.68,567.09
2016,5,3,11,15,362.0,425.5,0.6,14.0,755.0,697.51,518.62
2016,5,3,11,30,244.0,468.0,0.6,14.0,694.0,624.93,466.91
2016,5,3,11,45,231.0,473.0,0.65,14.0,688.5,620.66,464.98
2016,5,3,12,0,218.0,478.0,0.7,14.0,683.0,614.93,461.21
2016,5,3,12,15,341.0,443.0,0.7,14.0,761.0,704.96,526.09
2016,5,3,12,30,464.0,408.0,0.7,14.0,839.0,789.25,584.21
2016,5,3,12,45,659.0,282.5,0.75,14.0,887.0,844.94,626.03
2016,5,3,13,0,854.0,157.0,0.8,14.0,935.0,881.71,654.15
2016,5,3,13,15,622.5,272.5,0.85,14.0,834.0,784.52,586.03
2016,5,3,13,30,391.0,388.0,0.9,14.0,733.0,668.41,503.58
2016,5,3,13,45,471.5,351.0,0.95,14.0,755.0,698.98,528.34
2016,5,3,14,0,552.0,314.0,1.0,14.0,777.0,712.52,539.55
2016,5,3,14,15,535.0,302.0,1.0,13.5,737.0,669.69,510.44
2016,5,3,14,30,518.0,290.0,1.0,13.0,697.0,626.0,480.74
2016,5,3,14,45,649.0,217.5,1.0,13.0,702.0,631.12,486.43
2016,5,3,15,0,780.0,145.0,1.0,13.0,707.0,616.94,476.91
2016,5,3,15,15,623.0,190.0,0.95,12.5,622.0,532.01,413.07
2016,5,3,15,30,466.0,235.0,0.9,12.0,537.0,450.75,351.8
2016,5,3,15,45,312.0,244.5,0.9,12.0,440.5,352.43,276.77
2016,5,3,16,0,158.0,254.0,0.9,12.0,344.0,270.79,214.04
2016,5,3,16,15,247.0,219.0,0.85,11.5,344.0,268.77,211.0
2016,5,3,16,30,336.0,184.0,0.8,11.0,344.0,251.25,193.43
2016,5,3,16,45,413.0,147.5,0.8,11.0,321.0,223.19,165.93
2016,5,3,17,0,490.0,111.0,0.8,11.0,298.0,181.56,126.59
2016,5,3,17,15,427.0,105.5,0.75,10.5,251.0,136.08,91.82
2016,5,3,17,30,364.0,100.0,0.7,10.0,204.0,97.46,66.65
2016,5,3,17,45,315.0,83.5,0.7,10.0,160.0,60.77,49.43
2016,5,3,18,0,266.0,67.0,0.7,10.0,116.0,49.3,38.85
2016,5,3,18,15,188.0,49.5,0.65,9.5,78.5,36.75,27.08
2016,5,3,18,30,110.0,32.0,0.6,9.0,41.0,23.92,14.31
2016,5,3,18,45,55.0,16.0,0.55,9.0,20.5,12.59,0.0
2016,5,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
