Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,10.0,0.7,8.0,10.0,7.87,0.0
2016,5,4,5,30,0.0,20.0,0.7,8.0,20.0,15.02,1.47
2016,5,4,5,45,88.5,39.5,0.7,8.5,53.0,29.1,19.71
2016,5,4,6,0,177.0,59.0,0.7,9.0,86.0,43.15,33.14
2016,5,4,6,15,236.0,77.0,0.65,9.0,127.5,55.96,45.19
2016,5,4,6,30,295.0,95.0,0.6,9.0,169.0,73.63,55.35
2016,5,4,6,45,365.0,101.5,0.6,9.0,214.5,106.9,73.01
2016,5,4,7,0,435.0,108.0,0.6,9.0,260.0,148.22,101.98
2016,5,4,7,15,401.0,135.5,0.55,9.0,293.0,191.78,140.39
2016,5,4,7,30,367.0,163.0,0.5,9.0,326.0,227.46,172.81
2016,5,4,7,45,388.0,181.0,0.45,9.5,372.0,276.99,213.82
2016,5,4,8,0,409.0,199.0,0.4,10.0,418.0,324.54,252.33
2016,5,4,8,15,338.5,237.0,0.35,10.0,430.0,343.85,269.47
2016,5,4,8,30,268.0,275.0,0.3,10.0,442.0,361.29,283.85
2016,5,4,8,45,327.0,283.0,0.3,10.5,501.5,415.52,324.9
2016,5,4,9,0,386.0,291.0,0.3,11.0,561.0,474.31,368.2
2016,5,4,9,15,304.5,330.5,0.35,11.0,551.0,476.76,369.26
2016,5,4,9,30,223.0,370.0,0.4,11.0,541.0,461.59,357.46
2016,5,4,9,45,213.5,389.5,0.45,11.0,559.0,482.3,372.82
2016,5,4,10,0,204.0,409.0,0.5,11.0,577.0,501.67,386.61
2016,5,4,10,15,195.5,424.5,0.5,11.0,590.0,517.05,397.01
2016,5,4,10,30,187.0,440.0,0.5,11.0,603.0,531.16,406.45
2016,5,4,10,45,192.0,451.0,0.55,11.5,622.0,551.05,420.03
2016,5,4,11,0,197.0,462.0,0.6,12.0,641.0,570.22,432.94
2016,5,4,11,15,196.0,469.5,0.65,12.0,649.5,580.43,440.17
2016,5,4,11,30,195.0,477.0,0.7,12.0,658.0,589.54,446.75
2016,5,4,11,45,295.5,447.0,0.75,12.5,722.5,666.19,502.23
2016,5,4,12,0,396.0,417.0,0.8,13.0,787.0,727.94,545.73
2016,5,4,12,15,415.5,413.0,0.85,13.0,800.0,752.04,562.18
2016,5,4,12,30,435.0,409.0,0.9,13.0,813.0,762.87,570.32
2016,5,4,12,45,441.0,402.0,0.95,13.5,808.0,757.18,566.24
2016,5,4,13,0,447.0,395.0,1.0,14.0,803.0,749.09,560.73
2016,5,4,13,15,434.0,386.0,1.05,14.0,776.0,721.37,542.54
2016,5,4,13,30,421.0,377.0,1.1,14.0,749.0,692.05,523.23
2016,5,4,13,45,439.0,359.0,1.15,14.0,737.0,678.14,515.01
2016,5,4,14,0,457.0,341.0,1.2,14.0,725.0,661.41,504.46
2016,5,4,14,15,472.0,320.5,1.2,14.0,704.0,637.57,488.23
2016,5,4,14,30,487.0,300.0,1.2,14.0,683.0,610.98,469.77
2016,5,4,14,45,427.0,305.5,1.25,14.0,630.0,554.34,428.52
2016,5,4,15,0,367.0,311.0,1.3,14.0,577.0,492.55,383.07
2016,5,4,15,15,376.0,288.0,1.3,13.5,545.5,459.06,358.92
2016,5,4,15,30,385.0,265.0,1.3,13.0,514.0,423.89,332.48
2016,5,4,15,45,307.5,257.5,1.3,13.0,447.5,359.54,282.52
2016,5,4,16,0,230.0,250.0,1.3,13.0,381.0,296.46,233.33
2016,5,4,16,15,115.0,196.5,1.25,12.5,262.0,198.82,157.2
2016,5,4,16,30,0.0,143.0,1.2,12.0,143.0,109.17,86.75
2016,5,4,16,45,0.0,105.0,1.15,11.5,105.0,80.21,63.04
2016,5,4,17,0,0.0,67.0,1.1,11.0,67.0,51.38,38.79
2016,5,4,17,15,0.0,56.5,1.0,10.5,56.5,43.26,32.01
2016,5,4,17,30,0.0,46.0,0.9,10.0,46.0,35.16,25.1
2016,5,4,17,45,0.0,36.0,0.85,10.0,36.0,27.47,19.42
2016,5,4,18,0,0.0,26.0,0.8,10.0,26.0,19.8,12.32
2016,5,4,18,15,0.0,17.5,0.75,9.5,17.5,13.3,6.25
2016,5,4,18,30,0.0,9.0,0.7,9.0,9.0,6.82,0.1
2016,5,4,18,45,0.0,4.5,0.65,9.0,4.5,3.4,0.0
2016,5,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,5,5,15,52.0,10.5,0.6,8.0,13.5,8.26,0.0
2016,5,5,5,30,104.0,21.0,0.6,8.0,27.0,15.89,3.22
2016,5,5,5,45,217.5,36.0,0.6,8.5,65.0,27.26,18.22
2016,5,5,6,0,331.0,51.0,0.6,9.0,103.0,38.68,29.2
2016,5,5,6,15,201.5,75.0,0.6,9.0,110.0,54.45,43.86
2016,5,5,6,30,72.0,99.0,0.6,9.0,117.0,71.82,56.27
2016,5,5,6,45,87.5,120.5,0.6,9.5,147.5,95.01,73.39
2016,5,5,7,0,103.0,142.0,0.6,10.0,178.0,120.99,93.67
2016,5,5,7,15,51.5,101.5,0.6,10.0,119.5,88.69,68.5
2016,5,5,7,30,0.0,61.0,0.6,10.0,61.0,46.76,34.77
2016,5,5,7,45,0.0,66.5,0.65,10.5,66.5,51.03,38.27
2016,5,5,8,0,0.0,72.0,0.7,11.0,72.0,55.32,41.67
2016,5,5,8,15,1.5,120.0,0.7,11.0,121.5,93.08,73.2
2016,5,5,8,30,3.0,168.0,0.7,11.0,171.0,131.24,104.4
2016,5,5,8,45,12.0,212.0,0.7,11.5,221.0,170.88,136.01
2016,5,5,9,0,21.0,256.0,0.7,12.0,271.0,211.85,168.05
2016,5,5,9,15,31.0,289.5,0.7,12.0,313.0,254.45,201.13
2016,5,5,9,30,41.0,323.0,0.7,12.0,355.0,291.53,229.43
2016,5,5,9,45,24.0,253.5,0.7,12.5,272.5,224.04,175.95
2016,5,5,10,0,7.0,184.0,0.7,13.0,190.0,148.95,116.11
2016,5,5,10,15,8.0,192.0,0.7,13.0,199.0,156.5,122.31
2016,5,5,10,30,9.0,200.0,0.7,13.0,208.0,164.1,128.21
2016,5,5,10,45,8.0,186.0,0.75,13.0,193.5,152.47,118.83
2016,5,5,11,0,7.0,172.0,0.8,13.0,179.0,140.74,109.44
2016,5,5,11,15,5.5,160.0,0.8,13.0,166.0,130.12,100.87
2016,5,5,11,30,4.0,148.0,0.8,13.0,153.0,119.42,92.22
2016,5,5,11,45,7.5,176.5,0.8,13.5,184.5,145.3,112.86
2016,5,5,12,0,11.0,205.0,0.8,14.0,216.0,171.32,133.23
2016,5,5,12,15,8.5,183.0,0.8,14.0,191.5,151.43,117.34
2016,5,5,12,30,6.0,161.0,0.8,14.0,167.0,131.57,101.56
2016,5,5,12,45,4.0,149.5,0.8,14.0,154.0,120.57,92.8
2016,5,5,13,0,2.0,138.0,0.8,14.0,141.0,109.62,84.02
2016,5,5,13,15,10.5,220.5,0.8,13.5,230.5,182.47,142.62
2016,5,5,13,30,19.0,303.0,0.8,13.0,320.0,255.91,200.22
2016,5,5,13,45,27.0,326.5,0.85,13.0,350.0,292.5,228.4
2016,5,5,14,0,35.0,350.0,0.9,13.0,380.0,316.89,247.31
2016,5,5,14,15,38.5,342.5,0.9,13.0,374.0,310.71,242.81
2016,5,5,14,30,42.0,335.0,0.9,13.0,368.0,304.12,238.19
2016,5,5,14,45,46.5,324.0,0.9,13.0,359.0,294.79,231.47
2016,5,5,15,0,51.0,313.0,0.9,13.0,350.0,284.93,224.31
2016,5,5,15,15,60.5,300.5,0.9,12.5,341.5,276.07,218.29
2016,5,5,15,30,70.0,288.0,0.9,12.0,333.0,266.15,211.26
2016,5,5,15,45,40.0,237.5,0.95,12.0,263.0,206.77,164.59
2016,5,5,16,0,10.0,187.0,1.0,12.0,193.0,147.9,117.75
2016,5,5,16,15,8.0,172.0,1.0,12.0,176.5,134.52,107.3
2016,5,5,16,30,6.0,157.0,1.0,12.0,160.0,121.39,96.83
2016,5,5,16,45,39.5,156.5,1.0,12.0,172.0,129.0,102.27
2016,5,5,17,0,73.0,156.0,1.0,12.0,184.0,129.97,101.71
2016,5,5,17,15,63.5,134.0,0.95,11.5,155.5,106.33,82.71
2016,5,5,17,30,54.0,112.0,0.9,11.0,127.0,84.14,65.31
2016,5,5,17,45,43.0,90.0,0.85,10.5,100.5,64.3,52.54
2016,5,5,18,0,32.0,68.0,0.8,10.0,74.0,49.36,38.94
2016,5,5,18,15,16.0,48.0,0.75,9.5,51.0,35.39,25.95
2016,5,5,18,30,0.0,28.0,0.7,9.0,28.0,21.1,12.26
2016,5,5,18,45,0.0,14.0,0.7,9.0,14.0,10.68,0.0
2016,5,5,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.5,0.65,8.0,0.5,0.39,0.0
2016,5,6,5,30,0.0,1.0,0.6,8.0,1.0,0.75,0.0
2016,5,6,5,45,0.0,4.0,0.6,8.5,4.0,3.02,0.0
2016,5,6,6,0,0.0,7.0,0.6,9.0,7.0,5.3,0.0
2016,5,6,6,15,0.0,10.0,0.6,9.0,10.0,7.58,1.29
2016,5,6,6,30,0.0,13.0,0.6,9.0,13.0,9.87,3.05
2016,5,6,6,45,0.0,17.0,0.6,9.0,17.0,12.93,5.74
2016,5,6,7,0,0.0,21.0,0.6,9.0,21.0,15.99,8.41
2016,5,6,7,15,0.0,14.0,0.6,9.0,14.0,10.66,3.69
2016,5,6,7,30,0.0,7.0,0.6,9.0,7.0,5.33,0.0
2016,5,6,7,45,20.5,112.0,0.6,9.5,123.0,94.06,74.61
2016,5,6,8,0,41.0,217.0,0.6,10.0,239.0,184.54,148.54
2016,5,6,8,15,35.5,230.0,0.6,10.0,250.5,196.29,157.45
2016,5,6,8,30,30.0,243.0,0.6,10.0,262.0,207.36,166.05
2016,5,6,8,45,22.5,240.0,0.6,10.0,255.5,198.24,158.36
2016,5,6,9,0,15.0,237.0,0.6,10.0,249.0,193.21,154.02
2016,5,6,9,15,14.0,239.0,0.6,10.0,250.0,195.3,155.41
2016,5,6,9,30,13.0,241.0,0.6,10.0,251.0,197.22,156.64
2016,5,6,9,45,15.0,258.0,0.65,10.5,270.0,213.09,168.79
2016,5,6,10,0,17.0,275.0,0.7,11.0,289.0,229.15,180.92
2016,5,6,10,15,13.0,236.0,0.7,11.0,247.0,195.49,154.04
2016,5,6,10,30,9.0,197.0,0.7,11.0,205.0,161.63,127.03
2016,5,6,10,45,4.5,115.5,0.75,11.0,119.5,93.6,72.01
2016,5,6,11,0,0.0,34.0,0.8,11.0,34.0,26.33,16.41
2016,5,6,11,15,5.5,123.5,0.8,11.0,129.0,101.08,78.42
2016,5,6,11,30,11.0,213.0,0.8,11.0,224.0,177.47,139.86
2016,5,6,11,45,8.0,182.0,0.85,11.5,190.0,150.1,117.39
2016,5,6,12,0,5.0,151.0,0.9,12.0,156.0,122.77,95.25
2016,5,6,12,15,9.5,203.0,0.9,11.5,212.0,168.33,132.21
2016,5,6,12,30,14.0,255.0,0.9,11.0,268.0,214.22,168.78
2016,5,6,12,45,7.0,166.5,0.95,11.0,173.0,136.65,106.76
2016,5,6,13,0,0.0,78.0,1.0,11.0,78.0,60.61,44.79
2016,5,6,13,15,0.0,82.0,1.0,11.0,82.0,63.7,47.48
2016,5,6,13,30,0.0,86.0,1.0,11.0,86.0,66.77,50.06
2016,5,6,13,45,3.5,133.0,1.0,11.0,136.0,106.35,82.78
2016,5,6,14,0,7.0,180.0,1.0,11.0,186.0,145.98,115.08
2016,5,6,14,15,7.5,185.5,0.95,11.0,191.5,150.29,118.58
2016,5,6,14,30,8.0,191.0,0.9,11.0,197.0,154.51,122.13
2016,5,6,14,45,6.5,184.5,0.9,11.0,189.5,147.86,116.91
2016,5,6,15,0,5.0,178.0,0.9,11.0,182.0,141.32,111.82
2016,5,6,15,15,2.5,142.5,0.9,10.5,144.5,111.69,87.97
2016,5,6,15,30,0.0,107.0,0.9,10.0,107.0,82.57,64.22
2016,5,6,15,45,0.0,85.5,0.9,10.0,85.5,65.85,50.42
2016,5,6,16,0,0.0,64.0,0.9,10.0,64.0,49.16,36.46
2016,5,6,16,15,0.0,58.5,0.85,10.0,58.5,44.88,32.96
2016,5,6,16,30,0.0,53.0,0.8,10.0,53.0,40.6,29.44
2016,5,6,16,45,0.0,79.0,0.8,10.0,79.0,60.69,46.83
2016,5,6,17,0,0.0,105.0,0.8,10.0,105.0,79.66,63.22
2016,5,6,17,15,0.0,89.0,0.7,9.5,89.0,67.38,52.95
2016,5,6,17,30,0.0,73.0,0.6,9.0,73.0,55.26,42.68
2016,5,6,17,45,169.0,70.0,0.55,9.0,102.5,51.31,41.19
2016,5,6,18,0,338.0,67.0,0.5,9.0,132.0,49.89,39.63
2016,5,6,18,15,243.0,51.5,0.45,9.0,91.0,38.42,28.77
2016,5,6,18,30,148.0,36.0,0.4,9.0,50.0,26.92,17.37
2016,5,6,18,45,74.0,18.0,0.4,9.0,25.0,13.68,0.0
2016,5,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,0.6,7.5,9.0,7.08,0.0
2016,5,7,5,30,0.0,18.0,0.6,8.0,18.0,13.74,3.59
2016,5,7,5,45,18.0,38.0,0.6,8.5,41.0,28.3,19.29
2016,5,7,6,0,36.0,58.0,0.6,9.0,64.0,42.36,32.57
2016,5,7,6,15,54.0,80.5,0.6,9.0,92.5,57.75,46.88
2016,5,7,6,30,72.0,103.0,0.6,9.0,121.0,74.05,58.34
2016,5,7,6,45,90.0,124.0,0.6,9.0,152.5,97.03,75.21
2016,5,7,7,0,108.0,145.0,0.6,9.0,184.0,123.12,95.58
2016,5,7,7,15,66.0,156.5,0.6,9.0,181.5,130.99,103.83
2016,5,7,7,30,24.0,168.0,0.6,9.0,179.0,133.11,107.15
2016,5,7,7,45,69.5,204.5,0.65,9.5,241.0,179.41,143.83
2016,5,7,8,0,115.0,241.0,0.7,10.0,303.0,234.47,187.26
2016,5,7,8,15,111.5,264.0,0.7,10.0,329.0,254.66,203.34
2016,5,7,8,30,108.0,287.0,0.7,10.0,355.0,278.96,222.54
2016,5,7,8,45,114.0,310.0,0.7,10.5,386.5,307.82,244.5
2016,5,7,9,0,120.0,333.0,0.7,11.0,418.0,345.18,272.52
2016,5,7,9,15,103.0,348.0,0.7,11.0,424.0,346.15,272.62
2016,5,7,9,30,86.0,363.0,0.7,11.0,430.0,353.45,277.64
2016,5,7,9,45,53.5,332.5,0.7,11.5,375.0,310.01,243.24
2016,5,7,10,0,21.0,302.0,0.7,12.0,320.0,253.75,198.86
2016,5,7,10,15,18.0,284.0,0.7,12.0,300.0,237.93,186.64
2016,5,7,10,30,15.0,266.0,0.7,12.0,280.0,221.81,173.92
2016,5,7,10,45,14.0,254.0,0.7,12.5,267.0,211.91,165.79
2016,5,7,11,0,13.0,242.0,0.7,13.0,254.0,201.86,157.55
2016,5,7,11,15,9.5,202.5,0.7,13.0,212.0,167.43,130.36
2016,5,7,11,30,6.0,163.0,0.7,13.0,170.0,133.03,103.01
2016,5,7,11,45,11.5,232.5,0.7,13.0,244.0,193.76,151.36
2016,5,7,12,0,17.0,302.0,0.7,13.0,318.0,255.3,198.93
2016,5,7,12,15,12.5,237.0,0.7,13.0,249.0,198.33,154.36
2016,5,7,12,30,8.0,172.0,0.7,13.0,180.0,142.0,110.1
2016,5,7,12,45,7.0,166.5,0.75,13.5,173.5,136.61,105.84
2016,5,7,13,0,6.0,161.0,0.8,14.0,167.0,131.2,101.38
2016,5,7,13,15,7.5,176.5,0.8,14.0,183.5,144.56,112.16
2016,5,7,13,30,9.0,192.0,0.8,14.0,200.0,157.82,122.78
2016,5,7,13,45,11.0,220.0,0.85,14.0,229.5,181.37,141.55
2016,5,7,14,0,13.0,248.0,0.9,14.0,259.0,204.79,160.1
2016,5,7,14,15,6.5,187.5,0.9,13.5,193.0,151.11,117.84
2016,5,7,14,30,0.0,127.0,0.9,13.0,127.0,98.57,75.83
2016,5,7,14,45,2.0,147.5,0.9,13.0,149.0,115.8,90.18
2016,5,7,15,0,4.0,168.0,0.9,13.0,171.0,132.82,104.18
2016,5,7,15,15,9.5,195.5,0.85,13.0,202.0,156.97,123.91
2016,5,7,15,30,15.0,223.0,0.8,13.0,233.0,180.35,142.86
2016,5,7,15,45,12.5,205.0,0.8,13.0,213.0,163.86,129.82
2016,5,7,16,0,10.0,187.0,0.8,13.0,193.0,147.7,117.13
2016,5,7,16,15,5.0,141.5,0.75,12.5,144.5,110.21,86.98
2016,5,7,16,30,0.0,96.0,0.7,12.0,96.0,73.69,57.11
2016,5,7,16,45,31.0,126.0,0.7,12.0,138.0,104.24,81.94
2016,5,7,17,0,62.0,156.0,0.7,12.0,180.0,127.45,100.02
2016,5,7,17,15,53.5,134.0,0.65,11.5,152.5,104.74,81.73
2016,5,7,17,30,45.0,112.0,0.6,11.0,125.0,83.36,64.95
2016,5,7,17,45,228.5,85.5,0.6,11.0,132.0,61.88,50.29
2016,5,7,18,0,412.0,59.0,0.6,11.0,139.0,47.41,37.09
2016,5,7,18,15,313.0,46.5,0.6,10.5,96.5,35.37,25.9
2016,5,7,18,30,214.0,34.0,0.6,10.0,54.0,25.78,16.43
2016,5,7,18,45,107.0,17.0,0.6,9.5,27.0,12.95,0.0
2016,5,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.6,8.0,16.5,9.44,0.0
2016,5,8,5,30,131.0,24.0,0.5,8.0,33.0,18.17,7.29
2016,5,8,5,45,241.5,38.0,0.45,8.5,71.5,28.83,19.85
2016,5,8,6,0,352.0,52.0,0.4,9.0,110.0,39.56,30.11
2016,5,8,6,15,427.5,62.0,0.4,9.5,157.0,49.53,39.42
2016,5,8,6,30,503.0,72.0,0.4,10.0,204.0,61.81,50.56
2016,5,8,6,45,251.5,78.0,0.4,10.5,144.0,78.28,52.9
2016,5,8,7,0,0.0,84.0,0.4,11.0,84.0,64.0,49.68
2016,5,8,7,15,7.5,122.5,0.4,11.0,126.0,94.13,74.77
2016,5,8,7,30,15.0,161.0,0.4,11.0,168.0,125.59,100.44
2016,5,8,7,45,15.5,176.5,0.4,11.5,184.5,139.16,111.03
2016,5,8,8,0,16.0,192.0,0.4,12.0,201.0,152.81,121.6
2016,5,8,8,15,117.0,239.5,0.4,12.0,313.0,242.85,192.33
2016,5,8,8,30,218.0,287.0,0.4,12.0,425.0,336.54,264.09
2016,5,8,8,45,511.5,206.0,0.45,12.5,559.5,452.37,351.33
2016,5,8,9,0,805.0,125.0,0.5,13.0,694.0,579.88,445.52
2016,5,8,9,15,424.5,227.5,0.5,13.0,529.0,468.99,362.62
2016,5,8,9,30,44.0,330.0,0.5,13.0,364.0,297.95,231.16
2016,5,8,9,45,37.5,332.0,0.55,13.0,362.0,298.13,232.35
2016,5,8,10,0,31.0,334.0,0.6,13.0,360.0,297.6,231.7
2016,5,8,10,15,24.0,312.5,0.65,13.0,333.0,276.09,215.06
2016,5,8,10,30,17.0,291.0,0.7,13.0,306.0,243.52,189.9
2016,5,8,10,45,19.5,311.5,0.75,13.5,329.0,262.98,204.71
2016,5,8,11,0,22.0,332.0,0.8,14.0,352.0,282.56,219.18
2016,5,8,11,15,16.5,272.0,0.85,14.0,287.5,229.44,178.21
2016,5,8,11,30,11.0,212.0,0.9,14.0,223.0,176.51,137.06
2016,5,8,11,45,12.0,226.0,0.95,14.0,238.0,188.84,146.99
2016,5,8,12,0,13.0,240.0,1.0,14.0,253.0,201.11,156.6
2016,5,8,12,15,25.0,321.0,1.0,14.0,345.0,290.52,225.91
2016,5,8,12,30,37.0,402.0,1.0,14.0,437.0,370.96,286.19
2016,5,8,12,45,40.0,395.5,1.05,14.0,433.0,366.99,283.03
2016,5,8,13,0,43.0,389.0,1.1,14.0,429.0,362.63,280.2
2016,5,8,13,15,31.5,352.0,1.1,14.0,381.0,319.72,247.83
2016,5,8,13,30,20.0,315.0,1.1,14.0,333.0,265.94,206.92
2016,5,8,13,45,16.5,281.5,1.1,14.0,296.0,235.11,183.48
2016,5,8,14,0,13.0,248.0,1.1,14.0,259.0,204.67,159.96
2016,5,8,14,15,14.0,251.5,1.1,14.0,263.0,207.44,162.48
2016,5,8,14,30,15.0,255.0,1.1,14.0,267.0,210.04,164.77
2016,5,8,14,45,9.0,206.5,1.1,14.0,213.5,166.71,130.59
2016,5,8,15,0,3.0,158.0,1.1,14.0,160.0,124.34,96.82
2016,5,8,15,15,1.5,152.0,1.05,13.5,153.5,118.5,92.56
2016,5,8,15,30,0.0,146.0,1.0,13.0,147.0,112.79,88.31
2016,5,8,15,45,0.0,141.0,1.0,13.0,141.5,108.7,85.22
2016,5,8,16,0,0.0,136.0,1.0,13.0,136.0,104.6,82.13
2016,5,8,16,15,0.0,123.5,1.0,12.5,123.5,94.77,74.42
2016,5,8,16,30,0.0,111.0,1.0,12.0,111.0,85.02,66.68
2016,5,8,16,45,6.0,124.0,1.0,12.0,126.5,95.65,75.68
2016,5,8,17,0,12.0,137.0,1.0,12.0,142.0,104.72,83.26
2016,5,8,17,15,6.5,118.0,0.95,11.5,121.0,88.48,70.16
2016,5,8,17,30,1.0,99.0,0.9,11.0,100.0,73.09,57.56
2016,5,8,17,45,241.5,75.5,0.9,11.0,123.5,55.68,44.76
2016,5,8,18,0,482.0,52.0,0.9,11.0,147.0,42.37,32.58
2016,5,8,18,15,382.5,41.5,0.85,10.5,103.0,33.85,24.58
2016,5,8,18,30,283.0,31.0,0.8,10.0,59.0,25.34,16.16
2016,5,8,18,45,141.5,15.5,0.8,10.0,29.5,12.49,0.0
2016,5,8,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,9,5,15,83.5,13.0,0.8,7.0,18.5,10.23,0.0
2016,5,9,5,30,167.0,26.0,0.8,7.0,37.0,19.74,9.04
2016,5,9,5,45,285.0,38.0,0.8,7.5,77.5,30.89,21.79
2016,5,9,6,0,403.0,50.0,0.8,8.0,118.0,40.6,31.17
2016,5,9,6,15,479.0,59.0,0.8,8.0,167.0,47.58,37.88
2016,5,9,6,30,555.0,68.0,0.8,8.0,216.0,58.82,48.23
2016,5,9,6,45,294.0,102.0,0.85,8.0,182.5,98.1,69.07
2016,5,9,7,0,33.0,136.0,0.9,8.0,149.0,105.25,84.18
2016,5,9,7,15,378.5,114.5,0.9,8.0,287.0,167.06,121.3
2016,5,9,7,30,724.0,93.0,0.9,8.0,425.0,266.75,193.03
2016,5,9,7,45,385.5,158.0,0.9,8.5,337.0,253.34,195.79
2016,5,9,8,0,47.0,223.0,0.9,9.0,249.0,190.44,153.23
2016,5,9,8,15,44.5,241.0,0.9,9.0,267.0,207.71,167.44
2016,5,9,8,30,42.0,259.0,0.9,9.0,285.0,224.74,180.88
2016,5,9,8,45,66.5,293.5,0.95,9.5,339.0,268.75,215.4
2016,5,9,9,0,91.0,328.0,1.0,10.0,393.0,315.4,251.36
2016,5,9,9,15,78.5,340.5,1.0,10.5,399.0,323.79,256.74
2016,5,9,9,30,66.0,353.0,1.0,11.0,405.0,330.89,261.21
2016,5,9,9,45,106.0,384.0,1.0,11.5,470.5,388.32,304.78
2016,5,9,10,0,146.0,415.0,1.0,12.0,536.0,459.4,357.16
2016,5,9,10,15,290.0,392.0,1.0,12.0,643.5,565.61,436.74
2016,5,9,10,30,434.0,369.0,1.0,12.0,751.0,677.88,517.82
2016,5,9,10,45,347.5,412.5,1.05,12.5,722.5,647.99,493.19
2016,5,9,11,0,261.0,456.0,1.1,13.0,694.0,623.55,473.51
2016,5,9,11,15,354.0,434.0,1.1,13.0,762.0,687.44,520.53
2016,5,9,11,30,447.0,412.0,1.1,13.0,830.0,762.01,572.86
2016,5,9,11,45,413.0,420.0,1.15,13.5,807.5,733.89,551.74
2016,5,9,12,0,379.0,428.0,1.2,14.0,785.0,713.63,536.9
2016,5,9,12,15,662.0,269.5,1.2,14.0,891.5,831.56,624.53
2016,5,9,12,30,945.0,111.0,1.2,14.0,998.0,908.11,677.5
2016,5,9,12,45,943.5,110.5,1.2,14.0,987.5,898.31,670.23
2016,5,9,13,0,942.0,110.0,1.2,14.0,977.0,884.85,661.75
2016,5,9,13,15,938.5,109.0,1.2,14.0,959.5,865.71,649.6
2016,5,9,13,30,935.0,108.0,1.2,14.0,942.0,843.09,635.18
2016,5,9,13,45,929.5,107.5,1.25,14.0,916.5,816.0,618.4
2016,5,9,14,0,924.0,107.0,1.3,14.0,891.0,785.75,599.14
2016,5,9,14,15,917.0,105.5,1.25,14.0,859.5,750.56,573.93
2016,5,9,14,30,910.0,104.0,1.2,14.0,828.0,712.63,546.39
2016,5,9,14,45,900.0,102.0,1.2,14.0,790.0,669.81,515.3
2016,5,9,15,0,890.0,100.0,1.2,14.0,752.0,624.9,481.9
2016,5,9,15,15,877.5,98.0,1.2,13.5,708.5,576.75,445.97
2016,5,9,15,30,865.0,96.0,1.2,13.0,665.0,527.21,407.72
2016,5,9,15,45,848.0,93.0,1.2,13.0,617.5,474.36,364.93
2016,5,9,16,0,831.0,90.0,1.2,13.0,570.0,419.61,319.35
2016,5,9,16,15,809.0,86.5,1.15,12.5,519.0,362.62,271.16
2016,5,9,16,30,787.0,83.0,1.1,12.0,468.0,306.39,222.47
2016,5,9,16,45,756.5,79.0,1.1,12.0,415.5,248.83,172.37
2016,5,9,17,0,726.0,75.0,1.1,12.0,363.0,193.62,125.4
2016,5,9,17,15,683.5,70.0,1.1,11.5,310.0,135.38,80.32
2016,5,9,17,30,641.0,65.0,1.1,11.0,257.0,84.62,49.26
2016,5,9,17,45,573.0,58.5,1.1,10.5,205.0,47.73,37.67
2016,5,9,18,0,505.0,52.0,1.1,10.0,153.0,42.54,32.89
2016,5,9,18,15,403.5,42.5,1.05,9.5,108.0,34.76,25.53
2016,5,9,18,30,302.0,33.0,1.0,9.0,63.0,27.07,17.81
2016,5,9,18,45,151.0,16.5,1.0,8.5,31.5,13.32,0.26
2016,5,9,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,10,5,15,81.0,13.5,0.5,7.0,19.0,10.62,0.0
2016,5,10,5,30,162.0,27.0,0.5,7.0,38.0,20.46,10.1
2016,5,10,5,45,283.5,39.5,0.5,7.5,79.5,30.14,21.21
2016,5,10,6,0,405.0,52.0,0.5,8.0,121.0,42.2,32.66
2016,5,10,6,15,480.5,61.0,0.5,8.0,170.5,49.13,39.31
2016,5,10,6,30,556.0,70.0,0.5,8.0,220.0,59.45,48.82
2016,5,10,6,45,600.0,78.5,0.5,8.5,271.5,106.63,65.29
2016,5,10,7,0,644.0,87.0,0.5,9.0,323.0,158.71,101.36
2016,5,10,7,15,680.5,93.0,0.45,9.0,376.0,211.91,144.34
2016,5,10,7,30,717.0,99.0,0.4,9.0,429.0,268.47,192.38
2016,5,10,7,45,744.5,103.0,0.4,9.5,481.0,323.6,239.68
2016,5,10,8,0,772.0,107.0,0.4,10.0,533.0,382.33,288.99
2016,5,10,8,15,792.0,111.0,0.4,10.5,581.5,436.85,333.8
2016,5,10,8,30,812.0,115.0,0.4,11.0,630.0,491.59,377.27
2016,5,10,8,45,830.5,116.0,0.4,11.5,675.5,542.85,416.67
2016,5,10,9,0,849.0,117.0,0.4,12.0,721.0,593.5,454.28
2016,5,10,9,15,861.0,119.5,0.4,12.5,761.0,640.69,488.11
2016,5,10,9,30,873.0,122.0,0.4,13.0,801.0,680.66,515.99
2016,5,10,9,45,872.0,129.5,0.4,13.5,832.5,718.54,541.41
2016,5,10,10,0,871.0,137.0,0.4,14.0,864.0,753.29,563.98
2016,5,10,10,15,877.5,138.5,0.4,14.0,891.5,785.5,585.55
2016,5,10,10,30,884.0,140.0,0.4,14.0,919.0,814.85,604.71
2016,5,10,10,45,890.0,140.5,0.45,14.5,939.5,839.96,619.98
2016,5,10,11,0,896.0,141.0,0.5,15.0,960.0,861.91,633.21
2016,5,10,11,15,899.0,141.5,0.55,15.0,973.0,878.1,643.95
2016,5,10,11,30,902.0,142.0,0.6,15.0,986.0,890.87,652.65
2016,5,10,11,45,904.5,141.5,0.7,15.5,991.5,898.93,658.21
2016,5,10,12,0,907.0,141.0,0.8,16.0,997.0,903.5,661.62
2016,5,10,12,15,906.0,141.0,0.85,16.0,994.0,901.98,661.51
2016,5,10,12,30,905.0,141.0,0.9,16.0,991.0,896.93,659.27
2016,5,10,12,45,904.5,139.0,0.95,16.5,981.0,887.15,652.84
2016,5,10,13,0,904.0,137.0,1.0,17.0,971.0,873.85,644.22
2016,5,10,13,15,899.5,136.0,1.05,17.0,952.5,854.63,632.96
2016,5,10,13,30,895.0,135.0,1.1,17.0,934.0,832.11,619.52
2016,5,10,13,45,712.0,232.0,1.15,17.0,856.5,771.05,576.01
2016,5,10,14,0,529.0,329.0,1.2,17.0,779.0,692.84,520.03
2016,5,10,14,15,404.0,353.5,1.2,16.5,690.0,595.64,452.04
2016,5,10,14,30,279.0,378.0,1.2,16.0,601.0,515.64,394.47
2016,5,10,14,45,307.5,351.5,1.25,16.0,586.5,497.79,382.89
2016,5,10,15,0,336.0,325.0,1.3,16.0,572.0,476.86,368.05
2016,5,10,15,15,575.5,221.5,1.3,15.5,614.0,513.62,396.78
2016,5,10,15,30,815.0,118.0,1.3,15.0,656.0,521.29,401.14
2016,5,10,15,45,799.0,113.5,1.3,15.0,609.0,468.4,358.27
2016,5,10,16,0,783.0,109.0,1.3,15.0,562.0,415.15,314.31
2016,5,10,16,15,758.5,104.5,1.3,14.5,511.5,358.92,267.49
2016,5,10,16,30,734.0,100.0,1.3,14.0,461.0,301.23,218.46
2016,5,10,16,45,705.5,94.0,1.3,14.0,409.0,244.98,169.98
2016,5,10,17,0,677.0,88.0,1.3,14.0,357.0,190.97,124.47
2016,5,10,17,15,632.0,81.5,1.25,13.0,304.5,137.19,83.74
2016,5,10,17,30,587.0,75.0,1.2,12.0,252.0,88.18,54.02
2016,5,10,17,45,525.5,66.5,1.2,11.5,202.0,53.31,42.53
2016,5,10,18,0,464.0,58.0,1.2,11.0,152.0,46.9,36.68
2016,5,10,18,15,365.0,46.5,1.15,10.5,107.5,37.74,28.08
2016,5,10,18,30,266.0,35.0,1.1,10.0,63.0,26.76,17.55
2016,5,10,18,45,133.0,17.5,1.05,10.0,31.5,13.4,1.27
2016,5,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,11,5,15,113.5,12.5,0.7,7.5,21.0,9.83,0.0
2016,5,11,5,30,227.0,25.0,0.7,8.0,42.0,20.43,10.41
2016,5,11,5,45,342.5,36.0,0.7,8.5,84.0,29.44,20.53
2016,5,11,6,0,458.0,47.0,0.7,9.0,126.0,38.5,29.21
2016,5,11,6,15,530.0,54.5,0.65,9.0,175.5,44.48,34.95
2016,5,11,6,30,602.0,62.0,0.6,9.0,225.0,53.17,42.95
2016,5,11,6,45,647.0,68.5,0.6,9.5,277.5,101.43,59.2
2016,5,11,7,0,692.0,75.0,0.6,10.0,330.0,154.56,95.48
2016,5,11,7,15,726.5,79.5,0.55,10.5,383.5,211.75,141.51
2016,5,11,7,30,761.0,84.0,0.5,11.0,437.0,268.48,189.5
2016,5,11,7,45,783.5,89.0,0.45,11.5,488.5,324.65,237.68
2016,5,11,8,0,806.0,94.0,0.4,12.0,540.0,381.88,285.68
2016,5,11,8,15,825.0,97.0,0.4,12.0,589.0,436.65,331.26
2016,5,11,8,30,844.0,100.0,0.4,12.0,638.0,491.47,375.47
2016,5,11,8,45,855.0,104.5,0.4,12.5,682.0,543.26,415.29
2016,5,11,9,0,866.0,109.0,0.4,13.0,726.0,590.69,450.57
2016,5,11,9,15,877.5,111.5,0.4,13.0,766.0,637.24,484.9
2016,5,11,9,30,889.0,114.0,0.4,13.0,806.0,682.0,516.98
2016,5,11,9,45,892.5,118.5,0.45,13.5,839.0,720.99,543.96
2016,5,11,10,0,896.0,123.0,0.5,14.0,872.0,757.16,568.44
2016,5,11,10,15,902.5,124.5,0.55,14.0,899.5,790.05,591.4
2016,5,11,10,30,909.0,126.0,0.6,14.0,927.0,820.01,611.59
2016,5,11,10,45,914.0,126.5,0.65,14.5,947.5,844.84,626.75
2016,5,11,11,0,919.0,127.0,0.7,15.0,968.0,866.4,639.78
2016,5,11,11,15,921.5,127.5,0.75,15.0,981.0,882.51,650.5
2016,5,11,11,30,924.0,128.0,0.8,15.0,994.0,895.1,659.09
2016,5,11,11,45,928.0,126.0,0.85,15.5,999.5,903.3,663.74
2016,5,11,12,0,932.0,124.0,0.9,16.0,1005.0,907.93,666.2
2016,5,11,12,15,931.5,124.0,0.95,16.0,1002.0,906.81,666.31
2016,5,11,12,30,931.0,124.0,1.0,16.0,999.0,902.06,664.22
2016,5,11,12,45,934.0,119.5,1.05,16.5,990.0,892.79,658.06
2016,5,11,13,0,937.0,115.0,1.1,17.0,981.0,879.78,649.56
2016,5,11,13,15,933.0,114.5,1.15,17.0,962.5,860.84,638.43
2016,5,11,13,30,929.0,114.0,1.2,17.0,944.0,838.47,625.03
2016,5,11,13,45,923.5,112.5,1.25,17.0,918.5,810.75,607.98
2016,5,11,14,0,918.0,111.0,1.3,17.0,893.0,779.91,588.13
2016,5,11,14,15,910.0,109.5,1.3,16.5,860.5,744.33,564.48
2016,5,11,14,30,902.0,108.0,1.3,16.0,828.0,706.1,538.38
2016,5,11,14,45,892.0,106.0,1.3,16.0,790.0,663.74,507.67
2016,5,11,15,0,882.0,104.0,1.3,16.0,752.0,619.3,474.67
2016,5,11,15,15,868.5,101.5,1.25,15.5,708.5,570.69,438.16
2016,5,11,15,30,855.0,99.0,1.2,15.0,665.0,520.79,399.54
2016,5,11,15,45,838.0,96.0,1.15,15.0,617.5,468.62,357.26
2016,5,11,16,0,821.0,93.0,1.1,15.0,570.0,414.56,312.35
2016,5,11,16,15,798.0,89.5,1.05,14.5,519.0,357.95,264.93
2016,5,11,16,30,775.0,86.0,1.0,14.0,468.0,302.23,217.18
2016,5,11,16,45,744.5,81.5,1.0,14.0,415.5,245.14,168.06
2016,5,11,17,0,714.0,77.0,1.0,14.0,363.0,190.43,122.14
2016,5,11,17,15,671.0,71.5,1.0,13.5,310.0,132.58,78.11
2016,5,11,17,30,628.0,66.0,1.0,13.0,257.0,82.41,48.2
2016,5,11,17,45,566.0,59.0,1.0,12.5,206.5,47.99,37.61
2016,5,11,18,0,504.0,52.0,1.0,12.0,156.0,42.47,32.59
2016,5,11,18,15,407.0,42.5,0.95,11.5,111.0,34.72,25.33
2016,5,11,18,30,310.0,33.0,0.9,11.0,66.0,27.03,17.78
2016,5,11,18,45,155.0,16.5,0.85,10.5,33.0,13.28,2.01
2016,5,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,12,5,15,87.5,13.5,0.9,7.0,20.5,10.62,0.0
2016,5,12,5,30,175.0,27.0,0.9,7.0,41.0,20.52,10.85
2016,5,12,5,45,279.0,40.5,0.95,7.5,81.0,30.85,21.9
2016,5,12,6,0,383.0,54.0,1.0,8.0,121.0,43.56,33.91
2016,5,12,6,15,456.0,64.0,1.0,8.0,169.5,51.17,41.15
2016,5,12,6,30,529.0,74.0,1.0,8.0,218.0,60.27,49.55
2016,5,12,6,45,577.0,82.0,1.05,8.5,269.5,105.51,65.72
2016,5,12,7,0,625.0,90.0,1.1,9.0,321.0,156.13,100.39
2016,5,12,7,15,661.5,95.5,1.1,9.0,373.5,207.6,142.08
2016,5,12,7,30,698.0,101.0,1.1,9.0,426.0,262.43,189.2
2016,5,12,7,45,728.0,104.5,1.1,9.5,477.5,316.65,236.31
2016,5,12,8,0,758.0,108.0,1.1,10.0,529.0,374.82,285.96
2016,5,12,8,15,778.5,111.5,1.05,10.5,577.5,428.17,330.6
2016,5,12,8,30,799.0,115.0,1.0,11.0,626.0,481.82,373.95
2016,5,12,8,45,817.0,117.0,0.95,11.5,670.5,532.86,413.79
2016,5,12,9,0,835.0,119.0,0.9,12.0,715.0,583.32,451.71
2016,5,12,9,15,847.0,121.5,0.85,12.0,754.5,629.75,486.18
2016,5,12,9,30,859.0,124.0,0.8,12.0,794.0,668.99,514.64
2016,5,12,9,45,868.5,125.5,0.75,12.5,828.0,708.36,541.3
2016,5,12,10,0,878.0,127.0,0.7,13.0,862.0,745.39,565.46
2016,5,12,10,15,884.5,128.5,0.7,13.0,889.5,777.69,587.52
2016,5,12,10,30,891.0,130.0,0.7,13.0,917.0,807.1,607.04
2016,5,12,10,45,894.5,131.5,0.7,13.5,937.0,831.13,620.98
2016,5,12,11,0,898.0,133.0,0.7,14.0,957.0,851.88,632.75
2016,5,12,11,15,900.5,134.0,0.75,14.0,969.5,868.04,643.59
2016,5,12,11,30,903.0,135.0,0.8,14.0,982.0,880.77,652.32
2016,5,12,11,45,903.5,135.5,0.85,14.5,987.0,887.93,656.33
2016,5,12,12,0,904.0,136.0,0.9,15.0,992.0,891.6,658.21
2016,5,12,12,15,904.0,136.0,0.9,15.0,989.5,890.92,657.74
2016,5,12,12,30,904.0,136.0,0.9,15.0,987.0,886.75,655.14
2016,5,12,12,45,889.5,143.0,0.95,15.5,973.5,872.73,645.86
2016,5,12,13,0,875.0,150.0,1.0,16.0,960.0,855.48,634.62
2016,5,12,13,15,871.0,149.0,1.0,16.0,942.0,837.25,623.18
2016,5,12,13,30,867.0,148.0,1.0,16.0,924.0,815.81,609.62
2016,5,12,13,45,866.5,143.0,1.05,16.0,901.0,790.68,593.72
2016,5,12,14,0,866.0,138.0,1.1,16.0,878.0,762.3,575.08
2016,5,12,14,15,858.0,136.0,1.1,15.5,846.0,735.73,557.41
2016,5,12,14,30,850.0,134.0,1.1,15.0,814.0,697.93,531.62
2016,5,12,14,45,844.5,129.0,1.1,15.0,778.0,656.74,501.95
2016,5,12,15,0,839.0,124.0,1.1,15.0,742.0,613.27,469.86
2016,5,12,15,15,824.5,121.0,1.1,14.5,699.0,564.62,433.84
2016,5,12,15,30,810.0,118.0,1.1,14.0,656.0,514.91,395.82
2016,5,12,15,45,796.0,113.0,1.1,14.0,610.0,462.93,354.08
2016,5,12,16,0,782.0,108.0,1.1,14.0,564.0,410.41,310.62
2016,5,12,16,15,757.5,104.0,1.1,13.5,513.5,354.89,264.3
2016,5,12,16,30,733.0,100.0,1.1,13.0,463.0,297.83,215.76
2016,5,12,16,45,702.5,94.5,1.15,13.0,411.0,241.83,167.67
2016,5,12,17,0,672.0,89.0,1.2,13.0,359.0,188.28,122.76
2016,5,12,17,15,627.0,82.5,1.2,12.0,306.5,135.06,82.7
2016,5,12,17,30,582.0,76.0,1.2,11.0,254.0,86.61,53.82
2016,5,12,17,45,516.0,68.0,1.25,10.5,204.0,54.28,43.59
2016,5,12,18,0,450.0,60.0,1.3,10.0,154.0,48.28,38.1
2016,5,12,18,15,354.5,48.5,1.25,9.5,109.5,39.21,29.58
2016,5,12,18,30,259.0,37.0,1.2,9.0,65.0,28.18,19.01
2016,5,12,18,45,129.5,18.5,1.2,9.0,32.5,14.14,3.25
2016,5,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,13,5,15,102.0,14.0,0.95,7.0,22.0,11.02,0.0
2016,5,13,5,30,204.0,28.0,1.0,7.0,44.0,21.35,11.79
2016,5,13,5,45,318.5,40.0,1.05,7.5,86.5,32.54,23.45
2016,5,13,6,0,433.0,52.0,1.1,8.0,129.0,42.27,32.76
2016,5,13,6,15,504.5,60.5,1.1,8.0,178.5,48.85,39.05
2016,5,13,6,30,576.0,69.0,1.1,8.0,228.0,56.17,45.82
2016,5,13,6,45,627.0,75.0,1.15,8.5,281.0,102.76,61.9
2016,5,13,7,0,678.0,81.0,1.2,9.0,334.0,154.95,97.09
2016,5,13,7,15,712.5,86.5,1.15,9.0,387.5,208.88,140.87
2016,5,13,7,30,747.0,92.0,1.1,9.0,441.0,268.79,192.37
2016,5,13,7,45,547.0,157.0,1.1,9.5,428.0,297.85,226.0
2016,5,13,8,0,347.0,222.0,1.1,10.0,415.0,304.49,238.3
2016,5,13,8,15,339.5,246.5,1.05,10.0,449.5,342.13,269.7
2016,5,13,8,30,332.0,271.0,1.0,10.0,484.0,378.52,298.99
2016,5,13,8,45,602.0,190.0,1.0,10.5,608.5,482.53,378.62
2016,5,13,9,0,872.0,109.0,1.0,11.0,733.0,589.99,459.55
2016,5,13,9,15,883.0,111.0,0.95,11.0,772.5,635.9,493.42
2016,5,13,9,30,894.0,113.0,0.9,11.0,812.0,679.97,525.48
2016,5,13,9,45,904.5,113.0,0.9,11.5,846.5,719.9,553.35
2016,5,13,10,0,915.0,113.0,0.9,12.0,881.0,757.48,578.85
2016,5,13,10,15,537.0,280.5,0.95,12.0,735.0,659.65,504.66
2016,5,13,10,30,159.0,448.0,1.0,12.0,589.0,506.14,388.38
2016,5,13,10,45,185.5,458.0,1.05,12.5,625.5,541.13,415.04
2016,5,13,11,0,212.0,468.0,1.1,13.0,662.0,576.32,439.84
2016,5,13,11,15,342.0,441.0,1.1,13.0,759.5,676.85,513.07
2016,5,13,11,30,472.0,414.0,1.1,13.0,857.0,776.44,582.85
2016,5,13,11,45,273.0,437.0,1.15,13.0,694.0,623.87,472.91
2016,5,13,12,0,74.0,460.0,1.2,13.0,531.0,450.7,345.28
2016,5,13,12,15,513.0,285.5,1.2,13.0,770.0,708.69,543.01
2016,5,13,12,30,952.0,111.0,1.2,13.0,1009.0,903.36,678.32
2016,5,13,12,45,949.5,110.5,1.3,13.0,998.5,892.75,670.36
2016,5,13,13,0,947.0,110.0,1.4,13.0,988.0,878.51,662.67
2016,5,13,13,15,944.0,109.5,1.4,13.0,970.0,860.27,650.96
2016,5,13,13,30,941.0,109.0,1.4,13.0,952.0,838.54,636.94
2016,5,13,13,45,937.0,107.0,1.45,13.0,927.5,811.33,619.78
2016,5,13,14,0,933.0,105.0,1.5,13.0,903.0,780.87,599.68
2016,5,13,14,15,926.0,103.5,1.5,12.5,871.0,745.65,575.71
2016,5,13,14,30,919.0,102.0,1.5,12.0,839.0,707.68,549.17
2016,5,13,14,45,911.5,99.5,1.55,12.0,802.0,665.96,518.62
2016,5,13,15,0,904.0,97.0,1.6,12.0,765.0,621.92,485.46
2016,5,13,15,15,892.0,94.5,1.6,11.5,721.5,573.37,448.39
2016,5,13,15,30,880.0,92.0,1.6,11.0,678.0,523.35,408.93
2016,5,13,15,45,868.0,88.0,1.6,11.0,631.5,470.83,365.46
2016,5,13,16,0,856.0,84.0,1.6,11.0,585.0,417.37,319.87
2016,5,13,16,15,835.5,81.0,1.55,11.0,534.0,360.01,269.96
2016,5,13,16,30,815.0,78.0,1.5,11.0,483.0,303.71,220.03
2016,5,13,16,45,792.0,73.0,1.5,11.0,431.0,245.98,169.03
2016,5,13,17,0,769.0,68.0,1.5,11.0,379.0,189.72,120.7
2016,5,13,17,15,730.0,64.0,1.5,10.5,326.0,134.25,78.31
2016,5,13,17,30,691.0,60.0,1.5,10.0,273.0,82.67,48.27
2016,5,13,17,45,637.5,53.5,1.5,9.5,221.5,48.32,38.38
2016,5,13,18,0,584.0,47.0,1.5,9.0,170.0,39.27,30.12
2016,5,13,18,15,491.5,39.0,1.45,8.5,123.0,32.46,23.67
2016,5,13,18,30,399.0,31.0,1.4,8.0,76.0,25.74,17.03
2016,5,13,18,45,199.5,15.5,1.35,8.0,38.0,12.55,2.79
2016,5,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,14,5,15,134.5,13.0,0.6,8.0,24.0,10.23,0.0
2016,5,14,5,30,269.0,26.0,0.6,8.0,48.0,21.32,11.95
2016,5,14,5,45,383.5,35.5,0.65,8.5,91.0,29.18,20.42
2016,5,14,6,0,498.0,45.0,0.7,9.0,134.0,37.14,28.05
2016,5,14,6,15,566.0,51.5,0.7,9.5,184.0,42.47,33.09
2016,5,14,6,30,634.0,58.0,0.7,10.0,234.0,47.86,37.98
2016,5,14,6,45,676.0,63.5,0.7,10.5,286.5,100.03,57.72
2016,5,14,7,0,718.0,69.0,0.7,11.0,339.0,152.89,92.75
2016,5,14,7,15,436.5,134.5,0.7,11.0,306.0,188.67,134.56
2016,5,14,7,30,155.0,200.0,0.7,11.0,273.0,190.81,148.62
2016,5,14,7,45,110.5,218.5,0.7,11.5,273.5,203.03,160.21
2016,5,14,8,0,66.0,237.0,0.7,12.0,274.0,206.28,163.69
2016,5,14,8,15,62.0,256.0,0.7,12.0,293.5,224.81,178.48
2016,5,14,8,30,58.0,275.0,0.7,12.0,313.0,242.91,192.59
