Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,8,45,80.5,305.5,0.7,12.5,362.0,283.17,223.39
2016,5,14,9,0,103.0,336.0,0.7,13.0,411.0,325.72,255.34
2016,5,14,9,15,109.5,357.5,0.7,13.5,440.5,353.43,275.43
2016,5,14,9,30,116.0,379.0,0.7,14.0,470.0,390.31,302.09
2016,5,14,9,45,200.5,391.0,0.75,14.5,556.0,463.97,356.75
2016,5,14,10,0,285.0,403.0,0.8,15.0,642.0,552.85,420.68
2016,5,14,10,15,225.0,426.0,0.8,15.0,619.0,528.72,401.42
2016,5,14,10,30,165.0,449.0,0.8,15.0,596.0,510.53,387.15
2016,5,14,10,45,317.5,423.0,0.85,15.0,713.0,625.41,471.85
2016,5,14,11,0,470.0,397.0,0.9,15.0,830.0,743.37,554.68
2016,5,14,11,15,493.5,396.5,0.95,15.0,856.5,771.26,572.95
2016,5,14,11,30,517.0,396.0,1.0,15.0,883.0,797.34,591.04
2016,5,14,11,45,730.5,254.5,1.05,15.5,946.0,862.72,639.2
2016,5,14,12,0,944.0,113.0,1.1,16.0,1009.0,900.9,665.43
2016,5,14,12,15,943.0,113.0,1.1,16.0,1006.5,899.36,663.93
2016,5,14,12,30,942.0,113.0,1.1,16.0,1004.0,894.18,660.68
2016,5,14,12,45,933.5,117.0,1.15,16.0,991.5,882.58,654.12
2016,5,14,13,0,925.0,121.0,1.2,16.0,979.0,867.52,645.38
2016,5,14,13,15,921.0,120.0,1.2,15.5,961.0,848.49,634.5
2016,5,14,13,30,917.0,119.0,1.2,15.0,943.0,826.08,621.37
2016,5,14,13,45,911.5,118.0,1.25,15.0,918.0,799.26,604.7
2016,5,14,14,0,906.0,117.0,1.3,15.0,893.0,769.36,584.72
2016,5,14,14,15,898.0,115.5,1.3,15.0,861.0,734.36,560.13
2016,5,14,14,30,890.0,114.0,1.3,15.0,829.0,696.75,533.2
2016,5,14,14,45,879.0,112.0,1.35,15.0,791.0,654.45,502.73
2016,5,14,15,0,868.0,110.0,1.4,15.0,753.0,610.18,469.93
2016,5,14,15,15,854.5,107.5,1.4,14.5,710.0,562.43,434.04
2016,5,14,15,30,841.0,105.0,1.4,14.0,667.0,515.09,397.2
2016,5,14,15,45,823.5,102.0,1.45,14.0,619.5,462.08,354.37
2016,5,14,16,0,806.0,99.0,1.5,14.0,572.0,408.8,309.97
2016,5,14,16,15,782.5,95.5,1.5,13.5,521.5,353.09,262.92
2016,5,14,16,30,759.0,92.0,1.5,13.0,471.0,298.34,215.66
2016,5,14,16,45,726.5,88.0,1.5,13.0,418.5,239.34,164.78
2016,5,14,17,0,694.0,84.0,1.5,13.0,366.0,185.61,119.65
2016,5,14,17,15,651.0,78.5,1.45,12.5,314.0,132.44,79.62
2016,5,14,17,30,608.0,73.0,1.4,12.0,262.0,83.72,51.26
2016,5,14,17,45,545.5,65.5,1.35,11.5,211.5,52.62,41.93
2016,5,14,18,0,483.0,58.0,1.3,11.0,161.0,46.91,36.74
2016,5,14,18,15,388.0,48.0,1.2,10.5,116.0,38.94,29.27
2016,5,14,18,30,293.0,38.0,1.1,10.0,71.0,31.01,21.53
2016,5,14,18,45,146.5,19.0,1.05,10.0,35.5,14.57,4.57
2016,5,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,1.05,9.0,23.0,12.2,0.0
2016,5,15,5,30,186.0,31.0,1.1,9.0,46.0,23.47,13.82
2016,5,15,5,45,300.0,43.0,1.2,9.5,88.0,32.77,23.51
2016,5,15,6,0,414.0,55.0,1.3,10.0,130.0,44.47,34.49
2016,5,15,6,15,485.5,63.5,1.3,10.0,179.0,50.93,40.63
2016,5,15,6,30,557.0,72.0,1.3,10.0,228.0,57.39,46.55
2016,5,15,6,45,362.5,112.0,1.35,10.5,222.0,106.07,73.72
2016,5,15,7,0,168.0,152.0,1.4,11.0,216.0,133.13,100.74
2016,5,15,7,15,142.5,176.5,1.3,11.0,236.0,158.77,122.9
2016,5,15,7,30,117.0,201.0,1.2,11.0,256.0,181.68,143.04
2016,5,15,7,45,454.5,149.5,1.15,11.5,399.0,261.62,198.29
2016,5,15,8,0,792.0,98.0,1.1,12.0,542.0,373.6,281.86
2016,5,15,8,15,811.0,101.5,1.05,12.0,590.5,427.71,327.28
2016,5,15,8,30,830.0,105.0,1.0,12.0,639.0,481.89,371.72
2016,5,15,8,45,537.0,220.5,1.0,12.5,575.0,466.69,362.65
2016,5,15,9,0,244.0,336.0,1.0,13.0,511.0,410.13,319.79
2016,5,15,9,15,281.0,348.0,1.0,13.5,560.5,463.09,359.57
2016,5,15,9,30,318.0,360.0,1.0,14.0,610.0,510.84,393.96
2016,5,15,9,45,284.5,385.5,1.0,14.5,616.5,524.14,401.95
2016,5,15,10,0,251.0,411.0,1.0,15.0,623.0,534.21,407.59
2016,5,15,10,15,594.5,257.5,1.0,15.0,780.0,681.42,518.12
2016,5,15,10,30,938.0,104.0,1.0,15.0,937.0,813.6,612.7
2016,5,15,10,45,941.5,105.0,1.05,15.0,957.0,838.19,627.62
2016,5,15,11,0,945.0,106.0,1.1,15.0,977.0,859.36,641.68
2016,5,15,11,15,531.5,292.5,1.15,15.0,784.0,713.58,537.26
2016,5,15,11,30,118.0,479.0,1.2,15.0,591.0,513.81,388.58
2016,5,15,11,45,534.5,294.0,1.25,15.5,802.0,728.86,551.66
2016,5,15,12,0,951.0,109.0,1.3,16.0,1013.0,900.82,670.08
2016,5,15,12,15,951.0,109.0,1.35,16.0,1010.5,900.13,668.15
2016,5,15,12,30,951.0,109.0,1.4,16.0,1008.0,895.75,666.09
2016,5,15,12,45,954.0,105.5,1.5,16.0,999.5,887.14,661.96
2016,5,15,13,0,957.0,102.0,1.6,16.0,991.0,874.73,655.34
2016,5,15,13,15,954.0,101.0,1.65,15.5,973.5,855.96,645.05
2016,5,15,13,30,951.0,100.0,1.7,15.0,956.0,833.66,632.34
2016,5,15,13,45,945.5,99.5,1.75,15.0,931.0,806.49,615.03
2016,5,15,14,0,940.0,99.0,1.8,15.0,906.0,776.14,594.81
2016,5,15,14,15,933.5,98.0,1.8,14.5,874.5,741.62,571.21
2016,5,15,14,30,927.0,97.0,1.8,14.0,843.0,704.3,545.01
2016,5,15,14,45,918.5,95.0,1.8,14.0,805.5,662.25,513.71
2016,5,15,15,0,910.0,93.0,1.8,14.0,768.0,617.95,479.94
2016,5,15,15,15,898.0,91.0,1.8,13.5,725.0,569.76,443.14
2016,5,15,15,30,886.0,89.0,1.8,13.0,682.0,520.1,403.95
2016,5,15,15,45,869.0,87.0,1.85,13.0,634.0,467.01,360.29
2016,5,15,16,0,852.0,85.0,1.9,13.0,586.0,413.46,314.88
2016,5,15,16,15,831.0,82.0,1.9,12.5,535.5,356.27,265.85
2016,5,15,16,30,810.0,79.0,1.9,12.0,485.0,300.28,216.75
2016,5,15,16,45,778.0,76.0,1.9,12.0,431.5,242.71,166.3
2016,5,15,17,0,746.0,73.0,1.9,12.0,378.0,187.6,119.57
2016,5,15,17,15,706.0,68.5,1.85,11.5,325.0,133.15,78.41
2016,5,15,17,30,666.0,64.0,1.8,11.0,272.0,78.82,46.25
2016,5,15,17,45,603.0,58.5,1.8,11.0,220.5,47.95,37.82
2016,5,15,18,0,540.0,53.0,1.8,11.0,169.0,43.49,33.67
2016,5,15,18,15,447.0,44.0,1.7,10.5,122.5,36.1,26.75
2016,5,15,18,30,354.0,35.0,1.6,10.0,76.0,28.77,19.61
2016,5,15,18,45,205.0,22.5,1.55,9.5,43.5,18.33,7.72
2016,5,15,19,0,56.0,10.0,1.5,9.0,11.0,7.87,0.0
2016,5,15,19,15,28.0,5.0,1.5,9.0,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.5,1.15,8.0,24.0,11.81,0.0
2016,5,16,5,30,197.0,31.0,1.1,8.0,48.0,23.52,14.11
2016,5,16,5,45,300.5,43.5,1.1,8.5,89.0,33.13,23.98
2016,5,16,6,0,404.0,56.0,1.1,9.0,130.0,45.16,35.28
2016,5,16,6,15,475.0,64.5,1.05,9.5,178.5,51.57,41.3
2016,5,16,6,30,546.0,73.0,1.0,10.0,227.0,57.98,47.09
2016,5,16,6,45,595.5,79.5,0.95,10.5,279.0,100.75,61.65
2016,5,16,7,0,645.0,86.0,0.9,11.0,331.0,150.91,94.49
2016,5,16,7,15,680.0,91.5,0.85,11.0,383.0,202.73,135.61
2016,5,16,7,30,715.0,97.0,0.8,11.0,435.0,257.68,182.14
2016,5,16,7,45,745.0,99.5,0.75,11.5,486.5,314.11,230.3
2016,5,16,8,0,775.0,102.0,0.7,12.0,538.0,369.33,276.85
2016,5,16,8,15,794.5,105.5,0.7,12.5,586.0,422.7,321.17
2016,5,16,8,30,814.0,109.0,0.7,13.0,634.0,476.22,364.18
2016,5,16,8,45,832.5,110.0,0.7,13.5,679.0,526.91,403.66
2016,5,16,9,0,851.0,111.0,0.7,14.0,724.0,574.12,439.34
2016,5,16,9,15,862.5,113.0,0.7,14.0,763.0,619.22,473.16
2016,5,16,9,30,874.0,115.0,0.7,14.0,802.0,662.57,504.81
2016,5,16,9,45,894.0,110.0,0.75,14.5,839.0,703.68,533.94
2016,5,16,10,0,914.0,105.0,0.8,15.0,876.0,743.05,561.22
2016,5,16,10,15,920.0,106.0,0.85,15.0,903.0,775.4,584.08
2016,5,16,10,30,926.0,107.0,0.9,15.0,930.0,804.77,604.02
2016,5,16,10,45,930.0,108.0,0.95,15.5,950.0,829.44,619.2
2016,5,16,11,0,934.0,109.0,1.0,16.0,970.0,850.75,632.17
2016,5,16,11,15,936.5,109.5,1.05,16.0,983.0,866.97,642.99
2016,5,16,11,30,939.0,110.0,1.1,16.0,996.0,879.65,651.62
2016,5,16,11,45,939.5,110.5,1.15,16.5,1001.0,887.07,655.7
2016,5,16,12,0,940.0,111.0,1.2,17.0,1006.0,890.87,657.54
2016,5,16,12,15,940.0,111.0,1.2,17.0,1004.0,890.2,657.06
2016,5,16,12,30,940.0,111.0,1.2,17.0,1002.0,885.89,654.36
2016,5,16,12,45,939.5,110.0,1.3,17.0,992.5,876.69,650.0
2016,5,16,13,0,939.0,109.0,1.4,17.0,983.0,863.87,643.25
2016,5,16,13,15,936.0,108.0,1.4,17.0,965.5,845.46,631.53
2016,5,16,13,30,933.0,107.0,1.4,17.0,948.0,823.59,617.55
2016,5,16,13,45,931.0,104.5,1.45,17.0,924.0,797.79,601.49
2016,5,16,14,0,929.0,102.0,1.5,17.0,900.0,768.67,582.23
2016,5,16,14,15,922.0,101.0,1.5,16.5,869.0,734.22,559.0
2016,5,16,14,30,915.0,100.0,1.5,16.0,838.0,697.03,533.26
2016,5,16,14,45,906.5,98.0,1.55,16.0,801.0,655.51,503.14
2016,5,16,15,0,898.0,96.0,1.6,16.0,764.0,611.77,470.51
2016,5,16,15,15,886.5,94.0,1.6,15.5,721.0,564.45,434.74
2016,5,16,15,30,875.0,92.0,1.6,15.0,678.0,515.63,396.6
2016,5,16,15,45,855.0,90.5,1.6,15.0,630.0,462.26,353.07
2016,5,16,16,0,835.0,89.0,1.6,15.0,582.0,408.25,307.8
2016,5,16,16,15,814.0,86.0,1.55,14.5,532.0,352.61,260.51
2016,5,16,16,30,793.0,83.0,1.5,14.0,482.0,297.59,212.79
2016,5,16,16,45,757.0,81.0,1.45,14.0,428.5,240.99,163.95
2016,5,16,17,0,721.0,79.0,1.4,14.0,375.0,187.3,119.24
2016,5,16,17,15,679.5,74.0,1.3,13.5,322.5,130.02,76.29
2016,5,16,17,30,638.0,69.0,1.2,13.0,270.0,80.36,48.21
2016,5,16,17,45,574.0,63.0,1.2,12.5,218.5,50.98,40.31
2016,5,16,18,0,510.0,57.0,1.2,12.0,167.0,46.3,36.08
2016,5,16,18,15,416.5,47.5,1.15,11.5,121.5,38.67,28.95
2016,5,16,18,30,323.0,38.0,1.1,11.0,76.0,31.07,21.6
2016,5,16,18,45,183.5,24.0,1.1,10.5,43.5,18.35,8.11
2016,5,16,19,0,44.0,10.0,1.1,10.0,11.0,7.87,0.0
2016,5,16,19,15,22.0,5.0,1.1,9.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.0,0.65,8.5,26.5,11.31,0.0
2016,5,17,5,30,282.0,28.0,0.6,9.0,53.0,22.97,13.75
2016,5,17,5,45,391.5,37.5,0.6,9.5,96.5,30.78,21.85
2016,5,17,6,0,501.0,47.0,0.6,10.0,140.0,38.7,29.38
2016,5,17,6,15,568.0,54.0,0.55,10.5,190.5,44.36,34.68
2016,5,17,6,30,635.0,61.0,0.5,11.0,241.0,50.06,39.81
2016,5,17,6,45,684.0,65.0,0.5,11.5,295.0,98.45,56.89
2016,5,17,7,0,733.0,69.0,0.5,12.0,349.0,151.07,90.31
2016,5,17,7,15,765.0,73.0,0.5,12.5,402.5,205.49,132.99
2016,5,17,7,30,797.0,77.0,0.5,13.0,456.0,262.57,180.89
2016,5,17,7,45,823.0,79.5,0.55,14.0,508.5,318.91,228.83
2016,5,17,8,0,849.0,82.0,0.6,15.0,561.0,377.73,277.98
2016,5,17,8,15,866.5,84.5,0.65,15.5,610.0,432.26,323.27
2016,5,17,8,30,884.0,87.0,0.7,16.0,659.0,486.55,367.0
2016,5,17,8,45,898.5,89.0,0.75,16.5,704.5,538.37,407.5
2016,5,17,9,0,913.0,91.0,0.8,17.0,750.0,589.09,445.87
2016,5,17,9,15,923.0,92.5,0.8,17.5,790.0,635.34,479.39
2016,5,17,9,30,933.0,94.0,0.8,18.0,830.0,679.58,510.41
2016,5,17,9,45,940.5,95.5,0.8,18.5,864.0,719.92,537.79
2016,5,17,10,0,948.0,97.0,0.8,19.0,898.0,757.61,562.62
2016,5,17,10,15,953.5,98.5,0.8,19.0,925.5,791.01,585.06
2016,5,17,10,30,959.0,100.0,0.8,19.0,953.0,821.29,604.2
2016,5,17,10,45,962.5,100.5,0.85,19.5,973.5,845.85,618.93
2016,5,17,11,0,966.0,101.0,0.9,20.0,994.0,866.94,631.44
2016,5,17,11,15,968.0,101.5,0.9,20.0,1006.5,883.23,641.28
2016,5,17,11,30,970.0,102.0,0.9,20.0,1019.0,895.85,648.87
2016,5,17,11,45,970.0,103.0,0.95,20.5,1024.0,903.53,653.04
2016,5,17,12,0,970.0,104.0,1.0,21.0,1029.0,907.45,654.95
2016,5,17,12,15,969.5,103.5,1.05,21.0,1026.0,905.92,654.76
2016,5,17,12,30,969.0,103.0,1.1,21.0,1023.0,900.65,652.31
2016,5,17,12,45,968.0,102.0,1.15,21.0,1012.5,890.79,647.03
2016,5,17,13,0,967.0,101.0,1.2,21.0,1002.0,877.21,639.42
2016,5,17,13,15,963.5,100.0,1.2,21.0,984.0,857.97,627.47
2016,5,17,13,30,960.0,99.0,1.2,21.0,966.0,835.19,613.29
2016,5,17,13,45,954.0,98.5,1.25,21.0,940.5,807.55,596.51
2016,5,17,14,0,948.0,98.0,1.3,21.0,915.0,776.72,576.75
2016,5,17,14,15,941.0,97.0,1.3,20.5,883.0,741.74,553.74
2016,5,17,14,30,934.0,96.0,1.3,20.0,851.0,703.98,528.21
2016,5,17,14,45,924.5,94.5,1.35,20.0,812.5,661.65,498.21
2016,5,17,15,0,915.0,93.0,1.4,20.0,774.0,617.14,465.74
2016,5,17,15,15,902.5,91.0,1.4,19.5,731.0,568.64,429.87
2016,5,17,15,30,890.0,89.0,1.4,19.0,688.0,518.7,391.66
2016,5,17,15,45,875.0,86.5,1.4,19.0,640.5,466.06,349.4
2016,5,17,16,0,860.0,84.0,1.4,19.0,593.0,412.76,305.33
2016,5,17,16,15,839.0,81.0,1.4,18.5,542.0,355.22,257.45
2016,5,17,16,30,818.0,78.0,1.4,18.0,491.0,299.01,209.56
2016,5,17,16,45,790.5,74.0,1.4,17.5,438.0,241.4,160.62
2016,5,17,17,0,763.0,70.0,1.4,17.0,385.0,185.73,114.73
2016,5,17,17,15,724.5,66.0,1.3,16.5,332.0,131.13,74.6
2016,5,17,17,30,686.0,62.0,1.2,16.0,279.0,80.34,46.89
2016,5,17,17,45,627.0,56.0,1.15,15.5,227.0,46.34,35.69
2016,5,17,18,0,568.0,50.0,1.1,15.0,175.0,41.4,31.29
2016,5,17,18,15,479.5,42.0,1.0,14.0,128.5,34.7,25.17
2016,5,17,18,30,391.0,34.0,0.9,13.0,82.0,28.08,18.86
2016,5,17,18,45,243.0,22.5,0.85,12.5,47.5,18.4,8.4
2016,5,17,19,0,95.0,11.0,0.8,12.0,13.0,8.65,0.0
2016,5,17,19,15,47.5,5.5,0.75,11.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,5,15,124.0,15.0,0.8,9.5,26.5,11.5,0.0
2016,5,18,5,30,248.0,30.0,0.8,10.0,53.0,24.48,15.06
2016,5,18,5,45,354.0,41.0,0.8,10.5,95.5,33.39,24.07
2016,5,18,6,0,460.0,52.0,0.8,11.0,138.0,42.31,32.5
2016,5,18,6,15,527.5,59.5,0.75,11.5,187.5,48.15,37.93
2016,5,18,6,30,595.0,67.0,0.7,12.0,237.0,54.01,43.17
2016,5,18,6,45,643.0,72.5,0.65,12.5,289.5,96.49,56.65
2016,5,18,7,0,691.0,78.0,0.6,13.0,342.0,148.11,89.46
2016,5,18,7,15,723.5,82.5,0.6,13.5,394.5,204.35,133.37
2016,5,18,7,30,756.0,87.0,0.6,14.0,447.0,259.59,179.37
2016,5,18,7,45,781.5,90.0,0.6,14.5,498.5,313.96,225.67
2016,5,18,8,0,807.0,93.0,0.6,15.0,550.0,369.67,272.47
2016,5,18,8,15,825.5,96.0,0.6,15.5,598.0,423.58,316.83
2016,5,18,8,30,844.0,99.0,0.6,16.0,646.0,477.48,359.72
2016,5,18,8,45,858.5,101.0,0.6,16.5,690.5,526.69,397.75
2016,5,18,9,0,873.0,103.0,0.6,17.0,735.0,575.59,434.21
2016,5,18,9,15,883.5,105.0,0.6,17.5,774.0,620.86,466.84
2016,5,18,9,30,894.0,107.0,0.6,18.0,813.0,664.25,497.12
2016,5,18,9,45,905.0,106.5,0.65,18.5,847.5,703.74,524.54
2016,5,18,10,0,916.0,106.0,0.7,19.0,882.0,740.92,549.77
2016,5,18,10,15,922.0,107.5,0.75,19.0,909.0,773.68,572.54
2016,5,18,10,30,928.0,109.0,0.8,19.0,936.0,803.44,592.64
2016,5,18,10,45,930.0,111.0,0.85,19.5,955.0,827.39,607.08
2016,5,18,11,0,932.0,113.0,0.9,20.0,974.0,847.9,619.3
2016,5,18,11,15,934.5,113.5,0.9,20.0,987.0,864.04,629.12
2016,5,18,11,30,937.0,114.0,0.9,20.0,1000.0,876.65,636.77
2016,5,18,11,45,936.0,115.5,0.95,20.0,1004.0,883.65,641.75
2016,5,18,12,0,935.0,117.0,1.0,20.0,1008.0,887.03,644.56
2016,5,18,12,15,934.5,116.5,1.05,20.0,1005.5,885.55,644.37
2016,5,18,12,30,934.0,116.0,1.1,20.0,1003.0,880.48,642.0
2016,5,18,12,45,932.5,115.0,1.15,20.0,993.0,870.59,636.6
2016,5,18,13,0,931.0,114.0,1.2,20.0,983.0,857.14,628.96
2016,5,18,13,15,927.5,113.5,1.2,20.0,965.5,839.01,617.61
2016,5,18,13,30,924.0,113.0,1.2,20.0,948.0,817.47,604.08
2016,5,18,13,45,921.0,110.5,1.2,20.0,923.5,791.28,587.43
2016,5,18,14,0,918.0,108.0,1.2,20.0,899.0,761.86,567.47
2016,5,18,14,15,910.5,106.5,1.2,19.5,867.5,727.11,544.5
2016,5,18,14,30,903.0,105.0,1.2,19.0,836.0,689.69,519.1
2016,5,18,14,45,895.0,102.5,1.25,19.0,799.0,648.65,489.94
2016,5,18,15,0,887.0,100.0,1.3,19.0,762.0,605.39,458.29
2016,5,18,15,15,874.5,98.0,1.3,18.5,719.5,558.17,423.22
2016,5,18,15,30,862.0,96.0,1.3,18.0,677.0,509.56,385.91
2016,5,18,15,45,844.0,94.0,1.3,18.0,629.5,457.44,344.02
2016,5,18,16,0,826.0,92.0,1.3,18.0,582.0,404.52,300.31
2016,5,18,16,15,804.0,89.0,1.25,17.0,532.0,349.19,254.54
2016,5,18,16,30,782.0,86.0,1.2,16.0,482.0,294.61,208.31
2016,5,18,16,45,750.5,82.5,1.15,15.5,429.5,238.56,160.74
2016,5,18,17,0,719.0,79.0,1.1,15.0,377.0,184.95,116.69
2016,5,18,17,15,678.5,74.0,1.05,14.5,325.0,128.09,74.58
2016,5,18,17,30,638.0,69.0,1.0,14.0,273.0,78.76,47.35
2016,5,18,17,45,582.0,62.0,0.95,13.5,222.5,50.28,39.52
2016,5,18,18,0,526.0,55.0,0.9,13.0,172.0,44.84,34.66
2016,5,18,18,15,437.0,46.0,0.8,12.5,126.0,37.55,27.9
2016,5,18,18,30,348.0,37.0,0.7,12.0,80.0,30.29,20.94
2016,5,18,18,45,211.5,24.5,0.65,11.5,47.0,19.94,9.96
2016,5,18,19,0,75.0,12.0,0.6,11.0,14.0,9.44,0.0
2016,5,18,19,15,37.5,6.0,0.6,10.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,19,5,15,106.5,17.5,1.35,8.0,27.5,13.31,0.0
2016,5,19,5,30,213.0,35.0,1.4,8.0,55.0,26.47,16.99
2016,5,19,5,45,320.5,47.0,1.45,8.0,98.0,35.75,26.44
2016,5,19,6,0,428.0,59.0,1.5,8.0,141.0,47.66,37.73
2016,5,19,6,15,497.5,67.5,1.6,8.0,190.0,54.04,43.8
2016,5,19,6,30,567.0,76.0,1.7,8.0,239.0,60.41,49.66
2016,5,19,6,45,616.5,82.0,1.8,8.5,291.5,100.87,62.57
2016,5,19,7,0,666.0,88.0,1.9,9.0,344.0,151.52,95.24
2016,5,19,7,15,700.5,93.0,1.9,9.0,396.5,203.76,136.92
2016,5,19,7,30,735.0,98.0,1.9,9.0,449.0,259.03,184.5
2016,5,19,7,45,765.0,100.0,1.9,9.5,500.5,315.94,234.3
2016,5,19,8,0,795.0,102.0,1.9,10.0,552.0,371.5,282.67
2016,5,19,8,15,815.0,105.0,1.8,10.0,601.5,425.4,329.29
2016,5,19,8,30,835.0,108.0,1.7,10.0,651.0,479.45,374.68
2016,5,19,8,45,854.0,109.0,1.6,10.5,697.0,531.12,416.05
2016,5,19,9,0,873.0,110.0,1.5,11.0,743.0,579.54,453.5
2016,5,19,9,15,886.0,112.5,1.5,11.0,784.0,626.66,490.1
2016,5,19,9,30,899.0,115.0,1.5,11.0,825.0,672.09,524.48
2016,5,19,9,45,906.5,118.0,1.55,11.5,860.0,712.36,553.71
2016,5,19,10,0,914.0,121.0,1.6,12.0,895.0,750.08,580.46
2016,5,19,10,15,922.0,122.0,1.6,12.0,924.0,783.75,604.45
2016,5,19,10,30,930.0,123.0,1.6,12.0,953.0,814.54,626.04
2016,5,19,10,45,939.5,122.0,1.6,12.5,976.0,841.75,642.8
2016,5,19,11,0,949.0,121.0,1.6,13.0,999.0,865.81,657.25
2016,5,19,11,15,952.0,121.5,1.6,13.0,1012.5,882.58,667.96
2016,5,19,11,30,955.0,122.0,1.6,13.0,1026.0,895.77,676.37
2016,5,19,11,45,955.0,123.0,1.6,13.0,1031.5,903.27,681.08
2016,5,19,12,0,955.0,124.0,1.6,13.0,1037.0,907.11,683.48
2016,5,19,12,15,954.5,124.0,1.65,13.0,1034.0,906.06,683.38
2016,5,19,12,30,954.0,124.0,1.7,13.0,1031.0,901.35,680.96
2016,5,19,12,45,957.0,120.0,1.75,13.0,1022.0,892.53,675.86
2016,5,19,13,0,960.0,116.0,1.8,13.0,1013.0,879.92,668.29
2016,5,19,13,15,956.0,115.5,1.85,13.0,994.5,860.97,656.44
2016,5,19,13,30,952.0,115.0,1.9,13.0,976.0,838.53,642.22
2016,5,19,13,45,693.0,236.5,1.95,13.0,854.5,741.57,570.61
2016,5,19,14,0,434.0,358.0,2.0,13.0,733.0,631.93,488.41
2016,5,19,14,15,460.0,335.0,2.1,12.5,720.0,614.82,478.68
2016,5,19,14,30,486.0,312.0,2.2,12.0,707.0,594.3,465.25
2016,5,19,14,45,695.0,209.5,2.3,12.0,745.5,621.53,487.81
2016,5,19,15,0,904.0,107.0,2.4,12.0,784.0,619.41,486.88
2016,5,19,15,15,891.0,105.0,2.4,11.5,740.0,571.24,449.07
2016,5,19,15,30,878.0,103.0,2.4,11.0,696.0,521.68,409.25
2016,5,19,15,45,856.0,102.0,2.4,11.0,647.0,468.47,364.67
2016,5,19,16,0,834.0,101.0,2.4,11.0,598.0,414.02,317.95
2016,5,19,16,15,655.5,134.0,2.4,10.5,504.0,333.7,253.83
2016,5,19,16,30,477.0,167.0,2.4,10.0,410.0,266.67,201.63
2016,5,19,16,45,326.0,169.5,2.45,9.5,327.5,201.75,152.03
2016,5,19,17,0,175.0,172.0,2.5,9.0,245.0,155.07,119.31
2016,5,19,17,15,158.0,152.0,2.5,8.5,211.0,125.5,96.25
2016,5,19,17,30,141.0,132.0,2.5,8.0,177.0,98.0,76.59
2016,5,19,17,45,124.0,109.5,2.5,8.0,144.0,76.73,64.41
2016,5,19,18,0,107.0,87.0,2.5,8.0,111.0,61.96,50.87
2016,5,19,18,15,82.0,66.0,2.4,8.0,81.5,47.7,37.57
2016,5,19,18,30,57.0,45.0,2.3,8.0,52.0,33.2,23.88
2016,5,19,18,45,28.5,27.0,2.25,8.0,30.5,20.34,10.7
2016,5,19,19,0,0.0,9.0,2.2,8.0,9.0,7.08,0.0
2016,5,19,19,15,0.0,4.5,2.2,8.0,4.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,5,15,109.5,18.0,2.3,7.0,28.0,13.69,0.0
2016,5,20,5,30,219.0,36.0,2.3,7.0,56.0,27.22,17.79
2016,5,20,5,45,330.5,47.0,2.3,7.5,99.5,35.82,26.57
2016,5,20,6,0,442.0,58.0,2.3,8.0,143.0,46.92,37.06
2016,5,20,6,15,221.0,73.5,2.3,8.0,116.0,54.11,43.86
2016,5,20,6,30,0.0,89.0,2.3,8.0,89.0,65.64,54.41
2016,5,20,6,45,1.5,108.0,2.3,8.5,108.5,79.95,64.01
2016,5,20,7,0,3.0,127.0,2.3,9.0,128.0,94.78,76.32
2016,5,20,7,15,1.5,135.0,2.25,9.0,135.5,101.66,81.96
2016,5,20,7,30,0.0,143.0,2.2,9.0,143.0,108.18,87.24
2016,5,20,7,45,19.0,184.0,2.2,9.5,195.0,144.69,116.79
2016,5,20,8,0,38.0,225.0,2.2,10.0,247.0,185.78,149.82
2016,5,20,8,15,27.5,226.0,2.15,10.0,243.0,186.34,150.11
2016,5,20,8,30,17.0,227.0,2.1,10.0,239.0,181.93,146.3
2016,5,20,8,45,8.5,181.5,2.1,10.0,187.5,144.23,115.16
2016,5,20,9,0,0.0,136.0,2.1,10.0,136.0,105.12,82.65
2016,5,20,9,15,7.0,191.0,2.1,10.0,196.5,152.17,121.35
2016,5,20,9,30,14.0,246.0,2.1,10.0,257.0,200.26,160.16
2016,5,20,9,45,12.5,234.5,2.1,10.5,245.0,191.14,152.15
2016,5,20,10,0,11.0,223.0,2.1,11.0,233.0,181.78,144.14
2016,5,20,10,15,7.0,184.0,2.1,11.0,191.0,148.66,117.18
2016,5,20,10,30,3.0,145.0,2.1,11.0,149.0,115.27,89.88
2016,5,20,10,45,148.0,300.0,2.15,11.0,438.0,371.79,297.28
2016,5,20,11,0,293.0,455.0,2.2,11.0,727.0,632.45,492.84
2016,5,20,11,15,150.5,313.0,2.2,11.0,453.0,391.82,310.0
2016,5,20,11,30,8.0,171.0,2.2,11.0,179.0,140.61,109.92
2016,5,20,11,45,47.5,323.0,2.2,11.0,369.0,306.72,243.47
2016,5,20,12,0,87.0,475.0,2.2,11.0,559.0,469.96,367.94
2016,5,20,12,15,51.0,376.5,2.2,11.0,426.5,355.39,279.56
2016,5,20,12,30,15.0,278.0,2.2,11.0,294.0,232.17,183.19
2016,5,20,12,45,37.0,357.5,2.2,11.0,393.5,326.45,258.03
2016,5,20,13,0,59.0,437.0,2.2,11.0,493.0,410.7,322.7
2016,5,20,13,15,159.5,443.5,2.15,11.0,589.5,504.83,395.65
2016,5,20,13,30,260.0,450.0,2.1,11.0,686.0,592.46,461.66
2016,5,20,13,45,172.5,433.0,2.1,11.0,588.0,494.76,387.41
2016,5,20,14,0,85.0,416.0,2.1,11.0,490.0,401.23,315.86
2016,5,20,14,15,43.0,275.5,2.1,11.0,313.0,252.37,200.53
2016,5,20,14,30,1.0,135.0,2.1,11.0,136.0,105.38,81.95
2016,5,20,14,45,11.0,203.5,2.1,11.0,212.0,164.77,131.06
2016,5,20,15,0,21.0,272.0,2.1,11.0,288.0,223.07,178.27
2016,5,20,15,15,54.0,290.0,2.1,10.5,327.5,258.04,206.9
2016,5,20,15,30,87.0,308.0,2.1,10.0,367.0,283.48,227.61
2016,5,20,15,45,51.5,257.5,2.1,10.0,292.0,222.84,179.13
2016,5,20,16,0,16.0,207.0,2.1,10.0,217.0,164.06,131.95
2016,5,20,16,15,40.5,209.5,2.05,9.5,231.0,173.72,140.03
2016,5,20,16,30,65.0,212.0,2.0,9.0,245.0,177.57,142.76
2016,5,20,16,45,32.5,157.0,2.0,9.0,173.5,125.43,100.43
2016,5,20,17,0,0.0,102.0,2.0,9.0,102.0,77.47,61.39
2016,5,20,17,15,0.0,88.0,1.95,8.5,88.0,66.79,52.57
2016,5,20,17,30,0.0,74.0,1.9,8.0,74.0,56.23,43.64
2016,5,20,17,45,251.0,68.0,1.85,8.0,124.5,49.42,39.66
2016,5,20,18,0,502.0,62.0,1.8,8.0,175.0,50.02,40.08
2016,5,20,18,15,410.0,52.5,1.7,8.0,129.5,42.51,32.93
2016,5,20,18,30,318.0,43.0,1.6,8.0,84.0,35.05,25.59
2016,5,20,18,45,185.5,29.0,1.55,8.0,50.0,22.01,12.3
2016,5,20,19,0,53.0,15.0,1.5,8.0,16.0,11.8,0.0
2016,5,20,19,15,26.5,7.5,1.45,8.0,8.0,5.9,0.0
2016,5,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,21,5,15,113.5,17.0,0.85,8.0,28.0,12.97,0.0
2016,5,21,5,30,227.0,34.0,0.9,8.0,56.0,25.83,16.65
2016,5,21,5,45,326.5,46.0,0.95,8.0,98.5,35.1,25.94
2016,5,21,6,0,426.0,58.0,1.0,8.0,141.0,46.75,36.96
2016,5,21,6,15,493.5,66.5,1.0,8.0,189.5,53.15,43.02
2016,5,21,6,30,561.0,75.0,1.0,8.0,238.0,59.51,48.86
2016,5,21,6,45,602.0,82.5,1.05,8.5,289.0,98.19,61.39
2016,5,21,7,0,643.0,90.0,1.1,9.0,340.0,147.86,93.15
2016,5,21,7,15,677.5,95.5,1.1,9.0,392.0,198.96,133.36
2016,5,21,7,30,712.0,101.0,1.1,9.0,444.0,253.13,179.43
2016,5,21,7,45,366.5,153.5,1.1,9.5,331.0,232.58,177.6
2016,5,21,8,0,21.0,206.0,1.1,10.0,218.0,163.7,131.23
2016,5,21,8,15,78.5,254.0,1.1,10.0,304.5,227.53,182.26
2016,5,21,8,30,136.0,302.0,1.1,10.0,391.0,300.93,239.88
2016,5,21,8,45,78.5,283.0,1.15,10.5,335.5,261.56,208.42
2016,5,21,9,0,21.0,264.0,1.2,11.0,280.0,215.63,171.47
2016,5,21,9,15,15.5,241.0,1.2,11.0,253.5,196.06,155.72
2016,5,21,9,30,10.0,218.0,1.2,11.0,227.0,175.7,139.17
2016,5,21,9,45,17.0,267.5,1.25,11.0,282.5,220.07,174.59
2016,5,21,10,0,24.0,317.0,1.3,11.0,338.0,265.35,209.98
2016,5,21,10,15,96.0,385.0,1.3,11.0,471.0,384.08,302.51
2016,5,21,10,30,168.0,453.0,1.3,11.0,604.0,509.36,396.13
2016,5,21,10,45,94.5,392.5,1.3,11.0,477.5,396.32,309.75
2016,5,21,11,0,21.0,332.0,1.3,11.0,351.0,279.33,219.16
2016,5,21,11,15,19.0,314.5,1.3,11.0,332.0,264.2,207.85
2016,5,21,11,30,17.0,297.0,1.3,11.0,313.0,248.86,195.85
2016,5,21,11,45,16.5,294.5,1.35,11.0,310.5,246.71,194.24
2016,5,21,12,0,16.0,292.0,1.4,11.0,308.0,244.4,192.46
2016,5,21,12,15,16.0,289.0,1.4,11.0,305.0,241.95,190.56
2016,5,21,12,30,16.0,286.0,1.4,11.0,302.0,239.35,188.57
2016,5,21,12,45,15.0,275.5,1.45,11.0,290.5,229.77,181.13
2016,5,21,13,0,14.0,265.0,1.5,11.0,279.0,220.12,173.66
2016,5,21,13,15,14.5,260.0,1.5,11.0,274.0,216.01,170.57
2016,5,21,13,30,15.0,255.0,1.5,11.0,269.0,211.81,167.4
2016,5,21,13,45,31.5,318.5,1.55,11.0,346.5,283.53,224.4
2016,5,21,14,0,48.0,382.0,1.6,11.0,424.0,346.06,272.99
2016,5,21,14,15,97.0,391.0,1.6,11.0,471.5,383.85,302.81
2016,5,21,14,30,146.0,400.0,1.6,11.0,519.0,426.21,335.66
2016,5,21,14,45,165.0,380.5,1.6,11.0,509.5,413.72,326.33
2016,5,21,15,0,184.0,361.0,1.6,11.0,500.0,399.29,315.61
2016,5,21,15,15,212.0,336.0,1.55,11.0,487.0,383.26,303.28
2016,5,21,15,30,240.0,311.0,1.5,11.0,474.0,364.35,288.22
2016,5,21,15,45,221.0,290.0,1.5,11.0,432.0,325.16,257.22
2016,5,21,16,0,202.0,269.0,1.5,11.0,390.0,287.47,227.13
2016,5,21,16,15,476.0,183.0,1.45,10.5,435.5,306.77,235.55
2016,5,21,16,30,750.0,97.0,1.4,10.0,481.0,291.81,211.81
2016,5,21,16,45,727.5,90.5,1.4,10.0,430.5,233.95,161.14
2016,5,21,17,0,705.0,84.0,1.4,10.0,380.0,180.51,115.93
2016,5,21,17,15,665.0,78.5,1.35,9.5,328.0,127.82,76.76
2016,5,21,17,30,625.0,73.0,1.3,9.0,276.0,79.16,49.88
2016,5,21,17,45,573.0,65.5,1.3,9.0,226.5,52.73,42.48
2016,5,21,18,0,521.0,58.0,1.3,9.0,177.0,47.05,37.25
2016,5,21,18,15,436.0,49.0,1.2,8.5,131.5,39.85,30.51
2016,5,21,18,30,351.0,40.0,1.1,8.0,86.0,32.69,23.55
2016,5,21,18,45,221.0,27.0,1.05,8.0,51.5,21.98,12.5
2016,5,21,19,0,91.0,14.0,1.0,8.0,17.0,11.02,0.0
2016,5,21,19,15,45.5,7.0,1.0,7.5,8.5,5.51,0.0
2016,5,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,22,5,15,128.5,17.0,0.7,7.0,30.0,13.01,0.0
2016,5,22,5,30,257.0,34.0,0.7,7.0,60.0,25.97,16.94
2016,5,22,5,45,356.5,45.0,0.75,7.5,103.0,36.57,27.35
2016,5,22,6,0,456.0,56.0,0.8,8.0,146.0,45.37,35.73
2016,5,22,6,15,521.5,64.0,0.8,8.0,195.5,51.47,41.51
2016,5,22,6,30,587.0,72.0,0.8,8.0,245.0,57.56,47.09
2016,5,22,6,45,367.0,115.5,0.8,8.5,230.5,103.64,73.41
2016,5,22,7,0,147.0,159.0,0.8,9.0,216.0,132.4,101.71
2016,5,22,7,15,76.5,157.5,0.75,9.5,187.5,130.57,102.5
2016,5,22,7,30,6.0,156.0,0.7,10.0,159.0,118.93,95.36
2016,5,22,7,45,22.0,191.0,0.7,10.5,203.5,150.48,120.52
2016,5,22,8,0,38.0,226.0,0.7,11.0,248.0,186.06,148.55
2016,5,22,8,15,45.5,251.5,0.7,11.0,280.0,212.25,169.13
2016,5,22,8,30,53.0,277.0,0.7,11.0,312.0,239.42,190.35
2016,5,22,8,45,63.0,303.0,0.7,11.5,347.0,269.1,212.93
2016,5,22,9,0,73.0,329.0,0.7,12.0,382.0,299.83,235.97
2016,5,22,9,15,49.0,314.5,0.7,12.0,351.0,279.34,219.58
2016,5,22,9,30,25.0,300.0,0.7,12.0,320.0,249.34,195.89
2016,5,22,9,45,123.5,360.0,0.75,12.0,464.5,381.02,298.22
2016,5,22,10,0,222.0,420.0,0.8,12.0,609.0,504.26,389.52
2016,5,22,10,15,170.0,433.5,0.85,12.0,581.5,487.08,375.04
2016,5,22,10,30,118.0,447.0,0.9,12.0,554.0,466.27,359.01
2016,5,22,10,45,100.5,450.0,0.95,12.5,542.5,449.03,345.67
2016,5,22,11,0,83.0,453.0,1.0,13.0,531.0,440.93,338.88
2016,5,22,11,15,243.5,436.0,1.05,13.0,667.0,580.35,443.74
2016,5,22,11,30,404.0,419.0,1.1,13.0,803.0,700.21,530.09
2016,5,22,11,45,360.0,444.0,1.15,13.0,787.5,689.11,520.37
2016,5,22,12,0,316.0,469.0,1.2,13.0,772.0,675.65,510.41
2016,5,22,12,15,280.5,476.0,1.2,13.0,744.5,652.09,493.33
2016,5,22,12,30,245.0,483.0,1.2,13.0,717.0,616.02,467.56
2016,5,22,12,45,172.5,475.5,1.3,13.0,639.5,548.03,418.71
2016,5,22,13,0,100.0,468.0,1.4,13.0,562.0,468.87,360.73
2016,5,22,13,15,253.5,430.0,1.45,12.5,662.0,575.84,444.03
2016,5,22,13,30,407.0,392.0,1.5,12.0,762.0,662.07,509.12
2016,5,22,13,45,339.5,406.5,1.55,12.0,709.5,604.11,466.03
2016,5,22,14,0,272.0,421.0,1.6,12.0,657.0,556.19,430.83
2016,5,22,14,15,220.0,411.5,1.6,12.0,598.0,492.85,384.0
2016,5,22,14,30,168.0,402.0,1.6,12.0,539.0,441.34,345.35
2016,5,22,14,45,258.5,366.0,1.65,12.0,565.5,466.02,365.6
2016,5,22,15,0,349.0,330.0,1.7,12.0,592.0,474.8,372.7
2016,5,22,15,15,316.0,317.0,1.7,11.5,544.5,428.65,337.6
2016,5,22,15,30,283.0,304.0,1.7,11.0,497.0,384.51,303.83
2016,5,22,15,45,307.0,276.0,1.7,11.0,472.0,355.81,280.63
2016,5,22,16,0,331.0,248.0,1.7,11.0,447.0,324.32,254.29
2016,5,22,16,15,314.0,228.0,1.7,10.5,404.0,282.52,220.2
2016,5,22,16,30,297.0,208.0,1.7,10.0,361.0,242.12,186.84
2016,5,22,16,45,282.5,186.5,1.7,10.0,319.5,202.79,153.86
2016,5,22,17,0,268.0,165.0,1.7,10.0,278.0,164.99,122.71
2016,5,22,17,15,250.5,146.0,1.7,9.5,240.5,130.21,95.98
2016,5,22,17,30,233.0,127.0,1.7,9.0,203.0,97.48,74.05
2016,5,22,17,45,384.5,92.0,1.7,9.0,191.5,66.97,55.35
2016,5,22,18,0,536.0,57.0,1.7,9.0,180.0,46.39,36.65
2016,5,22,18,15,453.0,48.0,1.6,8.5,134.0,39.16,29.89
2016,5,22,18,30,370.0,39.0,1.5,8.0,88.0,31.94,22.9
2016,5,22,18,45,245.0,27.0,1.45,8.0,53.5,22.04,12.72
2016,5,22,19,0,120.0,15.0,1.4,8.0,19.0,11.8,0.0
2016,5,22,19,15,60.0,7.5,1.35,7.5,9.5,5.9,0.0
2016,5,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,5,15,65.0,17.5,0.95,8.0,24.5,13.39,0.18
2016,5,23,5,30,130.0,35.0,1.0,8.0,49.0,26.25,17.15
2016,5,23,5,45,190.0,52.5,1.05,8.5,84.0,38.96,29.37
2016,5,23,6,0,250.0,70.0,1.1,9.0,119.0,51.19,40.83
2016,5,23,6,15,289.0,87.0,1.1,9.0,159.5,62.79,51.56
2016,5,23,6,30,328.0,104.0,1.1,9.0,200.0,74.04,61.76
2016,5,23,6,45,368.5,116.0,1.1,9.0,243.5,103.34,73.18
2016,5,23,7,0,409.0,128.0,1.1,9.0,287.0,142.73,99.15
2016,5,23,7,15,354.5,160.0,1.1,9.5,312.0,182.43,133.52
2016,5,23,7,30,300.0,192.0,1.1,10.0,337.0,216.47,164.49
2016,5,23,7,45,535.0,148.0,1.1,10.5,440.5,275.25,206.01
2016,5,23,8,0,770.0,104.0,1.1,11.0,544.0,358.22,269.23
2016,5,23,8,15,534.5,194.5,1.1,11.0,512.5,374.49,289.61
2016,5,23,8,30,299.0,285.0,1.1,11.0,481.0,364.24,286.01
2016,5,23,8,45,313.5,303.5,1.1,11.0,521.0,403.61,317.21
2016,5,23,9,0,328.0,322.0,1.1,11.0,561.0,443.59,347.95
2016,5,23,9,15,275.0,353.5,1.1,11.0,561.5,455.22,356.46
2016,5,23,9,30,222.0,385.0,1.1,11.0,562.0,454.12,355.14
2016,5,23,9,45,557.5,249.5,1.1,11.5,718.0,594.34,462.43
2016,5,23,10,0,893.0,114.0,1.1,12.0,874.0,721.48,556.17
2016,5,23,10,15,899.0,115.0,1.1,12.0,900.5,752.94,577.37
2016,5,23,10,30,905.0,116.0,1.1,12.0,927.0,781.51,597.29
2016,5,23,10,45,909.5,116.5,1.1,12.0,947.0,805.46,613.16
2016,5,23,11,0,914.0,117.0,1.1,12.0,967.0,826.18,626.52
2016,5,23,11,15,916.5,117.5,1.05,12.0,979.5,841.99,635.85
2016,5,23,11,30,919.0,118.0,1.0,12.0,992.0,854.36,642.91
2016,5,23,11,45,534.0,306.5,1.0,12.0,815.0,725.26,548.73
2016,5,23,12,0,149.0,495.0,1.0,12.0,638.0,548.21,416.35
2016,5,23,12,15,305.0,461.5,1.0,12.0,753.5,658.74,499.97
2016,5,23,12,30,461.0,428.0,1.0,12.0,869.0,763.59,574.11
2016,5,23,12,45,668.5,286.5,1.0,12.0,918.0,810.61,610.06
2016,5,23,13,0,876.0,145.0,1.0,12.0,967.0,828.29,626.15
2016,5,23,13,15,872.0,144.0,1.0,12.0,950.0,810.58,614.3
2016,5,23,13,30,868.0,143.0,1.0,12.0,933.0,789.7,600.24
2016,5,23,13,45,868.0,138.0,1.05,12.0,910.0,765.49,584.27
2016,5,23,14,0,868.0,133.0,1.1,12.0,887.0,738.05,565.7
2016,5,23,14,15,860.0,131.0,1.1,12.0,856.0,704.45,541.71
2016,5,23,14,30,852.0,129.0,1.1,12.0,825.0,668.38,515.48
2016,5,23,14,45,846.5,124.5,1.15,12.0,789.5,629.52,487.12
2016,5,23,15,0,841.0,120.0,1.2,12.0,754.0,591.92,458.73
2016,5,23,15,15,827.5,117.5,1.2,12.0,712.0,545.17,422.34
2016,5,23,15,30,814.0,115.0,1.2,12.0,670.0,497.26,384.07
2016,5,23,15,45,801.0,110.0,1.25,12.0,624.5,446.56,342.75
2016,5,23,16,0,788.0,105.0,1.3,12.0,579.0,395.21,299.58
2016,5,23,16,15,766.0,101.0,1.3,11.5,530.0,341.37,253.81
2016,5,23,16,30,744.0,97.0,1.3,11.0,481.0,288.37,207.86
2016,5,23,16,45,719.5,91.0,1.3,11.0,430.5,230.95,158.13
2016,5,23,17,0,695.0,85.0,1.3,11.0,380.0,178.22,113.93
2016,5,23,17,15,655.5,79.5,1.3,10.5,328.5,126.34,75.77
2016,5,23,17,30,616.0,74.0,1.3,10.0,277.0,78.43,49.75
2016,5,23,17,45,564.5,66.5,1.3,10.0,227.5,53.33,42.85
2016,5,23,18,0,513.0,59.0,1.3,10.0,178.0,47.69,37.69
2016,5,23,18,15,430.0,50.0,1.25,9.5,133.0,40.54,31.03
2016,5,23,18,30,347.0,41.0,1.2,9.0,88.0,33.42,24.16
2016,5,23,18,45,224.5,28.0,1.2,9.0,53.5,22.77,13.42
2016,5,23,19,0,102.0,15.0,1.2,9.0,19.0,11.45,0.0
2016,5,23,19,15,51.0,7.5,1.2,8.5,9.5,5.9,0.0
2016,5,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,5,15,140.5,16.5,1.05,8.0,31.0,13.28,0.78
2016,5,24,5,30,281.0,33.0,1.1,8.0,62.0,26.97,17.83
2016,5,24,5,45,381.5,42.5,1.15,8.5,105.0,34.63,25.52
2016,5,24,6,0,482.0,52.0,1.2,9.0,148.0,42.36,32.87
2016,5,24,6,15,298.5,84.5,1.2,9.0,149.5,61.2,50.15
2016,5,24,6,30,115.0,117.0,1.2,9.0,151.0,81.64,68.6
2016,5,24,6,45,126.5,138.5,1.2,9.5,182.5,104.3,80.96
2016,5,24,7,0,138.0,160.0,1.2,10.0,214.0,131.27,100.91
2016,5,24,7,15,105.0,180.5,1.2,10.0,225.0,151.32,118.51
2016,5,24,7,30,72.0,201.0,1.2,10.0,236.0,166.1,132.09
2016,5,24,7,45,70.0,222.5,1.2,10.0,259.5,187.61,149.86
