Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,8,0,68.0,244.0,1.2,10.0,283.0,208.99,167.3
2016,5,24,8,15,131.0,273.5,1.15,10.0,356.5,265.64,211.73
2016,5,24,8,30,194.0,303.0,1.1,10.0,430.0,325.59,258.39
2016,5,24,8,45,193.0,325.5,1.1,10.5,459.5,354.89,280.71
2016,5,24,9,0,192.0,348.0,1.1,11.0,489.0,383.74,302.37
2016,5,24,9,15,181.5,369.0,1.1,11.0,508.0,405.45,318.67
2016,5,24,9,30,171.0,390.0,1.1,11.0,527.0,425.83,333.7
2016,5,24,9,45,107.0,378.5,1.1,11.5,465.5,383.94,300.51
2016,5,24,10,0,43.0,367.0,1.1,12.0,404.0,327.13,255.81
2016,5,24,10,15,40.5,374.0,1.1,12.0,410.0,333.79,260.93
2016,5,24,10,30,38.0,381.0,1.1,12.0,416.0,340.08,265.38
2016,5,24,10,45,38.5,390.5,1.1,12.5,426.0,350.4,272.46
2016,5,24,11,0,39.0,400.0,1.1,13.0,436.0,360.52,279.32
2016,5,24,11,15,46.0,419.0,1.1,13.0,462.5,383.65,296.56
2016,5,24,11,30,53.0,438.0,1.1,13.0,489.0,406.71,313.57
2016,5,24,11,45,212.0,438.0,1.15,13.0,642.0,549.7,422.06
2016,5,24,12,0,371.0,438.0,1.2,13.0,795.0,691.97,524.67
2016,5,24,12,15,353.0,446.5,1.2,13.0,785.5,684.15,517.23
2016,5,24,12,30,335.0,455.0,1.2,13.0,776.0,674.54,510.19
2016,5,24,12,45,373.5,433.0,1.2,13.0,787.0,683.22,517.38
2016,5,24,13,0,412.0,411.0,1.2,13.0,798.0,697.55,528.12
2016,5,24,13,15,400.0,406.0,1.2,13.0,776.5,667.5,507.06
2016,5,24,13,30,388.0,401.0,1.2,13.0,755.0,644.33,490.98
2016,5,24,13,45,426.5,378.0,1.25,13.0,757.5,650.43,496.65
2016,5,24,14,0,465.0,355.0,1.3,13.0,760.0,644.99,493.81
2016,5,24,14,15,402.0,363.0,1.3,13.0,704.0,583.51,449.0
2016,5,24,14,30,339.0,371.0,1.3,13.0,648.0,532.98,411.87
2016,5,24,14,45,392.5,331.5,1.3,13.0,638.0,517.81,401.66
2016,5,24,15,0,446.0,292.0,1.3,13.0,628.0,504.87,392.06
2016,5,24,15,15,654.5,194.5,1.3,12.5,657.5,517.78,402.01
2016,5,24,15,30,863.0,97.0,1.3,12.0,687.0,502.99,388.83
2016,5,24,15,45,849.0,93.5,1.35,12.0,640.5,451.84,346.54
2016,5,24,16,0,835.0,90.0,1.4,12.0,594.0,399.15,301.98
2016,5,24,16,15,814.5,87.0,1.4,11.5,544.5,344.43,255.09
2016,5,24,16,30,794.0,84.0,1.4,11.0,495.0,290.28,207.77
2016,5,24,16,45,424.0,126.0,1.4,11.0,343.0,190.77,137.26
2016,5,24,17,0,54.0,168.0,1.4,11.0,191.0,131.5,103.8
2016,5,24,17,15,48.5,147.0,1.4,10.5,165.5,110.74,87.45
2016,5,24,17,30,43.0,126.0,1.4,10.0,140.0,90.89,72.11
2016,5,24,17,45,302.5,90.0,1.45,10.0,163.0,64.63,53.03
2016,5,24,18,0,562.0,54.0,1.5,10.0,186.0,44.31,34.63
2016,5,24,18,15,480.5,46.0,1.45,9.5,139.5,37.75,28.53
2016,5,24,18,30,399.0,38.0,1.4,9.0,93.0,31.24,22.25
2016,5,24,18,45,267.0,27.0,1.4,9.0,57.5,22.06,12.96
2016,5,24,19,0,135.0,16.0,1.4,9.0,22.0,12.98,0.0
2016,5,24,19,15,67.5,8.0,1.35,8.5,11.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,25,5,15,145.5,16.5,1.0,8.0,31.5,13.28,1.33
2016,5,25,5,30,291.0,33.0,1.0,8.0,63.0,26.99,17.9
2016,5,25,5,45,389.0,42.5,1.05,8.5,106.5,34.66,25.57
2016,5,25,6,0,487.0,52.0,1.1,9.0,150.0,42.39,32.91
2016,5,25,6,15,549.5,59.0,1.1,9.0,199.0,47.87,38.08
2016,5,25,6,30,612.0,66.0,1.1,9.0,248.0,53.36,43.1
2016,5,25,6,45,330.0,109.0,1.1,9.5,209.5,95.02,67.5
2016,5,25,7,0,48.0,152.0,1.1,10.0,171.0,115.56,91.56
2016,5,25,7,15,44.0,171.0,1.1,10.0,190.5,133.42,106.27
2016,5,25,7,30,40.0,190.0,1.1,10.0,210.0,150.91,120.76
2016,5,25,7,45,31.0,199.5,1.1,10.5,216.0,159.83,127.99
2016,5,25,8,0,22.0,209.0,1.1,11.0,222.0,165.85,132.66
2016,5,25,8,15,17.5,213.0,1.1,11.0,224.0,169.31,135.28
2016,5,25,8,30,13.0,217.0,1.1,11.0,226.0,172.09,137.28
2016,5,25,8,45,36.5,269.5,1.1,11.5,296.0,229.2,182.48
2016,5,25,9,0,60.0,322.0,1.1,12.0,366.0,286.21,226.45
2016,5,25,9,15,76.5,350.0,1.1,12.0,409.5,322.4,254.03
2016,5,25,9,30,93.0,378.0,1.1,12.0,453.0,360.0,282.49
2016,5,25,9,45,75.0,382.0,1.15,12.0,443.5,356.8,279.48
2016,5,25,10,0,57.0,386.0,1.2,12.0,434.0,351.94,275.37
2016,5,25,10,15,239.0,383.0,1.2,12.0,596.5,501.58,390.59
2016,5,25,10,30,421.0,380.0,1.2,12.0,759.0,650.49,499.45
2016,5,25,10,45,679.0,242.5,1.3,12.5,868.5,748.26,571.95
2016,5,25,11,0,937.0,105.0,1.4,13.0,978.0,830.04,631.41
2016,5,25,11,15,502.5,280.0,1.4,13.0,748.5,662.97,507.78
2016,5,25,11,30,68.0,455.0,1.4,13.0,519.0,432.85,332.43
2016,5,25,11,45,507.0,280.0,1.45,13.0,767.0,677.52,522.57
2016,5,25,12,0,946.0,105.0,1.5,13.0,1015.0,871.05,660.46
2016,5,25,12,15,946.0,105.0,1.5,13.0,1012.5,870.55,657.8
2016,5,25,12,30,946.0,105.0,1.5,13.0,1010.0,866.47,655.15
2016,5,25,12,45,939.5,107.5,1.5,13.0,999.0,855.67,648.09
2016,5,25,13,0,933.0,110.0,1.5,13.0,988.0,841.43,638.82
2016,5,25,13,15,929.5,109.5,1.55,13.0,970.5,823.62,627.77
2016,5,25,13,30,926.0,109.0,1.6,13.0,953.0,802.43,614.38
2016,5,25,13,45,923.5,106.5,1.65,13.0,929.5,776.98,597.47
2016,5,25,14,0,921.0,104.0,1.7,13.0,906.0,748.28,577.47
2016,5,25,14,15,914.5,102.5,1.7,13.0,875.0,714.61,553.03
2016,5,25,14,30,908.0,101.0,1.7,13.0,844.0,678.22,526.14
2016,5,25,14,45,901.0,98.0,1.75,13.0,807.5,637.71,495.95
2016,5,25,15,0,894.0,95.0,1.8,13.0,771.0,594.9,463.18
2016,5,25,15,15,882.5,93.0,1.8,12.5,729.5,548.51,427.24
2016,5,25,15,30,871.0,91.0,1.8,12.0,688.0,500.65,388.95
2016,5,25,15,45,856.5,88.5,1.8,12.0,642.0,449.86,346.47
2016,5,25,16,0,842.0,86.0,1.8,12.0,596.0,398.38,302.23
2016,5,25,16,15,572.5,147.5,1.8,11.5,481.5,311.84,235.95
2016,5,25,16,30,303.0,209.0,1.8,11.0,367.0,243.05,186.48
2016,5,25,16,45,192.5,192.0,1.85,11.0,288.5,184.86,142.15
2016,5,25,17,0,82.0,175.0,1.9,11.0,210.0,140.42,110.13
2016,5,25,17,15,76.0,153.0,1.9,10.5,182.5,117.18,91.83
2016,5,25,17,30,70.0,131.0,1.9,10.0,155.0,94.92,75.06
2016,5,25,17,45,316.5,93.0,1.9,10.0,171.5,66.77,54.95
2016,5,25,18,0,563.0,55.0,1.9,10.0,188.0,45.07,35.32
2016,5,25,18,15,481.0,47.5,1.8,9.5,142.0,38.92,29.59
2016,5,25,18,30,399.0,40.0,1.7,9.0,96.0,32.85,23.7
2016,5,25,18,45,258.5,29.0,1.65,9.0,59.5,23.67,14.44
2016,5,25,19,0,118.0,18.0,1.6,9.0,23.0,13.7,0.0
2016,5,25,19,15,59.0,9.0,1.6,8.5,11.5,7.08,0.0
2016,5,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,5,15,114.5,19.0,1.1,8.0,31.0,14.46,2.45
2016,5,26,5,30,229.0,38.0,1.1,8.0,62.0,28.73,19.45
2016,5,26,5,45,326.0,49.5,1.1,8.5,104.0,37.58,28.2
2016,5,26,6,0,423.0,61.0,1.1,9.0,146.0,48.99,38.88
2016,5,26,6,15,489.0,69.5,1.05,9.0,195.0,55.29,44.81
2016,5,26,6,30,555.0,78.0,1.0,9.0,244.0,61.57,50.52
2016,5,26,6,45,358.0,119.0,1.0,9.5,234.0,102.61,73.42
2016,5,26,7,0,161.0,160.0,1.0,10.0,224.0,133.23,101.56
2016,5,26,7,15,437.0,130.5,1.0,10.0,336.5,174.74,123.11
2016,5,26,7,30,713.0,101.0,1.0,10.0,449.0,246.54,172.54
2016,5,26,7,45,505.5,170.5,1.0,10.5,430.5,280.36,210.16
2016,5,26,8,0,298.0,240.0,1.0,11.0,412.0,289.21,224.69
2016,5,26,8,15,551.5,177.5,0.95,11.0,528.0,364.21,280.98
2016,5,26,8,30,805.0,115.0,0.9,11.0,644.0,460.08,354.19
2016,5,26,8,45,579.0,215.5,0.9,11.5,609.5,467.66,362.44
2016,5,26,9,0,353.0,316.0,0.9,12.0,575.0,449.09,349.05
2016,5,26,9,15,607.0,219.5,0.9,12.5,692.5,547.0,423.21
2016,5,26,9,30,861.0,123.0,0.9,13.0,810.0,641.74,493.16
2016,5,26,9,45,867.0,126.5,0.9,13.5,842.5,679.76,519.33
2016,5,26,10,0,873.0,130.0,0.9,14.0,875.0,715.26,543.62
2016,5,26,10,15,879.5,131.5,0.9,14.0,902.0,746.82,565.68
2016,5,26,10,30,886.0,133.0,0.9,14.0,929.0,775.57,585.44
2016,5,26,10,45,890.5,134.0,0.95,14.5,949.0,799.43,601.23
2016,5,26,11,0,895.0,135.0,1.0,15.0,969.0,820.14,614.18
2016,5,26,11,15,898.0,135.5,1.0,15.0,982.0,836.01,624.16
2016,5,26,11,30,901.0,136.0,1.0,15.0,995.0,848.54,632.01
2016,5,26,11,45,902.5,136.5,1.05,15.0,1000.5,856.48,637.71
2016,5,26,12,0,904.0,137.0,1.1,15.0,1006.0,861.04,641.3
2016,5,26,12,15,903.5,136.5,1.1,15.0,1004.0,859.8,640.43
2016,5,26,12,30,903.0,136.0,1.1,15.0,1002.0,855.17,637.47
2016,5,26,12,45,906.5,132.5,1.15,15.5,993.5,847.95,632.48
2016,5,26,13,0,910.0,129.0,1.2,16.0,985.0,837.19,625.2
2016,5,26,13,15,906.5,128.0,1.2,16.0,968.0,819.45,613.82
2016,5,26,13,30,903.0,127.0,1.2,16.0,951.0,798.4,600.14
2016,5,26,13,45,899.5,125.0,1.25,16.0,927.5,773.32,583.54
2016,5,26,14,0,896.0,123.0,1.3,16.0,904.0,745.11,564.44
2016,5,26,14,15,889.0,121.5,1.3,15.5,873.0,711.96,541.93
2016,5,26,14,30,882.0,120.0,1.3,15.0,842.0,676.18,517.01
2016,5,26,14,45,872.0,118.0,1.35,15.0,805.5,635.74,487.53
2016,5,26,15,0,862.0,116.0,1.4,15.0,769.0,593.28,455.72
2016,5,26,15,15,849.5,113.5,1.4,14.5,727.5,549.61,422.47
2016,5,26,15,30,837.0,111.0,1.4,14.0,686.0,501.47,384.78
2016,5,26,15,45,820.5,108.0,1.45,14.0,639.5,450.15,343.02
2016,5,26,16,0,804.0,105.0,1.5,14.0,593.0,398.45,299.68
2016,5,26,16,15,782.5,101.5,1.5,13.5,544.0,344.63,254.04
2016,5,26,16,30,761.0,98.0,1.5,13.0,495.0,291.53,208.19
2016,5,26,16,45,732.0,94.0,1.55,13.0,443.5,233.97,158.85
2016,5,26,17,0,703.0,90.0,1.6,13.0,392.0,181.57,115.54
2016,5,26,17,15,663.5,84.5,1.6,12.5,340.0,129.39,77.68
2016,5,26,17,30,624.0,79.0,1.6,12.0,288.0,81.18,52.14
2016,5,26,17,45,564.5,72.5,1.6,11.5,237.0,57.75,46.56
2016,5,26,18,0,505.0,66.0,1.6,11.0,186.0,52.96,42.29
2016,5,26,18,15,421.0,56.0,1.55,10.5,140.0,45.18,35.1
2016,5,26,18,30,337.0,46.0,1.5,10.0,94.0,37.39,27.66
2016,5,26,18,45,209.5,32.5,1.5,9.5,58.5,24.67,15.36
2016,5,26,19,0,82.0,19.0,1.5,9.0,23.0,14.41,0.0
2016,5,26,19,15,41.0,9.5,1.45,8.5,11.5,7.47,0.0
2016,5,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,5,15,110.5,19.5,0.8,8.0,31.5,14.82,3.09
2016,5,27,5,30,221.0,39.0,0.8,8.0,63.0,29.41,20.11
2016,5,27,5,45,322.0,51.0,0.85,8.5,106.0,38.61,29.15
2016,5,27,6,0,423.0,63.0,0.9,9.0,149.0,50.58,40.33
2016,5,27,6,15,489.5,72.0,0.85,9.0,198.0,57.23,46.56
2016,5,27,6,30,556.0,81.0,0.8,9.0,247.0,63.83,52.56
2016,5,27,6,45,608.5,86.0,0.8,9.5,299.5,94.92,60.44
2016,5,27,7,0,661.0,91.0,0.8,10.0,352.0,143.73,89.11
2016,5,27,7,15,694.5,96.0,0.75,10.5,404.0,194.72,127.73
2016,5,27,7,30,728.0,101.0,0.7,11.0,456.0,248.62,172.3
2016,5,27,7,45,758.0,103.5,0.65,11.5,508.0,305.09,220.11
2016,5,27,8,0,788.0,106.0,0.6,12.0,560.0,359.95,266.27
2016,5,27,8,15,806.5,109.0,0.55,12.5,607.5,412.29,309.67
2016,5,27,8,30,825.0,112.0,0.5,13.0,655.0,464.68,351.61
2016,5,27,8,45,842.5,113.0,0.5,13.5,700.0,514.6,390.63
2016,5,27,9,0,860.0,114.0,0.5,14.0,745.0,561.39,426.1
2016,5,27,9,15,871.0,116.0,0.45,14.5,783.5,605.96,458.21
2016,5,27,9,30,882.0,118.0,0.4,15.0,822.0,648.74,487.85
2016,5,27,9,45,898.5,115.0,0.4,15.5,857.5,688.95,515.49
2016,5,27,10,0,915.0,112.0,0.4,16.0,893.0,727.23,541.07
2016,5,27,10,15,920.5,113.0,0.4,16.5,920.0,758.91,561.46
2016,5,27,10,30,926.0,114.0,0.4,17.0,947.0,787.59,579.46
2016,5,27,10,45,932.0,114.0,0.45,17.5,967.5,812.69,595.25
2016,5,27,11,0,938.0,114.0,0.5,18.0,988.0,834.57,608.41
2016,5,27,11,15,940.0,114.5,0.55,18.0,1001.0,850.35,618.83
2016,5,27,11,30,942.0,115.0,0.6,18.0,1014.0,862.61,627.15
2016,5,27,11,45,943.5,114.5,0.65,18.5,1019.0,870.09,631.35
2016,5,27,12,0,945.0,114.0,0.7,19.0,1024.0,874.02,633.41
2016,5,27,12,15,944.5,114.0,0.75,19.0,1021.5,873.19,633.73
2016,5,27,12,30,944.0,114.0,0.8,19.0,1019.0,868.79,631.89
2016,5,27,12,45,940.5,114.5,0.9,19.0,1008.5,858.83,627.38
2016,5,27,13,0,937.0,115.0,1.0,19.0,998.0,845.38,620.6
2016,5,27,13,15,933.5,114.0,1.05,19.0,980.5,827.22,609.95
2016,5,27,13,30,930.0,113.0,1.1,19.0,963.0,805.66,597.04
2016,5,27,13,45,923.5,113.0,1.15,19.0,938.0,779.44,580.16
2016,5,27,14,0,917.0,113.0,1.2,19.0,913.0,750.19,560.64
2016,5,27,14,15,909.5,111.5,1.2,18.5,881.5,716.13,537.87
2016,5,27,14,30,902.0,110.0,1.2,18.0,850.0,679.41,512.68
2016,5,27,14,45,892.0,108.5,1.25,18.0,813.0,638.74,483.46
2016,5,27,15,0,882.0,107.0,1.3,18.0,776.0,596.01,451.87
2016,5,27,15,15,869.5,104.5,1.3,17.5,734.0,549.32,416.9
2016,5,27,15,30,857.0,102.0,1.3,17.0,692.0,501.25,379.69
2016,5,27,15,45,841.5,99.0,1.35,17.0,645.5,450.47,338.74
2016,5,27,16,0,826.0,96.0,1.4,17.0,599.0,398.27,295.43
2016,5,27,16,15,805.5,93.0,1.35,16.5,549.5,344.22,249.88
2016,5,27,16,30,785.0,90.0,1.3,16.0,500.0,290.73,204.04
2016,5,27,16,45,757.5,86.0,1.3,16.0,448.5,235.78,157.2
2016,5,27,17,0,730.0,82.0,1.3,16.0,397.0,182.79,113.87
2016,5,27,17,15,692.5,77.0,1.25,15.5,345.0,126.16,72.92
2016,5,27,17,30,655.0,72.0,1.2,15.0,293.0,76.88,47.44
2016,5,27,17,45,601.5,66.0,1.15,14.5,242.0,53.32,42.06
2016,5,27,18,0,548.0,60.0,1.1,14.0,191.0,48.71,38.02
2016,5,27,18,15,467.5,51.5,1.0,13.0,144.5,41.93,31.88
2016,5,27,18,30,387.0,43.0,0.9,12.0,98.0,35.18,25.52
2016,5,27,18,45,261.5,30.5,0.85,11.5,61.5,24.88,15.51
2016,5,27,19,0,136.0,18.0,0.8,11.0,25.0,13.75,0.0
2016,5,27,19,15,68.0,9.0,0.75,10.5,12.5,7.08,0.0
2016,5,27,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,5,15,130.5,18.0,0.5,9.5,32.0,13.78,2.78
2016,5,28,5,30,261.0,36.0,0.4,10.0,64.0,27.46,18.31
2016,5,28,5,45,359.5,46.5,0.35,10.5,107.5,37.67,28.13
2016,5,28,6,0,458.0,57.0,0.3,11.0,151.0,46.05,36.0
2016,5,28,6,15,522.0,65.0,0.25,11.5,200.0,52.13,41.58
2016,5,28,6,30,586.0,73.0,0.2,12.0,249.0,58.18,46.93
2016,5,28,6,45,633.5,78.0,0.2,12.5,301.0,89.22,54.64
2016,5,28,7,0,681.0,83.0,0.2,13.0,353.0,138.72,82.94
2016,5,28,7,15,713.0,87.5,0.2,13.5,405.0,190.0,120.98
2016,5,28,7,30,745.0,92.0,0.2,14.0,457.0,247.3,167.48
2016,5,28,7,45,770.5,95.5,0.25,14.5,507.5,300.62,212.31
2016,5,28,8,0,796.0,99.0,0.3,15.0,558.0,355.31,258.08
2016,5,28,8,15,814.5,102.0,0.3,15.5,606.0,407.93,301.23
2016,5,28,8,30,833.0,105.0,0.3,16.0,654.0,460.58,343.04
2016,5,28,8,45,847.5,107.5,0.35,17.0,698.0,510.61,381.29
2016,5,28,9,0,862.0,110.0,0.4,18.0,742.0,557.53,416.0
2016,5,28,9,15,873.0,112.0,0.45,18.0,781.0,602.12,449.57
2016,5,28,9,30,884.0,114.0,0.5,18.0,820.0,644.94,481.07
2016,5,28,9,45,891.5,116.0,0.55,18.5,853.5,683.48,508.0
2016,5,28,10,0,899.0,118.0,0.6,19.0,887.0,719.56,532.63
2016,5,28,10,15,905.5,119.5,0.65,19.0,914.0,751.86,555.25
2016,5,28,10,30,912.0,121.0,0.7,19.0,941.0,781.28,575.66
2016,5,28,10,45,915.0,122.5,0.8,19.5,961.0,805.02,591.67
2016,5,28,11,0,918.0,124.0,0.9,20.0,981.0,825.46,604.7
2016,5,28,11,15,920.5,124.5,0.95,20.0,994.0,841.32,615.19
2016,5,28,11,30,923.0,125.0,1.0,20.0,1007.0,853.74,623.57
2016,5,28,11,45,923.5,126.0,1.05,20.0,1012.0,861.5,629.03
2016,5,28,12,0,924.0,127.0,1.1,20.0,1017.0,865.78,632.37
2016,5,28,12,15,923.0,127.0,1.1,20.0,1014.5,864.58,631.55
2016,5,28,12,30,922.0,127.0,1.1,20.0,1012.0,859.93,628.64
2016,5,28,12,45,915.5,129.5,1.15,20.0,1001.0,849.42,622.74
2016,5,28,13,0,909.0,132.0,1.2,20.0,990.0,835.58,614.75
2016,5,28,13,15,905.5,131.0,1.2,20.0,972.5,817.98,603.67
2016,5,28,13,30,902.0,130.0,1.2,20.0,955.0,797.09,590.08
2016,5,28,13,45,895.5,129.5,1.3,20.0,930.0,771.2,573.67
2016,5,28,14,0,889.0,129.0,1.4,20.0,905.0,742.35,554.81
2016,5,28,14,15,881.0,127.0,1.4,19.5,874.0,708.48,532.09
2016,5,28,14,30,873.0,125.0,1.4,19.0,843.0,672.07,507.02
2016,5,28,14,45,862.5,123.5,1.4,19.0,806.0,632.21,477.88
2016,5,28,15,0,852.0,122.0,1.4,19.0,769.0,593.89,449.01
2016,5,28,15,15,839.0,119.0,1.35,18.5,727.0,546.89,413.65
2016,5,28,15,30,826.0,116.0,1.3,18.0,685.0,498.67,376.32
2016,5,28,15,45,810.0,112.5,1.3,18.0,639.0,447.79,335.43
2016,5,28,16,0,794.0,109.0,1.3,18.0,593.0,396.51,293.07
2016,5,28,16,15,772.0,105.5,1.25,17.5,544.0,343.18,248.59
2016,5,28,16,30,750.0,102.0,1.2,17.0,495.0,290.63,204.05
2016,5,28,16,45,733.5,88.0,1.2,16.5,440.0,231.8,154.51
2016,5,28,17,0,717.0,74.0,1.2,16.0,385.0,173.82,107.09
2016,5,28,17,15,649.5,80.0,1.1,15.5,334.0,123.83,72.72
2016,5,28,17,30,582.0,86.0,1.0,15.0,283.0,84.1,54.99
2016,5,28,17,45,531.5,77.0,0.95,14.5,234.0,60.68,48.58
2016,5,28,18,0,481.0,68.0,0.9,14.0,185.0,54.2,42.9
2016,5,28,18,15,413.5,57.0,0.8,13.0,140.5,45.85,35.38
2016,5,28,18,30,346.0,46.0,0.7,12.0,96.0,37.36,27.48
2016,5,28,18,45,229.0,32.5,0.65,11.5,60.5,24.77,15.51
2016,5,28,19,0,112.0,19.0,0.6,11.0,25.0,14.44,0.0
2016,5,28,19,15,56.0,9.5,0.55,10.5,12.5,7.47,0.0
2016,5,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,29,5,15,141.0,18.0,0.65,8.5,33.5,13.81,3.11
2016,5,29,5,30,282.0,36.0,0.6,9.0,67.0,29.39,20.09
2016,5,29,5,45,381.5,46.0,0.55,9.5,110.5,37.39,27.99
2016,5,29,6,0,481.0,56.0,0.5,10.0,154.0,45.44,35.58
2016,5,29,6,15,544.0,63.0,0.45,10.0,203.5,50.81,40.63
2016,5,29,6,30,607.0,70.0,0.4,10.0,253.0,56.21,45.52
2016,5,29,6,45,652.5,75.0,0.4,10.5,305.5,86.93,53.11
2016,5,29,7,0,698.0,80.0,0.4,11.0,358.0,137.16,81.84
2016,5,29,7,15,729.5,84.5,0.4,11.5,410.0,192.87,123.77
2016,5,29,7,30,761.0,89.0,0.4,12.0,462.0,247.12,168.3
2016,5,29,7,45,784.5,92.5,0.45,12.5,512.5,300.65,214.01
2016,5,29,8,0,808.0,96.0,0.5,13.0,563.0,355.32,260.47
2016,5,29,8,15,826.0,99.0,0.55,13.5,611.0,408.28,304.85
2016,5,29,8,30,844.0,102.0,0.6,14.0,659.0,461.2,347.96
2016,5,29,8,45,857.5,104.5,0.65,14.5,702.5,510.07,386.82
2016,5,29,9,0,871.0,107.0,0.7,15.0,746.0,558.17,423.89
2016,5,29,9,15,881.5,109.0,0.7,15.0,785.5,602.81,457.71
2016,5,29,9,30,892.0,111.0,0.7,15.0,825.0,645.61,489.27
2016,5,29,9,45,897.0,114.5,0.75,15.5,857.5,684.06,516.6
2016,5,29,10,0,902.0,118.0,0.8,16.0,890.0,719.85,541.44
2016,5,29,10,15,908.0,119.5,0.85,16.0,917.0,751.87,564.27
2016,5,29,10,30,914.0,121.0,0.9,16.0,944.0,780.98,584.82
2016,5,29,10,45,917.0,123.0,0.95,16.5,964.0,805.17,600.67
2016,5,29,11,0,920.0,125.0,1.0,17.0,984.0,826.05,613.43
2016,5,29,11,15,922.5,125.5,1.0,17.0,996.5,841.95,623.33
2016,5,29,11,30,925.0,126.0,1.0,17.0,1009.0,854.4,631.06
2016,5,29,11,45,924.0,127.5,1.05,17.0,1014.0,861.38,636.07
2016,5,29,12,0,923.0,129.0,1.1,17.0,1019.0,864.87,638.94
2016,5,29,12,15,923.0,129.0,1.1,17.0,1017.0,864.52,638.67
2016,5,29,12,30,923.0,129.0,1.1,17.0,1015.0,860.71,636.28
2016,5,29,12,45,916.5,131.5,1.15,17.0,1004.0,850.25,630.33
2016,5,29,13,0,910.0,134.0,1.2,17.0,993.0,836.45,622.28
2016,5,29,13,15,907.0,133.0,1.2,17.0,976.0,819.29,611.36
2016,5,29,13,30,904.0,132.0,1.2,17.0,959.0,798.8,597.8
2016,5,29,13,45,899.0,130.5,1.2,17.0,935.0,773.22,580.3
2016,5,29,14,0,894.0,129.0,1.2,17.0,911.0,744.59,560.46
2016,5,29,14,15,886.5,127.5,1.2,17.0,880.5,711.38,537.07
2016,5,29,14,30,879.0,126.0,1.2,17.0,850.0,675.58,511.39
2016,5,29,14,45,870.0,123.5,1.2,17.0,813.5,635.67,482.2
2016,5,29,15,0,861.0,121.0,1.2,17.0,777.0,593.67,450.75
2016,5,29,15,15,848.0,118.5,1.15,16.5,735.0,550.21,417.75
2016,5,29,15,30,835.0,116.0,1.1,16.0,693.0,502.09,380.34
2016,5,29,15,45,820.0,112.5,1.1,16.0,647.0,451.28,339.38
2016,5,29,16,0,805.0,109.0,1.1,16.0,601.0,399.96,296.83
2016,5,29,16,15,783.0,105.5,1.1,15.5,551.5,346.12,251.93
2016,5,29,16,30,761.0,102.0,1.1,15.0,502.0,293.06,206.84
2016,5,29,16,45,734.5,96.5,1.1,15.0,450.5,234.93,157.65
2016,5,29,17,0,708.0,91.0,1.1,15.0,399.0,181.79,114.3
2016,5,29,17,15,669.0,85.5,1.05,14.5,347.0,129.59,77.03
2016,5,29,17,30,630.0,80.0,1.0,14.0,295.0,81.27,52.03
2016,5,29,17,45,577.0,73.0,0.95,13.5,244.5,58.19,46.58
2016,5,29,18,0,524.0,66.0,0.9,13.0,194.0,53.05,42.06
2016,5,29,18,15,441.5,56.5,0.85,12.0,147.0,45.64,35.36
2016,5,29,18,30,359.0,47.0,0.8,11.0,100.0,38.23,28.4
2016,5,29,18,45,237.5,34.0,0.75,10.5,63.5,25.89,16.61
2016,5,29,19,0,116.0,21.0,0.7,10.0,27.0,15.91,1.24
2016,5,29,19,15,58.0,10.5,0.7,9.5,13.5,8.26,0.0
2016,5,29,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.65,7.5,34.5,14.48,3.84
2016,5,30,5,30,306.0,36.0,0.6,8.0,69.0,29.48,20.3
2016,5,30,5,45,405.5,45.0,0.6,8.5,113.5,36.73,27.51
2016,5,30,6,0,505.0,54.0,0.6,9.0,158.0,44.06,34.48
2016,5,30,6,15,567.5,61.0,0.55,9.5,208.0,49.53,39.55
2016,5,30,6,30,630.0,68.0,0.5,10.0,258.0,55.02,44.45
2016,5,30,6,45,674.5,72.5,0.5,10.5,310.5,85.12,51.5
2016,5,30,7,0,719.0,77.0,0.5,11.0,363.0,139.99,83.54
2016,5,30,7,15,750.0,81.0,0.5,11.5,415.5,192.2,122.39
2016,5,30,7,30,781.0,85.0,0.5,12.0,468.0,246.98,167.48
2016,5,30,7,45,804.5,88.0,0.5,12.5,519.0,301.08,213.67
2016,5,30,8,0,828.0,91.0,0.5,13.0,570.0,356.27,260.51
2016,5,30,8,15,845.5,94.0,0.5,13.5,618.5,409.96,305.29
2016,5,30,8,30,863.0,97.0,0.5,14.0,667.0,463.49,348.55
2016,5,30,8,45,876.5,99.0,0.55,14.5,711.0,513.08,387.9
2016,5,30,9,0,890.0,101.0,0.6,15.0,755.0,561.54,425.19
2016,5,30,9,15,900.5,103.0,0.6,15.5,794.5,606.93,458.59
2016,5,30,9,30,911.0,105.0,0.6,16.0,834.0,650.44,489.56
2016,5,30,9,45,915.0,109.0,0.65,16.5,866.5,689.34,517.01
2016,5,30,10,0,919.0,113.0,0.7,17.0,899.0,725.47,541.89
2016,5,30,10,15,924.5,114.0,0.75,17.0,926.0,757.23,564.4
2016,5,30,10,30,930.0,115.0,0.8,17.0,953.0,786.0,584.6
2016,5,30,10,45,934.5,116.0,0.85,17.5,973.5,810.88,600.69
2016,5,30,11,0,939.0,117.0,0.9,18.0,994.0,832.47,613.79
2016,5,30,11,15,941.0,117.5,0.9,18.0,1006.5,848.29,623.52
2016,5,30,11,30,943.0,118.0,0.9,18.0,1019.0,860.59,631.07
2016,5,30,11,45,944.0,118.0,0.95,18.5,1024.5,868.15,635.26
2016,5,30,12,0,945.0,118.0,1.0,19.0,1030.0,872.17,637.28
2016,5,30,12,15,944.5,118.0,1.0,19.0,1027.5,871.44,636.76
2016,5,30,12,30,944.0,118.0,1.0,19.0,1025.0,867.17,634.1
2016,5,30,12,45,941.5,118.0,1.05,19.0,1015.0,857.76,628.98
2016,5,30,13,0,939.0,118.0,1.1,19.0,1005.0,844.84,621.66
2016,5,30,13,15,936.0,117.0,1.1,19.0,987.5,827.23,610.59
2016,5,30,13,30,933.0,116.0,1.1,19.0,970.0,806.19,597.31
2016,5,30,13,45,928.0,114.5,1.15,19.5,946.0,779.96,579.12
2016,5,30,14,0,923.0,113.0,1.2,20.0,922.0,750.59,558.52
2016,5,30,14,15,916.0,111.5,1.2,19.5,891.0,716.9,536.08
2016,5,30,14,30,909.0,110.0,1.2,19.0,860.0,680.51,511.19
2016,5,30,14,45,900.5,108.0,1.2,19.0,823.0,640.29,481.97
2016,5,30,15,0,892.0,106.0,1.2,19.0,786.0,597.87,450.39
2016,5,30,15,15,880.0,103.5,1.2,18.5,744.0,551.26,415.67
2016,5,30,15,30,868.0,101.0,1.2,18.0,702.0,503.19,378.68
2016,5,30,15,45,853.0,98.0,1.2,18.0,655.5,452.25,337.62
2016,5,30,16,0,838.0,95.0,1.2,18.0,609.0,399.85,294.26
2016,5,30,16,15,818.0,92.0,1.15,17.5,559.5,345.59,248.83
2016,5,30,16,30,798.0,89.0,1.1,17.0,510.0,291.8,203.03
2016,5,30,16,45,772.0,85.0,1.1,17.0,458.0,236.69,156.33
2016,5,30,17,0,746.0,81.0,1.1,17.0,406.0,183.33,112.99
2016,5,30,17,15,709.5,76.0,1.05,16.0,354.0,130.18,75.51
2016,5,30,17,30,673.0,71.0,1.0,15.0,302.0,76.11,46.77
2016,5,30,17,45,622.0,65.0,0.95,14.5,250.5,52.78,41.59
2016,5,30,18,0,571.0,59.0,0.9,14.0,199.0,48.13,37.52
2016,5,30,18,15,491.5,51.0,0.8,13.5,152.0,41.67,31.62
2016,5,30,18,30,412.0,43.0,0.7,13.0,105.0,35.25,25.56
2016,5,30,18,45,288.0,31.5,0.6,12.5,67.0,25.75,16.41
2016,5,30,19,0,164.0,20.0,0.5,12.0,29.0,15.31,1.82
2016,5,30,19,15,82.0,10.0,0.5,11.5,14.5,7.87,0.0
2016,5,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,31,5,15,165.5,17.5,0.55,8.5,35.5,14.1,3.76
2016,5,31,5,30,331.0,35.0,0.5,9.0,71.0,28.75,19.6
2016,5,31,5,45,426.5,43.5,0.45,9.5,116.0,35.64,26.45
2016,5,31,6,0,522.0,52.0,0.4,10.0,161.0,42.63,33.07
2016,5,31,6,15,583.5,58.5,0.4,10.5,211.0,47.8,37.85
2016,5,31,6,30,645.0,65.0,0.4,11.0,261.0,53.01,42.46
2016,5,31,6,45,687.5,70.0,0.4,11.5,313.5,82.83,49.52
2016,5,31,7,0,730.0,75.0,0.4,12.0,366.0,138.4,81.56
2016,5,31,7,15,760.0,78.5,0.4,12.5,418.5,190.58,120.02
2016,5,31,7,30,790.0,82.0,0.4,13.0,471.0,245.18,164.72
2016,5,31,7,45,813.0,85.0,0.45,14.0,521.5,299.53,210.67
2016,5,31,8,0,836.0,88.0,0.5,15.0,572.0,354.91,257.16
2016,5,31,8,15,853.0,90.5,0.5,15.5,620.0,409.23,302.17
2016,5,31,8,30,870.0,93.0,0.5,16.0,668.0,461.69,344.41
2016,5,31,8,45,883.0,95.5,0.55,16.5,712.0,511.71,383.87
2016,5,31,9,0,896.0,98.0,0.6,17.0,756.0,560.57,421.21
2016,5,31,9,15,906.0,99.5,0.65,17.5,795.5,605.46,454.6
2016,5,31,9,30,916.0,101.0,0.7,18.0,835.0,648.43,485.67
2016,5,31,9,45,923.0,103.0,0.75,18.5,868.0,687.75,513.37
2016,5,31,10,0,930.0,105.0,0.8,19.0,901.0,724.49,538.63
2016,5,31,10,15,935.5,106.0,0.85,19.0,928.5,756.58,561.27
2016,5,31,10,30,941.0,107.0,0.9,19.0,956.0,785.65,581.59
2016,5,31,10,45,945.0,108.0,0.95,19.5,976.0,810.43,597.35
2016,5,31,11,0,949.0,109.0,1.0,20.0,996.0,831.86,610.26
2016,5,31,11,15,951.5,109.5,1.0,20.0,1009.5,848.26,620.35
2016,5,31,11,30,954.0,110.0,1.0,20.0,1023.0,861.13,628.23
2016,5,31,11,45,955.0,110.0,1.05,20.5,1028.5,868.81,632.43
2016,5,31,12,0,956.0,110.0,1.1,21.0,1034.0,872.91,634.44
2016,5,31,12,15,956.0,110.0,1.1,21.0,1031.5,872.62,634.21
2016,5,31,12,30,956.0,110.0,1.1,21.0,1029.0,868.74,631.8
2016,5,31,12,45,956.5,108.0,1.1,21.0,1020.0,859.99,626.37
2016,5,31,13,0,957.0,106.0,1.1,21.0,1011.0,847.59,618.71
2016,5,31,13,15,954.0,105.5,1.1,21.0,994.0,830.13,607.83
2016,5,31,13,30,951.0,105.0,1.1,21.0,977.0,809.2,594.73
2016,5,31,13,45,946.5,104.0,1.15,21.5,953.0,783.36,577.2
2016,5,31,14,0,942.0,103.0,1.2,22.0,929.0,754.32,556.95
2016,5,31,14,15,935.5,101.5,1.2,22.0,898.0,720.44,533.55
2016,5,31,14,30,929.0,100.0,1.2,22.0,867.0,683.79,507.74
2016,5,31,14,45,920.5,98.5,1.2,22.0,830.5,643.34,478.66
2016,5,31,15,0,912.0,97.0,1.2,22.0,794.0,600.65,447.21
2016,5,31,15,15,901.0,95.0,1.2,21.5,752.0,554.22,412.97
2016,5,31,15,30,890.0,93.0,1.2,21.0,710.0,506.22,376.36
2016,5,31,15,45,875.0,91.0,1.2,21.0,663.5,455.19,335.6
2016,5,31,16,0,860.0,89.0,1.2,21.0,617.0,403.46,293.1
2016,5,31,16,15,841.0,86.0,1.15,20.5,567.5,347.42,246.72
2016,5,31,16,30,822.0,83.0,1.1,20.0,518.0,292.81,200.64
2016,5,31,16,45,796.0,79.5,1.1,19.5,466.0,236.93,154.01
2016,5,31,17,0,770.0,76.0,1.1,19.0,414.0,182.74,110.59
2016,5,31,17,15,735.0,72.0,1.05,18.0,361.5,129.26,73.19
2016,5,31,17,30,700.0,68.0,1.0,17.0,309.0,79.11,48.48
2016,5,31,17,45,649.0,62.5,0.95,16.5,257.0,51.27,39.91
2016,5,31,18,0,598.0,57.0,0.9,16.0,205.0,46.88,36.1
2016,5,31,18,15,520.0,49.5,0.8,15.0,157.0,40.71,30.59
2016,5,31,18,30,442.0,42.0,0.7,14.0,109.0,34.61,24.91
2016,5,31,18,45,315.0,31.5,0.65,13.5,70.0,25.84,16.47
2016,5,31,19,0,188.0,21.0,0.6,13.0,31.0,17.18,3.53
2016,5,31,19,15,94.0,10.5,0.65,12.5,15.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,5.0,0.9,8.5,5.0,0.0,0.0
2016,6,1,5,0,0.0,10.0,0.9,9.0,10.0,7.87,0.0
2016,6,1,5,15,167.0,23.0,0.9,9.5,41.5,17.54,6.22
2016,6,1,5,30,334.0,36.0,0.9,10.0,73.0,29.59,20.23
2016,6,1,5,45,430.0,45.0,0.95,10.5,118.0,36.87,27.4
2016,6,1,6,0,526.0,54.0,1.0,11.0,163.0,44.22,34.33
2016,6,1,6,15,588.0,60.5,0.95,11.0,214.0,49.36,39.13
2016,6,1,6,30,650.0,67.0,0.9,11.0,265.0,54.53,43.8
2016,6,1,6,45,694.5,71.5,0.85,11.5,318.5,83.19,50.17
2016,6,1,7,0,739.0,76.0,0.8,12.0,372.0,139.0,82.0
2016,6,1,7,15,769.5,80.0,0.8,12.5,425.0,192.11,121.21
2016,6,1,7,30,800.0,84.0,0.8,13.0,478.0,247.7,166.92
2016,6,1,7,45,823.0,87.0,0.85,13.5,529.5,302.57,213.99
2016,6,1,8,0,846.0,90.0,0.9,14.0,581.0,358.45,261.84
2016,6,1,8,15,863.5,93.0,0.9,14.5,629.5,413.8,308.3
2016,6,1,8,30,881.0,96.0,0.9,15.0,678.0,467.39,352.02
2016,6,1,8,45,894.0,98.0,0.9,15.5,722.5,517.5,391.78
2016,6,1,9,0,907.0,100.0,0.9,16.0,767.0,566.4,429.26
2016,6,1,9,15,917.5,102.0,0.9,16.5,807.0,612.44,463.4
2016,6,1,9,30,928.0,104.0,0.9,17.0,847.0,656.57,495.05
2016,6,1,9,45,934.5,106.0,0.9,17.5,880.5,695.99,522.46
2016,6,1,10,0,941.0,108.0,0.9,18.0,914.0,732.76,547.28
2016,6,1,10,15,946.5,109.0,0.9,18.0,941.5,765.17,569.6
2016,6,1,10,30,952.0,110.0,0.9,18.0,969.0,794.52,589.46
2016,6,1,10,45,954.0,112.0,0.95,18.5,989.0,818.89,605.08
2016,6,1,11,0,956.0,114.0,1.0,19.0,1009.0,839.78,617.66
2016,6,1,11,15,958.5,115.0,1.0,19.0,1022.0,856.7,628.1
2016,6,1,11,30,961.0,116.0,1.0,19.0,1035.0,870.06,636.3
2016,6,1,11,45,959.5,117.5,1.05,19.0,1040.0,877.03,641.25
2016,6,1,12,0,958.0,119.0,1.1,19.0,1045.0,880.37,644.01
2016,6,1,12,15,957.5,119.0,1.1,19.0,1042.5,879.72,643.54
2016,6,1,12,30,957.0,119.0,1.1,19.0,1040.0,875.49,640.9
2016,6,1,12,45,946.0,124.5,1.15,19.0,1027.5,863.79,634.25
2016,6,1,13,0,935.0,130.0,1.2,19.0,1015.0,848.7,625.48
2016,6,1,13,15,931.5,129.5,1.2,19.0,997.5,831.34,614.57
2016,6,1,13,30,928.0,129.0,1.2,19.0,980.0,810.58,600.99
2016,6,1,13,45,921.0,128.5,1.2,19.0,955.0,784.0,582.96
2016,6,1,14,0,914.0,128.0,1.2,19.0,930.0,754.4,562.62
2016,6,1,14,15,906.5,126.5,1.15,19.0,899.0,720.8,538.66
2016,6,1,14,30,899.0,125.0,1.1,19.0,868.0,684.55,512.44
2016,6,1,14,45,888.5,123.5,1.1,19.0,830.5,644.03,483.16
2016,6,1,15,0,878.0,122.0,1.1,19.0,793.0,601.48,451.68
2016,6,1,15,15,865.0,119.5,1.05,18.5,750.5,557.5,418.66
2016,6,1,15,30,852.0,117.0,1.0,18.0,708.0,508.83,381.24
2016,6,1,15,45,836.5,113.5,0.95,18.0,661.5,457.23,339.86
2016,6,1,16,0,821.0,110.0,0.9,18.0,615.0,405.1,296.98
2016,6,1,16,15,799.5,106.5,0.85,17.5,565.0,350.82,252.09
2016,6,1,16,30,778.0,103.0,0.8,17.0,515.0,297.2,207.0
2016,6,1,16,45,597.5,125.0,0.8,17.0,423.0,227.06,155.12
2016,6,1,17,0,417.0,147.0,0.8,17.0,331.0,174.1,119.6
2016,6,1,17,15,380.5,137.0,0.75,16.0,288.5,134.96,92.22
2016,6,1,17,30,344.0,127.0,0.7,15.0,246.0,100.5,73.19
2016,6,1,17,45,321.5,108.0,0.65,14.5,205.0,76.54,62.53
2016,6,1,18,0,299.0,89.0,0.6,14.0,164.0,64.2,51.76
2016,6,1,18,15,254.0,72.0,0.6,13.0,125.5,52.57,41.4
2016,6,1,18,30,209.0,55.0,0.6,12.0,87.0,40.64,30.48
2016,6,1,18,45,139.0,38.0,0.65,11.5,56.0,28.38,18.87
2016,6,1,19,0,69.0,21.0,0.7,11.0,25.0,15.91,3.59
2016,6,1,19,15,34.5,10.5,0.7,10.5,12.5,8.26,0.0
2016,6,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.0,0.75,7.5,5.5,0.0,0.0
2016,6,2,5,0,54.0,10.0,0.7,8.0,11.0,7.87,0.0
2016,6,2,5,15,200.0,22.5,0.65,8.0,42.5,18.37,7.06
2016,6,2,5,30,346.0,35.0,0.6,8.0,74.0,28.8,19.76
2016,6,2,5,45,443.0,44.0,0.55,8.5,120.0,36.14,27.02
2016,6,2,6,0,540.0,53.0,0.5,9.0,166.0,43.56,34.05
2016,6,2,6,15,601.0,59.5,0.45,9.5,217.0,48.74,38.85
2016,6,2,6,30,662.0,66.0,0.4,10.0,268.0,53.95,43.49
2016,6,2,6,45,705.0,70.5,0.4,10.5,321.5,86.22,53.25
2016,6,2,7,0,748.0,75.0,0.4,11.0,375.0,137.98,81.11
2016,6,2,7,15,778.0,79.0,0.35,11.5,428.0,191.45,120.27
2016,6,2,7,30,808.0,83.0,0.3,12.0,481.0,247.33,165.81
2016,6,2,7,45,830.5,86.0,0.3,13.0,532.5,302.42,212.2
2016,6,2,8,0,853.0,89.0,0.3,14.0,584.0,358.46,258.99
2016,6,2,8,15,870.0,92.0,0.3,14.5,633.0,414.01,304.84
2016,6,2,8,30,887.0,95.0,0.3,15.0,682.0,467.65,347.83
2016,6,2,8,45,900.0,97.0,0.35,15.5,726.5,518.0,387.45
2016,6,2,9,0,913.0,99.0,0.4,16.0,771.0,567.14,424.92
2016,6,2,9,15,923.0,101.0,0.45,16.5,810.5,613.13,458.98
2016,6,2,9,30,933.0,103.0,0.5,17.0,850.0,657.15,490.66
2016,6,2,9,45,935.0,107.5,0.55,17.5,882.5,695.97,517.86
2016,6,2,10,0,937.0,112.0,0.6,18.0,915.0,731.82,542.38
2016,6,2,10,15,942.5,113.0,0.65,18.5,942.5,764.11,564.05
2016,6,2,10,30,948.0,114.0,0.7,19.0,970.0,793.35,583.3
2016,6,2,10,45,951.5,115.0,0.75,19.5,990.0,817.92,599.11
2016,6,2,11,0,955.0,116.0,0.8,20.0,1010.0,839.1,611.78
2016,6,2,11,15,957.0,116.5,0.8,20.0,1023.0,855.22,621.56
2016,6,2,11,30,959.0,117.0,0.8,20.0,1036.0,867.77,629.15
2016,6,2,11,45,959.5,117.5,0.85,20.5,1041.0,875.54,633.44
2016,6,2,12,0,960.0,118.0,0.9,21.0,1046.0,879.72,635.56
2016,6,2,12,15,959.5,118.0,0.9,21.0,1044.0,879.11,635.11
2016,6,2,12,30,959.0,118.0,0.9,21.0,1042.0,874.92,632.53
2016,6,2,12,45,964.5,112.5,0.9,21.0,1034.0,867.38,627.94
2016,6,2,13,0,970.0,107.0,0.9,21.0,1026.0,856.02,621.01
2016,6,2,13,15,966.5,106.5,0.9,21.0,1008.5,838.1,609.94
2016,6,2,13,30,963.0,106.0,0.9,21.0,991.0,816.68,596.69
2016,6,2,13,45,958.5,105.0,0.95,21.5,966.5,790.71,579.23
2016,6,2,14,0,954.0,104.0,1.0,22.0,942.0,761.48,559.12
2016,6,2,14,15,947.0,102.5,1.0,21.5,910.5,727.06,536.58
2016,6,2,14,30,940.0,101.0,1.0,21.0,879.0,689.85,511.55
2016,6,2,14,45,931.5,99.5,1.0,21.0,842.0,649.15,482.41
2016,6,2,15,0,923.0,98.0,1.0,21.0,805.0,606.17,450.88
2016,6,2,15,15,911.5,96.0,1.0,20.5,762.0,559.16,416.34
2016,6,2,15,30,900.0,94.0,1.0,20.0,719.0,510.59,379.43
2016,6,2,15,45,885.0,91.5,1.0,20.0,672.0,458.81,338.2
2016,6,2,16,0,870.0,89.0,1.0,20.0,625.0,406.31,295.19
2016,6,2,16,15,850.5,86.0,1.0,19.5,575.0,349.69,248.53
2016,6,2,16,30,831.0,83.0,1.0,19.0,525.0,294.58,202.13
2016,6,2,16,45,805.0,80.0,1.0,19.0,472.5,238.74,155.16
2016,6,2,17,0,779.0,77.0,1.0,19.0,420.0,184.57,111.56
2016,6,2,17,15,743.5,72.5,0.95,18.0,367.0,130.23,73.64
2016,6,2,17,30,708.0,68.0,0.9,17.0,314.0,79.26,48.52
2016,6,2,17,45,658.5,62.5,0.85,16.5,262.0,51.37,40.0
2016,6,2,18,0,609.0,57.0,0.8,16.0,210.0,46.97,36.2
2016,6,2,18,15,533.0,49.5,0.75,15.0,161.5,40.8,30.69
2016,6,2,18,30,457.0,42.0,0.7,14.0,113.0,34.67,25.0
2016,6,2,18,45,335.0,31.5,0.65,13.5,73.5,25.89,16.62
2016,6,2,19,0,213.0,21.0,0.6,13.0,34.0,17.19,4.85
2016,6,2,19,15,106.5,10.5,0.55,12.5,17.0,8.26,0.0
2016,6,2,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,6,3,4,45,34.5,5.0,0.1,10.0,5.5,0.0,0.0
2016,6,3,5,0,69.0,10.0,0.1,10.0,11.0,7.87,0.0
2016,6,3,5,15,216.5,22.0,0.1,10.5,43.0,17.99,6.89
2016,6,3,5,30,364.0,34.0,0.1,11.0,75.0,28.04,18.92
2016,6,3,5,45,456.0,42.5,0.1,11.5,120.5,35.02,25.75
2016,6,3,6,0,548.0,51.0,0.1,12.0,166.0,42.06,32.35
2016,6,3,6,15,607.0,57.0,0.1,12.0,216.5,46.92,36.87
2016,6,3,6,30,666.0,63.0,0.1,12.0,267.0,51.81,41.26
