Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,6,45,706.5,68.0,0.1,12.5,319.5,83.25,50.78
2016,6,3,7,0,747.0,73.0,0.1,13.0,372.0,135.13,78.18
2016,6,3,7,15,776.0,76.5,0.1,13.5,424.5,187.89,116.2
2016,6,3,7,30,805.0,80.0,0.1,14.0,477.0,242.92,160.61
2016,6,3,7,45,827.0,83.0,0.1,15.0,528.0,297.62,206.18
2016,6,3,8,0,849.0,86.0,0.1,16.0,579.0,355.01,253.46
2016,6,3,8,15,865.0,88.5,0.15,17.0,627.0,407.86,296.51
2016,6,3,8,30,881.0,91.0,0.2,18.0,675.0,460.34,337.92
2016,6,3,8,45,893.0,93.5,0.25,19.0,718.5,510.29,376.07
2016,6,3,9,0,905.0,96.0,0.3,20.0,762.0,558.98,411.9
2016,6,3,9,15,914.5,97.5,0.3,20.5,801.0,603.9,444.11
2016,6,3,9,30,924.0,99.0,0.3,21.0,840.0,646.84,473.89
2016,6,3,9,45,937.5,96.5,0.35,22.0,875.0,686.72,500.47
2016,6,3,10,0,951.0,94.0,0.4,23.0,910.0,724.41,524.84
2016,6,3,10,15,956.0,95.0,0.45,23.0,936.5,756.78,547.11
2016,6,3,10,30,961.0,96.0,0.5,23.0,963.0,786.06,567.07
2016,6,3,10,45,963.5,97.0,0.55,23.5,983.0,810.25,581.92
2016,6,3,11,0,966.0,98.0,0.6,24.0,1003.0,830.97,594.07
2016,6,3,11,15,968.0,98.5,0.65,24.0,1016.0,847.34,604.67
2016,6,3,11,30,970.0,99.0,0.7,24.0,1029.0,860.1,613.12
2016,6,3,11,45,969.5,100.0,0.75,24.5,1034.0,867.66,617.21
2016,6,3,12,0,969.0,101.0,0.8,25.0,1039.0,871.56,619.13
2016,6,3,12,15,968.5,101.0,0.85,25.0,1036.5,870.99,619.56
2016,6,3,12,30,968.0,101.0,0.9,25.0,1034.0,866.79,617.82
2016,6,3,12,45,957.5,106.5,0.95,25.0,1021.5,855.65,611.78
2016,6,3,13,0,947.0,112.0,1.0,25.0,1009.0,841.07,603.64
2016,6,3,13,15,943.5,111.5,1.0,24.5,992.0,823.59,594.11
2016,6,3,13,30,940.0,111.0,1.0,24.0,975.0,802.7,582.31
2016,6,3,13,45,934.5,110.0,1.05,24.0,950.5,776.61,565.68
2016,6,3,14,0,929.0,109.0,1.1,24.0,926.0,747.4,546.63
2016,6,3,14,15,922.0,107.5,1.1,24.0,895.0,713.81,523.64
2016,6,3,14,30,915.0,106.0,1.1,24.0,864.0,677.51,498.32
2016,6,3,14,45,905.5,104.5,1.1,24.0,827.0,637.19,469.6
2016,6,3,15,0,896.0,103.0,1.1,24.0,790.0,594.73,438.64
2016,6,3,15,15,884.0,100.5,1.1,23.5,748.0,548.25,404.73
2016,6,3,15,30,872.0,98.0,1.1,23.0,706.0,500.31,368.57
2016,6,3,15,45,856.0,96.0,1.1,23.0,659.5,449.89,328.71
2016,6,3,16,0,840.0,94.0,1.1,23.0,613.0,397.94,286.56
2016,6,3,16,15,820.0,91.0,1.05,22.5,563.5,343.85,242.21
2016,6,3,16,30,800.0,88.0,1.0,22.0,514.0,290.24,197.49
2016,6,3,16,45,772.5,84.5,1.0,22.0,462.5,235.39,152.01
2016,6,3,17,0,745.0,81.0,1.0,22.0,411.0,182.42,109.98
2016,6,3,17,15,709.0,76.0,0.95,21.0,358.5,129.6,73.57
2016,6,3,17,30,673.0,71.0,0.9,20.0,306.0,75.78,45.64
2016,6,3,17,45,622.0,65.5,0.85,19.5,255.0,53.09,40.99
2016,6,3,18,0,571.0,60.0,0.8,19.0,204.0,48.82,37.35
2016,6,3,18,15,495.5,52.0,0.75,18.0,157.0,42.41,31.7
2016,6,3,18,30,420.0,44.0,0.7,17.0,110.0,36.02,25.86
2016,6,3,18,45,302.5,33.0,0.65,16.0,71.5,26.96,17.37
2016,6,3,19,0,185.0,22.0,0.6,15.0,33.0,17.94,5.75
2016,6,3,19,15,92.5,11.0,0.6,14.5,16.5,8.65,0.0
2016,6,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.55,13.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.6,13.0,8.0,6.29,0.0
2016,6,4,5,15,74.0,23.5,0.55,13.0,32.0,17.74,6.69
2016,6,4,5,30,148.0,39.0,0.5,13.0,56.0,29.21,19.7
2016,6,4,5,45,193.5,56.5,0.5,13.5,90.5,41.79,31.44
2016,6,4,6,0,239.0,74.0,0.5,14.0,125.0,54.19,42.76
2016,6,4,6,15,268.5,92.5,0.5,14.0,163.5,66.84,54.17
2016,6,4,6,30,298.0,111.0,0.5,14.0,202.0,79.19,65.06
2016,6,4,6,45,326.0,126.0,0.55,14.5,242.5,100.82,73.28
2016,6,4,7,0,354.0,141.0,0.6,15.0,283.0,136.61,94.84
2016,6,4,7,15,200.5,168.5,0.6,15.0,251.5,155.37,114.93
2016,6,4,7,30,47.0,196.0,0.6,15.0,220.0,154.87,120.9
2016,6,4,7,45,107.0,228.0,0.6,15.5,288.5,198.75,153.67
2016,6,4,8,0,167.0,260.0,0.6,16.0,357.0,251.97,193.71
2016,6,4,8,15,222.0,276.5,0.6,16.0,417.0,296.94,227.76
2016,6,4,8,30,277.0,293.0,0.6,16.0,477.0,351.06,268.76
2016,6,4,8,45,305.5,308.0,0.6,16.5,523.5,392.83,299.74
2016,6,4,9,0,334.0,323.0,0.6,17.0,570.0,436.41,331.56
2016,6,4,9,15,251.0,358.0,0.6,17.0,549.0,434.85,330.21
2016,6,4,9,30,168.0,393.0,0.6,17.0,528.0,419.28,318.34
2016,6,4,9,45,89.5,310.0,0.65,17.0,382.5,312.58,239.57
2016,6,4,10,0,11.0,227.0,0.7,17.0,237.0,184.05,141.16
2016,6,4,10,15,220.5,304.5,0.7,17.0,504.0,416.1,320.39
2016,6,4,10,30,430.0,382.0,0.7,17.0,771.0,646.64,483.52
2016,6,4,10,45,278.5,428.5,0.75,17.5,682.5,576.28,429.33
2016,6,4,11,0,127.0,475.0,0.8,18.0,594.0,496.8,370.74
2016,6,4,11,15,279.5,452.5,0.85,18.5,719.5,610.01,453.15
2016,6,4,11,30,432.0,430.0,0.9,19.0,845.0,723.08,530.81
2016,6,4,11,45,357.5,455.5,0.95,19.5,800.0,682.29,500.3
2016,6,4,12,0,283.0,481.0,1.0,20.0,755.0,645.44,473.76
2016,6,4,12,15,153.0,419.0,1.0,20.0,567.0,479.85,357.58
2016,6,4,12,30,23.0,357.0,1.0,20.0,379.0,300.9,226.47
2016,6,4,12,45,237.5,389.5,1.0,20.5,615.0,528.65,396.33
2016,6,4,13,0,452.0,422.0,1.0,21.0,851.0,725.47,530.85
2016,6,4,13,15,678.0,272.5,1.0,21.0,903.0,769.77,563.06
2016,6,4,13,30,904.0,123.0,1.0,21.0,955.0,784.81,577.41
2016,6,4,13,45,903.5,119.0,1.05,21.5,932.5,760.81,560.46
2016,6,4,14,0,903.0,115.0,1.1,22.0,910.0,733.52,541.44
2016,6,4,14,15,896.5,113.5,1.1,22.0,880.0,701.11,518.99
2016,6,4,14,30,890.0,112.0,1.1,22.0,850.0,666.04,494.24
2016,6,4,14,45,884.0,109.0,1.1,22.0,815.0,627.53,466.53
2016,6,4,15,0,878.0,106.0,1.1,22.0,780.0,586.69,436.42
2016,6,4,15,15,866.5,104.0,1.1,21.5,739.0,541.69,403.24
2016,6,4,15,30,855.0,102.0,1.1,21.0,698.0,495.23,367.84
2016,6,4,15,45,841.5,98.5,1.1,21.0,653.0,445.49,328.17
2016,6,4,16,0,828.0,95.0,1.1,21.0,608.0,394.04,286.08
2016,6,4,16,15,808.0,92.0,1.05,20.5,559.0,340.63,241.93
2016,6,4,16,30,788.0,89.0,1.0,20.0,510.0,287.71,197.44
2016,6,4,16,45,763.5,85.0,1.0,19.5,459.5,233.79,152.59
2016,6,4,17,0,739.0,81.0,1.0,19.0,409.0,181.43,110.76
2016,6,4,17,15,704.0,76.0,0.95,18.0,357.5,129.11,74.24
2016,6,4,17,30,669.0,71.0,0.9,17.0,306.0,75.67,46.16
2016,6,4,17,45,620.0,65.0,0.85,16.5,255.5,52.68,41.15
2016,6,4,18,0,571.0,59.0,0.8,16.0,205.0,48.05,37.15
2016,6,4,18,15,497.5,51.5,0.7,15.0,158.0,42.02,31.79
2016,6,4,18,30,424.0,44.0,0.6,14.0,111.0,36.03,26.24
2016,6,4,18,45,311.0,33.0,0.55,13.5,72.5,26.98,17.65
2016,6,4,19,0,198.0,22.0,0.5,13.0,34.0,17.95,6.31
2016,6,4,19,15,99.0,11.0,0.45,12.5,17.0,8.65,0.0
2016,6,4,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,5.5,0.65,8.5,5.5,0.0,0.0
2016,6,5,5,0,0.0,11.0,0.6,9.0,11.0,8.65,0.0
2016,6,5,5,15,179.0,22.5,0.55,9.5,43.0,17.23,6.6
2016,6,5,5,30,358.0,34.0,0.5,10.0,75.0,28.0,18.93
2016,6,5,5,45,449.0,42.5,0.45,10.5,120.0,34.96,25.76
2016,6,5,6,0,540.0,51.0,0.4,11.0,165.0,41.98,32.37
2016,6,5,6,15,598.0,57.5,0.4,11.0,215.0,47.19,37.22
2016,6,5,6,30,656.0,64.0,0.4,11.0,265.0,52.4,41.92
2016,6,5,6,45,697.0,68.5,0.4,11.5,317.0,81.19,50.48
2016,6,5,7,0,738.0,73.0,0.4,12.0,369.0,132.0,76.78
2016,6,5,7,15,767.0,77.0,0.4,12.5,421.5,184.51,114.69
2016,6,5,7,30,796.0,81.0,0.4,13.0,474.0,239.33,159.21
2016,6,5,7,45,818.0,84.0,0.45,13.5,524.5,293.44,205.28
2016,6,5,8,0,840.0,87.0,0.5,14.0,575.0,348.48,252.15
2016,6,5,8,15,856.5,89.5,0.5,14.5,623.0,402.81,297.48
2016,6,5,8,30,873.0,92.0,0.5,15.0,671.0,455.02,339.87
2016,6,5,8,45,886.0,94.5,0.55,15.5,715.0,505.03,379.65
2016,6,5,9,0,899.0,97.0,0.6,16.0,759.0,553.88,417.3
2016,6,5,9,15,908.5,98.5,0.6,16.5,798.0,598.52,450.28
2016,6,5,9,30,918.0,100.0,0.6,17.0,837.0,641.22,480.8
2016,6,5,9,45,930.0,99.0,0.65,17.5,871.5,681.2,509.18
2016,6,5,10,0,942.0,98.0,0.7,18.0,906.0,718.94,535.34
2016,6,5,10,15,947.5,99.0,0.75,18.0,933.0,751.41,558.35
2016,6,5,10,30,953.0,100.0,0.8,18.0,960.0,780.84,579.01
2016,6,5,10,45,956.0,101.0,0.85,18.5,980.0,805.24,594.72
2016,6,5,11,0,959.0,102.0,0.9,19.0,1000.0,826.23,607.4
2016,6,5,11,15,961.0,102.5,0.95,19.0,1013.5,842.54,618.2
2016,6,5,11,30,963.0,103.0,1.0,19.0,1027.0,855.27,626.8
2016,6,5,11,45,963.5,103.5,1.05,19.0,1032.0,863.21,632.39
2016,6,5,12,0,964.0,104.0,1.1,19.0,1037.0,867.55,635.77
2016,6,5,12,15,964.0,104.0,1.1,19.0,1035.5,867.47,635.67
2016,6,5,12,30,964.0,104.0,1.1,19.0,1034.0,863.79,633.36
2016,6,5,12,45,958.0,106.5,1.15,19.0,1023.0,853.84,627.8
2016,6,5,13,0,952.0,109.0,1.2,19.0,1012.0,840.4,620.05
2016,6,5,13,15,949.0,108.5,1.2,19.0,995.5,823.34,609.28
2016,6,5,13,30,946.0,108.0,1.2,19.0,979.0,802.83,596.24
2016,6,5,13,45,942.0,107.0,1.2,19.0,955.5,777.81,579.22
2016,6,5,14,0,938.0,106.0,1.2,19.0,932.0,749.58,559.74
2016,6,5,14,15,931.5,104.5,1.2,19.0,901.5,716.18,536.34
2016,6,5,14,30,925.0,103.0,1.2,19.0,871.0,680.01,510.53
2016,6,5,14,45,917.0,101.0,1.2,19.0,834.5,639.94,481.35
2016,6,5,15,0,909.0,99.0,1.2,19.0,798.0,597.6,449.76
2016,6,5,15,15,898.0,97.0,1.2,18.5,756.5,551.65,415.44
2016,6,5,15,30,887.0,95.0,1.2,18.0,715.0,504.12,378.73
2016,6,5,15,45,873.0,92.5,1.2,18.0,669.0,453.57,337.87
2016,6,5,16,0,859.0,90.0,1.2,18.0,623.0,402.23,295.19
2016,6,5,16,15,840.0,87.0,1.15,17.5,573.5,346.5,248.56
2016,6,5,16,30,821.0,84.0,1.1,17.0,524.0,292.25,202.29
2016,6,5,16,45,796.5,80.5,1.1,17.0,472.5,237.03,155.4
2016,6,5,17,0,772.0,77.0,1.1,17.0,421.0,183.32,111.76
2016,6,5,17,15,738.0,72.5,1.05,16.5,368.5,129.68,73.84
2016,6,5,17,30,704.0,68.0,1.0,16.0,316.0,79.22,48.66
2016,6,5,17,45,656.5,62.5,0.95,15.5,264.5,51.32,40.12
2016,6,5,18,0,609.0,57.0,0.9,15.0,213.0,46.94,36.33
2016,6,5,18,15,536.5,50.0,0.8,14.0,165.0,41.18,31.19
2016,6,5,18,30,464.0,43.0,0.7,13.0,117.0,35.48,25.88
2016,6,5,18,45,348.5,32.5,0.65,12.5,77.0,26.73,17.55
2016,6,5,19,0,233.0,22.0,0.6,12.0,37.0,18.04,6.8
2016,6,5,19,15,116.5,11.0,0.6,11.5,18.5,8.65,0.0
2016,6,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,6,4,45,41.0,5.0,0.8,8.5,6.0,0.0,0.0
2016,6,6,5,0,82.0,10.0,0.8,9.0,12.0,7.87,0.0
2016,6,6,5,15,219.5,21.5,0.8,9.5,43.0,17.55,6.91
2016,6,6,5,30,357.0,33.0,0.8,10.0,74.0,27.16,18.19
2016,6,6,5,45,446.0,41.5,0.85,10.5,118.0,34.13,24.99
2016,6,6,6,0,535.0,50.0,0.9,11.0,162.0,41.15,31.59
2016,6,6,6,15,592.0,56.0,0.85,11.0,211.5,45.99,36.11
2016,6,6,6,30,649.0,62.0,0.8,11.0,261.0,50.85,40.5
2016,6,6,6,45,687.5,66.5,0.8,11.5,312.0,78.23,48.67
2016,6,6,7,0,726.0,71.0,0.8,12.0,363.0,128.16,74.36
2016,6,6,7,15,754.5,74.5,0.75,12.5,414.0,179.41,111.38
2016,6,6,7,30,783.0,78.0,0.7,13.0,465.0,232.92,155.05
2016,6,6,7,45,804.0,81.0,0.7,13.5,514.5,285.96,200.46
2016,6,6,8,0,825.0,84.0,0.7,14.0,564.0,339.85,246.58
2016,6,6,8,15,841.0,86.5,0.7,14.5,610.5,393.3,291.57
2016,6,6,8,30,857.0,89.0,0.7,15.0,657.0,444.48,333.55
2016,6,6,8,45,870.0,91.0,0.75,15.5,700.5,493.27,372.75
2016,6,6,9,0,883.0,93.0,0.8,16.0,744.0,540.96,409.89
2016,6,6,9,15,892.5,95.0,0.8,16.0,782.0,585.33,443.89
2016,6,6,9,30,902.0,97.0,0.8,16.0,820.0,627.81,475.57
2016,6,6,9,45,909.0,98.0,0.85,16.5,853.0,665.74,502.87
2016,6,6,10,0,916.0,99.0,0.9,17.0,886.0,701.18,527.77
2016,6,6,10,15,921.5,100.0,0.95,17.0,912.5,732.89,550.59
2016,6,6,10,30,927.0,101.0,1.0,17.0,939.0,761.65,571.06
2016,6,6,10,45,931.0,102.0,1.05,17.5,959.0,786.22,587.28
2016,6,6,11,0,935.0,103.0,1.1,18.0,979.0,807.52,600.35
2016,6,6,11,15,937.0,103.5,1.1,18.0,992.0,823.48,610.35
2016,6,6,11,30,939.0,104.0,1.1,18.0,1005.0,835.97,618.16
2016,6,6,11,45,940.0,104.5,1.1,18.0,1010.5,844.16,623.23
2016,6,6,12,0,941.0,105.0,1.1,18.0,1016.0,848.84,626.12
2016,6,6,12,15,940.5,105.0,1.1,18.0,1014.0,848.41,625.78
2016,6,6,12,30,940.0,105.0,1.1,18.0,1012.0,844.48,623.28
2016,6,6,12,45,931.0,109.5,1.15,18.0,1000.5,834.06,617.33
2016,6,6,13,0,922.0,114.0,1.2,18.0,989.0,820.3,609.24
2016,6,6,13,15,918.5,113.0,1.2,18.0,972.5,802.99,598.19
2016,6,6,13,30,915.0,112.0,1.2,18.0,956.0,782.35,584.69
2016,6,6,13,45,910.0,111.0,1.2,18.0,932.5,757.4,567.55
2016,6,6,14,0,905.0,110.0,1.2,18.0,909.0,729.39,548.05
2016,6,6,14,15,898.5,109.0,1.2,18.0,879.0,697.47,525.46
2016,6,6,14,30,892.0,108.0,1.2,18.0,849.0,662.87,500.53
2016,6,6,14,45,883.0,106.5,1.2,18.0,813.0,623.89,471.89
2016,6,6,15,0,874.0,105.0,1.2,18.0,777.0,582.79,441.0
2016,6,6,15,15,862.5,102.5,1.15,17.5,736.5,537.69,406.79
2016,6,6,15,30,851.0,100.0,1.1,17.0,696.0,491.13,370.42
2016,6,6,15,45,836.0,97.5,1.1,17.0,651.0,441.9,330.52
2016,6,6,16,0,821.0,95.0,1.1,17.0,606.0,391.06,288.28
2016,6,6,16,15,801.5,92.0,1.1,16.5,557.5,338.29,244.09
2016,6,6,16,30,782.0,89.0,1.1,16.0,509.0,285.96,199.46
2016,6,6,16,45,757.0,85.0,1.1,15.5,458.5,232.36,154.17
2016,6,6,17,0,732.0,81.0,1.1,15.0,408.0,180.39,111.99
2016,6,6,17,15,697.0,76.5,1.1,14.5,357.0,124.85,72.01
2016,6,6,17,30,662.0,72.0,1.1,14.0,306.0,76.32,47.3
2016,6,6,17,45,615.0,66.0,1.1,13.5,256.0,53.33,42.24
2016,6,6,18,0,568.0,60.0,1.1,13.0,206.0,48.74,38.24
2016,6,6,18,15,495.5,52.0,1.1,12.5,159.5,42.36,32.44
2016,6,6,18,30,423.0,44.0,1.1,12.0,113.0,35.98,26.44
2016,6,6,18,45,313.0,33.5,1.1,11.5,74.5,27.36,18.2
2016,6,6,19,0,203.0,23.0,1.1,11.0,36.0,18.77,7.69
2016,6,6,19,15,101.5,11.5,1.1,10.5,18.0,9.05,0.0
2016,6,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,7,4,45,32.5,5.0,0.7,9.5,6.0,0.0,0.0
2016,6,7,5,0,65.0,10.0,0.7,10.0,12.0,7.87,0.0
2016,6,7,5,15,196.0,22.5,0.7,10.0,42.5,18.32,7.51
2016,6,7,5,30,327.0,35.0,0.7,10.0,73.0,28.67,19.52
2016,6,7,5,45,419.5,43.5,0.7,10.5,116.5,35.55,26.27
2016,6,7,6,0,512.0,52.0,0.7,11.0,160.0,42.5,32.81
2016,6,7,6,15,570.5,58.5,0.65,11.0,209.0,47.63,37.6
2016,6,7,6,30,629.0,65.0,0.6,11.0,258.0,52.77,42.24
2016,6,7,6,45,670.5,69.5,0.6,11.5,309.0,74.6,46.38
2016,6,7,7,0,712.0,74.0,0.6,12.0,360.0,128.15,75.06
2016,6,7,7,15,741.5,78.0,0.6,12.5,411.5,179.14,111.61
2016,6,7,7,30,771.0,82.0,0.6,13.0,463.0,232.52,154.95
2016,6,7,7,45,793.5,85.0,0.6,13.5,513.0,285.32,199.9
2016,6,7,8,0,816.0,88.0,0.6,14.0,563.0,339.13,245.72
2016,6,7,8,15,832.5,91.0,0.6,14.5,610.0,392.6,290.53
2016,6,7,8,30,849.0,94.0,0.6,15.0,657.0,444.0,332.48
2016,6,7,8,45,861.5,96.5,0.65,15.5,700.0,492.62,371.42
2016,6,7,9,0,874.0,99.0,0.7,16.0,743.0,540.1,408.28
2016,6,7,9,15,884.5,101.0,0.7,16.0,782.0,584.66,442.28
2016,6,7,9,30,895.0,103.0,0.7,16.0,821.0,627.43,474.03
2016,6,7,9,45,906.0,102.5,0.75,16.5,855.0,666.38,501.99
2016,6,7,10,0,917.0,102.0,0.8,17.0,889.0,703.11,527.74
2016,6,7,10,15,922.5,103.0,0.85,17.0,916.0,734.86,550.5
2016,6,7,10,30,928.0,104.0,0.9,17.0,943.0,763.67,570.95
2016,6,7,10,45,931.0,106.0,0.95,17.5,963.0,788.37,587.25
2016,6,7,11,0,934.0,108.0,1.0,18.0,983.0,809.75,600.44
2016,6,7,11,15,937.0,108.5,1.0,18.0,996.5,826.49,610.9
2016,6,7,11,30,940.0,109.0,1.0,18.0,1010.0,839.78,619.18
2016,6,7,11,45,941.0,109.0,1.05,18.0,1016.0,847.59,624.71
2016,6,7,12,0,942.0,109.0,1.1,18.0,1022.0,851.9,628.08
2016,6,7,12,15,942.0,109.0,1.1,18.0,1020.5,851.91,628.03
2016,6,7,12,30,942.0,109.0,1.1,18.0,1019.0,848.43,625.83
2016,6,7,12,45,936.5,111.5,1.15,18.0,1009.0,839.15,620.63
2016,6,7,13,0,931.0,114.0,1.2,18.0,999.0,826.45,613.27
2016,6,7,13,15,928.5,113.0,1.2,17.5,982.5,809.83,603.81
2016,6,7,13,30,926.0,112.0,1.2,17.0,966.0,789.8,591.83
2016,6,7,13,45,918.5,113.0,1.2,17.0,942.0,764.52,574.37
2016,6,7,14,0,911.0,114.0,1.2,17.0,918.0,736.27,554.62
2016,6,7,14,15,904.5,112.5,1.2,17.0,888.0,703.83,531.64
2016,6,7,14,30,898.0,111.0,1.2,17.0,858.0,668.68,506.29
2016,6,7,14,45,886.5,110.5,1.2,17.0,821.5,628.88,477.0
2016,6,7,15,0,875.0,110.0,1.2,17.0,785.0,587.13,445.57
2016,6,7,15,15,863.0,108.0,1.2,16.5,743.5,542.18,411.71
2016,6,7,15,30,851.0,106.0,1.2,16.0,702.0,495.81,375.63
2016,6,7,15,45,834.0,104.0,1.2,15.5,656.5,446.22,335.94
2016,6,7,16,0,817.0,102.0,1.2,15.0,611.0,395.38,294.03
2016,6,7,16,15,797.0,98.5,1.2,14.5,562.0,342.22,249.26
2016,6,7,16,30,777.0,95.0,1.2,14.0,513.0,289.57,204.1
2016,6,7,16,45,748.5,91.5,1.2,14.0,462.0,235.89,158.3
2016,6,7,17,0,720.0,88.0,1.2,14.0,411.0,180.27,112.88
2016,6,7,17,15,683.5,83.0,1.2,13.5,359.5,128.52,75.87
2016,6,7,17,30,647.0,78.0,1.2,13.0,308.0,80.26,51.01
2016,6,7,17,45,594.5,72.0,1.2,12.5,257.5,57.45,46.1
2016,6,7,18,0,542.0,66.0,1.2,12.0,207.0,53.01,42.22
2016,6,7,18,15,467.0,57.5,1.15,11.5,160.0,46.4,36.2
2016,6,7,18,30,392.0,49.0,1.1,11.0,113.0,39.8,29.97
2016,6,7,18,45,279.0,37.0,1.05,11.0,75.0,30.08,20.64
2016,6,7,19,0,166.0,25.0,1.0,11.0,37.0,19.01,8.16
2016,6,7,19,15,83.0,12.5,1.0,10.5,18.5,9.83,0.0
2016,6,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,5.5,1.1,9.0,6.5,0.0,0.0
2016,6,8,5,0,100.0,11.0,1.1,9.0,13.0,8.65,0.0
2016,6,8,5,15,242.0,22.0,1.1,9.0,45.5,18.04,7.4
2016,6,8,5,30,384.0,33.0,1.1,9.0,78.0,27.29,18.38
2016,6,8,5,45,472.5,41.0,1.15,9.5,122.5,33.91,24.9
2016,6,8,6,0,561.0,49.0,1.2,10.0,167.0,40.61,31.22
2016,6,8,6,15,616.5,54.5,1.2,10.0,216.5,45.14,35.47
2016,6,8,6,30,672.0,60.0,1.2,10.0,266.0,53.78,43.3
2016,6,8,6,45,710.0,64.5,1.2,10.5,317.5,75.62,47.27
2016,6,8,7,0,748.0,69.0,1.2,11.0,369.0,126.65,72.96
2016,6,8,7,15,679.5,94.0,1.2,11.0,394.5,177.2,113.76
2016,6,8,7,30,611.0,119.0,1.2,11.0,420.0,223.4,155.9
2016,6,8,7,45,727.5,100.5,1.25,11.5,496.0,279.43,200.09
2016,6,8,8,0,844.0,82.0,1.3,12.0,572.0,343.88,252.38
2016,6,8,8,15,860.0,84.5,1.3,12.0,619.5,396.27,298.07
2016,6,8,8,30,876.0,87.0,1.3,12.0,667.0,448.33,342.47
2016,6,8,8,45,887.0,89.0,1.3,12.5,710.0,497.04,382.45
2016,6,8,9,0,898.0,91.0,1.3,13.0,753.0,544.42,420.07
2016,6,8,9,15,907.5,93.0,1.3,13.0,792.0,589.41,455.49
2016,6,8,9,30,917.0,95.0,1.3,13.0,831.0,632.48,488.5
2016,6,8,9,45,914.5,102.0,1.3,13.5,861.5,670.08,515.67
2016,6,8,10,0,912.0,109.0,1.3,14.0,892.0,704.46,539.76
2016,6,8,10,15,917.5,110.0,1.35,14.0,919.0,736.07,562.98
2016,6,8,10,30,923.0,111.0,1.4,14.0,946.0,764.75,583.8
2016,6,8,10,45,924.0,114.0,1.45,14.0,965.5,788.67,600.99
2016,6,8,11,0,925.0,117.0,1.5,14.0,985.0,809.2,615.32
2016,6,8,11,15,927.5,117.5,1.55,14.0,998.0,825.41,626.38
2016,6,8,11,30,930.0,118.0,1.6,14.0,1011.0,838.21,635.2
2016,6,8,11,45,929.0,119.5,1.65,14.5,1016.0,845.58,639.27
2016,6,8,12,0,928.0,121.0,1.7,15.0,1021.0,849.48,641.1
2016,6,8,12,15,928.0,121.0,1.7,15.0,1019.0,849.53,641.09
2016,6,8,12,30,928.0,121.0,1.7,15.0,1017.0,846.17,638.9
2016,6,8,12,45,907.0,133.0,1.75,15.0,1002.0,832.34,630.22
2016,6,8,13,0,886.0,145.0,1.8,15.0,987.0,815.32,619.47
2016,6,8,13,15,882.5,144.0,1.8,15.0,970.5,798.8,608.14
2016,6,8,13,30,879.0,143.0,1.8,15.0,954.0,779.07,594.31
2016,6,8,13,45,655.0,255.5,1.85,15.0,851.5,705.57,538.82
2016,6,8,14,0,431.0,368.0,1.9,15.0,749.0,619.24,474.14
2016,6,8,14,15,645.5,250.5,1.85,14.5,799.0,654.76,504.1
2016,6,8,14,30,860.0,133.0,1.8,14.0,849.0,662.05,511.87
2016,6,8,14,45,853.0,129.0,1.8,14.0,814.0,623.53,482.42
2016,6,8,15,0,846.0,125.0,1.8,14.0,779.0,586.25,453.43
2016,6,8,15,15,677.5,182.5,1.8,13.5,688.0,510.28,395.55
2016,6,8,15,30,509.0,240.0,1.8,13.0,597.0,439.66,341.61
2016,6,8,15,45,465.5,238.0,1.8,13.0,548.0,391.97,303.77
2016,6,8,16,0,422.0,236.0,1.8,13.0,499.0,347.08,267.57
2016,6,8,16,15,589.5,169.5,1.75,12.5,505.0,329.32,247.58
2016,6,8,16,30,757.0,103.0,1.7,12.0,511.0,290.81,208.08
2016,6,8,16,45,611.0,122.0,1.7,12.0,430.5,227.04,158.36
2016,6,8,17,0,465.0,141.0,1.7,12.0,350.0,177.12,122.7
2016,6,8,17,15,430.5,131.5,1.65,11.5,306.5,136.13,93.0
2016,6,8,17,30,396.0,122.0,1.6,11.0,263.0,98.62,71.68
2016,6,8,17,45,477.0,93.5,1.6,11.0,236.5,69.0,56.71
2016,6,8,18,0,558.0,65.0,1.6,11.0,210.0,52.4,41.83
2016,6,8,18,15,484.0,57.0,1.55,10.5,163.0,46.14,36.12
2016,6,8,18,30,410.0,49.0,1.5,10.0,116.0,39.9,30.19
2016,6,8,18,45,303.0,37.0,1.45,10.0,77.5,30.17,20.84
2016,6,8,19,0,196.0,25.0,1.4,10.0,39.0,19.11,8.54
2016,6,8,19,15,98.0,12.5,1.3,10.0,19.5,9.83,0.0
2016,6,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,4,45,27.5,5.5,1.45,9.0,6.0,0.0,0.0
2016,6,9,5,0,55.0,11.0,1.5,9.0,12.0,8.65,0.0
2016,6,9,5,15,182.0,24.5,1.5,9.0,43.0,18.69,7.9
2016,6,9,5,30,309.0,38.0,1.5,9.0,74.0,31.08,21.69
2016,6,9,5,45,403.0,47.0,1.55,9.5,117.5,38.26,28.77
2016,6,9,6,0,497.0,56.0,1.6,10.0,161.0,45.5,35.61
2016,6,9,6,15,556.5,63.0,1.55,10.0,210.0,50.89,40.66
2016,6,9,6,30,616.0,70.0,1.5,10.0,259.0,56.27,45.53
2016,6,9,6,45,308.0,98.0,1.5,10.5,192.5,77.99,56.61
2016,6,9,7,0,0.0,126.0,1.5,11.0,126.0,93.41,74.59
2016,6,9,7,15,3.0,141.5,1.45,11.0,143.0,105.99,84.77
2016,6,9,7,30,6.0,157.0,1.4,11.0,160.0,118.98,95.18
2016,6,9,7,45,141.5,202.0,1.4,11.5,284.0,190.18,148.6
2016,6,9,8,0,277.0,247.0,1.4,12.0,408.0,278.06,215.61
2016,6,9,8,15,258.5,273.5,1.3,12.0,433.5,308.97,241.18
2016,6,9,8,30,240.0,300.0,1.2,12.0,459.0,333.85,261.51
2016,6,9,8,45,260.5,318.0,1.2,12.5,501.5,376.17,294.06
2016,6,9,9,0,281.0,336.0,1.2,13.0,544.0,415.84,323.92
2016,6,9,9,15,588.0,221.5,1.2,13.0,685.0,520.85,404.1
2016,6,9,9,30,895.0,107.0,1.2,13.0,826.0,628.36,485.12
2016,6,9,9,45,906.0,107.0,1.2,13.5,860.5,667.76,512.98
2016,6,9,10,0,917.0,107.0,1.2,14.0,895.0,704.95,539.14
2016,6,9,10,15,923.0,108.0,1.2,14.0,922.0,737.07,562.11
2016,6,9,10,30,929.0,109.0,1.2,14.0,949.0,766.28,582.65
2016,6,9,10,45,935.5,108.0,1.2,14.5,970.0,791.14,598.82
2016,6,9,11,0,942.0,107.0,1.2,15.0,991.0,812.82,611.92
2016,6,9,11,15,944.5,107.5,1.2,15.0,1004.0,829.37,622.45
2016,6,9,11,30,947.0,108.0,1.2,15.0,1017.0,842.43,630.73
2016,6,9,11,45,949.5,107.0,1.3,15.5,1023.0,850.74,636.12
2016,6,9,12,0,952.0,106.0,1.4,16.0,1029.0,855.55,639.24
2016,6,9,12,15,951.5,106.0,1.45,16.0,1027.0,855.26,639.61
2016,6,9,12,30,951.0,106.0,1.5,16.0,1025.0,851.44,637.74
2016,6,9,12,45,951.5,104.0,1.55,16.0,1016.5,843.2,633.01
2016,6,9,13,0,952.0,102.0,1.6,16.0,1008.0,831.37,625.93
2016,6,9,13,15,948.5,101.5,1.65,15.5,991.0,814.15,616.38
2016,6,9,13,30,945.0,101.0,1.7,15.0,974.0,793.51,604.46
2016,6,9,13,45,940.5,100.5,1.75,15.0,950.5,768.81,587.52
2016,6,9,14,0,936.0,100.0,1.8,15.0,927.0,740.94,567.98
2016,6,9,14,15,929.5,98.5,1.8,14.5,896.5,707.86,544.95
2016,6,9,14,30,923.0,97.0,1.8,14.0,866.0,672.01,519.34
2016,6,9,14,45,914.0,96.0,1.85,14.0,830.0,632.53,489.74
2016,6,9,15,0,905.0,95.0,1.9,14.0,794.0,590.85,457.66
2016,6,9,15,15,894.0,93.0,1.9,13.5,753.0,545.34,422.32
2016,6,9,15,30,883.0,91.0,1.9,13.0,712.0,498.25,384.59
2016,6,9,15,45,868.0,89.0,1.95,13.0,666.5,448.15,342.82
2016,6,9,16,0,853.0,87.0,2.0,13.0,621.0,397.35,299.28
2016,6,9,16,15,834.5,84.5,2.0,12.5,572.0,344.59,253.61
2016,6,9,16,30,816.0,82.0,2.0,12.0,523.0,289.42,205.3
2016,6,9,16,45,790.5,79.0,2.0,12.0,472.0,234.88,157.64
2016,6,9,17,0,765.0,76.0,2.0,12.0,421.0,181.94,113.46
2016,6,9,17,15,732.0,72.0,1.95,11.5,369.5,129.34,75.27
2016,6,9,17,30,699.0,68.0,1.9,11.0,318.0,79.78,49.83
2016,6,9,17,45,650.0,63.0,1.9,11.0,267.0,51.57,41.08
2016,6,9,18,0,601.0,58.0,1.9,11.0,216.0,47.57,37.49
2016,6,9,18,15,531.0,51.0,1.8,10.5,168.5,41.86,32.27
2016,6,9,18,30,461.0,44.0,1.7,10.0,121.0,36.2,26.9
2016,6,9,18,45,348.5,34.5,1.65,10.0,81.5,28.31,19.24
2016,6,9,19,0,236.0,25.0,1.6,10.0,42.0,20.51,9.82
2016,6,9,19,15,118.0,12.5,1.55,9.5,21.0,9.83,0.0
2016,6,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,1.1,8.5,6.5,0.0,0.0
2016,6,10,5,0,113.0,11.0,1.1,9.0,13.0,8.65,0.0
2016,6,10,5,15,254.0,21.5,1.15,9.5,45.5,17.65,7.15
2016,6,10,5,30,395.0,32.0,1.2,10.0,78.0,26.52,17.62
2016,6,10,5,45,481.0,39.5,1.3,10.5,122.5,32.78,23.77
2016,6,10,6,0,567.0,47.0,1.4,11.0,167.0,39.12,29.74
2016,6,10,6,15,621.5,52.5,1.4,11.0,216.0,47.33,37.3
2016,6,10,6,30,676.0,58.0,1.4,11.0,265.0,52.24,41.73
2016,6,10,6,45,713.0,62.0,1.45,11.5,316.5,71.91,44.91
2016,6,10,7,0,750.0,66.0,1.5,12.0,368.0,122.47,69.52
2016,6,10,7,15,777.0,69.5,1.5,12.0,419.0,174.61,106.99
2016,6,10,7,30,804.0,73.0,1.5,12.0,470.0,228.8,151.84
2016,6,10,7,45,823.0,76.0,1.5,12.5,519.5,285.1,200.65
2016,6,10,8,0,842.0,79.0,1.5,13.0,569.0,338.55,247.39
2016,6,10,8,15,857.5,81.5,1.5,13.0,616.0,390.58,292.93
2016,6,10,8,30,873.0,84.0,1.5,13.0,663.0,442.25,337.14
2016,6,10,8,45,884.0,86.5,1.5,13.5,706.0,491.21,377.43
2016,6,10,9,0,895.0,89.0,1.5,14.0,749.0,538.87,415.38
2016,6,10,9,15,904.5,90.5,1.5,14.0,787.5,583.31,450.53
2016,6,10,9,30,914.0,92.0,1.5,14.0,826.0,625.84,483.32
2016,6,10,9,45,923.5,92.0,1.5,14.5,859.5,664.95,511.88
2016,6,10,10,0,933.0,92.0,1.5,15.0,893.0,701.7,537.97
2016,6,10,10,15,938.5,93.0,1.55,15.0,920.5,734.0,561.72
2016,6,10,10,30,944.0,94.0,1.6,15.0,948.0,763.32,583.03
2016,6,10,10,45,948.0,95.0,1.65,15.5,968.0,788.41,599.91
2016,6,10,11,0,952.0,96.0,1.7,16.0,988.0,810.18,613.51
2016,6,10,11,15,954.5,96.5,1.7,16.0,1002.0,826.95,624.36
2016,6,10,11,30,957.0,97.0,1.7,16.0,1016.0,840.21,632.91
2016,6,10,11,45,958.5,97.0,1.75,16.0,1022.0,848.7,638.86
2016,6,10,12,0,960.0,97.0,1.8,16.0,1028.0,853.62,642.53
2016,6,10,12,15,960.5,97.0,1.85,16.0,1027.0,854.18,643.36
2016,6,10,12,30,961.0,97.0,1.9,16.0,1026.0,851.16,641.9
2016,6,10,12,45,946.5,106.0,1.95,16.0,1014.0,840.27,635.17
2016,6,10,13,0,932.0,115.0,2.0,16.0,1002.0,826.01,626.25
2016,6,10,13,15,930.0,114.0,2.0,16.0,986.0,809.93,615.69
2016,6,10,13,30,928.0,113.0,2.0,16.0,970.0,790.44,602.45
2016,6,10,13,45,924.0,112.0,2.0,16.0,947.5,766.16,585.24
2016,6,10,14,0,920.0,111.0,2.0,16.0,925.0,738.73,565.54
2016,6,10,14,15,914.0,109.5,2.0,15.5,895.5,706.53,543.12
2016,6,10,14,30,908.0,108.0,2.0,15.0,866.0,671.58,518.14
2016,6,10,14,45,899.5,106.5,2.05,15.0,830.5,632.56,488.85
2016,6,10,15,0,891.0,105.0,2.1,15.0,795.0,591.34,457.12
2016,6,10,15,15,880.0,103.0,2.1,14.5,754.0,546.43,422.29
2016,6,10,15,30,869.0,101.0,2.1,14.0,713.0,499.96,385.12
2016,6,10,15,45,854.0,98.5,2.1,14.0,667.5,450.09,343.52
2016,6,10,16,0,839.0,96.0,2.1,14.0,622.0,398.57,299.52
2016,6,10,16,15,820.0,93.0,2.05,13.5,573.0,345.22,253.59
2016,6,10,16,30,801.0,90.0,2.0,13.0,524.0,292.21,207.25
2016,6,10,16,45,774.5,87.0,2.0,13.0,472.5,238.22,160.4
2016,6,10,17,0,748.0,84.0,2.0,13.0,421.0,185.96,117.08
2016,6,10,17,15,713.0,79.0,1.95,12.5,369.5,129.08,75.45
2016,6,10,17,30,678.0,74.0,1.9,12.0,318.0,79.31,49.45
2016,6,10,17,45,626.5,69.0,1.9,11.5,266.5,55.62,44.63
2016,6,10,18,0,575.0,64.0,1.9,11.0,215.0,51.8,41.3
2016,6,10,18,15,502.5,56.0,1.8,10.5,167.5,45.48,35.54
2016,6,10,18,30,430.0,48.0,1.7,10.0,120.0,39.19,29.58
2016,6,10,18,45,316.5,37.0,1.65,10.0,80.5,30.2,20.92
2016,6,10,19,0,203.0,26.0,1.6,10.0,41.0,19.87,9.55
2016,6,10,19,15,101.5,13.0,1.55,9.5,20.5,10.23,0.0
2016,6,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,5.5,0.9,7.5,6.0,0.0,0.0
2016,6,11,5,0,41.0,11.0,0.9,8.0,12.0,8.65,0.0
2016,6,11,5,15,166.0,25.0,0.8,8.5,42.5,19.01,8.2
2016,6,11,5,30,291.0,39.0,0.7,9.0,73.0,29.79,20.6
2016,6,11,5,45,390.0,48.5,0.65,9.5,117.5,39.39,29.83
2016,6,11,6,0,489.0,58.0,0.6,10.0,162.0,47.01,37.02
2016,6,11,6,15,550.5,65.5,0.55,10.5,211.5,52.73,42.27
2016,6,11,6,30,612.0,73.0,0.5,11.0,261.0,58.44,47.32
2016,6,11,6,45,660.0,77.0,0.45,11.5,313.5,76.06,49.77
2016,6,11,7,0,708.0,81.0,0.4,12.0,366.0,125.14,73.37
2016,6,11,7,15,738.5,85.5,0.35,12.5,418.0,180.69,112.81
2016,6,11,7,30,769.0,90.0,0.3,13.0,470.0,234.4,155.58
2016,6,11,7,45,794.0,93.0,0.25,14.0,521.0,287.69,199.7
2016,6,11,8,0,819.0,96.0,0.2,15.0,572.0,342.28,244.7
2016,6,11,8,15,836.5,98.5,0.2,15.5,619.5,394.7,287.97
2016,6,11,8,30,854.0,101.0,0.2,16.0,667.0,447.04,329.92
2016,6,11,8,45,868.0,103.0,0.2,16.5,711.0,496.38,368.33
2016,6,11,9,0,882.0,105.0,0.2,17.0,755.0,544.51,404.53
2016,6,11,9,15,892.0,107.0,0.3,17.5,794.0,589.17,438.11
2016,6,11,9,30,902.0,109.0,0.4,18.0,833.0,631.96,469.58
2016,6,11,9,45,908.5,111.0,0.5,18.5,866.0,670.49,497.38
2016,6,11,10,0,915.0,113.0,0.6,19.0,899.0,706.48,522.88
2016,6,11,10,15,920.5,114.0,0.65,19.0,926.0,738.25,545.38
2016,6,11,10,30,926.0,115.0,0.7,19.0,953.0,767.08,565.59
2016,6,11,10,45,929.0,116.5,0.75,19.5,973.0,791.39,581.44
2016,6,11,11,0,932.0,118.0,0.8,20.0,993.0,812.4,594.68
2016,6,11,11,15,934.5,118.5,0.85,20.0,1006.0,828.83,605.54
2016,6,11,11,30,937.0,119.0,0.9,20.0,1019.0,841.81,614.28
2016,6,11,11,45,936.5,120.0,1.0,20.5,1024.0,849.36,619.19
2016,6,11,12,0,936.0,121.0,1.1,21.0,1029.0,853.41,621.92
2016,6,11,12,15,935.5,121.0,1.1,21.0,1027.0,853.22,621.74
2016,6,11,12,30,935.0,121.0,1.1,21.0,1025.0,849.58,619.46
2016,6,11,12,45,937.5,117.5,1.1,21.0,1017.0,842.02,614.75
2016,6,11,13,0,940.0,114.0,1.1,21.0,1009.0,830.87,607.82
2016,6,11,13,15,936.5,113.0,1.15,20.5,992.0,813.58,598.75
2016,6,11,13,30,933.0,112.0,1.2,20.0,975.0,792.91,587.09
2016,6,11,13,45,924.5,113.5,1.25,20.0,950.0,767.42,570.26
2016,6,11,14,0,916.0,115.0,1.3,20.0,925.0,738.98,551.08
2016,6,11,14,15,721.5,214.5,1.35,19.5,839.5,675.42,505.39
2016,6,11,14,30,527.0,314.0,1.4,19.0,754.0,603.9,454.03
2016,6,11,14,45,489.0,306.0,1.45,19.0,700.5,552.82,417.88
2016,6,11,15,0,451.0,298.0,1.5,19.0,647.0,502.91,381.63
2016,6,11,15,15,506.0,261.5,1.45,18.5,633.5,480.69,365.33
2016,6,11,15,30,561.0,225.0,1.4,18.0,620.0,452.31,343.21
2016,6,11,15,45,688.0,164.5,1.4,18.0,617.5,432.63,325.1
2016,6,11,16,0,815.0,104.0,1.4,18.0,615.0,396.52,292.29
2016,6,11,16,15,795.0,100.5,1.35,17.5,566.5,343.62,247.91
2016,6,11,16,30,775.0,97.0,1.3,17.0,518.0,291.22,203.33
2016,6,11,16,45,747.0,93.5,1.3,16.5,467.0,237.88,158.55
2016,6,11,17,0,719.0,90.0,1.3,16.0,416.0,182.47,113.84
2016,6,11,17,15,684.0,85.0,1.25,15.5,364.5,130.98,77.1
2016,6,11,17,30,649.0,80.0,1.2,15.0,313.0,82.8,52.13
2016,6,11,17,45,600.0,73.5,1.15,14.5,263.0,58.56,46.7
2016,6,11,18,0,551.0,67.0,1.1,14.0,213.0,53.79,42.58
2016,6,11,18,15,480.5,58.5,1.05,13.5,166.0,47.23,36.67
2016,6,11,18,30,410.0,50.0,1.0,13.0,119.0,40.65,30.53
2016,6,11,18,45,305.0,38.0,0.95,12.5,80.0,30.95,21.38
2016,6,11,19,0,200.0,26.0,0.9,12.0,41.0,19.87,9.63
2016,6,11,19,15,100.0,13.0,0.9,11.5,20.5,10.23,0.0
2016,6,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,0.9,9.0,12.0,8.65,0.0
2016,6,12,5,15,150.0,26.0,0.95,9.5,42.0,19.68,8.62
2016,6,12,5,30,267.0,41.0,1.0,10.0,72.0,31.08,21.62
2016,6,12,5,45,364.5,51.0,1.05,10.5,115.5,41.26,31.35
2016,6,12,6,0,462.0,61.0,1.1,11.0,159.0,49.15,38.76
2016,6,12,6,15,524.5,69.0,1.1,11.0,208.0,55.14,44.32
2016,6,12,6,30,587.0,77.0,1.1,11.0,257.0,61.09,49.68
2016,6,12,6,45,639.5,80.5,1.1,11.5,309.5,77.1,51.44
2016,6,12,7,0,692.0,84.0,1.1,12.0,362.0,125.01,74.23
2016,6,12,7,15,723.0,88.5,1.1,12.5,413.5,175.79,110.02
2016,6,12,7,30,754.0,93.0,1.1,13.0,465.0,232.78,156.03
2016,6,12,7,45,782.0,95.0,1.1,13.5,516.5,285.21,200.52
2016,6,12,8,0,810.0,97.0,1.1,14.0,568.0,339.27,246.68
2016,6,12,8,15,827.5,100.0,1.05,14.0,615.0,391.64,291.49
2016,6,12,8,30,845.0,103.0,1.0,14.0,662.0,443.96,335.13
2016,6,12,8,45,861.0,104.0,1.0,14.5,706.5,492.94,374.58
2016,6,12,9,0,877.0,105.0,1.0,15.0,751.0,540.96,412.03
2016,6,12,9,15,887.0,107.0,1.0,15.0,790.0,585.41,446.48
2016,6,12,9,30,897.0,109.0,1.0,15.0,829.0,628.03,478.64
2016,6,12,9,45,912.0,106.0,1.05,15.5,864.0,667.56,507.44
2016,6,12,10,0,927.0,103.0,1.1,16.0,899.0,705.11,534.16
2016,6,12,10,15,932.5,104.0,1.1,16.0,926.5,737.27,556.93
2016,6,12,10,30,938.0,105.0,1.1,16.0,954.0,766.46,577.26
2016,6,12,10,45,943.0,105.5,1.15,16.5,974.5,791.77,594.15
2016,6,12,11,0,948.0,106.0,1.2,17.0,995.0,813.81,608.04
2016,6,12,11,15,950.0,106.5,1.2,17.0,1008.0,830.18,618.36
2016,6,12,11,30,952.0,107.0,1.2,17.0,1021.0,843.04,626.44
2016,6,12,11,45,953.0,107.0,1.3,17.5,1026.5,851.16,631.64
2016,6,12,12,0,954.0,107.0,1.4,18.0,1032.0,855.75,634.58
2016,6,12,12,15,953.5,107.0,1.4,18.0,1030.5,855.61,634.42
2016,6,12,12,30,953.0,107.0,1.4,18.0,1029.0,851.94,632.07
2016,6,12,12,45,946.5,109.5,1.45,18.0,1018.0,842.08,626.33
2016,6,12,13,0,940.0,112.0,1.5,18.0,1007.0,828.79,618.39
2016,6,12,13,15,937.0,111.0,1.5,18.0,990.5,811.94,607.55
2016,6,12,13,30,934.0,110.0,1.5,18.0,974.0,791.68,594.17
2016,6,12,13,45,929.0,109.0,1.5,18.0,950.5,766.67,576.83
2016,6,12,14,0,924.0,108.0,1.5,18.0,927.0,738.53,557.08
2016,6,12,14,15,917.5,106.5,1.5,17.5,896.5,705.99,534.91
2016,6,12,14,30,911.0,105.0,1.5,17.0,866.0,670.72,510.22
2016,6,12,14,45,902.0,103.5,1.5,17.0,830.0,631.42,481.04
2016,6,12,15,0,893.0,102.0,1.5,17.0,794.0,589.94,449.52
2016,6,12,15,15,881.5,100.0,1.45,17.0,753.0,544.81,414.18
2016,6,12,15,30,870.0,98.0,1.4,17.0,712.0,498.16,376.77
2016,6,12,15,45,855.0,96.0,1.35,17.0,666.5,448.76,336.28
2016,6,12,16,0,840.0,94.0,1.3,17.0,621.0,397.61,293.42
2016,6,12,16,15,821.0,91.0,1.25,16.5,572.5,344.31,248.52
2016,6,12,16,30,802.0,88.0,1.2,16.0,524.0,291.33,203.16
2016,6,12,16,45,776.0,84.5,1.2,16.0,473.0,237.07,156.96
2016,6,12,17,0,750.0,81.0,1.2,16.0,422.0,184.48,114.06
2016,6,12,17,15,716.0,76.5,1.15,15.5,370.0,132.25,76.79
2016,6,12,17,30,682.0,72.0,1.1,15.0,318.0,78.71,47.85
2016,6,12,17,45,633.0,66.5,1.05,14.5,267.5,53.86,42.53
2016,6,12,18,0,584.0,61.0,1.0,14.0,217.0,49.6,38.86
2016,6,12,18,15,514.5,53.5,0.9,13.5,169.5,43.62,33.47
2016,6,12,18,30,445.0,46.0,0.8,13.0,122.0,37.65,27.89
2016,6,12,18,45,335.5,36.0,0.75,12.5,82.5,29.43,20.09
2016,6,12,19,0,226.0,26.0,0.7,12.0,43.0,21.27,10.88
2016,6,12,19,15,113.0,13.0,0.7,11.5,21.5,10.23,0.0
2016,6,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,5.5,0.95,8.5,6.0,0.0,0.0
2016,6,13,5,0,65.0,11.0,1.0,9.0,12.0,8.65,0.0
2016,6,13,5,15,191.0,24.0,1.0,9.0,43.0,18.36,7.66
2016,6,13,5,30,317.0,37.0,1.0,9.0,74.0,30.29,21.01
2016,6,13,5,45,411.5,45.5,1.0,9.5,117.5,37.11,27.76
2016,6,13,6,0,506.0,54.0,1.0,10.0,161.0,44.01,34.3
2016,6,13,6,15,564.5,60.5,0.9,10.0,209.5,49.08,39.05
2016,6,13,6,30,623.0,67.0,0.8,10.0,258.0,54.16,43.65
2016,6,13,6,45,372.5,115.5,0.7,10.5,235.5,89.71,66.61
