Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,7,0,122.0,164.0,0.6,11.0,213.0,126.27,97.41
2016,6,13,7,15,449.5,123.0,0.6,11.5,339.0,157.73,107.4
2016,6,13,7,30,777.0,82.0,0.6,12.0,465.0,227.66,150.95
2016,6,13,7,45,803.5,83.5,0.6,12.5,516.0,280.39,195.64
2016,6,13,8,0,830.0,85.0,0.6,13.0,567.0,334.54,241.84
2016,6,13,8,15,846.5,87.5,0.65,13.0,614.5,388.45,288.1
2016,6,13,8,30,863.0,90.0,0.7,13.0,662.0,440.02,331.6
2016,6,13,8,45,878.0,91.0,0.8,13.5,706.0,489.13,371.84
2016,6,13,9,0,893.0,92.0,0.9,14.0,750.0,537.31,410.23
2016,6,13,9,15,903.0,94.0,0.95,14.0,789.0,582.41,445.69
2016,6,13,9,30,913.0,96.0,1.0,14.0,828.0,625.64,478.92
2016,6,13,9,45,924.0,95.0,1.1,14.5,862.5,664.87,508.12
2016,6,13,10,0,935.0,94.0,1.2,15.0,897.0,701.84,535.09
2016,6,13,10,15,941.0,95.0,1.2,15.0,925.0,734.62,558.51
2016,6,13,10,30,947.0,96.0,1.2,15.0,953.0,764.45,579.46
2016,6,13,10,45,951.5,96.5,1.3,15.0,974.0,789.65,598.09
2016,6,13,11,0,956.0,97.0,1.4,15.0,995.0,811.55,613.5
2016,6,13,11,15,959.0,97.5,1.45,14.5,1009.0,828.89,626.4
2016,6,13,11,30,962.0,98.0,1.5,14.0,1023.0,842.71,637.06
2016,6,13,11,45,963.0,99.0,1.55,14.0,1029.5,851.82,643.48
2016,6,13,12,0,964.0,100.0,1.6,14.0,1036.0,857.33,647.59
2016,6,13,12,15,964.0,100.0,1.65,14.0,1034.5,857.65,648.31
2016,6,13,12,30,964.0,100.0,1.7,14.0,1033.0,854.38,646.73
2016,6,13,12,45,958.0,103.0,1.8,14.0,1023.0,845.32,641.82
2016,6,13,13,0,952.0,106.0,1.9,14.0,1013.0,832.77,634.57
2016,6,13,13,15,948.5,105.5,1.9,13.5,996.5,815.81,624.5
2016,6,13,13,30,945.0,105.0,1.9,13.0,980.0,795.42,611.93
2016,6,13,13,45,942.0,103.0,1.9,13.0,956.5,770.79,594.38
2016,6,13,14,0,939.0,101.0,1.9,13.0,933.0,742.9,574.23
2016,6,13,14,15,932.0,100.0,1.9,13.0,902.5,710.06,550.12
2016,6,13,14,30,925.0,99.0,1.9,13.0,872.0,674.48,523.54
2016,6,13,14,45,915.5,98.0,1.9,13.0,836.0,634.86,493.37
2016,6,13,15,0,906.0,97.0,1.9,13.0,800.0,593.06,460.83
2016,6,13,15,15,895.0,95.0,1.9,12.5,758.5,547.71,425.52
2016,6,13,15,30,884.0,93.0,1.9,12.0,717.0,500.77,387.82
2016,6,13,15,45,866.5,92.0,1.95,12.0,671.0,450.57,345.9
2016,6,13,16,0,849.0,91.0,2.0,12.0,625.0,399.88,302.4
2016,6,13,16,15,830.5,88.0,2.0,11.5,576.0,345.15,255.13
2016,6,13,16,30,812.0,85.0,2.0,11.0,527.0,291.87,208.23
2016,6,13,16,45,791.0,80.5,2.0,11.0,477.0,237.37,160.29
2016,6,13,17,0,770.0,76.0,2.0,11.0,427.0,183.99,115.33
2016,6,13,17,15,738.0,72.0,1.95,10.5,375.5,131.29,76.68
2016,6,13,17,30,706.0,68.0,1.9,10.0,324.0,81.48,50.56
2016,6,13,17,45,663.5,62.5,1.9,10.0,273.5,55.61,44.89
2016,6,13,18,0,621.0,57.0,1.9,10.0,223.0,47.02,37.15
2016,6,13,18,15,553.0,50.5,1.85,9.5,175.0,41.65,32.24
2016,6,13,18,30,485.0,44.0,1.8,9.0,127.0,36.33,27.17
2016,6,13,18,45,369.5,35.0,1.75,9.0,86.0,28.77,19.83
2016,6,13,19,0,254.0,26.0,1.7,9.0,45.0,21.35,11.24
2016,6,13,19,15,127.0,13.0,1.65,9.0,22.5,10.23,0.0
2016,6,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,14,4,45,27.5,5.5,1.3,8.0,6.0,0.0,0.0
2016,6,14,5,0,55.0,11.0,1.3,8.0,12.0,8.65,0.0
2016,6,14,5,15,185.0,24.0,1.35,8.0,43.0,18.34,7.64
2016,6,14,5,30,315.0,37.0,1.4,8.0,74.0,30.28,21.08
2016,6,14,5,45,415.0,45.0,1.45,8.5,118.0,36.73,27.52
2016,6,14,6,0,515.0,53.0,1.5,9.0,162.0,43.31,33.78
2016,6,14,6,15,260.5,78.5,1.5,9.5,134.0,56.7,46.0
2016,6,14,6,30,6.0,104.0,1.5,10.0,106.0,75.69,63.01
2016,6,14,6,45,11.5,122.5,1.5,10.5,127.0,89.31,71.33
2016,6,14,7,0,17.0,141.0,1.5,11.0,148.0,104.78,83.56
2016,6,14,7,15,187.5,162.5,1.5,11.0,254.0,146.14,110.12
2016,6,14,7,30,358.0,184.0,1.5,11.0,360.0,209.52,155.06
2016,6,14,7,45,596.0,133.5,1.5,11.5,463.5,262.46,190.74
2016,6,14,8,0,834.0,83.0,1.5,12.0,567.0,335.35,245.53
2016,6,14,8,15,850.0,85.5,1.5,12.0,614.5,387.16,290.93
2016,6,14,8,30,866.0,88.0,1.5,12.0,662.0,438.67,335.21
2016,6,14,8,45,879.5,89.5,1.5,12.5,705.5,487.65,375.7
2016,6,14,9,0,893.0,91.0,1.5,13.0,749.0,535.56,414.05
2016,6,14,9,15,902.5,92.5,1.5,13.0,788.0,579.97,449.38
2016,6,14,9,30,912.0,94.0,1.5,13.0,827.0,622.48,482.35
2016,6,14,9,45,922.0,94.0,1.55,13.5,860.5,661.91,511.69
2016,6,14,10,0,932.0,94.0,1.6,14.0,894.0,699.04,538.65
2016,6,14,10,15,937.5,95.0,1.6,14.0,921.5,731.42,562.21
2016,6,14,10,30,943.0,96.0,1.6,14.0,949.0,760.84,583.26
2016,6,14,10,45,947.0,96.5,1.65,14.0,969.5,785.62,601.24
2016,6,14,11,0,951.0,97.0,1.7,14.0,990.0,807.09,615.98
2016,6,14,11,15,953.5,97.5,1.7,14.0,1003.0,824.01,627.02
2016,6,14,11,30,956.0,98.0,1.7,14.0,1016.0,837.43,635.75
2016,6,14,11,45,957.0,98.5,1.75,14.0,1022.0,846.11,641.87
2016,6,14,12,0,958.0,99.0,1.8,14.0,1028.0,851.24,645.7
2016,6,14,12,15,957.5,98.5,1.85,14.0,1026.5,850.79,645.84
2016,6,14,12,30,957.0,98.0,1.9,14.0,1025.0,846.79,643.69
2016,6,14,12,45,955.5,98.0,1.95,14.0,1016.0,838.85,638.94
2016,6,14,13,0,954.0,98.0,2.0,14.0,1007.0,827.36,631.83
2016,6,14,13,15,951.0,97.5,2.05,14.0,991.0,810.78,621.24
2016,6,14,13,30,948.0,97.0,2.1,14.0,975.0,790.75,608.28
2016,6,14,13,45,943.5,96.0,2.15,14.0,951.5,765.85,590.9
2016,6,14,14,0,939.0,95.0,2.2,14.0,928.0,737.76,570.84
2016,6,14,14,15,933.0,94.0,2.2,13.5,898.5,705.63,548.14
2016,6,14,14,30,927.0,93.0,2.2,13.0,869.0,670.7,522.81
2016,6,14,14,45,919.5,91.0,2.25,13.0,833.5,631.39,492.91
2016,6,14,15,0,912.0,89.0,2.3,13.0,798.0,589.77,460.43
2016,6,14,15,15,902.0,87.5,2.3,12.5,757.0,545.17,425.35
2016,6,14,15,30,892.0,86.0,2.3,12.0,716.0,498.89,387.79
2016,6,14,15,45,879.0,83.5,2.35,12.0,671.0,449.06,345.75
2016,6,14,16,0,866.0,81.0,2.4,12.0,626.0,398.32,301.77
2016,6,14,16,15,591.5,150.0,2.4,11.5,509.5,315.77,238.51
2016,6,14,16,30,317.0,219.0,2.4,11.0,393.0,251.5,192.75
2016,6,14,16,45,504.5,152.0,2.4,11.0,396.5,224.64,161.91
2016,6,14,17,0,692.0,85.0,2.4,11.0,400.0,175.46,111.85
2016,6,14,17,15,705.5,74.5,2.4,10.5,362.5,130.42,77.26
2016,6,14,17,30,719.0,64.0,2.4,10.0,325.0,79.36,48.24
2016,6,14,17,45,668.0,60.5,2.4,10.0,273.5,54.08,43.5
2016,6,14,18,0,617.0,57.0,2.4,10.0,222.0,46.97,37.1
2016,6,14,18,15,549.5,50.5,2.3,9.5,174.5,41.61,32.2
2016,6,14,18,30,482.0,44.0,2.2,9.0,127.0,36.3,27.15
2016,6,14,18,45,362.0,35.5,2.15,8.5,86.5,29.13,20.2
2016,6,14,19,0,242.0,27.0,2.1,8.0,46.0,22.14,12.06
2016,6,14,19,15,121.0,13.5,2.05,8.0,23.0,10.62,0.0
2016,6,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,4,45,31.0,6.0,1.3,7.5,6.5,0.0,0.0
2016,6,15,5,0,62.0,12.0,1.3,8.0,13.0,9.44,0.0
2016,6,15,5,15,198.0,24.0,1.35,8.0,44.0,19.6,8.5
2016,6,15,5,30,334.0,36.0,1.4,8.0,75.0,29.54,20.42
2016,6,15,5,45,433.5,43.5,1.45,8.5,119.5,35.65,26.55
2016,6,15,6,0,533.0,51.0,1.5,9.0,164.0,41.92,32.52
2016,6,15,6,15,398.5,82.0,1.5,9.5,179.0,60.57,49.5
2016,6,15,6,30,264.0,113.0,1.5,10.0,194.0,79.95,66.82
2016,6,15,6,45,285.0,130.5,1.55,10.5,232.5,96.96,74.46
2016,6,15,7,0,306.0,148.0,1.6,11.0,271.0,131.15,94.84
2016,6,15,7,15,239.0,179.0,1.6,11.0,283.0,163.77,122.45
2016,6,15,7,30,172.0,210.0,1.6,11.0,295.0,188.45,145.6
2016,6,15,7,45,252.0,222.5,1.6,11.5,361.5,232.45,178.74
2016,6,15,8,0,332.0,235.0,1.6,12.0,428.0,283.81,218.47
2016,6,15,8,15,337.5,256.0,1.6,12.0,466.0,322.14,250.26
2016,6,15,8,30,343.0,277.0,1.6,12.0,504.0,360.51,281.59
2016,6,15,8,45,621.5,182.0,1.65,12.0,627.0,443.78,345.51
2016,6,15,9,0,900.0,87.0,1.7,12.0,750.0,534.84,416.26
2016,6,15,9,15,909.5,88.5,1.75,12.0,788.5,579.54,452.09
2016,6,15,9,30,919.0,90.0,1.8,12.0,827.0,622.35,485.92
2016,6,15,9,45,624.0,243.0,1.85,12.5,753.0,605.27,470.7
2016,6,15,10,0,329.0,396.0,1.9,13.0,679.0,547.37,424.3
2016,6,15,10,15,638.0,244.5,1.9,13.0,814.0,660.01,512.02
2016,6,15,10,30,947.0,93.0,1.9,13.0,949.0,760.43,588.51
2016,6,15,10,45,685.0,250.0,1.95,13.0,876.5,733.93,564.25
2016,6,15,11,0,423.0,407.0,2.0,13.0,804.0,676.0,518.25
2016,6,15,11,15,692.0,250.5,2.0,13.0,911.0,766.09,588.53
2016,6,15,11,30,961.0,94.0,2.0,13.0,1018.0,837.45,641.69
2016,6,15,11,45,963.0,94.0,2.0,13.0,1024.5,846.61,647.09
2016,6,15,12,0,965.0,94.0,2.0,13.0,1031.0,852.2,650.74
2016,6,15,12,15,577.5,295.5,2.0,13.0,856.0,729.57,559.28
2016,6,15,12,30,190.0,497.0,2.0,13.0,681.0,569.6,436.75
2016,6,15,12,45,570.5,299.5,2.0,13.0,844.5,720.26,555.07
2016,6,15,13,0,951.0,102.0,2.0,13.0,1008.0,828.2,635.96
2016,6,15,13,15,948.5,101.0,2.0,13.0,992.5,811.69,623.72
2016,6,15,13,30,946.0,100.0,2.0,13.0,977.0,791.72,610.35
2016,6,15,13,45,944.0,98.0,2.0,13.0,954.5,767.88,593.29
2016,6,15,14,0,942.0,96.0,2.0,13.0,932.0,740.72,573.58
2016,6,15,14,15,936.5,94.5,1.95,13.0,902.5,708.46,549.47
2016,6,15,14,30,931.0,93.0,1.9,13.0,873.0,673.35,522.86
2016,6,15,14,45,716.0,188.0,1.9,13.0,773.0,596.9,463.78
2016,6,15,15,0,501.0,283.0,1.9,13.0,673.0,519.35,404.1
2016,6,15,15,15,700.0,184.0,1.85,13.0,697.0,523.19,406.4
2016,6,15,15,30,899.0,85.0,1.8,13.0,721.0,501.65,386.85
2016,6,15,15,45,888.0,82.0,1.8,13.0,676.5,451.95,345.08
2016,6,15,16,0,877.0,79.0,1.8,13.0,632.0,401.14,301.41
2016,6,15,16,15,859.5,76.5,1.75,12.5,583.0,347.79,255.19
2016,6,15,16,30,842.0,74.0,1.7,12.0,534.0,294.48,208.27
2016,6,15,16,45,821.5,70.5,1.7,12.0,483.5,240.04,160.46
2016,6,15,17,0,801.0,67.0,1.7,12.0,433.0,182.56,112.21
2016,6,15,17,15,770.5,63.5,1.65,11.5,381.5,128.78,72.73
2016,6,15,17,30,740.0,60.0,1.6,11.0,330.0,77.65,45.87
2016,6,15,17,45,699.5,55.5,1.55,11.0,279.0,50.57,40.18
2016,6,15,18,0,659.0,51.0,1.5,11.0,228.0,46.51,36.55
2016,6,15,18,15,594.5,45.0,1.4,10.5,179.5,40.97,31.51
2016,6,15,18,30,530.0,39.0,1.3,10.0,131.0,35.48,26.33
2016,6,15,18,45,430.0,31.0,1.2,9.5,90.0,25.83,17.23
2016,6,15,19,0,330.0,23.0,1.1,9.0,49.0,19.07,9.67
2016,6,15,19,15,165.0,11.5,1.05,8.5,24.5,9.05,0.0
2016,6,15,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,16,4,45,43.0,5.5,0.4,8.5,6.5,0.0,0.0
2016,6,16,5,0,86.0,11.0,0.4,9.0,13.0,8.65,0.0
2016,6,16,5,15,222.5,22.0,0.35,9.5,43.5,17.99,7.23
2016,6,16,5,30,359.0,33.0,0.3,10.0,74.0,27.18,18.24
2016,6,16,5,45,450.0,40.5,0.25,10.5,118.0,33.37,24.36
2016,6,16,6,0,541.0,48.0,0.2,11.0,162.0,39.66,30.32
2016,6,16,6,15,597.0,53.5,0.15,11.0,210.5,44.18,34.55
2016,6,16,6,30,653.0,59.0,0.1,11.0,259.0,52.74,42.28
2016,6,16,6,45,693.0,63.0,0.1,11.5,310.0,67.13,44.3
2016,6,16,7,0,733.0,67.0,0.1,12.0,361.0,116.52,66.07
2016,6,16,7,15,761.0,70.5,0.15,12.5,411.5,167.65,101.07
2016,6,16,7,30,789.0,74.0,0.2,13.0,462.0,220.99,143.58
2016,6,16,7,45,810.0,76.5,0.25,13.5,511.5,273.63,188.14
2016,6,16,8,0,831.0,79.0,0.3,14.0,561.0,329.47,235.54
2016,6,16,8,15,847.0,81.5,0.35,14.0,608.0,381.07,279.65
2016,6,16,8,30,863.0,84.0,0.4,14.0,655.0,432.41,322.63
2016,6,16,8,45,875.5,86.0,0.5,14.5,698.5,481.2,362.37
2016,6,16,9,0,888.0,88.0,0.6,15.0,742.0,528.86,400.13
2016,6,16,9,15,897.5,89.5,0.65,15.0,780.0,573.09,434.68
2016,6,16,9,30,907.0,91.0,0.7,15.0,818.0,615.45,467.02
2016,6,16,9,45,921.0,88.0,0.75,15.5,853.0,654.64,495.55
2016,6,16,10,0,935.0,85.0,0.8,16.0,888.0,691.79,521.95
2016,6,16,10,15,552.0,270.5,0.85,16.0,748.5,620.94,468.14
2016,6,16,10,30,169.0,456.0,0.9,16.0,609.0,497.64,375.51
2016,6,16,10,45,285.0,432.5,1.0,16.5,697.0,578.18,435.78
2016,6,16,11,0,401.0,409.0,1.1,17.0,785.0,653.89,489.77
2016,6,16,11,15,679.5,248.5,1.15,17.0,896.5,754.45,564.23
2016,6,16,11,30,958.0,88.0,1.2,17.0,1008.0,829.58,618.4
2016,6,16,11,45,959.0,88.0,1.3,17.0,1014.0,837.99,624.2
2016,6,16,12,0,960.0,88.0,1.4,17.0,1020.0,842.83,628.47
2016,6,16,12,15,498.0,249.0,1.4,17.0,732.5,629.34,476.6
2016,6,16,12,30,36.0,410.0,1.4,17.0,445.0,364.92,277.04
2016,6,16,12,45,33.0,397.5,1.45,17.0,429.5,351.43,268.68
2016,6,16,13,0,30.0,385.0,1.5,17.0,414.0,337.71,258.67
2016,6,16,13,15,229.0,391.5,1.5,17.0,604.5,511.51,391.21
2016,6,16,13,30,428.0,398.0,1.5,17.0,795.0,664.82,501.59
2016,6,16,13,45,687.5,240.5,1.5,17.0,859.0,715.07,540.12
2016,6,16,14,0,947.0,83.0,1.5,17.0,923.0,733.05,556.54
2016,6,16,14,15,941.5,82.0,1.5,17.0,894.0,701.1,533.13
2016,6,16,14,30,936.0,81.0,1.5,17.0,865.0,666.3,507.68
2016,6,16,14,45,929.5,79.0,1.5,17.0,830.0,627.35,478.65
2016,6,16,15,0,923.0,77.0,1.5,17.0,795.0,585.99,447.1
2016,6,16,15,15,913.0,75.5,1.45,16.5,754.5,541.05,412.52
2016,6,16,15,30,903.0,74.0,1.4,16.0,714.0,494.43,375.55
2016,6,16,15,45,891.5,72.0,1.4,16.0,670.0,445.28,335.02
2016,6,16,16,0,880.0,70.0,1.4,16.0,626.0,395.07,292.47
2016,6,16,16,15,864.0,68.0,1.4,15.5,578.0,342.58,247.64
2016,6,16,16,30,848.0,66.0,1.4,15.0,530.0,290.0,201.9
2016,6,16,16,45,827.0,63.5,1.4,15.0,480.0,236.07,155.07
2016,6,16,17,0,806.0,61.0,1.4,15.0,430.0,183.09,111.02
2016,6,16,17,15,777.0,58.0,1.3,14.5,379.0,130.1,72.57
2016,6,16,17,30,748.0,55.0,1.2,14.0,328.0,74.67,42.32
2016,6,16,17,45,708.0,51.0,1.2,14.0,277.5,47.18,36.67
2016,6,16,18,0,668.0,47.0,1.2,14.0,227.0,43.39,33.33
2016,6,16,18,15,606.5,42.0,1.05,13.5,179.5,38.6,29.01
2016,6,16,18,30,545.0,37.0,0.9,13.0,132.0,33.88,24.58
2016,6,16,18,45,445.0,29.5,0.8,12.5,91.0,26.83,17.9
2016,6,16,19,0,345.0,22.0,0.7,12.0,50.0,19.91,10.27
2016,6,16,19,15,172.5,11.0,0.65,11.5,25.0,8.65,0.0
2016,6,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,17,4,45,66.0,5.0,0.5,10.0,6.5,0.0,0.0
2016,6,17,5,0,132.0,10.0,0.5,10.0,13.0,7.87,0.0
2016,6,17,5,15,269.5,19.5,0.45,10.5,44.5,16.04,5.7
2016,6,17,5,30,407.0,29.0,0.4,11.0,76.0,24.14,15.48
2016,6,17,5,45,489.0,35.5,0.4,11.5,119.0,32.21,23.2
2016,6,17,6,0,571.0,42.0,0.4,12.0,162.0,38.27,28.91
2016,6,17,6,15,623.5,47.0,0.4,12.0,210.0,42.88,33.19
2016,6,17,6,30,676.0,52.0,0.4,12.0,258.0,47.51,37.37
2016,6,17,6,45,482.0,101.0,0.45,12.5,261.5,81.49,59.07
2016,6,17,7,0,288.0,150.0,0.5,13.0,265.0,130.1,93.83
2016,6,17,7,15,544.0,107.5,0.5,13.5,362.0,160.37,104.56
2016,6,17,7,30,800.0,65.0,0.5,14.0,459.0,218.7,141.3
2016,6,17,7,45,820.0,67.5,0.55,14.5,507.5,271.01,185.81
2016,6,17,8,0,840.0,70.0,0.6,15.0,556.0,324.0,231.34
2016,6,17,8,15,855.0,72.0,0.65,15.0,602.5,375.19,275.53
2016,6,17,8,30,870.0,74.0,0.7,15.0,649.0,426.02,318.5
2016,6,17,8,45,882.0,75.0,0.75,15.5,691.5,473.99,357.6
2016,6,17,9,0,894.0,76.0,0.8,16.0,734.0,520.79,394.59
2016,6,17,9,15,521.0,233.0,0.85,16.0,621.5,484.79,369.82
2016,6,17,9,30,148.0,390.0,0.9,16.0,509.0,400.53,306.6
2016,6,17,9,45,176.5,407.0,0.95,16.5,554.5,439.91,336.0
2016,6,17,10,0,205.0,424.0,1.0,17.0,600.0,480.67,365.08
2016,6,17,10,15,107.5,316.0,1.05,17.0,409.0,336.14,258.16
2016,6,17,10,30,10.0,208.0,1.1,17.0,218.0,169.29,129.74
2016,6,17,10,45,14.0,257.5,1.2,17.5,271.0,211.74,163.04
2016,6,17,11,0,18.0,307.0,1.3,18.0,324.0,254.64,195.44
2016,6,17,11,15,68.5,397.0,1.3,18.0,463.0,376.86,287.86
2016,6,17,11,30,119.0,487.0,1.3,18.0,602.0,502.78,379.03
2016,6,17,11,45,146.5,493.5,1.35,18.0,635.5,531.73,399.4
2016,6,17,12,0,174.0,500.0,1.4,18.0,669.0,560.05,419.99
2016,6,17,12,15,162.5,498.5,1.45,18.0,656.5,549.85,412.59
2016,6,17,12,30,151.0,497.0,1.5,18.0,644.0,538.6,404.74
2016,6,17,12,45,117.0,481.5,1.55,18.0,594.5,497.35,375.01
2016,6,17,13,0,83.0,466.0,1.6,18.0,545.0,445.95,337.8
2016,6,17,13,15,77.5,453.5,1.6,18.0,526.5,429.08,325.89
2016,6,17,13,30,72.0,441.0,1.6,18.0,508.0,411.99,313.55
2016,6,17,13,45,173.0,435.5,1.6,18.0,591.0,485.73,369.65
2016,6,17,14,0,274.0,430.0,1.6,18.0,674.0,552.1,418.48
2016,6,17,14,15,342.0,388.5,1.55,17.5,683.0,553.21,420.46
2016,6,17,14,30,410.0,347.0,1.5,17.0,692.0,555.56,423.36
2016,6,17,14,45,380.5,344.0,1.5,17.0,653.5,511.62,390.96
2016,6,17,15,0,351.0,341.0,1.5,17.0,615.0,474.95,363.72
2016,6,17,15,15,315.0,330.0,1.45,16.5,566.0,429.87,330.39
2016,6,17,15,30,279.0,319.0,1.4,16.0,517.0,386.89,298.22
2016,6,17,15,45,241.5,302.5,1.4,16.0,466.0,337.78,260.67
2016,6,17,16,0,204.0,286.0,1.4,16.0,415.0,296.17,228.58
2016,6,17,16,15,105.0,228.5,1.4,15.5,294.5,209.12,162.43
2016,6,17,16,30,6.0,171.0,1.4,15.0,174.0,130.68,102.68
2016,6,17,16,45,56.5,181.5,1.4,15.0,207.5,147.02,114.53
2016,6,17,17,0,107.0,192.0,1.4,15.0,241.0,155.77,119.63
2016,6,17,17,15,53.5,147.0,1.35,14.5,171.5,111.9,86.59
2016,6,17,17,30,0.0,102.0,1.3,14.0,102.0,76.04,59.21
2016,6,17,17,45,0.0,86.0,1.3,13.5,86.0,64.23,51.93
2016,6,17,18,0,0.0,70.0,1.3,13.0,70.0,52.65,41.74
2016,6,17,18,15,0.0,55.0,1.3,12.5,55.0,41.67,31.88
2016,6,17,18,30,0.0,40.0,1.3,12.0,40.0,30.6,21.76
2016,6,17,18,45,0.0,27.5,1.3,11.5,27.5,20.99,12.84
2016,6,17,19,0,0.0,15.0,1.3,11.0,15.0,11.41,3.55
2016,6,17,19,15,0.0,7.5,1.3,10.5,7.5,5.9,0.0
2016,6,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.0,0.85,8.5,6.5,0.0,0.0
2016,6,18,5,0,122.0,10.0,0.9,9.0,13.0,7.87,0.0
2016,6,18,5,15,263.5,20.0,0.95,9.5,44.5,16.44,5.9
2016,6,18,5,30,405.0,30.0,1.0,10.0,76.0,24.95,16.21
2016,6,18,5,45,490.5,36.5,1.05,10.5,120.0,30.48,21.7
2016,6,18,6,0,576.0,43.0,1.1,11.0,164.0,39.16,29.77
2016,6,18,6,15,631.0,48.0,1.05,11.0,213.5,43.77,34.09
2016,6,18,6,30,686.0,53.0,1.0,11.0,263.0,48.43,38.31
2016,6,18,6,45,724.0,57.0,1.0,11.5,314.5,61.94,40.48
2016,6,18,7,0,762.0,61.0,1.0,12.0,366.0,112.82,62.45
2016,6,18,7,15,789.5,64.0,0.95,12.5,417.5,165.01,98.28
2016,6,18,7,30,817.0,67.0,0.9,13.0,469.0,222.96,144.97
2016,6,18,7,45,838.0,69.5,0.9,13.5,519.5,276.49,190.8
2016,6,18,8,0,859.0,72.0,0.9,14.0,570.0,330.78,237.67
2016,6,18,8,15,875.0,74.5,0.9,14.0,618.0,383.76,283.5
2016,6,18,8,30,891.0,77.0,0.9,14.0,666.0,436.46,328.02
2016,6,18,8,45,904.0,79.0,0.9,14.5,710.0,486.78,368.84
2016,6,18,9,0,917.0,81.0,0.9,15.0,754.0,535.98,407.4
2016,6,18,9,15,926.5,82.5,0.9,15.5,794.0,581.46,441.95
2016,6,18,9,30,936.0,84.0,0.9,16.0,834.0,625.01,473.95
2016,6,18,9,45,941.0,86.5,0.95,16.5,867.5,664.48,502.58
2016,6,18,10,0,946.0,89.0,1.0,17.0,901.0,701.26,528.58
2016,6,18,10,15,952.0,90.0,1.0,17.0,929.0,734.57,552.07
2016,6,18,10,30,958.0,91.0,1.0,17.0,957.0,764.9,573.07
2016,6,18,10,45,963.0,91.5,1.0,17.5,978.5,790.94,589.73
2016,6,18,11,0,968.0,92.0,1.0,18.0,1000.0,813.68,603.02
2016,6,18,11,15,970.5,92.0,1.0,18.0,1014.0,830.66,613.59
2016,6,18,11,30,973.0,92.0,1.0,18.0,1028.0,844.07,621.92
2016,6,18,11,45,975.0,92.0,1.05,18.5,1034.5,853.48,627.3
2016,6,18,12,0,977.0,92.0,1.1,19.0,1041.0,859.28,630.42
2016,6,18,12,15,977.0,92.0,1.15,19.0,1040.0,859.86,631.44
2016,6,18,12,30,977.0,92.0,1.2,19.0,1039.0,856.81,630.21
2016,6,18,12,45,977.5,90.5,1.25,19.0,1030.5,849.23,626.1
2016,6,18,13,0,978.0,89.0,1.3,19.0,1022.0,837.97,619.65
2016,6,18,13,15,975.5,88.5,1.35,19.0,1006.0,821.59,609.86
2016,6,18,13,30,973.0,88.0,1.4,19.0,990.0,801.67,597.71
2016,6,18,13,45,968.0,88.0,1.45,19.0,967.0,776.91,581.6
2016,6,18,14,0,963.0,88.0,1.5,19.0,944.0,748.9,562.53
2016,6,18,14,15,957.5,87.0,1.5,19.0,914.5,716.6,539.61
2016,6,18,14,30,952.0,86.0,1.5,19.0,885.0,681.38,514.17
2016,6,18,14,45,944.0,85.5,1.5,19.0,849.5,642.37,485.41
2016,6,18,15,0,936.0,85.0,1.5,19.0,814.0,600.99,454.18
2016,6,18,15,15,926.0,83.5,1.5,18.5,773.0,555.58,419.94
2016,6,18,15,30,916.0,82.0,1.5,18.0,732.0,508.42,383.2
2016,6,18,15,45,902.0,80.5,1.5,18.0,686.5,458.05,342.15
2016,6,18,16,0,888.0,79.0,1.5,18.0,641.0,406.79,299.23
2016,6,18,16,15,871.0,76.5,1.45,17.5,592.0,353.11,253.81
2016,6,18,16,30,854.0,74.0,1.4,17.0,543.0,299.4,207.58
2016,6,18,16,45,831.0,71.5,1.4,17.0,491.5,244.6,160.55
2016,6,18,17,0,808.0,69.0,1.4,17.0,440.0,187.05,113.25
2016,6,18,17,15,777.5,65.5,1.4,16.5,388.0,132.83,74.02
2016,6,18,17,30,747.0,62.0,1.4,16.0,336.0,81.26,46.93
2016,6,18,17,45,705.0,57.5,1.4,16.0,284.5,52.21,40.79
2016,6,18,18,0,663.0,53.0,1.4,16.0,233.0,48.17,37.27
2016,6,18,18,15,599.0,47.0,1.3,15.0,184.0,42.68,32.44
2016,6,18,18,30,535.0,41.0,1.2,14.0,135.0,34.3,24.85
2016,6,18,18,45,434.0,32.5,1.2,13.5,93.5,27.05,18.01
2016,6,18,19,0,333.0,24.0,1.2,13.0,52.0,19.9,10.33
2016,6,18,19,15,166.5,12.0,1.15,12.5,26.0,9.44,0.0
2016,6,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,19,4,45,61.5,5.0,0.65,9.5,6.5,0.0,0.0
2016,6,19,5,0,123.0,10.0,0.6,10.0,13.0,7.87,0.0
2016,6,19,5,15,269.5,20.5,0.6,10.5,45.5,16.88,6.06
2016,6,19,5,30,416.0,31.0,0.6,11.0,78.0,25.83,16.91
2016,6,19,5,45,501.5,38.0,0.65,11.5,123.0,31.74,22.75
2016,6,19,6,0,587.0,45.0,0.7,12.0,168.0,40.94,31.27
2016,6,19,6,15,641.5,50.0,0.7,12.5,218.0,45.52,35.46
2016,6,19,6,30,696.0,55.0,0.7,13.0,268.0,50.14,39.53
2016,6,19,6,45,733.0,59.5,0.7,13.5,319.5,63.44,41.8
2016,6,19,7,0,770.0,64.0,0.7,14.0,371.0,115.16,63.76
2016,6,19,7,15,797.0,67.0,0.7,14.5,422.5,167.77,99.36
2016,6,19,7,30,824.0,70.0,0.7,15.0,474.0,226.03,145.75
2016,6,19,7,45,843.0,73.0,0.7,16.0,524.5,279.9,191.0
2016,6,19,8,0,862.0,76.0,0.7,17.0,575.0,334.31,236.91
2016,6,19,8,15,877.5,78.0,0.7,17.0,622.5,386.91,281.7
2016,6,19,8,30,893.0,80.0,0.7,17.0,670.0,439.14,325.14
2016,6,19,8,45,904.5,82.5,0.7,17.5,713.5,489.35,365.17
2016,6,19,9,0,916.0,85.0,0.7,18.0,757.0,538.29,402.83
2016,6,19,9,15,925.0,86.5,0.7,18.5,796.5,583.5,436.53
2016,6,19,9,30,934.0,88.0,0.7,19.0,836.0,626.74,467.7
2016,6,19,9,45,947.0,85.5,0.7,19.5,871.0,666.8,495.75
2016,6,19,10,0,960.0,83.0,0.7,20.0,906.0,704.69,521.51
2016,6,19,10,15,965.0,84.0,0.75,20.0,933.5,737.79,544.97
2016,6,19,10,30,970.0,85.0,0.8,20.0,961.0,767.82,566.04
2016,6,19,10,45,971.5,87.0,0.85,20.5,981.0,792.95,582.32
2016,6,19,11,0,973.0,89.0,0.9,21.0,1001.0,814.58,595.35
2016,6,19,11,15,975.0,89.5,0.95,21.0,1015.0,831.74,606.64
2016,6,19,11,30,977.0,90.0,1.0,21.0,1029.0,845.3,615.69
2016,6,19,11,45,975.0,92.5,1.05,21.5,1034.0,853.77,620.38
2016,6,19,12,0,973.0,95.0,1.1,22.0,1039.0,858.55,622.79
2016,6,19,12,15,972.5,95.0,1.15,22.0,1038.0,858.78,623.58
2016,6,19,12,30,972.0,95.0,1.2,22.0,1037.0,855.41,622.15
2016,6,19,12,45,966.0,98.0,1.3,22.0,1027.0,846.63,617.95
2016,6,19,13,0,960.0,101.0,1.4,22.0,1017.0,834.33,611.47
2016,6,19,13,15,957.5,100.0,1.45,22.0,1001.0,817.9,601.68
2016,6,19,13,30,955.0,99.0,1.5,22.0,985.0,797.98,589.57
2016,6,19,13,45,953.0,97.0,1.55,22.0,962.5,774.14,573.9
2016,6,19,14,0,951.0,95.0,1.6,22.0,940.0,746.95,555.56
2016,6,19,14,15,945.5,93.5,1.6,21.5,910.5,714.63,533.86
2016,6,19,14,30,940.0,92.0,1.6,21.0,881.0,679.42,509.59
2016,6,19,14,45,933.5,90.0,1.65,21.0,846.0,640.47,481.39
2016,6,19,15,0,927.0,88.0,1.7,21.0,811.0,599.08,450.6
2016,6,19,15,15,917.0,86.5,1.7,20.5,770.0,554.06,416.76
2016,6,19,15,30,907.0,85.0,1.7,20.0,729.0,507.31,380.48
2016,6,19,15,45,811.5,110.0,1.75,20.0,658.5,444.67,331.48
2016,6,19,16,0,716.0,135.0,1.8,20.0,588.0,385.62,284.81
2016,6,19,16,15,781.0,105.5,1.8,19.5,564.5,346.55,249.91
2016,6,19,16,30,846.0,76.0,1.8,19.0,541.0,299.5,207.01
2016,6,19,16,45,821.5,74.0,1.8,19.0,490.0,241.84,157.93
2016,6,19,17,0,797.0,72.0,1.8,19.0,439.0,188.36,114.09
2016,6,19,17,15,766.5,68.0,1.75,18.0,387.0,134.32,75.2
2016,6,19,17,30,736.0,64.0,1.7,17.0,335.0,82.95,48.09
2016,6,19,17,45,692.5,59.5,1.7,16.5,283.5,53.61,41.94
2016,6,19,18,0,649.0,55.0,1.7,16.0,232.0,49.63,38.55
2016,6,19,18,15,584.5,49.0,1.65,15.5,183.5,40.77,30.67
2016,6,19,18,30,520.0,43.0,1.6,15.0,135.0,35.76,26.02
2016,6,19,18,45,417.5,34.5,1.55,14.5,93.5,28.58,19.25
2016,6,19,19,0,315.0,26.0,1.5,14.0,52.0,21.5,11.61
2016,6,19,19,15,157.5,13.0,1.45,13.5,26.0,10.23,0.0
2016,6,19,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,20,4,45,60.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,20,5,0,121.0,11.0,1.2,9.0,13.0,8.65,0.0
2016,6,20,5,15,273.0,21.0,1.15,9.5,46.5,17.32,6.24
2016,6,20,5,30,425.0,31.0,1.1,10.0,80.0,25.88,16.98
2016,6,20,5,45,517.5,38.0,1.1,10.5,126.0,31.86,22.92
2016,6,20,6,0,610.0,45.0,1.1,11.0,172.0,41.15,31.56
2016,6,20,6,15,664.5,49.5,1.05,11.5,222.5,45.36,35.45
2016,6,20,6,30,719.0,54.0,1.0,12.0,273.0,49.64,39.24
2016,6,20,6,45,758.5,57.5,1.0,12.5,326.0,61.9,40.88
2016,6,20,7,0,798.0,61.0,1.0,13.0,379.0,114.48,62.64
2016,6,20,7,15,824.0,64.0,1.0,13.5,431.5,172.63,102.75
2016,6,20,7,30,850.0,67.0,1.0,14.0,484.0,228.1,147.15
2016,6,20,7,45,870.0,69.0,1.05,14.5,535.0,282.78,193.97
2016,6,20,8,0,890.0,71.0,1.1,15.0,586.0,338.06,241.83
2016,6,20,8,15,904.5,73.0,1.1,15.5,633.5,391.71,287.8
2016,6,20,8,30,919.0,75.0,1.1,16.0,681.0,444.85,332.13
2016,6,20,8,45,930.5,76.5,1.15,16.5,725.0,495.42,373.4
2016,6,20,9,0,942.0,78.0,1.2,17.0,769.0,544.67,412.34
2016,6,20,9,15,950.0,79.0,1.2,17.5,808.0,590.01,446.87
2016,6,20,9,30,958.0,80.0,1.2,18.0,847.0,633.25,478.73
2016,6,20,9,45,951.5,88.5,1.25,18.5,877.0,671.72,506.51
2016,6,20,10,0,945.0,97.0,1.3,19.0,907.0,706.57,531.0
2016,6,20,10,15,950.0,98.5,1.35,19.0,934.5,739.66,554.89
2016,6,20,10,30,955.0,100.0,1.4,19.0,962.0,769.73,576.31
2016,6,20,10,45,958.5,100.0,1.45,19.5,982.5,794.26,592.59
2016,6,20,11,0,962.0,100.0,1.5,20.0,1003.0,815.44,605.78
2016,6,20,11,15,964.0,101.0,1.5,20.0,1016.5,832.85,616.8
2016,6,20,11,30,966.0,102.0,1.5,20.0,1030.0,846.7,625.52
2016,6,20,11,45,968.5,101.0,1.55,20.0,1036.5,855.71,631.7
2016,6,20,12,0,971.0,100.0,1.6,20.0,1043.0,861.13,635.66
2016,6,20,12,15,971.0,100.0,1.65,20.0,1042.0,861.81,636.59
2016,6,20,12,30,971.0,100.0,1.7,20.0,1041.0,858.9,635.27
2016,6,20,12,45,973.0,97.5,1.75,20.5,1033.0,851.84,630.1
2016,6,20,13,0,975.0,95.0,1.8,21.0,1025.0,841.09,622.58
2016,6,20,13,15,972.5,94.5,1.8,20.5,1009.5,824.89,613.37
2016,6,20,13,30,970.0,94.0,1.8,20.0,994.0,805.14,601.8
2016,6,20,13,45,965.5,93.5,1.85,20.0,971.0,780.49,585.42
2016,6,20,14,0,961.0,93.0,1.9,20.0,948.0,752.57,566.21
2016,6,20,14,15,955.5,92.0,1.9,20.0,918.5,720.43,543.27
2016,6,20,14,30,950.0,91.0,1.9,20.0,889.0,685.36,517.8
2016,6,20,14,45,941.5,90.5,1.9,20.0,853.5,646.2,488.79
2016,6,20,15,0,933.0,90.0,1.9,20.0,818.0,604.7,457.36
2016,6,20,15,15,923.5,88.0,1.9,19.5,777.0,559.29,423.02
2016,6,20,15,30,914.0,86.0,1.9,19.0,736.0,512.09,386.17
2016,6,20,15,45,901.0,84.0,1.9,18.5,690.5,461.84,345.77
2016,6,20,16,0,888.0,82.0,1.9,18.0,645.0,410.61,303.27
2016,6,20,16,15,474.5,155.0,1.85,17.5,453.5,280.59,208.34
2016,6,20,16,30,61.0,228.0,1.8,17.0,262.0,186.39,144.87
2016,6,20,16,45,72.0,209.0,1.8,17.0,245.5,169.28,131.0
2016,6,20,17,0,83.0,190.0,1.8,17.0,229.0,150.96,115.9
2016,6,20,17,15,41.5,147.5,1.75,16.5,167.0,111.21,85.88
2016,6,20,17,30,0.0,105.0,1.7,16.0,105.0,78.11,60.49
2016,6,20,17,45,0.0,89.0,1.65,15.5,89.0,66.27,53.3
2016,6,20,18,0,0.0,73.0,1.6,15.0,73.0,54.71,43.22
2016,6,20,18,15,265.0,58.0,1.5,14.0,105.0,43.03,32.88
2016,6,20,18,30,530.0,43.0,1.4,13.0,137.0,35.84,26.33
2016,6,20,18,45,425.0,34.5,1.3,12.5,95.0,28.62,19.48
2016,6,20,19,0,320.0,26.0,1.2,12.0,53.0,21.51,11.81
2016,6,20,19,15,160.0,13.0,1.2,11.5,26.5,10.23,0.0
2016,6,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.0,0.6,9.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,10.0,0.6,10.0,13.0,7.87,0.0
2016,6,21,5,15,256.0,20.5,0.6,10.5,45.0,16.85,5.72
2016,6,21,5,30,403.0,31.0,0.6,11.0,77.0,25.77,16.82
2016,6,21,5,45,496.5,38.0,0.6,11.5,122.0,31.71,22.71
2016,6,21,6,0,590.0,45.0,0.6,12.0,167.0,40.97,31.29
2016,6,21,6,15,645.5,50.0,0.6,12.5,217.0,45.56,35.51
2016,6,21,6,30,701.0,55.0,0.6,13.0,267.0,50.2,39.6
2016,6,21,6,45,742.5,58.0,0.65,13.5,320.0,61.26,40.74
2016,6,21,7,0,784.0,61.0,0.7,14.0,373.0,112.67,61.52
2016,6,21,7,15,810.0,64.0,0.75,14.5,424.5,170.02,100.74
2016,6,21,7,30,836.0,67.0,0.8,15.0,476.0,224.7,144.21
2016,6,21,7,45,857.0,69.0,0.85,15.5,527.0,278.88,190.24
2016,6,21,8,0,878.0,71.0,0.9,16.0,578.0,333.78,237.41
2016,6,21,8,15,892.0,73.0,0.9,16.5,625.0,386.65,282.43
2016,6,21,8,30,906.0,75.0,0.9,17.0,672.0,438.99,325.8
2016,6,21,8,45,917.5,76.5,0.95,17.5,716.0,488.98,366.32
2016,6,21,9,0,929.0,78.0,1.0,18.0,760.0,537.67,404.57
2016,6,21,9,15,937.0,79.5,1.0,18.5,798.5,582.94,438.76
2016,6,21,9,30,945.0,81.0,1.0,19.0,837.0,626.14,470.3
2016,6,21,9,45,946.0,85.0,1.05,19.5,869.0,664.91,498.19
2016,6,21,10,0,947.0,89.0,1.1,20.0,901.0,700.69,523.26
2016,6,21,10,15,951.5,90.0,1.15,20.0,928.0,733.14,546.56
2016,6,21,10,30,956.0,91.0,1.2,20.0,955.0,762.54,567.42
2016,6,21,10,45,958.5,92.5,1.25,20.5,975.0,787.71,584.01
2016,6,21,11,0,961.0,94.0,1.3,21.0,995.0,809.48,597.34
2016,6,21,11,15,963.0,94.5,1.3,21.0,1008.5,826.54,608.01
2016,6,21,11,30,965.0,95.0,1.3,21.0,1022.0,840.04,616.42
2016,6,21,11,45,965.0,95.5,1.35,21.5,1027.5,848.39,620.99
2016,6,21,12,0,965.0,96.0,1.4,22.0,1033.0,853.12,623.31
2016,6,21,12,15,964.5,96.0,1.4,22.0,1032.0,853.46,623.45
2016,6,21,12,30,964.0,96.0,1.4,22.0,1031.0,850.21,621.4
2016,6,21,12,45,961.0,97.0,1.45,22.5,1022.0,842.26,615.79
2016,6,21,13,0,958.0,98.0,1.5,23.0,1013.0,830.77,607.97
2016,6,21,13,15,955.5,97.5,1.55,22.5,997.0,814.88,599.63
2016,6,21,13,30,953.0,97.0,1.6,22.0,981.0,795.5,588.94
2016,6,21,13,45,949.0,96.0,1.65,22.0,958.5,771.21,572.93
2016,6,21,14,0,945.0,95.0,1.7,22.0,936.0,743.69,554.24
2016,6,21,14,15,939.0,94.0,1.7,21.5,906.5,711.72,532.71
2016,6,21,14,30,933.0,93.0,1.7,21.0,877.0,676.91,508.63
2016,6,21,14,45,925.5,91.5,1.75,21.0,842.0,638.12,480.44
2016,6,21,15,0,918.0,90.0,1.8,21.0,807.0,596.97,449.74
2016,6,21,15,15,908.0,88.5,1.8,20.5,766.5,552.38,416.16
2016,6,21,15,30,898.0,87.0,1.8,20.0,726.0,506.07,380.16
2016,6,21,15,45,885.0,85.0,1.8,20.0,681.0,456.58,339.92
2016,6,21,16,0,872.0,83.0,1.8,20.0,636.0,406.13,297.79
2016,6,21,16,15,855.5,80.5,1.8,19.0,588.0,353.43,253.96
2016,6,21,16,30,839.0,78.0,1.8,18.0,540.0,300.64,209.06
2016,6,21,16,45,817.0,75.0,1.8,17.5,489.5,243.13,160.17
2016,6,21,17,0,795.0,72.0,1.8,17.0,439.0,189.48,115.98
2016,6,21,17,15,765.0,68.5,1.75,16.5,387.5,135.97,76.85
2016,6,21,17,30,735.0,65.0,1.7,16.0,336.0,85.06,49.41
2016,6,21,17,45,692.5,60.0,1.65,15.5,285.0,54.0,42.45
2016,6,21,18,0,650.0,55.0,1.6,15.0,234.0,49.63,38.72
2016,6,21,18,15,586.0,49.0,1.5,14.0,185.5,40.78,30.89
2016,6,21,18,30,522.0,43.0,1.4,13.0,137.0,35.77,26.28
2016,6,21,18,45,419.5,34.5,1.3,12.5,95.0,28.58,19.46
2016,6,21,19,0,317.0,26.0,1.2,12.0,53.0,21.5,11.84
2016,6,21,19,15,158.5,13.0,1.1,11.5,26.5,10.23,0.0
2016,6,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,22,4,45,57.5,5.5,1.15,8.5,6.5,0.0,0.0
2016,6,22,5,0,115.0,11.0,1.2,9.0,13.0,8.65,0.0
2016,6,22,5,15,268.5,21.0,1.2,9.0,45.5,17.32,5.88
2016,6,22,5,30,422.0,31.0,1.2,9.0,78.0,25.87,17.02
2016,6,22,5,45,508.5,38.5,1.3,9.5,123.5,32.2,23.3
2016,6,22,6,0,595.0,46.0,1.4,10.0,169.0,41.87,32.32
2016,6,22,6,15,651.0,51.0,1.4,10.5,219.5,46.44,36.56
2016,6,22,6,30,707.0,56.0,1.4,11.0,270.0,51.07,40.68
2016,6,22,6,45,745.0,60.0,1.4,11.5,322.5,62.28,42.34
2016,6,22,7,0,783.0,64.0,1.4,12.0,375.0,114.35,63.7
2016,6,22,7,15,810.0,67.0,1.35,12.0,427.0,167.7,100.05
2016,6,22,7,30,837.0,70.0,1.3,12.0,479.0,226.7,147.88
2016,6,22,7,45,858.5,72.0,1.3,12.5,530.0,281.13,194.76
2016,6,22,8,0,880.0,74.0,1.3,13.0,581.0,336.33,242.87
2016,6,22,8,15,895.0,76.0,1.3,13.0,629.0,389.72,289.65
2016,6,22,8,30,910.0,78.0,1.3,13.0,677.0,442.67,335.03
2016,6,22,8,45,923.0,79.0,1.35,13.5,721.5,493.15,376.85
2016,6,22,9,0,936.0,80.0,1.4,14.0,766.0,542.46,416.45
2016,6,22,9,15,945.0,81.5,1.4,14.0,805.5,588.61,453.01
2016,6,22,9,30,954.0,83.0,1.4,14.0,845.0,632.75,487.03
2016,6,22,9,45,961.5,83.5,1.4,14.5,879.5,672.85,516.31
2016,6,22,10,0,969.0,84.0,1.4,15.0,914.0,710.4,542.93
2016,6,22,10,15,974.0,84.5,1.4,15.0,941.5,743.47,566.76
2016,6,22,10,30,979.0,85.0,1.4,15.0,969.0,773.46,587.99
2016,6,22,10,45,983.0,85.5,1.4,15.5,990.0,799.49,604.85
2016,6,22,11,0,987.0,86.0,1.4,16.0,1011.0,822.1,618.31
2016,6,22,11,15,989.5,86.5,1.4,16.0,1025.0,840.04,629.76
2016,6,22,11,30,992.0,87.0,1.4,16.0,1039.0,854.34,638.85
2016,6,22,11,45,993.0,87.0,1.45,16.0,1045.5,863.36,645.14
2016,6,22,12,0,994.0,87.0,1.5,16.0,1052.0,868.67,649.09
2016,6,22,12,15,994.5,86.5,1.5,16.0,1051.0,869.45,649.53
2016,6,22,12,30,995.0,86.0,1.5,16.0,1050.0,866.52,647.63
2016,6,22,12,45,985.5,91.5,1.55,16.0,1039.5,857.14,642.14
2016,6,22,13,0,976.0,97.0,1.6,16.0,1029.0,844.21,634.37
2016,6,22,13,15,973.5,96.5,1.6,15.5,1013.0,828.1,625.11
2016,6,22,13,30,971.0,96.0,1.6,15.0,997.0,808.44,613.45
2016,6,22,13,45,966.5,95.5,1.6,15.0,974.0,783.87,596.49
2016,6,22,14,0,962.0,95.0,1.6,15.0,951.0,756.02,576.72
2016,6,22,14,15,956.5,94.0,1.6,15.0,921.5,723.93,553.62
2016,6,22,14,30,951.0,93.0,1.6,15.0,892.0,688.91,527.94
2016,6,22,14,45,943.0,91.5,1.6,15.0,856.0,649.22,498.3
2016,6,22,15,0,935.0,90.0,1.6,15.0,820.0,607.16,466.15
2016,6,22,15,15,925.0,88.5,1.55,14.5,779.0,561.89,431.25
2016,6,22,15,30,915.0,87.0,1.5,14.0,738.0,514.86,393.9
2016,6,22,15,45,901.5,85.0,1.5,14.0,692.5,464.38,352.29
2016,6,22,16,0,888.0,83.0,1.5,14.0,647.0,412.95,308.72
2016,6,22,16,15,871.0,80.5,1.5,13.5,598.0,359.28,262.87
2016,6,22,16,30,854.0,78.0,1.5,13.0,549.0,305.54,216.06
2016,6,22,16,45,831.0,75.0,1.55,12.5,497.5,247.0,165.63
2016,6,22,17,0,808.0,72.0,1.6,12.0,446.0,192.4,119.96
2016,6,22,17,15,777.0,68.5,1.6,11.5,393.5,138.02,79.44
2016,6,22,17,30,746.0,65.0,1.6,11.0,341.0,86.35,50.9
2016,6,22,17,45,701.0,60.5,1.6,11.0,288.5,54.5,43.7
2016,6,22,18,0,656.0,56.0,1.6,11.0,236.0,50.51,40.16
2016,6,22,18,15,591.0,50.0,1.55,10.5,187.0,41.59,32.09
2016,6,22,18,30,526.0,44.0,1.5,10.0,138.0,36.59,27.36
2016,6,22,18,45,417.5,35.5,1.45,9.5,95.5,29.38,20.44
2016,6,22,19,0,309.0,27.0,1.4,9.0,53.0,22.3,12.72
2016,6,22,19,15,154.5,13.5,1.35,9.0,26.5,10.62,0.0
2016,6,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.0,1.2,7.5,6.0,0.0,0.0
