Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,5,0,125.0,10.0,1.2,8.0,12.0,7.87,0.0
2016,6,23,5,15,278.5,20.0,1.2,8.5,45.0,16.51,5.14
2016,6,23,5,30,432.0,30.0,1.2,9.0,78.0,25.1,16.32
2016,6,23,5,45,523.0,36.5,1.3,9.5,123.5,33.33,24.3
2016,6,23,6,0,614.0,43.0,1.4,10.0,169.0,39.5,30.18
2016,6,23,6,15,668.5,47.5,1.4,10.0,219.5,43.77,34.22
2016,6,23,6,30,723.0,52.0,1.4,10.0,270.0,48.11,38.17
2016,6,23,6,45,762.5,55.0,1.4,10.5,323.0,58.29,47.18
2016,6,23,7,0,802.0,58.0,1.4,11.0,376.0,115.2,64.16
2016,6,23,7,15,828.5,61.0,1.35,11.5,428.5,169.1,100.63
2016,6,23,7,30,855.0,64.0,1.3,12.0,481.0,224.87,145.59
2016,6,23,7,45,876.0,65.5,1.3,12.5,532.5,279.65,192.91
2016,6,23,8,0,897.0,67.0,1.3,13.0,584.0,335.13,241.41
2016,6,23,8,15,911.5,69.0,1.3,13.5,632.0,389.16,288.32
2016,6,23,8,30,926.0,71.0,1.3,14.0,680.0,442.69,333.59
2016,6,23,8,45,938.0,72.0,1.3,14.5,724.5,493.45,375.35
2016,6,23,9,0,950.0,73.0,1.3,15.0,769.0,542.94,414.7
2016,6,23,9,15,958.0,74.5,1.3,15.5,808.5,589.16,450.3
2016,6,23,9,30,966.0,76.0,1.3,16.0,848.0,633.27,483.17
2016,6,23,9,45,968.5,79.5,1.3,16.5,881.0,673.42,512.13
2016,6,23,10,0,971.0,83.0,1.3,17.0,914.0,710.63,538.16
2016,6,23,10,15,975.0,84.0,1.3,17.0,941.0,743.58,561.63
2016,6,23,10,30,979.0,85.0,1.3,17.0,968.0,773.38,582.49
2016,6,23,10,45,981.5,86.0,1.35,17.5,988.5,798.79,599.33
2016,6,23,11,0,984.0,87.0,1.4,18.0,1009.0,820.73,612.8
2016,6,23,11,15,985.0,87.0,1.45,18.0,1021.5,837.1,623.72
2016,6,23,11,30,986.0,87.0,1.5,18.0,1034.0,849.81,632.31
2016,6,23,11,45,986.0,87.0,1.55,18.0,1039.0,858.04,638.04
2016,6,23,12,0,986.0,87.0,1.6,18.0,1044.0,862.58,641.43
2016,6,23,12,15,985.0,87.0,1.65,18.0,1042.0,862.64,641.97
2016,6,23,12,30,984.0,87.0,1.7,18.0,1040.0,859.03,640.18
2016,6,23,12,45,980.5,87.5,1.75,18.0,1030.0,850.22,635.01
2016,6,23,13,0,977.0,88.0,1.8,18.0,1020.0,837.79,627.49
2016,6,23,13,15,974.0,87.5,1.8,18.0,1004.0,821.3,616.8
2016,6,23,13,30,971.0,87.0,1.8,18.0,988.0,801.28,603.76
2016,6,23,13,45,967.0,85.5,1.85,18.0,965.0,776.22,587.24
2016,6,23,14,0,963.0,84.0,1.9,18.0,942.0,747.85,567.58
2016,6,23,14,15,957.5,83.5,1.9,17.5,912.5,716.19,545.8
2016,6,23,14,30,952.0,83.0,1.9,17.0,883.0,681.6,521.37
2016,6,23,14,45,946.5,80.5,1.95,17.0,848.0,642.52,492.4
2016,6,23,15,0,941.0,78.0,2.0,17.0,813.0,600.88,460.72
2016,6,23,15,15,931.5,76.5,2.0,16.5,772.5,555.68,426.0
2016,6,23,15,30,922.0,75.0,2.0,16.0,732.0,508.67,388.73
2016,6,23,15,45,912.5,72.5,2.0,16.0,687.5,459.23,347.64
2016,6,23,16,0,903.0,70.0,2.0,16.0,643.0,408.46,304.3
2016,6,23,16,15,886.5,68.0,1.95,15.5,594.5,354.74,258.11
2016,6,23,16,30,870.0,66.0,1.9,15.0,546.0,300.91,211.01
2016,6,23,16,45,850.0,63.0,1.9,14.5,495.0,245.62,162.94
2016,6,23,17,0,830.0,60.0,1.9,14.0,444.0,191.14,117.22
2016,6,23,17,15,801.0,57.0,1.85,13.5,392.0,136.74,76.71
2016,6,23,17,30,772.0,54.0,1.8,13.0,340.0,79.87,44.02
2016,6,23,17,45,729.5,51.0,1.75,13.0,288.5,47.49,37.08
2016,6,23,18,0,687.0,48.0,1.7,13.0,237.0,44.43,34.39
2016,6,23,18,15,626.5,43.0,1.6,12.5,188.0,39.62,30.05
2016,6,23,18,30,566.0,38.0,1.5,12.0,139.0,34.89,25.61
2016,6,23,18,45,460.5,31.0,1.45,11.5,96.5,28.22,19.24
2016,6,23,19,0,355.0,24.0,1.4,11.0,54.0,19.96,10.71
2016,6,23,19,15,177.5,12.0,1.3,10.5,27.0,9.44,0.0
2016,6,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,5,15,221.5,14.0,1.15,9.0,38.5,11.4,1.61
2016,6,24,5,30,443.0,28.0,1.2,9.0,77.0,25.57,16.71
2016,6,24,5,45,528.0,35.0,1.3,9.5,122.5,32.06,23.16
2016,6,24,6,0,613.0,42.0,1.4,10.0,168.0,38.65,29.4
2016,6,24,6,15,668.5,47.0,1.4,10.5,219.0,43.36,33.78
2016,6,24,6,30,724.0,52.0,1.4,11.0,270.0,48.12,38.03
2016,6,24,6,45,759.5,56.0,1.4,11.5,322.5,58.46,47.15
2016,6,24,7,0,795.0,60.0,1.4,12.0,375.0,111.11,60.83
2016,6,24,7,15,822.5,63.5,1.35,12.0,428.0,169.71,101.24
2016,6,24,7,30,850.0,67.0,1.3,12.0,481.0,225.81,146.53
2016,6,24,7,45,869.0,70.0,1.3,12.5,532.5,281.12,194.28
2016,6,24,8,0,888.0,73.0,1.3,13.0,584.0,336.97,243.03
2016,6,24,8,15,903.5,75.0,1.3,13.5,633.0,391.0,289.81
2016,6,24,8,30,919.0,77.0,1.3,14.0,682.0,444.63,335.05
2016,6,24,8,45,930.0,79.5,1.35,14.5,726.5,495.98,377.41
2016,6,24,9,0,941.0,82.0,1.4,15.0,771.0,545.99,417.37
2016,6,24,9,15,950.0,83.5,1.4,15.0,811.0,592.44,454.0
2016,6,24,9,30,959.0,85.0,1.4,15.0,851.0,636.88,488.09
2016,6,24,9,45,966.0,86.5,1.4,15.5,885.5,677.83,517.81
2016,6,24,10,0,973.0,88.0,1.4,16.0,920.0,716.17,544.81
2016,6,24,10,15,978.0,89.0,1.4,16.0,948.0,749.9,568.95
2016,6,24,10,30,983.0,90.0,1.4,16.0,976.0,780.54,590.48
2016,6,24,10,45,985.5,91.0,1.45,16.5,997.0,806.08,607.59
2016,6,24,11,0,988.0,92.0,1.5,17.0,1018.0,828.14,621.18
2016,6,24,11,15,990.0,92.5,1.5,17.0,1031.5,845.81,632.42
2016,6,24,11,30,992.0,93.0,1.5,17.0,1045.0,859.82,641.3
2016,6,24,11,45,992.0,94.0,1.55,17.5,1051.5,868.99,646.44
2016,6,24,12,0,992.0,95.0,1.6,18.0,1058.0,874.44,649.21
2016,6,24,12,15,991.5,95.0,1.6,18.0,1056.5,874.96,649.47
2016,6,24,12,30,991.0,95.0,1.6,18.0,1055.0,871.78,647.43
2016,6,24,12,45,985.0,97.5,1.65,18.5,1045.0,862.7,640.94
2016,6,24,13,0,979.0,100.0,1.7,19.0,1035.0,850.03,632.18
2016,6,24,13,15,976.0,99.5,1.7,19.0,1018.5,833.61,621.65
2016,6,24,13,30,973.0,99.0,1.7,19.0,1002.0,813.63,608.79
2016,6,24,13,45,969.0,97.5,1.75,19.0,979.0,788.62,592.24
2016,6,24,14,0,965.0,96.0,1.8,19.0,956.0,760.29,572.84
2016,6,24,14,15,959.0,95.0,1.8,19.0,926.0,727.86,549.75
2016,6,24,14,30,953.0,94.0,1.8,19.0,896.0,692.52,524.13
2016,6,24,14,45,945.0,93.0,1.8,19.0,860.0,653.24,495.1
2016,6,24,15,0,937.0,92.0,1.8,19.0,824.0,611.58,463.6
2016,6,24,15,15,927.5,90.0,1.8,18.5,783.0,566.1,429.27
2016,6,24,15,30,918.0,88.0,1.8,18.0,742.0,518.8,392.39
2016,6,24,15,45,904.0,86.5,1.8,18.0,696.5,468.41,351.26
2016,6,24,16,0,890.0,85.0,1.8,18.0,651.0,417.09,308.24
2016,6,24,16,15,873.0,82.5,1.75,17.5,601.5,363.29,262.71
2016,6,24,16,30,856.0,80.0,1.7,17.0,552.0,309.42,216.3
2016,6,24,16,45,832.0,77.0,1.7,16.5,500.5,250.59,166.25
2016,6,24,17,0,808.0,74.0,1.7,16.0,449.0,195.7,120.89
2016,6,24,17,15,777.5,70.5,1.65,15.5,396.5,141.3,80.66
2016,6,24,17,30,747.0,67.0,1.6,15.0,344.0,89.54,52.02
2016,6,24,17,45,702.0,62.5,1.55,14.5,291.5,56.09,44.48
2016,6,24,18,0,657.0,58.0,1.5,14.0,239.0,48.15,37.56
2016,6,24,18,15,591.0,51.5,1.4,13.0,189.5,42.74,32.78
2016,6,24,18,30,525.0,45.0,1.3,12.0,140.0,37.37,27.83
2016,6,24,18,45,418.0,36.5,1.2,11.5,97.0,30.19,20.99
2016,6,24,19,0,311.0,28.0,1.1,11.0,54.0,23.15,13.35
2016,6,24,19,15,155.5,14.0,1.05,10.5,27.0,11.02,0.0
2016,6,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,25,5,15,191.5,16.0,0.55,9.5,37.0,12.95,2.36
2016,6,25,5,30,383.0,32.0,0.5,10.0,74.0,26.54,17.49
2016,6,25,5,45,480.5,39.5,0.5,10.5,119.5,32.82,23.77
2016,6,25,6,0,578.0,47.0,0.5,11.0,165.0,39.25,29.86
2016,6,25,6,15,635.5,52.5,0.5,11.5,215.5,47.52,37.42
2016,6,25,6,30,693.0,58.0,0.5,12.0,266.0,52.49,41.82
2016,6,25,6,45,735.0,61.5,0.55,12.5,319.0,61.69,49.85
2016,6,25,7,0,777.0,65.0,0.6,13.0,372.0,113.12,62.97
2016,6,25,7,15,805.0,68.5,0.65,13.5,424.5,166.7,98.67
2016,6,25,7,30,833.0,72.0,0.7,14.0,477.0,222.47,142.87
2016,6,25,7,45,855.0,74.5,0.8,15.0,528.5,280.86,191.92
2016,6,25,8,0,877.0,77.0,0.9,16.0,580.0,336.55,239.3
2016,6,25,8,15,892.5,79.0,0.9,16.5,628.5,390.09,284.75
2016,6,25,8,30,908.0,81.0,0.9,17.0,677.0,443.24,328.67
2016,6,25,8,45,921.0,82.5,0.95,17.5,722.0,494.19,369.86
2016,6,25,9,0,934.0,84.0,1.0,18.0,767.0,543.98,408.85
2016,6,25,9,15,943.5,85.5,1.05,18.5,807.0,590.47,444.23
2016,6,25,9,30,953.0,87.0,1.1,19.0,847.0,634.99,477.13
2016,6,25,9,45,955.5,90.5,1.15,19.5,880.0,674.72,505.7
2016,6,25,10,0,958.0,94.0,1.2,20.0,913.0,711.54,531.5
2016,6,25,10,15,963.5,95.5,1.2,20.5,941.5,745.64,554.32
2016,6,25,10,30,969.0,97.0,1.2,21.0,970.0,776.7,574.53
2016,6,25,10,45,973.0,97.5,1.25,21.5,991.0,802.62,591.5
2016,6,25,11,0,977.0,98.0,1.3,22.0,1012.0,825.17,605.29
2016,6,25,11,15,979.0,98.5,1.3,22.0,1026.5,842.69,616.15
2016,6,25,11,30,981.0,99.0,1.3,22.0,1041.0,856.6,624.73
2016,6,25,11,45,982.0,99.5,1.35,22.0,1047.5,866.08,631.18
2016,6,25,12,0,983.0,100.0,1.4,22.0,1054.0,871.9,635.37
2016,6,25,12,15,983.0,99.5,1.4,22.0,1053.0,872.43,635.63
2016,6,25,12,30,983.0,99.0,1.4,22.0,1052.0,869.32,633.67
2016,6,25,12,45,982.5,98.5,1.45,22.0,1043.5,862.15,629.8
2016,6,25,13,0,982.0,98.0,1.5,22.0,1035.0,851.3,623.62
2016,6,25,13,15,979.0,97.0,1.55,22.0,1019.0,834.44,613.53
2016,6,25,13,30,976.0,96.0,1.6,22.0,1003.0,814.02,601.11
2016,6,25,13,45,971.5,95.5,1.65,22.0,979.5,789.47,585.23
2016,6,25,14,0,967.0,95.0,1.7,22.0,956.0,761.61,566.43
2016,6,25,14,15,961.0,94.0,1.7,21.5,926.0,729.15,544.7
2016,6,25,14,30,955.0,93.0,1.7,21.0,896.0,693.77,520.38
2016,6,25,14,45,947.0,91.5,1.7,21.0,860.5,654.03,491.34
2016,6,25,15,0,939.0,90.0,1.7,21.0,825.0,611.88,459.84
2016,6,25,15,15,929.0,88.5,1.7,20.5,783.5,566.51,425.93
2016,6,25,15,30,919.0,87.0,1.7,20.0,742.0,519.36,389.52
2016,6,25,15,45,906.0,84.5,1.7,20.0,696.5,468.52,348.46
2016,6,25,16,0,893.0,82.0,1.7,20.0,651.0,416.67,305.42
2016,6,25,16,15,876.0,79.5,1.65,19.5,601.5,362.75,260.18
2016,6,25,16,30,859.0,77.0,1.6,19.0,552.0,308.75,214.03
2016,6,25,16,45,837.0,74.0,1.6,18.5,500.5,253.42,167.03
2016,6,25,17,0,815.0,71.0,1.6,18.0,449.0,195.34,119.33
2016,6,25,17,15,784.5,67.5,1.5,17.5,396.5,140.55,78.98
2016,6,25,17,30,754.0,64.0,1.4,17.0,344.0,88.39,50.08
2016,6,25,17,45,711.0,59.5,1.35,16.5,292.0,53.85,42.14
2016,6,25,18,0,668.0,55.0,1.3,16.0,240.0,49.84,38.75
2016,6,25,18,15,604.0,49.0,1.2,15.0,190.5,44.39,33.97
2016,6,25,18,30,540.0,43.0,1.1,14.0,141.0,35.9,26.3
2016,6,25,18,45,435.5,35.0,1.0,13.5,98.0,29.07,19.82
2016,6,25,19,0,331.0,27.0,0.9,13.0,55.0,22.37,12.61
2016,6,25,19,15,165.5,13.5,0.85,12.5,27.5,10.97,0.0
2016,6,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,26,5,15,194.5,15.5,0.5,9.5,36.5,12.56,1.86
2016,6,26,5,30,389.0,31.0,0.5,10.0,73.0,25.75,16.77
2016,6,26,5,45,480.5,38.5,0.5,10.5,117.5,32.03,23.05
2016,6,26,6,0,572.0,46.0,0.5,11.0,162.0,38.43,29.12
2016,6,26,6,15,629.0,51.5,0.5,11.5,212.0,46.63,36.62
2016,6,26,6,30,686.0,57.0,0.5,12.0,262.0,51.61,41.03
2016,6,26,6,45,726.0,60.5,0.55,12.5,314.0,60.29,48.62
2016,6,26,7,0,766.0,64.0,0.6,13.0,366.0,111.03,61.73
2016,6,26,7,15,793.5,67.5,0.6,13.5,417.5,163.91,96.88
2016,6,26,7,30,821.0,71.0,0.6,14.0,469.0,218.94,140.41
2016,6,26,7,45,842.5,73.0,0.65,14.5,520.0,276.17,188.73
2016,6,26,8,0,864.0,75.0,0.7,15.0,571.0,330.63,235.44
2016,6,26,8,15,879.5,77.5,0.7,15.5,618.5,383.93,280.67
2016,6,26,8,30,895.0,80.0,0.7,16.0,666.0,436.88,324.38
2016,6,26,8,45,907.0,81.5,0.75,16.5,710.5,486.8,364.8
2016,6,26,9,0,919.0,83.0,0.8,17.0,755.0,535.5,403.02
2016,6,26,9,15,928.0,84.5,0.8,17.5,794.0,581.12,437.37
2016,6,26,9,30,937.0,86.0,0.8,18.0,833.0,624.78,469.15
2016,6,26,9,45,944.5,86.5,0.85,18.5,867.0,664.47,497.71
2016,6,26,10,0,952.0,87.0,0.9,19.0,901.0,701.65,523.81
2016,6,26,10,15,957.0,88.0,0.95,19.5,928.5,734.86,546.57
2016,6,26,10,30,962.0,89.0,1.0,20.0,956.0,765.04,566.82
2016,6,26,10,45,965.0,90.0,1.05,20.5,976.5,790.58,583.59
2016,6,26,11,0,968.0,91.0,1.1,21.0,997.0,812.72,597.01
2016,6,26,11,15,970.0,91.5,1.15,21.0,1010.5,830.18,608.5
2016,6,26,11,30,972.0,92.0,1.2,21.0,1024.0,844.06,617.76
2016,6,26,11,45,972.0,92.5,1.25,21.5,1030.0,852.75,622.55
2016,6,26,12,0,972.0,93.0,1.3,22.0,1036.0,857.79,625.07
2016,6,26,12,15,971.0,93.0,1.35,22.0,1034.5,858.0,625.76
2016,6,26,12,30,970.0,93.0,1.4,22.0,1033.0,854.58,624.22
2016,6,26,12,45,959.5,98.5,1.45,22.0,1021.5,844.72,618.55
2016,6,26,13,0,949.0,104.0,1.5,22.0,1010.0,831.42,610.71
2016,6,26,13,15,945.5,103.5,1.55,22.0,993.5,815.15,600.94
2016,6,26,13,30,942.0,103.0,1.6,22.0,977.0,795.45,588.89
2016,6,26,13,45,936.5,102.0,1.65,22.5,954.0,770.54,571.33
2016,6,26,14,0,931.0,101.0,1.7,23.0,931.0,742.49,551.3
2016,6,26,14,15,924.5,100.0,1.7,22.5,901.5,710.78,530.06
2016,6,26,14,30,918.0,99.0,1.7,22.0,872.0,676.28,506.35
2016,6,26,14,45,909.0,98.0,1.75,22.0,836.5,637.69,478.46
2016,6,26,15,0,900.0,97.0,1.8,22.0,801.0,596.86,448.19
2016,6,26,15,15,889.0,95.0,1.8,21.5,760.5,552.15,414.78
2016,6,26,15,30,878.0,93.0,1.8,21.0,720.0,505.83,379.07
2016,6,26,15,45,863.5,91.0,1.8,21.0,675.0,456.63,339.38
2016,6,26,16,0,849.0,89.0,1.8,21.0,630.0,406.64,297.96
2016,6,26,16,15,831.5,86.5,1.75,20.5,582.0,354.7,254.53
2016,6,26,16,30,814.0,84.0,1.7,20.0,534.0,300.35,208.45
2016,6,26,16,45,790.5,80.5,1.7,19.5,483.5,246.04,162.58
2016,6,26,17,0,767.0,77.0,1.7,19.0,433.0,193.05,119.18
2016,6,26,17,15,735.5,73.0,1.65,18.0,382.0,140.37,80.6
2016,6,26,17,30,704.0,69.0,1.6,17.0,331.0,90.49,52.73
2016,6,26,17,45,660.5,64.0,1.55,16.5,280.0,52.37,40.83
2016,6,26,18,0,617.0,59.0,1.5,16.0,229.0,48.42,37.49
2016,6,26,18,15,552.5,52.5,1.4,15.0,181.5,43.12,32.85
2016,6,26,18,30,488.0,46.0,1.3,14.0,134.0,37.87,28.04
2016,6,26,18,45,389.0,36.5,1.2,13.5,93.0,30.02,20.65
2016,6,26,19,0,290.0,27.0,1.1,13.0,52.0,22.22,12.48
2016,6,26,19,15,145.0,13.5,1.05,12.5,26.0,10.93,0.0
2016,6,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,27,5,15,202.0,14.5,0.45,9.5,36.0,11.76,1.1
2016,6,27,5,30,404.0,29.0,0.4,10.0,72.0,24.17,15.38
2016,6,27,5,45,492.0,36.0,0.4,10.5,116.5,30.12,21.35
2016,6,27,6,0,580.0,43.0,0.4,11.0,161.0,39.21,29.83
2016,6,27,6,15,635.5,48.5,0.4,11.5,210.5,44.23,34.47
2016,6,27,6,30,691.0,54.0,0.4,12.0,260.0,49.28,38.96
2016,6,27,6,45,729.0,58.0,0.4,12.5,311.5,58.04,46.62
2016,6,27,7,0,767.0,62.0,0.4,13.0,363.0,109.16,60.21
2016,6,27,7,15,794.5,65.0,0.45,13.5,415.0,161.68,94.94
2016,6,27,7,30,822.0,68.0,0.5,14.0,467.0,219.99,141.07
2016,6,27,7,45,841.5,71.0,0.6,15.0,517.0,273.99,186.57
2016,6,27,8,0,861.0,74.0,0.7,16.0,567.0,328.63,233.1
2016,6,27,8,15,876.5,76.0,0.75,16.5,615.0,381.37,277.98
2016,6,27,8,30,892.0,78.0,0.8,17.0,663.0,433.78,321.5
2016,6,27,8,45,903.5,80.5,0.9,18.0,706.5,484.22,361.9
2016,6,27,9,0,915.0,83.0,1.0,19.0,750.0,533.42,399.99
2016,6,27,9,15,924.0,84.5,1.0,19.5,789.5,578.91,434.23
2016,6,27,9,30,933.0,86.0,1.0,20.0,829.0,622.47,465.94
2016,6,27,9,45,928.5,94.0,1.0,20.5,859.5,661.13,493.09
2016,6,27,10,0,924.0,102.0,1.0,21.0,890.0,696.38,517.07
2016,6,27,10,15,929.5,103.0,1.05,21.5,918.0,729.12,539.41
2016,6,27,10,30,935.0,104.0,1.1,22.0,946.0,758.93,559.31
2016,6,27,10,45,938.5,105.0,1.15,22.5,967.0,784.21,575.82
2016,6,27,11,0,942.0,106.0,1.2,23.0,988.0,806.19,589.52
2016,6,27,11,15,944.5,106.5,1.2,23.0,1001.5,823.62,600.31
2016,6,27,11,30,947.0,107.0,1.2,23.0,1015.0,837.57,608.91
2016,6,27,11,45,947.5,107.5,1.25,23.5,1021.5,846.44,613.77
2016,6,27,12,0,948.0,108.0,1.3,24.0,1028.0,851.77,616.46
2016,6,27,12,15,948.0,108.0,1.35,24.0,1027.5,852.79,617.65
2016,6,27,12,30,948.0,108.0,1.4,24.0,1027.0,850.3,616.7
2016,6,27,12,45,949.0,106.5,1.45,24.0,1019.5,843.83,613.26
2016,6,27,13,0,950.0,105.0,1.5,24.0,1012.0,833.78,607.58
2016,6,27,13,15,947.5,104.5,1.55,24.0,996.5,818.3,598.38
2016,6,27,13,30,945.0,104.0,1.6,24.0,981.0,799.34,586.92
2016,6,27,13,45,941.5,102.5,1.65,24.0,959.0,775.44,571.32
2016,6,27,14,0,938.0,101.0,1.7,24.0,937.0,748.27,553.09
2016,6,27,14,15,932.0,100.0,1.75,23.5,908.0,716.71,532.47
2016,6,27,14,30,926.0,99.0,1.8,23.0,879.0,682.32,509.28
2016,6,27,14,45,919.5,97.0,1.85,23.0,844.0,644.11,481.75
2016,6,27,15,0,913.0,95.0,1.9,23.0,809.0,603.47,451.69
2016,6,27,15,15,903.0,93.0,1.9,22.5,768.5,558.76,418.38
2016,6,27,15,30,893.0,91.0,1.9,22.0,728.0,512.31,382.67
2016,6,27,15,45,881.0,88.5,1.9,22.0,683.5,463.09,343.03
2016,6,27,16,0,869.0,86.0,1.9,22.0,639.0,412.81,301.42
2016,6,27,16,15,852.0,83.5,1.85,21.5,590.5,360.05,257.4
2016,6,27,16,30,835.0,81.0,1.8,21.0,542.0,304.7,210.58
2016,6,27,16,45,814.0,77.0,1.8,20.5,491.5,249.41,163.87
2016,6,27,17,0,793.0,73.0,1.8,20.0,441.0,195.14,119.34
2016,6,27,17,15,762.0,69.5,1.7,19.0,389.5,141.45,79.97
2016,6,27,17,30,731.0,66.0,1.6,18.0,338.0,90.45,51.43
2016,6,27,17,45,690.0,61.0,1.55,17.5,286.5,54.74,42.74
2016,6,27,18,0,649.0,56.0,1.5,17.0,235.0,50.43,39.1
2016,6,27,18,15,585.5,50.0,1.35,16.0,186.5,41.53,31.3
2016,6,27,18,30,522.0,44.0,1.2,15.0,138.0,36.55,26.75
2016,6,27,18,45,422.5,35.0,1.1,14.5,96.0,28.99,19.66
2016,6,27,19,0,323.0,26.0,1.0,14.0,54.0,21.5,11.84
2016,6,27,19,15,161.5,13.0,0.95,13.5,27.0,10.54,0.0
2016,6,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,28,5,15,166.5,16.0,0.5,10.0,33.5,12.91,1.38
2016,6,28,5,30,333.0,32.0,0.5,10.0,67.0,26.35,17.21
2016,6,28,5,45,426.0,40.5,0.5,10.5,110.5,33.3,24.16
2016,6,28,6,0,519.0,49.0,0.5,11.0,154.0,40.32,30.81
2016,6,28,6,15,578.0,55.5,0.5,11.5,202.5,45.53,35.62
2016,6,28,6,30,637.0,62.0,0.5,12.0,251.0,50.76,40.28
2016,6,28,6,45,680.0,66.5,0.55,12.5,302.5,63.3,51.31
2016,6,28,7,0,723.0,71.0,0.6,13.0,354.0,112.46,64.65
2016,6,28,7,15,752.5,74.5,0.6,13.5,405.0,163.27,98.2
2016,6,28,7,30,782.0,78.0,0.6,14.0,456.0,216.52,140.09
2016,6,28,7,45,804.5,81.0,0.6,15.0,506.5,269.77,184.58
2016,6,28,8,0,827.0,84.0,0.6,16.0,557.0,324.1,230.27
2016,6,28,8,15,844.0,86.5,0.6,16.5,604.5,378.41,275.76
2016,6,28,8,30,861.0,89.0,0.6,17.0,652.0,430.36,318.28
2016,6,28,8,45,874.5,91.0,0.65,17.5,696.0,479.92,358.06
2016,6,28,9,0,888.0,93.0,0.7,18.0,740.0,528.47,395.85
2016,6,28,9,15,898.0,95.0,0.75,18.5,779.5,573.87,430.21
2016,6,28,9,30,908.0,97.0,0.8,19.0,819.0,617.47,462.26
2016,6,28,9,45,917.0,97.5,0.85,19.5,853.5,657.15,490.7
2016,6,28,10,0,926.0,98.0,0.9,20.0,888.0,694.5,516.83
2016,6,28,10,15,932.0,99.0,0.95,20.0,915.5,727.7,540.53
2016,6,28,10,30,938.0,100.0,1.0,20.0,943.0,758.0,561.91
2016,6,28,10,45,942.0,100.5,1.1,20.5,964.5,783.36,579.23
2016,6,28,11,0,946.0,101.0,1.2,21.0,986.0,805.45,593.59
2016,6,28,11,15,948.5,101.5,1.2,21.0,1000.0,823.01,604.55
2016,6,28,11,30,951.0,102.0,1.2,21.0,1014.0,837.09,613.3
2016,6,28,11,45,952.0,102.5,1.25,21.0,1020.5,846.46,619.72
2016,6,28,12,0,953.0,103.0,1.3,21.0,1027.0,852.28,623.95
2016,6,28,12,15,953.0,103.0,1.35,21.0,1026.5,853.35,625.19
2016,6,28,12,30,953.0,103.0,1.4,21.0,1026.0,850.89,624.25
2016,6,28,12,45,945.5,107.0,1.45,21.0,1016.0,842.27,619.36
2016,6,28,13,0,938.0,111.0,1.5,21.0,1006.0,830.24,612.3
2016,6,28,13,15,935.0,110.0,1.5,21.0,990.5,814.19,602.09
2016,6,28,13,30,932.0,109.0,1.5,21.0,975.0,794.73,589.64
2016,6,28,13,45,928.5,108.0,1.55,21.0,953.0,771.57,574.31
2016,6,28,14,0,925.0,107.0,1.6,21.0,931.0,745.19,556.46
2016,6,28,14,15,919.0,105.5,1.6,20.5,902.0,713.63,535.25
2016,6,28,14,30,913.0,104.0,1.6,20.0,873.0,679.25,511.56
2016,6,28,14,45,906.0,102.0,1.6,20.0,838.0,641.23,483.69
2016,6,28,15,0,899.0,100.0,1.6,20.0,803.0,600.82,453.41
2016,6,28,15,15,888.5,98.0,1.6,19.5,763.0,556.42,420.19
2016,6,28,15,30,878.0,96.0,1.6,19.0,723.0,510.36,384.61
2016,6,28,15,45,866.0,93.0,1.6,19.0,678.5,461.39,345.0
2016,6,28,16,0,854.0,90.0,1.6,19.0,634.0,411.39,303.44
2016,6,28,16,15,836.5,87.0,1.55,18.5,585.5,358.76,259.3
2016,6,28,16,30,819.0,84.0,1.5,18.0,537.0,303.75,212.49
2016,6,28,16,45,797.5,80.5,1.45,17.5,487.0,249.56,166.32
2016,6,28,17,0,776.0,77.0,1.4,17.0,437.0,196.47,122.37
2016,6,28,17,15,744.5,73.0,1.3,16.5,385.5,143.19,82.7
2016,6,28,17,30,713.0,69.0,1.2,16.0,334.0,92.7,53.8
2016,6,28,17,45,671.0,63.5,1.2,15.5,283.0,56.45,44.61
2016,6,28,18,0,629.0,58.0,1.2,15.0,232.0,47.82,37.12
2016,6,28,18,15,564.5,51.5,1.15,14.0,184.0,42.47,32.42
2016,6,28,18,30,500.0,45.0,1.1,13.0,136.0,37.17,27.54
2016,6,28,18,45,400.0,36.0,1.05,12.5,94.5,29.68,20.45
2016,6,28,19,0,300.0,27.0,1.0,12.0,53.0,22.26,12.59
2016,6,28,19,15,150.0,13.5,0.95,11.5,26.5,10.94,0.0
2016,6,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,29,5,15,202.5,14.5,0.8,9.0,36.0,11.78,0.4
2016,6,29,5,30,405.0,29.0,0.8,9.0,72.0,24.19,15.36
2016,6,29,5,45,498.0,36.0,0.8,9.5,116.5,30.16,21.42
2016,6,29,6,0,591.0,43.0,0.8,10.0,161.0,39.31,30.0
2016,6,29,6,15,647.5,48.5,0.8,10.0,211.5,44.36,34.77
2016,6,29,6,30,704.0,54.0,0.8,10.0,262.0,49.45,39.4
2016,6,29,6,45,743.5,57.5,0.85,10.5,314.5,57.3,46.32
2016,6,29,7,0,783.0,61.0,0.9,11.0,367.0,109.01,60.26
2016,6,29,7,15,810.5,64.0,0.9,11.5,419.5,162.49,95.94
2016,6,29,7,30,838.0,67.0,0.9,12.0,472.0,221.75,143.37
2016,6,29,7,45,859.0,69.5,0.95,12.5,523.0,276.65,190.46
2016,6,29,8,0,880.0,72.0,1.0,13.0,574.0,332.32,238.87
2016,6,29,8,15,895.5,74.0,1.0,13.0,622.5,386.12,285.78
2016,6,29,8,30,911.0,76.0,1.0,13.0,671.0,439.55,331.34
2016,6,29,8,45,923.0,78.0,1.05,13.5,716.0,490.77,373.55
2016,6,29,9,0,935.0,80.0,1.1,14.0,761.0,540.77,413.47
2016,6,29,9,15,944.0,81.5,1.1,14.0,801.0,587.22,449.98
2016,6,29,9,30,953.0,83.0,1.1,14.0,841.0,631.68,483.98
2016,6,29,9,45,955.5,87.0,1.15,14.5,874.0,672.09,513.62
2016,6,29,10,0,958.0,91.0,1.2,15.0,907.0,709.6,540.42
2016,6,29,10,15,963.5,92.0,1.2,15.0,935.5,743.5,564.64
2016,6,29,10,30,969.0,93.0,1.2,15.0,964.0,774.39,586.3
2016,6,29,10,45,973.5,93.5,1.25,15.5,986.0,800.93,604.13
2016,6,29,11,0,978.0,94.0,1.3,16.0,1008.0,824.11,618.53
2016,6,29,11,15,980.5,94.5,1.3,16.0,1022.0,842.29,630.07
2016,6,29,11,30,983.0,95.0,1.3,16.0,1036.0,856.85,639.28
2016,6,29,11,45,984.5,94.5,1.35,16.0,1043.5,866.14,645.73
2016,6,29,12,0,986.0,94.0,1.4,16.0,1051.0,871.75,649.89
2016,6,29,12,15,986.5,94.0,1.45,16.0,1050.5,873.31,651.47
2016,6,29,12,30,987.0,94.0,1.5,16.0,1050.0,871.19,650.73
2016,6,29,12,45,979.0,98.5,1.55,16.0,1040.0,862.47,645.68
2016,6,29,13,0,971.0,103.0,1.6,16.0,1030.0,850.18,638.35
2016,6,29,13,15,968.5,102.5,1.6,15.5,1014.5,834.47,629.38
2016,6,29,13,30,966.0,102.0,1.6,15.0,999.0,815.21,618.01
2016,6,29,13,45,962.5,101.0,1.6,15.0,976.5,791.32,601.67
2016,6,29,14,0,959.0,100.0,1.6,15.0,954.0,764.1,582.44
2016,6,29,14,15,953.5,98.5,1.6,14.5,924.5,731.9,560.4
2016,6,29,14,30,948.0,97.0,1.6,14.0,895.0,696.75,535.71
2016,6,29,14,45,940.5,95.5,1.6,14.0,860.0,657.63,506.51
2016,6,29,15,0,933.0,94.0,1.6,14.0,825.0,616.07,474.77
2016,6,29,15,15,923.5,92.5,1.55,13.5,784.0,571.24,440.24
2016,6,29,15,30,914.0,91.0,1.5,13.0,743.0,524.56,403.22
2016,6,29,15,45,901.0,88.5,1.5,13.0,697.5,473.93,361.55
2016,6,29,16,0,888.0,86.0,1.5,13.0,652.0,422.28,317.85
2016,6,29,16,15,871.0,83.5,1.45,12.5,603.0,368.52,271.81
2016,6,29,16,30,854.0,81.0,1.4,12.0,554.0,314.67,224.78
2016,6,29,16,45,832.5,77.5,1.4,12.0,502.5,256.09,173.71
2016,6,29,17,0,811.0,74.0,1.4,12.0,451.0,201.05,126.96
2016,6,29,17,15,780.5,70.5,1.3,11.5,398.0,146.28,85.26
2016,6,29,17,30,750.0,67.0,1.2,11.0,345.0,94.14,54.72
2016,6,29,17,45,707.5,62.0,1.2,10.5,293.0,55.77,44.91
2016,6,29,18,0,665.0,57.0,1.2,10.0,241.0,51.43,41.16
2016,6,29,18,15,600.0,51.0,1.15,9.5,191.5,42.44,33.0
2016,6,29,18,30,535.0,45.0,1.1,9.0,142.0,37.44,28.27
2016,6,29,18,45,430.5,36.0,1.05,9.0,99.0,29.85,20.94
2016,6,29,19,0,326.0,27.0,1.0,9.0,56.0,22.35,12.86
2016,6,29,19,15,163.0,13.5,0.95,8.5,28.0,10.96,0.0
2016,6,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,5,15,176.5,16.0,0.9,9.0,34.0,12.96,0.52
2016,6,30,5,30,353.0,32.0,0.9,9.0,68.0,26.47,17.28
2016,6,30,5,45,450.0,40.0,0.95,9.5,112.5,33.07,24.0
2016,6,30,6,0,547.0,48.0,1.0,10.0,157.0,39.8,30.41
2016,6,30,6,15,607.5,54.0,1.0,10.0,207.0,44.72,35.08
2016,6,30,6,30,668.0,60.0,1.0,10.0,257.0,53.81,43.34
2016,6,30,6,45,708.0,65.0,1.0,10.5,309.0,62.17,50.69
2016,6,30,7,0,748.0,70.0,1.0,11.0,361.0,113.14,65.07
2016,6,30,7,15,777.5,73.5,0.95,11.5,413.5,165.43,99.87
2016,6,30,7,30,807.0,77.0,0.9,12.0,466.0,220.15,143.37
2016,6,30,7,45,828.0,80.5,0.9,12.5,517.0,274.88,190.09
2016,6,30,8,0,849.0,84.0,0.9,13.0,568.0,332.71,239.78
2016,6,30,8,15,865.5,86.5,0.9,13.5,616.5,385.86,285.28
2016,6,30,8,30,882.0,89.0,0.9,14.0,665.0,438.79,329.42
2016,6,30,8,45,894.0,92.0,0.9,14.5,709.5,489.61,370.61
2016,6,30,9,0,906.0,95.0,0.9,15.0,754.0,539.25,409.47
2016,6,30,9,15,916.0,97.0,0.9,15.5,794.0,585.54,444.56
2016,6,30,9,30,926.0,99.0,0.9,16.0,834.0,629.98,477.15
2016,6,30,9,45,932.5,101.0,0.9,16.5,868.5,670.17,505.71
2016,6,30,10,0,939.0,103.0,0.9,17.0,903.0,707.81,531.66
2016,6,30,10,15,945.0,104.0,0.9,17.0,931.5,741.52,555.28
2016,6,30,10,30,951.0,105.0,0.9,17.0,960.0,772.29,576.44
2016,6,30,10,45,955.0,106.0,0.95,17.5,981.5,798.49,593.77
2016,6,30,11,0,959.0,107.0,1.0,18.0,1003.0,821.36,608.14
2016,6,30,11,15,961.5,107.5,1.0,18.0,1017.5,839.24,619.27
2016,6,30,11,30,964.0,108.0,1.0,18.0,1032.0,853.58,628.15
2016,6,30,11,45,965.0,108.5,1.05,18.5,1038.5,863.15,633.59
2016,6,30,12,0,966.0,109.0,1.1,19.0,1045.0,869.13,636.79
2016,6,30,12,15,966.0,109.0,1.1,19.0,1044.5,870.31,637.46
2016,6,30,12,30,966.0,109.0,1.1,19.0,1044.0,867.9,635.93
2016,6,30,12,45,954.5,115.0,1.15,19.0,1032.5,857.73,630.19
2016,6,30,13,0,943.0,121.0,1.2,19.0,1021.0,844.13,622.32
2016,6,30,13,15,940.0,120.0,1.2,19.0,1005.0,828.12,612.23
2016,6,30,13,30,937.0,119.0,1.2,19.0,989.0,808.67,599.74
2016,6,30,13,45,932.0,118.5,1.25,19.0,966.0,784.81,584.15
2016,6,30,14,0,927.0,118.0,1.3,19.0,943.0,757.78,566.08
2016,6,30,14,15,920.0,116.5,1.3,19.0,913.5,725.54,543.55
2016,6,30,14,30,913.0,115.0,1.3,19.0,884.0,690.54,518.65
2016,6,30,14,45,903.5,113.5,1.35,19.0,848.0,651.44,490.69
2016,6,30,15,0,894.0,112.0,1.4,19.0,812.0,610.13,460.35
2016,6,30,15,15,882.5,110.0,1.4,18.5,770.5,565.37,427.09
2016,6,30,15,30,871.0,108.0,1.4,18.0,729.0,519.02,391.52
2016,6,30,15,45,855.5,105.5,1.4,18.0,683.5,469.52,351.75
2016,6,30,16,0,840.0,103.0,1.4,18.0,638.0,418.2,309.48
2016,6,30,16,15,820.5,99.5,1.35,17.5,589.0,364.31,264.64
2016,6,30,16,30,801.0,96.0,1.3,17.0,540.0,310.75,219.18
2016,6,30,16,45,774.0,92.5,1.3,16.5,488.5,256.08,173.02
2016,6,30,17,0,747.0,89.0,1.3,16.0,437.0,203.14,129.46
2016,6,30,17,15,712.5,84.5,1.25,15.5,384.5,146.3,86.67
2016,6,30,17,30,678.0,80.0,1.2,15.0,332.0,96.42,57.34
2016,6,30,17,45,628.5,74.5,1.2,14.5,280.5,59.54,47.52
2016,6,30,18,0,579.0,69.0,1.2,14.0,229.0,55.48,44.09
2016,6,30,18,15,509.0,61.0,1.1,13.5,180.5,49.29,38.56
2016,6,30,18,30,439.0,53.0,1.0,13.0,132.0,43.11,32.82
2016,6,30,18,45,331.5,42.0,0.95,12.5,91.0,34.24,24.44
2016,6,30,19,0,224.0,31.0,0.9,12.0,50.0,23.61,13.67
2016,6,30,19,15,112.0,15.5,0.85,11.5,25.0,12.2,0.0
2016,6,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,1,5,15,147.0,17.0,0.8,8.5,32.0,13.73,0.31
2016,7,1,5,30,294.0,34.0,0.8,9.0,64.0,27.92,18.48
2016,7,1,5,45,393.5,43.0,0.8,9.5,107.0,35.17,25.86
2016,7,1,6,0,493.0,52.0,0.8,10.0,150.0,42.51,32.85
2016,7,1,6,15,556.5,59.0,0.8,10.0,199.0,48.01,38.05
2016,7,1,6,30,620.0,66.0,0.8,10.0,248.0,53.53,43.09
2016,7,1,6,45,664.5,71.0,0.8,10.5,299.5,61.11,49.75
2016,7,1,7,0,709.0,76.0,0.8,11.0,351.0,110.39,64.14
2016,7,1,7,15,740.5,80.0,0.8,11.5,403.0,165.48,101.5
2016,7,1,7,30,772.0,84.0,0.8,12.0,455.0,219.0,143.83
2016,7,1,7,45,796.0,87.5,0.85,12.5,506.0,272.67,189.41
2016,7,1,8,0,820.0,91.0,0.9,13.0,557.0,327.61,236.67
2016,7,1,8,15,838.0,93.5,0.9,13.5,605.5,380.57,281.86
2016,7,1,8,30,856.0,96.0,0.9,14.0,654.0,434.1,326.32
2016,7,1,8,45,870.0,98.5,0.9,14.5,698.5,484.27,366.93
2016,7,1,9,0,884.0,101.0,0.9,15.0,743.0,533.48,405.43
2016,7,1,9,15,894.5,102.5,0.9,15.0,783.0,578.77,440.63
2016,7,1,9,30,905.0,104.0,0.9,15.0,823.0,622.29,473.54
2016,7,1,9,45,913.5,105.5,0.9,15.5,857.5,662.58,502.34
2016,7,1,10,0,922.0,107.0,0.9,16.0,892.0,700.52,528.65
2016,7,1,10,15,928.0,108.5,0.9,16.0,920.5,734.18,552.34
2016,7,1,10,30,934.0,110.0,0.9,16.0,949.0,764.96,573.6
2016,7,1,10,45,938.5,110.5,0.95,16.5,970.5,790.75,590.77
2016,7,1,11,0,943.0,111.0,1.0,17.0,992.0,813.3,605.17
2016,7,1,11,15,945.5,112.0,1.05,17.0,1006.5,831.37,617.22
2016,7,1,11,30,948.0,113.0,1.1,17.0,1021.0,845.95,627.07
2016,7,1,11,45,949.5,113.0,1.15,17.5,1028.0,855.41,632.46
2016,7,1,12,0,951.0,113.0,1.2,18.0,1035.0,861.34,635.64
2016,7,1,12,15,951.0,113.0,1.2,18.0,1034.0,862.55,636.32
2016,7,1,12,30,951.0,113.0,1.2,18.0,1033.0,860.22,634.84
2016,7,1,12,45,948.0,113.5,1.25,18.0,1024.5,852.4,630.55
2016,7,1,13,0,945.0,114.0,1.3,18.0,1016.0,841.07,624.03
2016,7,1,13,15,942.0,113.5,1.3,18.0,1000.0,825.45,614.09
2016,7,1,13,30,939.0,113.0,1.3,18.0,984.0,806.38,601.91
2016,7,1,13,45,935.0,111.5,1.35,18.0,961.5,782.39,586.12
2016,7,1,14,0,931.0,110.0,1.4,18.0,939.0,755.16,567.77
2016,7,1,14,15,924.5,108.5,1.4,17.5,909.5,723.15,546.24
2016,7,1,14,30,918.0,107.0,1.4,17.0,880.0,688.33,522.2
2016,7,1,14,45,909.5,105.0,1.45,17.0,844.5,649.26,493.93
2016,7,1,15,0,901.0,103.0,1.5,17.0,809.0,607.89,463.18
2016,7,1,15,15,890.0,101.0,1.45,16.5,768.0,563.13,429.24
2016,7,1,15,30,879.0,99.0,1.4,16.0,727.0,516.74,393.01
2016,7,1,15,45,864.5,97.0,1.4,16.0,681.5,467.41,352.99
2016,7,1,16,0,850.0,95.0,1.4,16.0,636.0,417.25,311.17
2016,7,1,16,15,831.0,92.0,1.35,15.5,587.5,362.72,265.38
2016,7,1,16,30,812.0,89.0,1.3,15.0,539.0,309.21,219.47
2016,7,1,16,45,787.5,85.5,1.3,14.5,487.5,254.55,172.73
2016,7,1,17,0,763.0,82.0,1.3,14.0,436.0,201.31,128.32
2016,7,1,17,15,730.0,77.5,1.25,13.5,384.0,148.0,87.92
2016,7,1,17,30,697.0,73.0,1.2,13.0,332.0,93.32,54.29
2016,7,1,17,45,650.5,68.0,1.15,12.5,281.0,55.11,43.96
2016,7,1,18,0,604.0,63.0,1.1,12.0,230.0,51.25,40.67
2016,7,1,18,15,536.5,55.5,1.0,11.5,181.5,45.28,35.29
2016,7,1,18,30,469.0,48.0,0.9,11.0,133.0,39.32,29.71
2016,7,1,18,45,361.5,38.5,0.85,11.0,92.0,31.51,22.21
2016,7,1,19,0,254.0,29.0,0.8,11.0,51.0,23.79,13.87
2016,7,1,19,15,127.0,14.5,0.75,10.5,25.5,11.41,0.0
2016,7,1,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,2,5,15,145.5,16.0,0.7,9.0,30.5,12.9,0.0
2016,7,2,5,30,291.0,32.0,0.7,9.0,61.0,26.24,16.98
2016,7,2,5,45,383.5,42.0,0.75,9.5,103.0,34.31,25.08
2016,7,2,6,0,476.0,52.0,0.8,10.0,145.0,42.38,32.73
2016,7,2,6,15,538.5,59.5,0.8,10.5,193.5,48.22,38.16
2016,7,2,6,30,601.0,67.0,0.8,11.0,242.0,54.05,43.39
2016,7,2,6,45,641.5,73.0,0.85,11.5,292.5,61.97,50.31
2016,7,2,7,0,682.0,79.0,0.9,12.0,343.0,110.39,64.89
2016,7,2,7,15,714.0,83.5,0.9,12.5,394.5,160.61,98.3
2016,7,2,7,30,746.0,88.0,0.9,13.0,446.0,217.2,143.07
2016,7,2,7,45,767.5,92.5,0.9,13.5,495.5,269.71,187.51
2016,7,2,8,0,789.0,97.0,0.9,14.0,545.0,323.29,233.36
2016,7,2,8,15,807.5,100.5,0.9,14.0,593.0,375.77,278.36
2016,7,2,8,30,826.0,104.0,0.9,14.0,641.0,428.4,322.53
2016,7,2,8,45,839.0,107.0,0.95,14.5,684.5,478.01,362.91
2016,7,2,9,0,852.0,110.0,1.0,15.0,728.0,525.15,400.25
2016,7,2,9,15,863.0,112.5,1.0,15.5,768.0,570.26,434.58
2016,7,2,9,30,874.0,115.0,1.0,16.0,808.0,613.71,466.61
2016,7,2,9,45,881.0,117.5,1.05,16.5,841.5,652.82,495.04
2016,7,2,10,0,888.0,120.0,1.1,17.0,875.0,689.55,521.1
2016,7,2,10,15,894.5,121.5,1.1,17.0,903.5,722.56,544.49
2016,7,2,10,30,901.0,123.0,1.1,17.0,932.0,752.8,565.53
2016,7,2,10,45,905.0,124.5,1.15,17.5,953.0,778.28,582.51
2016,7,2,11,0,909.0,126.0,1.2,18.0,974.0,800.6,597.11
2016,7,2,11,15,912.0,126.5,1.2,18.0,988.5,818.09,608.29
2016,7,2,11,30,915.0,127.0,1.2,18.0,1003.0,832.24,617.19
2016,7,2,11,45,916.5,127.5,1.25,18.0,1010.0,841.81,623.83
2016,7,2,12,0,918.0,128.0,1.3,18.0,1017.0,847.99,628.34
2016,7,2,12,15,918.0,128.0,1.35,18.0,1016.5,849.19,629.67
2016,7,2,12,30,918.0,128.0,1.4,18.0,1016.0,847.01,628.88
2016,7,2,12,45,922.5,123.5,1.45,18.0,1010.0,841.4,625.93
2016,7,2,13,0,927.0,119.0,1.5,18.0,1004.0,832.21,620.67
2016,7,2,13,15,924.5,118.5,1.5,18.0,989.0,817.27,611.05
2016,7,2,13,30,922.0,118.0,1.5,18.0,974.0,798.93,599.14
2016,7,2,13,45,917.5,117.0,1.5,18.0,951.5,775.39,582.9
2016,7,2,14,0,913.0,116.0,1.5,18.0,929.0,748.7,564.27
2016,7,2,14,15,906.5,114.5,1.5,17.5,900.0,717.22,543.01
2016,7,2,14,30,900.0,113.0,1.5,17.0,871.0,682.99,519.29
2016,7,2,14,45,892.5,111.0,1.5,17.0,836.0,645.16,491.43
2016,7,2,15,0,885.0,109.0,1.5,17.0,801.0,605.0,461.18
2016,7,2,15,15,874.0,106.5,1.45,16.5,760.5,560.46,427.43
2016,7,2,15,30,863.0,104.0,1.4,16.0,720.0,514.32,391.45
2016,7,2,15,45,849.5,101.0,1.4,16.0,675.5,465.31,351.74
2016,7,2,16,0,836.0,98.0,1.4,16.0,631.0,414.81,309.72
2016,7,2,16,15,817.5,95.0,1.3,15.5,582.5,361.87,265.08
2016,7,2,16,30,799.0,92.0,1.2,15.0,534.0,309.14,219.78
2016,7,2,16,45,775.5,88.0,1.2,14.5,484.0,254.93,173.49
2016,7,2,17,0,752.0,84.0,1.2,14.0,434.0,202.06,129.38
2016,7,2,17,15,719.5,79.5,1.15,13.5,382.0,149.35,89.35
2016,7,2,17,30,687.0,75.0,1.1,13.0,330.0,95.14,55.74
2016,7,2,17,45,642.5,69.0,1.1,13.0,279.0,55.73,44.42
2016,7,2,18,0,598.0,63.0,1.1,13.0,228.0,51.18,40.44
2016,7,2,18,15,532.0,55.5,1.0,12.5,180.0,45.24,35.1
2016,7,2,18,30,466.0,48.0,0.9,12.0,132.0,39.3,29.57
2016,7,2,18,45,366.0,38.0,0.8,11.5,91.0,31.13,21.82
2016,7,2,19,0,266.0,28.0,0.7,11.0,50.0,22.99,13.19
2016,7,2,19,15,133.0,14.0,0.65,10.5,25.0,11.02,0.0
2016,7,2,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
