Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,15.5,0.6,9.0,30.5,12.51,0.0
2016,7,3,5,30,298.0,31.0,0.6,9.0,61.0,25.45,16.24
2016,7,3,5,45,393.0,41.0,0.65,9.5,103.5,33.57,24.41
2016,7,3,6,0,488.0,51.0,0.7,10.0,146.0,41.71,32.12
2016,7,3,6,15,550.0,58.0,0.7,10.5,194.5,47.21,37.25
2016,7,3,6,30,612.0,65.0,0.7,11.0,243.0,52.72,42.19
2016,7,3,6,45,655.0,70.5,0.75,11.5,294.0,60.32,48.85
2016,7,3,7,0,698.0,76.0,0.8,12.0,345.0,109.34,63.47
2016,7,3,7,15,729.0,80.5,0.8,12.5,396.5,164.21,100.6
2016,7,3,7,30,760.0,85.0,0.8,13.0,448.0,217.47,142.59
2016,7,3,7,45,783.0,88.5,0.8,13.5,498.5,270.33,187.28
2016,7,3,8,0,806.0,92.0,0.8,14.0,549.0,324.38,233.49
2016,7,3,8,15,823.5,95.0,0.8,14.5,596.5,376.97,278.11
2016,7,3,8,30,841.0,98.0,0.8,15.0,644.0,429.59,321.59
2016,7,3,8,45,854.5,101.0,0.85,15.5,688.5,479.76,362.23
2016,7,3,9,0,868.0,104.0,0.9,16.0,733.0,528.57,400.59
2016,7,3,9,15,878.5,106.0,0.9,16.0,772.5,573.72,435.55
2016,7,3,9,30,889.0,108.0,0.9,16.0,812.0,617.15,468.27
2016,7,3,9,45,913.0,100.5,0.95,16.5,850.5,659.03,498.8
2016,7,3,10,0,937.0,93.0,1.0,17.0,889.0,699.51,527.62
2016,7,3,10,15,942.5,94.0,1.05,17.0,917.5,733.02,551.81
2016,7,3,10,30,948.0,95.0,1.1,17.0,946.0,763.57,573.63
2016,7,3,10,45,951.5,96.0,1.15,17.5,967.0,789.55,590.93
2016,7,3,11,0,955.0,97.0,1.2,18.0,988.0,812.19,604.89
2016,7,3,11,15,957.5,97.5,1.2,18.0,1002.5,830.21,616.25
2016,7,3,11,30,960.0,98.0,1.2,18.0,1017.0,844.71,625.34
2016,7,3,11,45,960.5,99.0,1.25,18.5,1023.5,854.47,630.88
2016,7,3,12,0,961.0,100.0,1.3,19.0,1030.0,860.61,634.16
2016,7,3,12,15,961.0,100.0,1.3,19.0,1029.5,861.93,634.92
2016,7,3,12,30,961.0,100.0,1.3,19.0,1029.0,859.66,633.46
2016,7,3,12,45,948.0,107.0,1.35,19.0,1017.5,849.32,627.47
2016,7,3,13,0,935.0,114.0,1.4,19.0,1006.0,835.58,619.33
2016,7,3,13,15,932.0,113.5,1.4,19.0,990.5,820.15,609.52
2016,7,3,13,30,929.0,113.0,1.4,19.0,975.0,801.31,597.48
2016,7,3,13,45,925.0,111.5,1.45,19.0,952.5,777.58,581.89
2016,7,3,14,0,921.0,110.0,1.5,19.0,930.0,750.64,563.7
2016,7,3,14,15,914.5,108.5,1.5,18.5,901.0,718.93,542.38
2016,7,3,14,30,908.0,107.0,1.5,18.0,872.0,684.45,518.59
2016,7,3,14,45,900.5,105.0,1.5,18.0,837.0,646.33,490.63
2016,7,3,15,0,893.0,103.0,1.5,18.0,802.0,605.88,460.28
2016,7,3,15,15,882.0,101.0,1.45,17.5,761.5,561.43,426.71
2016,7,3,15,30,871.0,99.0,1.4,17.0,721.0,515.36,390.9
2016,7,3,15,45,857.5,96.0,1.4,17.0,676.0,465.98,351.04
2016,7,3,16,0,844.0,93.0,1.4,17.0,631.0,415.71,309.31
2016,7,3,16,15,826.0,90.0,1.35,16.5,583.0,361.75,264.13
2016,7,3,16,30,808.0,87.0,1.3,16.0,535.0,308.74,218.74
2016,7,3,16,45,785.0,83.5,1.3,16.0,484.5,254.57,172.13
2016,7,3,17,0,762.0,80.0,1.3,16.0,434.0,201.66,127.77
2016,7,3,17,15,730.0,75.5,1.25,15.5,382.5,148.42,87.39
2016,7,3,17,30,698.0,71.0,1.2,15.0,331.0,98.04,57.07
2016,7,3,17,45,655.0,65.5,1.2,14.5,280.0,53.37,42.06
2016,7,3,18,0,612.0,60.0,1.2,14.0,229.0,49.11,38.43
2016,7,3,18,15,546.5,53.0,1.1,13.0,181.0,43.46,33.43
2016,7,3,18,30,481.0,46.0,1.0,12.0,133.0,37.83,28.24
2016,7,3,18,45,381.5,36.5,0.95,11.5,92.0,29.99,20.81
2016,7,3,19,0,282.0,27.0,0.9,11.0,51.0,22.21,12.5
2016,7,3,19,15,141.0,13.5,0.85,10.5,25.5,10.62,0.0
2016,7,3,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,5,15,168.5,14.5,0.7,9.5,31.0,11.73,0.0
2016,7,4,5,30,337.0,29.0,0.7,10.0,62.0,23.96,14.81
2016,7,4,5,45,435.0,37.0,0.75,10.5,105.0,30.6,21.64
2016,7,4,6,0,533.0,45.0,0.8,11.0,148.0,37.36,28.07
2016,7,4,6,15,593.0,51.0,0.75,11.0,197.0,42.33,32.77
2016,7,4,6,30,653.0,57.0,0.7,11.0,246.0,51.23,40.86
2016,7,4,6,45,696.5,61.0,0.7,11.5,297.5,58.28,47.03
2016,7,4,7,0,740.0,65.0,0.7,12.0,349.0,108.14,61.01
2016,7,4,7,15,769.5,68.5,0.7,12.5,401.0,160.06,95.36
2016,7,4,7,30,799.0,72.0,0.7,13.0,453.0,214.42,138.41
2016,7,4,7,45,822.5,74.5,0.75,13.5,504.0,271.55,186.8
2016,7,4,8,0,846.0,77.0,0.8,14.0,555.0,326.34,233.94
2016,7,4,8,15,862.5,79.0,0.8,14.5,603.0,379.05,278.99
2016,7,4,8,30,879.0,81.0,0.8,15.0,651.0,431.57,322.69
2016,7,4,8,45,893.0,82.5,0.85,15.5,696.0,482.06,363.79
2016,7,4,9,0,907.0,84.0,0.9,16.0,741.0,531.57,402.86
2016,7,4,9,15,917.0,86.0,0.95,16.0,781.0,578.12,439.36
2016,7,4,9,30,927.0,88.0,1.0,16.0,821.0,622.83,473.57
2016,7,4,9,45,922.5,96.5,1.05,16.5,852.5,662.1,502.03
2016,7,4,10,0,918.0,105.0,1.1,17.0,884.0,697.97,527.35
2016,7,4,10,15,924.0,106.0,1.15,17.0,912.0,731.29,551.49
2016,7,4,10,30,930.0,107.0,1.2,17.0,940.0,761.73,573.27
2016,7,4,10,45,933.0,108.5,1.25,17.5,961.5,787.35,590.35
2016,7,4,11,0,936.0,110.0,1.3,18.0,983.0,809.68,604.48
2016,7,4,11,15,939.0,111.0,1.3,18.0,997.5,828.19,616.22
2016,7,4,11,30,942.0,112.0,1.3,18.0,1012.0,843.26,625.73
2016,7,4,11,45,942.0,113.0,1.35,18.0,1018.5,852.46,632.08
2016,7,4,12,0,942.0,114.0,1.4,18.0,1025.0,858.11,636.23
2016,7,4,12,15,942.0,114.0,1.4,18.0,1025.0,859.43,637.0
2016,7,4,12,30,942.0,114.0,1.4,18.0,1025.0,857.26,635.6
2016,7,4,12,45,948.0,108.5,1.45,18.0,1019.0,851.8,632.77
2016,7,4,13,0,954.0,103.0,1.5,18.0,1013.0,842.6,627.53
2016,7,4,13,15,951.5,102.5,1.45,18.0,997.5,827.28,617.12
2016,7,4,13,30,949.0,102.0,1.4,18.0,982.0,808.46,604.48
2016,7,4,13,45,944.5,101.0,1.4,18.0,959.5,784.32,588.47
2016,7,4,14,0,940.0,100.0,1.4,18.0,937.0,756.95,569.47
2016,7,4,14,15,934.5,99.0,1.35,17.5,908.0,725.79,548.06
2016,7,4,14,30,929.0,98.0,1.3,17.0,879.0,691.73,524.15
2016,7,4,14,45,920.5,96.5,1.3,17.0,844.0,652.69,495.62
2016,7,4,15,0,912.0,95.0,1.3,17.0,809.0,611.33,464.7
2016,7,4,15,15,902.0,93.0,1.25,16.5,768.5,566.64,430.98
2016,7,4,15,30,892.0,91.0,1.2,16.0,728.0,520.2,394.88
2016,7,4,15,45,878.0,89.0,1.2,16.0,682.5,470.48,354.77
2016,7,4,16,0,864.0,87.0,1.2,16.0,637.0,419.87,312.75
2016,7,4,16,15,846.5,84.0,1.15,15.5,588.5,366.6,267.98
2016,7,4,16,30,829.0,81.0,1.1,15.0,540.0,310.97,220.42
2016,7,4,16,45,805.0,78.0,1.1,15.0,489.0,255.86,172.91
2016,7,4,17,0,781.0,75.0,1.1,15.0,438.0,202.09,127.68
2016,7,4,17,15,749.5,71.5,1.05,14.5,386.0,148.61,86.88
2016,7,4,17,30,718.0,68.0,1.0,14.0,334.0,97.89,56.21
2016,7,4,17,45,672.0,63.0,1.0,13.5,282.5,56.07,44.63
2016,7,4,18,0,626.0,58.0,1.0,13.0,231.0,47.79,37.41
2016,7,4,18,15,561.0,51.5,0.9,12.5,182.5,42.45,32.61
2016,7,4,18,30,496.0,45.0,0.8,12.0,134.0,37.15,27.65
2016,7,4,18,45,390.0,36.0,0.75,11.5,92.5,29.64,20.5
2016,7,4,19,0,284.0,27.0,0.7,11.0,51.0,22.22,12.48
2016,7,4,19,15,142.0,13.5,0.7,10.5,25.5,10.62,0.0
2016,7,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,5,5,15,160.0,14.5,0.8,9.0,30.0,11.73,0.0
2016,7,5,5,30,320.0,29.0,0.8,9.0,60.0,23.91,14.75
2016,7,5,5,45,421.5,37.5,0.85,9.5,103.0,30.94,22.01
2016,7,5,6,0,523.0,46.0,0.9,10.0,146.0,38.07,28.81
2016,7,5,6,15,584.0,52.0,0.85,10.5,195.0,43.0,33.43
2016,7,5,6,30,645.0,58.0,0.8,11.0,244.0,47.97,37.91
2016,7,5,6,45,460.0,100.5,0.8,11.5,246.5,75.74,62.63
2016,7,5,7,0,275.0,143.0,0.8,12.0,249.0,121.55,88.44
2016,7,5,7,15,534.0,108.0,0.8,12.0,349.5,154.98,101.72
2016,7,5,7,30,793.0,73.0,0.8,12.0,450.0,214.21,139.17
2016,7,5,7,45,817.5,75.5,0.8,12.5,501.0,268.39,185.3
2016,7,5,8,0,842.0,78.0,0.8,13.0,552.0,326.17,234.87
2016,7,5,8,15,859.0,80.0,0.8,13.5,600.5,378.93,280.07
2016,7,5,8,30,876.0,82.0,0.8,14.0,649.0,431.54,323.98
2016,7,5,8,45,890.5,83.5,0.85,14.5,693.5,482.18,365.33
2016,7,5,9,0,905.0,85.0,0.9,15.0,738.0,531.91,404.68
2016,7,5,9,15,915.0,86.5,0.9,15.0,778.5,578.0,440.57
2016,7,5,9,30,925.0,88.0,0.9,15.0,819.0,622.27,474.09
2016,7,5,9,45,933.0,89.0,0.95,15.5,853.5,662.81,503.64
2016,7,5,10,0,941.0,90.0,1.0,16.0,888.0,700.91,530.73
2016,7,5,10,15,947.0,91.0,1.05,16.0,916.5,735.02,555.45
2016,7,5,10,30,953.0,92.0,1.1,16.0,945.0,766.19,577.75
2016,7,5,10,45,956.5,93.5,1.15,16.5,967.0,792.85,595.43
2016,7,5,11,0,960.0,95.0,1.2,17.0,989.0,816.16,609.83
2016,7,5,11,15,963.0,95.5,1.2,17.0,1003.5,834.78,621.59
2016,7,5,11,30,966.0,96.0,1.2,17.0,1018.0,849.86,631.08
2016,7,5,11,45,966.5,97.0,1.25,17.0,1025.5,859.78,637.94
2016,7,5,12,0,967.0,98.0,1.3,17.0,1033.0,866.07,642.53
2016,7,5,12,15,967.0,98.0,1.3,16.5,1032.5,867.48,644.55
2016,7,5,12,30,967.0,98.0,1.3,16.0,1032.0,865.27,644.32
2016,7,5,12,45,960.0,101.5,1.35,16.0,1022.5,856.81,639.53
2016,7,5,13,0,953.0,105.0,1.4,16.0,1013.0,844.84,632.49
2016,7,5,13,15,950.0,104.0,1.4,16.0,997.5,828.75,622.14
2016,7,5,13,30,947.0,103.0,1.4,16.0,982.0,809.18,609.51
2016,7,5,13,45,943.5,102.0,1.45,16.0,959.5,785.84,594.5
2016,7,5,14,0,940.0,101.0,1.5,16.0,937.0,759.21,576.36
2016,7,5,14,15,934.0,100.0,1.5,15.5,908.0,727.72,554.98
2016,7,5,14,30,928.0,99.0,1.5,15.0,879.0,693.36,531.04
2016,7,5,14,45,921.0,96.5,1.55,15.0,844.0,654.41,502.62
2016,7,5,15,0,914.0,94.0,1.6,15.0,809.0,613.02,471.6
2016,7,5,15,15,903.5,92.5,1.6,14.5,768.5,568.4,437.75
2016,7,5,15,30,893.0,91.0,1.6,14.0,728.0,522.06,401.45
2016,7,5,15,45,881.5,88.0,1.6,14.0,683.5,472.53,360.82
2016,7,5,16,0,870.0,85.0,1.6,14.0,639.0,421.87,318.08
2016,7,5,16,15,853.0,82.5,1.55,13.5,590.5,368.86,272.84
2016,7,5,16,30,836.0,80.0,1.5,13.0,542.0,315.77,226.59
2016,7,5,16,45,815.5,76.5,1.5,13.0,492.0,258.29,176.4
2016,7,5,17,0,795.0,73.0,1.5,13.0,442.0,204.12,130.04
2016,7,5,17,15,765.0,69.0,1.5,12.5,390.0,149.58,87.75
2016,7,5,17,30,735.0,65.0,1.5,12.0,338.0,97.62,55.6
2016,7,5,17,45,693.0,60.5,1.5,11.5,286.5,54.39,43.5
2016,7,5,18,0,651.0,56.0,1.5,11.0,235.0,50.46,40.11
2016,7,5,18,15,586.5,50.0,1.45,10.5,186.0,41.55,32.05
2016,7,5,18,30,522.0,44.0,1.4,10.0,137.0,36.56,27.33
2016,7,5,18,45,413.5,35.5,1.4,10.0,94.5,29.37,20.37
2016,7,5,19,0,305.0,27.0,1.4,10.0,52.0,22.31,12.53
2016,7,5,19,15,152.5,13.5,1.35,9.5,26.0,10.62,0.0
2016,7,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,5,15,144.0,15.5,1.2,9.0,29.0,12.54,0.0
2016,7,6,5,30,288.0,31.0,1.2,9.0,58.0,25.49,15.98
2016,7,6,5,45,386.5,40.0,1.25,9.5,100.0,32.78,23.6
2016,7,6,6,0,485.0,49.0,1.3,10.0,142.0,40.15,30.65
2016,7,6,6,15,548.5,56.0,1.25,10.0,190.0,45.7,35.92
2016,7,6,6,30,612.0,63.0,1.2,10.0,238.0,51.27,41.04
2016,7,6,6,45,657.5,67.5,1.2,10.5,289.0,58.16,47.1
2016,7,6,7,0,703.0,72.0,1.2,11.0,340.0,110.93,64.96
2016,7,6,7,15,734.0,76.0,1.15,11.0,391.5,161.49,98.87
2016,7,6,7,30,765.0,80.0,1.1,11.0,443.0,214.73,141.59
2016,7,6,7,45,791.0,82.5,1.1,11.5,493.5,267.89,187.08
2016,7,6,8,0,817.0,85.0,1.1,12.0,544.0,322.54,234.43
2016,7,6,8,15,834.0,87.5,1.1,12.5,592.0,376.6,280.98
2016,7,6,8,30,851.0,90.0,1.1,13.0,640.0,428.52,324.69
2016,7,6,8,45,868.0,90.0,1.1,13.5,684.5,477.98,365.24
2016,7,6,9,0,885.0,90.0,1.1,14.0,729.0,526.75,403.93
2016,7,6,9,15,895.0,92.0,1.1,14.0,768.5,572.5,439.9
2016,7,6,9,30,905.0,94.0,1.1,14.0,808.0,616.47,473.55
2016,7,6,9,45,911.5,96.0,1.15,14.5,842.0,656.26,502.82
2016,7,6,10,0,918.0,98.0,1.2,15.0,876.0,693.58,529.59
2016,7,6,10,15,924.0,99.0,1.2,15.0,904.0,727.03,553.56
2016,7,6,10,30,930.0,100.0,1.2,15.0,932.0,757.61,575.08
2016,7,6,10,45,936.5,99.0,1.25,15.0,954.0,783.83,593.9
2016,7,6,11,0,943.0,98.0,1.3,15.0,976.0,806.91,609.48
2016,7,6,11,15,945.5,98.5,1.35,15.0,990.5,824.9,621.62
2016,7,6,11,30,948.0,99.0,1.4,15.0,1005.0,839.4,631.51
2016,7,6,11,45,951.5,97.5,1.45,15.5,1012.5,849.48,637.35
2016,7,6,12,0,955.0,96.0,1.5,16.0,1020.0,856.03,640.91
2016,7,6,12,15,955.0,96.0,1.5,16.0,1019.5,857.46,641.76
2016,7,6,12,30,955.0,96.0,1.5,16.0,1019.0,855.31,640.36
2016,7,6,12,45,950.5,97.5,1.55,16.0,1010.0,847.26,635.7
2016,7,6,13,0,946.0,99.0,1.6,16.0,1001.0,835.69,628.79
2016,7,6,13,15,943.5,98.5,1.6,15.5,985.5,820.51,620.09
2016,7,6,13,30,941.0,98.0,1.6,15.0,970.0,801.85,609.05
2016,7,6,13,45,936.0,97.5,1.65,15.0,947.5,777.96,593.57
2016,7,6,14,0,931.0,97.0,1.7,15.0,925.0,750.89,574.82
2016,7,6,14,15,925.0,96.0,1.7,14.5,896.0,719.65,553.36
2016,7,6,14,30,919.0,95.0,1.7,14.0,867.0,685.57,529.34
2016,7,6,14,45,910.0,93.5,1.75,14.0,832.0,646.56,500.49
2016,7,6,15,0,901.0,92.0,1.8,14.0,797.0,605.29,469.19
2016,7,6,15,15,890.5,90.5,1.8,13.5,757.0,561.19,435.4
2016,7,6,15,30,880.0,89.0,1.8,13.0,717.0,515.4,399.2
2016,7,6,15,45,866.5,86.5,1.8,13.0,672.0,465.99,358.35
2016,7,6,16,0,853.0,84.0,1.8,13.0,627.0,415.67,315.61
2016,7,6,16,15,836.0,81.5,1.75,12.5,579.5,363.49,270.76
2016,7,6,16,30,819.0,79.0,1.7,12.0,532.0,308.91,223.06
2016,7,6,16,45,796.5,76.0,1.7,12.0,481.5,254.62,175.2
2016,7,6,17,0,774.0,73.0,1.7,12.0,431.0,201.5,129.5
2016,7,6,17,15,743.5,69.0,1.65,11.5,380.0,148.03,87.68
2016,7,6,17,30,713.0,65.0,1.6,11.0,329.0,97.22,55.8
2016,7,6,17,45,670.0,60.0,1.55,11.0,278.5,53.69,42.95
2016,7,6,18,0,627.0,55.0,1.5,11.0,228.0,49.36,39.13
2016,7,6,18,15,563.0,49.0,1.45,10.5,180.0,40.56,31.15
2016,7,6,18,30,499.0,43.0,1.4,10.0,132.0,35.6,26.46
2016,7,6,18,45,397.5,34.0,1.35,9.5,91.0,28.06,19.25
2016,7,6,19,0,296.0,25.0,1.3,9.0,50.0,20.6,11.14
2016,7,6,19,15,148.0,12.5,1.25,9.0,25.0,9.83,0.0
2016,7,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,7,5,15,171.5,13.0,0.9,10.0,29.0,10.53,0.0
2016,7,7,5,30,343.0,26.0,0.9,10.0,58.0,21.53,12.49
2016,7,7,5,45,441.0,33.5,0.95,10.0,100.5,27.85,19.17
2016,7,7,6,0,539.0,41.0,1.0,10.0,143.0,37.22,28.02
2016,7,7,6,15,598.5,46.5,0.95,10.0,191.0,42.23,32.79
2016,7,7,6,30,658.0,52.0,0.9,10.0,239.0,47.29,37.45
2016,7,7,6,45,695.5,56.5,0.9,10.5,289.5,54.82,44.11
2016,7,7,7,0,733.0,61.0,0.9,11.0,340.0,104.63,58.52
2016,7,7,7,15,762.0,64.5,0.9,11.5,391.0,156.17,92.95
2016,7,7,7,30,791.0,68.0,0.9,12.0,442.0,210.12,136.08
2016,7,7,7,45,814.5,70.0,0.95,12.5,492.5,266.55,184.34
2016,7,7,8,0,838.0,72.0,1.0,13.0,543.0,320.6,231.34
2016,7,7,8,15,593.5,168.5,1.0,13.0,516.5,353.62,267.24
2016,7,7,8,30,349.0,265.0,1.0,13.0,490.0,352.81,272.95
2016,7,7,8,45,624.0,172.0,1.05,13.5,608.5,435.13,335.07
2016,7,7,9,0,899.0,79.0,1.1,14.0,727.0,524.85,403.1
2016,7,7,9,15,908.5,80.5,1.15,14.0,766.5,570.53,439.11
2016,7,7,9,30,918.0,82.0,1.2,14.0,806.0,614.37,473.19
2016,7,7,9,45,922.0,85.5,1.25,14.5,839.0,654.48,502.79
2016,7,7,10,0,926.0,89.0,1.3,15.0,872.0,691.91,529.7
2016,7,7,10,15,931.5,90.0,1.3,15.0,900.5,725.34,553.76
2016,7,7,10,30,937.0,91.0,1.3,15.0,929.0,755.86,575.33
2016,7,7,10,45,940.5,92.0,1.35,15.0,950.0,781.83,593.76
2016,7,7,11,0,944.0,93.0,1.4,15.0,971.0,804.51,609.06
2016,7,7,11,15,947.0,93.5,1.4,15.0,985.5,822.97,620.97
2016,7,7,11,30,950.0,94.0,1.4,15.0,1000.0,837.96,630.58
2016,7,7,11,45,950.5,94.5,1.45,15.0,1007.5,847.42,637.18
2016,7,7,12,0,951.0,95.0,1.5,15.0,1015.0,853.3,641.5
2016,7,7,12,15,951.0,95.0,1.55,15.0,1014.5,854.77,642.98
2016,7,7,12,30,951.0,95.0,1.6,15.0,1014.0,852.66,642.17
2016,7,7,12,45,943.5,99.0,1.65,15.0,1004.5,844.39,637.3
2016,7,7,13,0,936.0,103.0,1.7,15.0,995.0,832.66,630.19
2016,7,7,13,15,933.5,102.5,1.7,15.0,980.0,817.65,620.38
2016,7,7,13,30,931.0,102.0,1.7,15.0,965.0,799.2,608.28
2016,7,7,13,45,928.0,100.5,1.7,15.0,943.5,776.15,592.79
2016,7,7,14,0,925.0,99.0,1.7,15.0,922.0,749.85,574.14
2016,7,7,14,15,919.0,98.0,1.7,14.5,893.0,718.78,552.8
2016,7,7,14,30,913.0,97.0,1.7,14.0,864.0,684.89,528.92
2016,7,7,14,45,907.0,94.5,1.7,14.0,830.0,647.06,500.63
2016,7,7,15,0,901.0,92.0,1.7,14.0,796.0,606.76,469.82
2016,7,7,15,15,890.5,90.0,1.7,14.0,756.0,562.2,435.0
2016,7,7,15,30,880.0,88.0,1.7,14.0,716.0,515.97,397.9
2016,7,7,15,45,869.0,85.0,1.7,14.0,672.0,467.21,357.78
2016,7,7,16,0,858.0,82.0,1.7,14.0,628.0,417.31,315.56
2016,7,7,16,15,840.5,79.5,1.7,13.5,580.0,364.68,270.68
2016,7,7,16,30,823.0,77.0,1.7,13.0,532.0,312.05,224.79
2016,7,7,16,45,802.5,73.5,1.7,12.5,482.5,255.19,175.25
2016,7,7,17,0,782.0,70.0,1.7,12.0,433.0,201.67,129.35
2016,7,7,17,15,752.0,66.5,1.7,11.5,381.5,148.18,87.35
2016,7,7,17,30,722.0,63.0,1.7,11.0,330.0,97.26,55.2
2016,7,7,17,45,682.0,58.0,1.7,11.0,279.5,52.28,41.69
2016,7,7,18,0,642.0,53.0,1.7,11.0,229.0,47.92,37.83
2016,7,7,18,15,579.0,47.0,1.65,10.5,181.0,42.48,32.88
2016,7,7,18,30,516.0,41.0,1.6,10.0,133.0,34.16,25.15
2016,7,7,18,45,417.5,32.5,1.55,9.5,92.0,26.96,18.26
2016,7,7,19,0,319.0,24.0,1.5,9.0,51.0,19.85,10.46
2016,7,7,19,15,159.5,12.0,1.45,9.0,25.5,9.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,8,5,15,174.0,12.5,1.0,9.0,28.5,10.13,0.0
2016,7,8,5,30,348.0,25.0,1.0,9.0,57.0,20.73,11.78
2016,7,8,5,45,446.0,32.0,1.05,9.5,99.0,26.69,18.15
2016,7,8,6,0,544.0,39.0,1.1,10.0,141.0,35.56,26.51
2016,7,8,6,15,602.0,44.5,1.1,10.0,189.0,40.62,31.32
2016,7,8,6,30,660.0,50.0,1.1,10.0,237.0,45.71,36.02
2016,7,8,6,45,695.0,55.0,1.1,10.5,286.5,53.76,43.16
2016,7,8,7,0,730.0,60.0,1.1,11.0,336.0,103.78,57.87
2016,7,8,7,15,758.0,63.0,1.05,11.5,386.5,154.64,91.91
2016,7,8,7,30,786.0,66.0,1.0,12.0,437.0,207.79,134.53
2016,7,8,7,45,808.0,68.5,1.0,12.5,486.5,264.03,182.72
2016,7,8,8,0,830.0,71.0,1.0,13.0,536.0,317.74,229.43
2016,7,8,8,15,846.0,73.0,1.0,13.0,583.0,369.61,274.81
2016,7,8,8,30,862.0,75.0,1.0,13.0,630.0,421.29,319.02
2016,7,8,8,45,877.0,75.5,1.0,13.5,674.0,470.76,359.69
2016,7,8,9,0,892.0,76.0,1.0,14.0,718.0,519.39,398.33
2016,7,8,9,15,901.5,77.5,1.0,14.5,757.0,564.82,433.3
2016,7,8,9,30,911.0,79.0,1.0,15.0,796.0,608.44,465.79
2016,7,8,9,45,919.5,79.0,1.05,15.5,830.0,648.06,494.9
2016,7,8,10,0,928.0,79.0,1.1,16.0,864.0,685.34,521.63
2016,7,8,10,15,933.5,80.0,1.15,16.0,892.0,718.9,546.12
2016,7,8,10,30,939.0,81.0,1.2,16.0,920.0,749.56,568.2
2016,7,8,10,45,943.5,81.0,1.25,16.5,941.0,775.53,585.12
2016,7,8,11,0,948.0,81.0,1.3,17.0,962.0,798.24,599.24
2016,7,8,11,15,951.0,81.5,1.35,17.0,976.5,816.88,611.75
2016,7,8,11,30,954.0,82.0,1.4,17.0,991.0,832.01,622.0
2016,7,8,11,45,955.0,82.0,1.45,17.0,998.5,841.56,628.6
2016,7,8,12,0,956.0,82.0,1.5,17.0,1006.0,847.5,632.93
2016,7,8,12,15,956.5,82.0,1.55,17.0,1005.5,849.42,634.7
2016,7,8,12,30,957.0,82.0,1.6,17.0,1005.0,847.73,634.16
2016,7,8,12,45,950.0,86.0,1.65,17.5,996.5,839.91,628.43
2016,7,8,13,0,943.0,90.0,1.7,18.0,988.0,828.59,620.47
2016,7,8,13,15,940.5,89.5,1.7,17.5,973.0,813.45,611.82
2016,7,8,13,30,938.0,89.0,1.7,17.0,958.0,794.85,600.83
2016,7,8,13,45,934.0,88.0,1.75,17.0,936.0,771.31,585.79
2016,7,8,14,0,930.0,87.0,1.8,17.0,914.0,744.54,567.49
2016,7,8,14,15,924.5,86.0,1.8,17.0,886.0,713.65,545.33
2016,7,8,14,30,919.0,85.0,1.8,17.0,858.0,679.89,520.69
2016,7,8,14,45,912.0,83.5,1.85,17.0,823.5,642.08,492.89
2016,7,8,15,0,905.0,82.0,1.9,17.0,789.0,601.86,462.56
2016,7,8,15,15,895.0,80.5,1.9,16.5,749.5,557.84,429.1
2016,7,8,15,30,885.0,79.0,1.9,16.0,710.0,512.1,393.22
2016,7,8,15,45,873.0,77.0,1.9,16.0,666.0,463.53,353.31
2016,7,8,16,0,861.0,75.0,1.9,16.0,622.0,413.91,311.4
2016,7,8,16,15,844.5,73.0,1.85,15.5,575.0,361.91,267.01
2016,7,8,16,30,828.0,71.0,1.8,15.0,528.0,309.82,221.59
2016,7,8,16,45,807.5,68.0,1.8,15.0,478.5,256.1,174.42
2016,7,8,17,0,787.0,65.0,1.8,15.0,429.0,199.66,126.17
2016,7,8,17,15,757.5,61.5,1.7,14.5,378.0,145.95,84.19
2016,7,8,17,30,728.0,58.0,1.6,14.0,327.0,94.75,51.88
2016,7,8,17,45,689.0,53.5,1.55,13.5,277.0,48.87,38.22
2016,7,8,18,0,650.0,49.0,1.5,13.0,227.0,44.79,34.72
2016,7,8,18,15,588.5,43.5,1.4,12.5,179.5,39.67,30.09
2016,7,8,18,30,527.0,38.0,1.3,12.0,132.0,34.59,25.33
2016,7,8,18,45,429.5,30.5,1.2,12.0,91.0,25.42,16.69
2016,7,8,19,0,332.0,23.0,1.1,12.0,50.0,19.07,9.59
2016,7,8,19,15,166.0,11.5,1.05,11.5,25.0,9.05,0.0
2016,7,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,9,5,15,189.5,11.5,0.45,10.5,28.5,10.18,0.0
2016,7,9,5,30,379.0,23.0,0.4,11.0,57.0,20.9,11.72
2016,7,9,5,45,471.0,29.5,0.4,11.5,98.5,26.96,18.25
2016,7,9,6,0,563.0,36.0,0.4,12.0,140.0,33.16,24.18
2016,7,9,6,15,619.5,40.5,0.45,12.5,188.0,37.51,28.24
2016,7,9,6,30,676.0,45.0,0.5,13.0,236.0,41.93,32.21
2016,7,9,6,45,714.0,48.5,0.55,13.5,286.0,49.25,38.64
2016,7,9,7,0,752.0,52.0,0.6,14.0,336.0,103.8,56.36
2016,7,9,7,15,779.5,55.0,0.65,14.5,386.5,155.4,90.38
2016,7,9,7,30,807.0,58.0,0.7,15.0,437.0,209.12,132.97
2016,7,9,7,45,827.0,60.0,0.75,15.5,486.0,262.01,178.08
2016,7,9,8,0,847.0,62.0,0.8,16.0,535.0,315.66,224.43
2016,7,9,8,15,862.5,64.0,0.85,16.0,582.5,368.2,270.01
2016,7,9,8,30,878.0,66.0,0.9,16.0,630.0,420.5,314.43
2016,7,9,8,45,890.0,67.5,1.0,16.5,673.5,470.26,355.42
2016,7,9,9,0,902.0,69.0,1.1,17.0,717.0,518.9,394.33
2016,7,9,9,15,911.5,70.5,1.15,17.0,756.5,564.81,430.56
2016,7,9,9,30,921.0,72.0,1.2,17.0,796.0,608.89,464.51
2016,7,9,9,45,923.0,76.5,1.3,17.5,829.0,648.95,494.17
2016,7,9,10,0,925.0,81.0,1.4,18.0,862.0,686.17,521.1
2016,7,9,10,15,931.0,82.0,1.45,18.0,890.0,720.05,545.78
2016,7,9,10,30,937.0,83.0,1.5,18.0,918.0,751.06,568.07
2016,7,9,10,45,941.5,83.0,1.55,18.5,940.0,777.03,584.94
2016,7,9,11,0,946.0,83.0,1.6,19.0,962.0,799.76,599.01
2016,7,9,11,15,613.0,276.0,1.6,19.0,849.0,735.19,549.18
2016,7,9,11,30,280.0,469.0,1.6,19.0,736.0,630.43,469.83
2016,7,9,11,45,619.0,275.5,1.65,19.0,871.5,755.2,565.13
2016,7,9,12,0,958.0,82.0,1.7,19.0,1007.0,850.58,633.42
2016,7,9,12,15,958.0,82.5,1.7,18.5,1007.0,852.58,634.88
2016,7,9,12,30,958.0,83.0,1.7,18.0,1007.0,850.94,635.02
2016,7,9,12,45,956.5,83.0,1.75,18.0,999.5,844.04,631.07
2016,7,9,13,0,955.0,83.0,1.8,18.0,992.0,833.53,624.79
2016,7,9,13,15,952.5,83.0,1.8,18.0,977.0,818.66,615.15
2016,7,9,13,30,950.0,83.0,1.8,18.0,962.0,800.27,603.19
2016,7,9,13,45,948.0,80.5,1.85,18.0,940.5,776.6,588.07
2016,7,9,14,0,946.0,78.0,1.9,18.0,919.0,749.54,569.97
2016,7,9,14,15,940.5,77.5,1.9,17.5,890.5,718.61,548.85
2016,7,9,14,30,935.0,77.0,1.9,17.0,862.0,684.78,525.13
2016,7,9,14,45,929.5,74.5,1.9,17.0,828.0,646.41,496.59
2016,7,9,15,0,924.0,72.0,1.9,17.0,794.0,605.47,465.47
2016,7,9,15,15,915.0,71.0,1.9,16.5,754.5,561.65,432.13
2016,7,9,15,30,906.0,70.0,1.9,16.0,715.0,515.98,396.26
2016,7,9,15,45,894.5,68.0,1.95,16.0,671.0,466.67,355.88
2016,7,9,16,0,883.0,66.0,2.0,16.0,627.0,416.22,313.33
2016,7,9,16,15,868.5,64.0,1.95,15.5,580.0,363.84,268.41
2016,7,9,16,30,854.0,62.0,1.9,15.0,533.0,311.13,222.21
2016,7,9,16,45,833.0,60.0,1.9,14.5,483.0,256.78,174.61
2016,7,9,17,0,812.0,58.0,1.9,14.0,433.0,203.33,128.7
2016,7,9,17,15,785.5,55.5,1.85,13.5,383.0,149.89,86.53
2016,7,9,17,30,759.0,53.0,1.8,13.0,333.0,94.0,50.11
2016,7,9,17,45,718.0,49.5,1.8,13.0,282.0,46.16,35.89
2016,7,9,18,0,677.0,46.0,1.8,13.0,231.0,42.7,32.84
2016,7,9,18,15,619.5,41.5,1.8,12.5,183.5,38.31,28.86
2016,7,9,18,30,562.0,37.0,1.8,12.0,136.0,34.0,24.78
2016,7,9,18,45,458.0,30.0,1.8,11.5,93.5,27.35,18.39
2016,7,9,19,0,354.0,23.0,1.8,11.0,51.0,19.15,9.6
2016,7,9,19,15,177.0,11.5,1.75,10.5,25.5,9.05,0.0
2016,7,9,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.25,9.5,28.5,9.83,0.0
2016,7,10,5,30,357.0,25.0,1.3,10.0,57.0,20.79,11.52
2016,7,10,5,45,457.0,32.5,1.4,10.5,100.0,27.16,18.43
2016,7,10,6,0,557.0,40.0,1.5,11.0,143.0,36.52,27.21
2016,7,10,6,15,618.0,45.5,1.5,11.0,192.0,41.6,32.05
2016,7,10,6,30,679.0,51.0,1.5,11.0,241.0,46.74,36.78
2016,7,10,6,45,720.0,55.0,1.55,11.5,293.0,54.61,43.75
2016,7,10,7,0,761.0,59.0,1.6,12.0,345.0,105.9,58.26
2016,7,10,7,15,790.0,62.5,1.6,12.5,397.5,159.22,94.09
2016,7,10,7,30,819.0,66.0,1.6,13.0,450.0,218.38,141.72
2016,7,10,7,45,841.0,68.5,1.6,13.5,501.0,273.09,188.91
2016,7,10,8,0,863.0,71.0,1.6,14.0,552.0,328.74,237.54
2016,7,10,8,15,879.5,73.0,1.6,14.0,600.5,382.67,284.9
2016,7,10,8,30,896.0,75.0,1.6,14.0,649.0,436.39,331.09
2016,7,10,8,45,909.5,76.5,1.65,14.5,694.5,487.84,373.8
2016,7,10,9,0,923.0,78.0,1.7,15.0,740.0,538.26,414.37
2016,7,10,9,15,933.0,79.5,1.7,15.5,780.5,585.46,451.01
2016,7,10,9,30,943.0,81.0,1.7,16.0,821.0,630.79,485.09
2016,7,10,9,45,950.5,82.5,1.7,16.5,856.5,672.47,515.48
2016,7,10,10,0,958.0,84.0,1.7,17.0,892.0,711.64,543.21
2016,7,10,10,15,964.0,85.0,1.7,17.0,921.0,746.62,568.34
2016,7,10,10,30,970.0,86.0,1.7,17.0,950.0,778.61,590.91
2016,7,10,10,45,974.0,86.5,1.7,17.5,972.0,805.51,607.84
2016,7,10,11,0,978.0,87.0,1.7,18.0,994.0,829.03,621.88
2016,7,10,11,15,980.5,87.5,1.7,18.0,1009.5,847.88,633.92
2016,7,10,11,30,983.0,88.0,1.7,18.0,1025.0,863.1,643.59
2016,7,10,11,45,984.5,88.5,1.75,18.0,1032.5,873.84,650.92
2016,7,10,12,0,986.0,89.0,1.8,18.0,1040.0,880.85,655.89
2016,7,10,12,15,986.5,89.0,1.85,18.0,1040.0,882.9,657.68
2016,7,10,12,30,987.0,89.0,1.9,18.0,1040.0,881.2,657.1
2016,7,10,12,45,982.0,91.5,1.95,18.0,1031.5,873.51,652.63
2016,7,10,13,0,977.0,94.0,2.0,18.0,1023.0,862.17,645.81
2016,7,10,13,15,975.0,93.0,2.0,18.0,1008.0,846.56,635.71
2016,7,10,13,30,973.0,92.0,2.0,18.0,993.0,827.32,623.22
2016,7,10,13,45,970.5,90.5,2.0,18.0,971.0,803.72,607.78
2016,7,10,14,0,968.0,89.0,2.0,18.0,949.0,776.68,589.2
2016,7,10,14,15,963.0,88.0,2.0,18.0,920.0,745.04,566.67
2016,7,10,14,30,958.0,87.0,2.0,18.0,891.0,710.36,541.56
2016,7,10,14,45,952.0,85.0,2.0,18.0,856.0,671.32,512.77
2016,7,10,15,0,946.0,83.0,2.0,18.0,821.0,629.68,481.37
2016,7,10,15,15,936.5,81.5,1.95,18.0,780.5,584.18,446.04
2016,7,10,15,30,927.0,80.0,1.9,18.0,740.0,536.79,408.33
2016,7,10,15,45,915.5,78.0,1.9,18.0,695.0,486.42,367.48
2016,7,10,16,0,904.0,76.0,1.9,18.0,650.0,434.83,324.45
2016,7,10,16,15,888.0,73.5,1.85,17.5,601.0,380.28,278.44
2016,7,10,16,30,872.0,71.0,1.8,17.0,552.0,325.5,231.17
2016,7,10,16,45,851.5,68.0,1.8,16.5,500.5,269.25,182.52
2016,7,10,17,0,831.0,65.0,1.8,16.0,449.0,213.8,135.38
2016,7,10,17,15,801.5,62.0,1.75,15.5,396.0,154.3,88.68
2016,7,10,17,30,772.0,59.0,1.7,15.0,343.0,100.77,54.6
2016,7,10,17,45,730.0,55.0,1.65,15.0,290.5,50.59,39.51
2016,7,10,18,0,688.0,51.0,1.6,15.0,238.0,46.84,36.24
2016,7,10,18,15,624.5,45.5,1.5,14.0,188.0,41.67,31.67
2016,7,10,18,30,561.0,40.0,1.4,13.0,138.0,36.57,26.95
2016,7,10,18,45,453.0,32.0,1.35,12.5,95.0,26.77,17.79
2016,7,10,19,0,345.0,24.0,1.3,12.0,52.0,19.97,10.09
2016,7,10,19,15,172.5,12.0,1.25,11.5,26.0,9.44,0.0
2016,7,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,11,5,15,173.0,12.5,0.65,9.5,27.5,9.83,0.0
2016,7,11,5,30,346.0,25.0,0.6,10.0,55.0,20.77,11.38
2016,7,11,5,45,447.0,33.0,0.6,10.5,97.5,27.52,18.76
2016,7,11,6,0,548.0,41.0,0.6,11.0,140.0,37.32,27.96
2016,7,11,6,15,610.0,46.5,0.55,11.5,189.0,42.36,32.7
2016,7,11,6,30,672.0,52.0,0.5,12.0,238.0,47.46,37.32
2016,7,11,6,45,713.5,56.0,0.5,12.5,290.0,55.54,44.43
2016,7,11,7,0,755.0,60.0,0.5,13.0,342.0,106.57,58.62
2016,7,11,7,15,784.0,63.0,0.5,13.5,394.0,159.22,93.58
2016,7,11,7,30,813.0,66.0,0.5,14.0,446.0,217.68,139.94
2016,7,11,7,45,835.0,68.5,0.55,15.0,497.0,272.13,185.78
2016,7,11,8,0,857.0,71.0,0.6,16.0,548.0,327.52,232.79
2016,7,11,8,15,873.0,73.5,0.65,16.5,596.0,381.46,278.58
2016,7,11,8,30,889.0,76.0,0.7,17.0,644.0,435.17,323.01
2016,7,11,8,45,901.0,77.5,0.75,17.5,688.5,485.68,363.77
2016,7,11,9,0,913.0,79.0,0.8,18.0,733.0,535.03,402.34
2016,7,11,9,15,922.5,80.5,0.85,18.0,773.0,581.6,438.48
2016,7,11,9,30,932.0,82.0,0.9,18.0,813.0,626.29,472.31
2016,7,11,9,45,930.5,88.5,0.95,18.5,845.5,666.42,501.07
2016,7,11,10,0,929.0,95.0,1.0,19.0,878.0,703.38,526.86
2016,7,11,10,15,935.0,96.0,1.05,19.0,906.5,737.51,551.26
2016,7,11,10,30,941.0,97.0,1.1,19.0,935.0,768.73,573.3
2016,7,11,10,45,944.5,98.0,1.15,19.5,956.5,795.03,590.32
2016,7,11,11,0,948.0,99.0,1.2,20.0,978.0,818.0,604.31
2016,7,11,11,15,950.5,100.0,1.2,20.0,993.0,836.78,616.04
2016,7,11,11,30,953.0,101.0,1.2,20.0,1008.0,852.04,625.52
2016,7,11,11,45,954.5,101.0,1.25,20.5,1015.0,862.07,631.15
2016,7,11,12,0,956.0,101.0,1.3,21.0,1022.0,868.51,634.56
2016,7,11,12,15,956.0,101.0,1.35,21.0,1022.5,870.12,636.15
2016,7,11,12,30,956.0,101.0,1.4,21.0,1023.0,868.13,635.52
2016,7,11,12,45,959.5,98.0,1.45,21.0,1016.5,862.77,632.8
2016,7,11,13,0,963.0,95.0,1.5,21.0,1010.0,853.68,627.73
2016,7,11,13,15,960.5,94.5,1.55,20.5,995.5,838.32,619.75
2016,7,11,13,30,958.0,94.0,1.6,20.0,981.0,819.4,609.42
2016,7,11,13,45,955.0,93.0,1.65,20.0,959.0,796.19,595.0
2016,7,11,14,0,952.0,92.0,1.7,20.0,937.0,769.62,577.45
2016,7,11,14,15,947.0,91.0,1.7,19.5,908.5,738.43,556.61
2016,7,11,14,30,942.0,90.0,1.7,19.0,880.0,704.25,533.17
2016,7,11,14,45,935.5,88.5,1.75,19.0,845.5,665.88,505.5
2016,7,11,15,0,929.0,87.0,1.8,19.0,811.0,624.98,475.22
2016,7,11,15,15,920.0,85.0,1.8,18.5,771.0,579.97,441.62
2016,7,11,15,30,911.0,83.0,1.8,18.0,731.0,533.07,405.46
2016,7,11,15,45,900.0,81.0,1.8,18.0,687.0,483.6,365.4
2016,7,11,16,0,889.0,79.0,1.8,18.0,643.0,432.9,323.17
2016,7,11,16,15,873.5,76.5,1.75,17.5,594.5,379.2,277.94
2016,7,11,16,30,858.0,74.0,1.7,17.0,546.0,325.24,231.44
2016,7,11,16,45,838.5,70.5,1.7,17.0,495.5,269.47,182.9
2016,7,11,17,0,819.0,67.0,1.7,17.0,445.0,210.99,133.14
2016,7,11,17,15,790.0,64.0,1.65,16.0,392.5,155.64,90.02
2016,7,11,17,30,761.0,61.0,1.6,15.0,340.0,102.7,56.22
2016,7,11,17,45,721.5,56.0,1.55,14.5,288.0,51.26,40.19
2016,7,11,18,0,682.0,51.0,1.5,14.0,236.0,46.77,36.33
2016,7,11,18,15,617.5,45.5,1.4,13.5,186.5,41.61,31.68
2016,7,11,18,30,553.0,40.0,1.3,13.0,137.0,36.52,26.9
2016,7,11,18,45,449.0,32.0,1.25,12.5,94.0,26.75,17.76
2016,7,11,19,0,345.0,24.0,1.2,12.0,51.0,19.98,9.96
2016,7,11,19,15,172.5,12.0,1.2,11.5,25.5,9.44,0.0
2016,7,11,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,12,5,15,186.0,11.5,1.0,9.0,27.0,9.05,0.0
2016,7,12,5,30,372.0,23.0,1.0,9.0,54.0,20.91,11.36
2016,7,12,5,45,471.0,30.5,1.05,9.5,97.0,27.85,19.08
2016,7,12,6,0,570.0,38.0,1.1,10.0,140.0,34.92,25.87
2016,7,12,6,15,629.5,43.0,1.05,10.5,189.0,39.65,30.36
2016,7,12,6,30,689.0,48.0,1.0,11.0,238.0,44.45,34.73
2016,7,12,6,45,729.0,51.5,1.0,11.5,289.5,52.66,42.01
2016,7,12,7,0,769.0,55.0,1.0,12.0,341.0,104.09,56.21
2016,7,12,7,15,797.0,58.0,1.0,12.0,393.0,161.33,95.55
2016,7,12,7,30,825.0,61.0,1.0,12.0,445.0,216.44,140.11
2016,7,12,7,45,846.0,63.5,1.05,12.5,496.0,271.29,187.54
2016,7,12,8,0,867.0,66.0,1.1,13.0,547.0,326.99,236.26
2016,7,12,8,15,883.0,68.0,1.15,13.5,595.5,381.03,283.23
2016,7,12,8,30,899.0,70.0,1.2,14.0,644.0,434.84,328.83
2016,7,12,8,45,911.0,72.0,1.25,14.5,689.0,486.31,371.3
2016,7,12,9,0,923.0,74.0,1.3,15.0,734.0,536.61,411.49
2016,7,12,9,15,933.0,75.0,1.3,15.0,774.5,583.5,448.41
2016,7,12,9,30,943.0,76.0,1.3,15.0,815.0,628.53,482.9
2016,7,12,9,45,950.0,78.0,1.35,15.0,850.0,670.48,514.63
2016,7,12,10,0,957.0,80.0,1.4,15.0,885.0,709.9,543.87
2016,7,12,10,15,962.5,80.5,1.4,15.0,914.0,744.2,568.49
2016,7,12,10,30,968.0,81.0,1.4,15.0,943.0,775.48,590.55
2016,7,12,10,45,972.5,82.0,1.45,15.5,965.5,803.29,608.36
2016,7,12,11,0,977.0,83.0,1.5,16.0,988.0,827.73,623.59
2016,7,12,11,15,980.0,83.5,1.5,16.0,1003.5,847.08,635.96
2016,7,12,11,30,983.0,84.0,1.5,16.0,1019.0,862.8,645.98
2016,7,12,11,45,985.0,84.0,1.55,16.0,1027.0,873.61,653.4
2016,7,12,12,0,987.0,84.0,1.6,16.0,1035.0,880.69,658.47
2016,7,12,12,15,988.0,84.0,1.6,16.0,1035.5,883.21,660.03
2016,7,12,12,30,989.0,84.0,1.6,16.0,1036.0,881.97,659.23
2016,7,12,12,45,982.0,88.5,1.65,16.0,1027.5,874.45,654.95
2016,7,12,13,0,975.0,93.0,1.7,16.0,1019.0,863.29,648.35
2016,7,12,13,15,973.0,92.5,1.7,16.0,1004.0,848.15,638.58
2016,7,12,13,30,971.0,92.0,1.7,16.0,989.0,829.38,626.44
2016,7,12,13,45,968.5,90.5,1.7,16.0,967.5,805.82,611.05
2016,7,12,14,0,966.0,89.0,1.7,16.0,946.0,778.82,592.71
2016,7,12,14,15,961.0,88.0,1.7,16.0,917.5,747.21,570.25
2016,7,12,14,30,956.0,87.0,1.7,16.0,889.0,712.56,545.21
2016,7,12,14,45,950.0,85.5,1.75,16.0,854.0,673.99,517.15
2016,7,12,15,0,944.0,84.0,1.8,16.0,819.0,632.81,486.39
2016,7,12,15,15,934.5,82.5,1.8,15.5,778.5,587.32,452.09
2016,7,12,15,30,925.0,81.0,1.8,15.0,738.0,539.93,415.2
2016,7,12,15,45,913.5,78.5,1.8,15.0,693.0,489.11,373.73
2016,7,12,16,0,902.0,76.0,1.8,15.0,648.0,437.09,330.03
2016,7,12,16,15,886.0,74.0,1.75,14.5,599.0,382.95,283.93
2016,7,12,16,30,870.0,72.0,1.7,14.0,550.0,328.56,236.53
2016,7,12,16,45,849.5,69.0,1.7,14.0,498.5,272.26,186.98
2016,7,12,17,0,829.0,66.0,1.7,14.0,447.0,216.76,139.03
2016,7,12,17,15,799.5,62.5,1.65,13.5,394.0,156.89,91.43
2016,7,12,17,30,770.0,59.0,1.6,13.0,341.0,102.89,56.18
2016,7,12,17,45,728.5,55.0,1.55,13.0,288.5,51.07,40.27
2016,7,12,18,0,687.0,51.0,1.5,13.0,236.0,46.83,36.54
2016,7,12,18,15,623.0,45.0,1.35,12.5,186.0,41.25,31.49
2016,7,12,18,30,559.0,39.0,1.2,12.0,136.0,35.7,26.28
2016,7,12,18,45,451.0,31.0,1.1,11.5,93.0,28.21,19.11
2016,7,12,19,0,343.0,23.0,1.0,11.0,50.0,19.14,9.22
2016,7,12,19,15,171.5,11.5,0.95,10.5,25.0,9.05,0.0
2016,7,12,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,5,15,180.0,12.0,0.75,9.5,26.5,9.44,0.0
2016,7,13,5,30,360.0,24.0,0.7,10.0,53.0,20.01,10.4
2016,7,13,5,45,464.0,31.5,0.7,10.5,96.5,28.7,19.74
