Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,6,0,568.0,39.0,0.7,11.0,140.0,35.76,26.52
2016,7,13,6,15,630.0,44.5,0.7,11.5,190.0,40.89,31.36
2016,7,13,6,30,692.0,50.0,0.7,12.0,240.0,46.08,36.07
2016,7,13,6,45,734.0,54.0,0.7,12.5,293.0,55.09,44.02
2016,7,13,7,0,776.0,58.0,0.7,13.0,346.0,107.49,58.46
2016,7,13,7,15,804.5,61.5,0.7,13.5,398.5,161.82,94.92
2016,7,13,7,30,833.0,65.0,0.7,14.0,451.0,221.86,142.84
2016,7,13,7,45,854.5,67.5,0.7,14.5,503.0,277.44,190.14
2016,7,13,8,0,876.0,70.0,0.7,15.0,555.0,333.9,238.6
2016,7,13,8,15,892.0,72.0,0.7,15.5,604.0,388.55,285.06
2016,7,13,8,30,908.0,74.0,0.7,16.0,653.0,442.93,329.96
2016,7,13,8,45,920.5,76.0,0.7,16.5,698.0,495.18,371.77
2016,7,13,9,0,933.0,78.0,0.7,17.0,743.0,546.27,411.18
2016,7,13,9,15,942.0,79.5,0.7,17.5,784.0,593.58,446.49
2016,7,13,9,30,951.0,81.0,0.7,18.0,825.0,638.93,479.18
2016,7,13,9,45,947.0,89.0,0.75,18.5,857.0,679.67,508.05
2016,7,13,10,0,943.0,97.0,0.8,19.0,889.0,716.98,533.79
2016,7,13,10,15,948.5,98.0,0.85,19.5,918.0,751.34,557.08
2016,7,13,10,30,954.0,99.0,0.9,20.0,947.0,782.7,577.89
2016,7,13,10,45,958.5,99.5,0.95,20.5,969.0,809.75,595.06
2016,7,13,11,0,963.0,100.0,1.0,21.0,991.0,833.47,609.34
2016,7,13,11,15,965.5,101.0,1.0,21.0,1006.0,852.61,621.08
2016,7,13,11,30,968.0,102.0,1.0,21.0,1021.0,868.17,630.57
2016,7,13,11,45,969.5,102.0,1.05,21.5,1028.5,878.43,636.31
2016,7,13,12,0,971.0,102.0,1.1,22.0,1036.0,885.03,639.82
2016,7,13,12,15,971.0,102.0,1.15,22.0,1036.0,886.73,641.53
2016,7,13,12,30,971.0,102.0,1.2,22.0,1036.0,884.75,641.02
2016,7,13,12,45,970.5,101.0,1.25,22.5,1028.5,877.83,636.2
2016,7,13,13,0,970.0,100.0,1.3,23.0,1021.0,867.21,629.12
2016,7,13,13,15,967.0,99.5,1.35,23.0,1005.5,851.38,619.94
2016,7,13,13,30,964.0,99.0,1.4,23.0,990.0,831.97,608.46
2016,7,13,13,45,960.0,98.5,1.45,23.0,967.5,808.33,594.15
2016,7,13,14,0,956.0,98.0,1.5,23.0,945.0,781.35,576.8
2016,7,13,14,15,950.0,96.5,1.5,22.5,915.5,748.89,555.61
2016,7,13,14,30,944.0,95.0,1.5,22.0,886.0,713.48,531.89
2016,7,13,14,45,936.0,94.0,1.55,22.0,850.5,674.49,504.4
2016,7,13,15,0,928.0,93.0,1.6,22.0,815.0,633.06,474.4
2016,7,13,15,15,917.5,91.0,1.6,21.5,774.0,587.19,440.87
2016,7,13,15,30,907.0,89.0,1.6,21.0,733.0,539.53,404.9
2016,7,13,15,45,893.0,87.0,1.6,21.0,687.0,488.75,364.66
2016,7,13,16,0,879.0,85.0,1.6,21.0,641.0,437.02,322.48
2016,7,13,16,15,861.5,82.5,1.6,20.5,592.0,382.94,277.92
2016,7,13,16,30,844.0,80.0,1.6,20.0,543.0,328.8,232.17
2016,7,13,16,45,820.0,77.0,1.6,19.5,491.0,270.23,182.64
2016,7,13,17,0,796.0,74.0,1.6,19.0,439.0,215.01,136.41
2016,7,13,17,15,764.5,70.0,1.55,18.5,386.5,159.56,93.26
2016,7,13,17,30,733.0,66.0,1.5,18.0,334.0,106.86,59.24
2016,7,13,17,45,687.5,61.5,1.45,17.5,282.0,56.59,44.36
2016,7,13,18,0,642.0,57.0,1.4,17.0,230.0,47.26,36.3
2016,7,13,18,15,573.5,50.5,1.3,16.0,180.5,41.84,31.54
2016,7,13,18,30,505.0,44.0,1.2,15.0,131.0,36.49,26.61
2016,7,13,18,45,394.0,34.5,1.1,14.5,89.0,28.52,19.08
2016,7,13,19,0,283.0,25.0,1.0,14.0,47.0,20.64,10.01
2016,7,13,19,15,141.5,12.5,0.9,13.5,23.5,9.83,0.0
2016,7,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,5,15,155.0,12.5,0.65,10.5,25.0,9.83,0.0
2016,7,14,5,30,310.0,25.0,0.6,11.0,50.0,20.69,10.67
2016,7,14,5,45,423.0,33.5,0.6,11.5,93.0,27.83,18.85
2016,7,14,6,0,536.0,42.0,0.6,12.0,136.0,35.11,25.82
2016,7,14,6,15,601.5,48.0,0.6,12.5,186.0,43.55,33.61
2016,7,14,6,30,667.0,54.0,0.6,13.0,236.0,49.03,38.55
2016,7,14,6,45,713.5,57.5,0.6,13.5,289.0,57.85,46.31
2016,7,14,7,0,760.0,61.0,0.6,14.0,342.0,109.13,60.03
2016,7,14,7,15,790.5,64.5,0.6,14.5,395.0,162.94,96.01
2016,7,14,7,30,821.0,68.0,0.6,15.0,448.0,219.32,140.7
2016,7,14,7,45,844.5,70.5,0.6,16.0,500.0,278.15,189.88
2016,7,14,8,0,868.0,73.0,0.6,17.0,552.0,334.8,237.52
2016,7,14,8,15,884.5,75.5,0.6,17.5,601.0,389.76,283.65
2016,7,14,8,30,901.0,78.0,0.6,18.0,650.0,444.52,328.28
2016,7,14,8,45,914.5,79.5,0.65,18.5,696.0,496.56,369.78
2016,7,14,9,0,928.0,81.0,0.7,19.0,742.0,547.54,409.13
2016,7,14,9,15,938.0,82.5,0.75,19.5,783.0,595.27,444.89
2016,7,14,9,30,948.0,84.0,0.8,20.0,824.0,641.12,478.22
2016,7,14,9,45,953.5,86.0,0.85,20.5,859.0,682.47,507.47
2016,7,14,10,0,959.0,88.0,0.9,21.0,894.0,721.15,534.12
2016,7,14,10,15,965.0,89.0,0.95,21.0,923.0,756.42,558.94
2016,7,14,10,30,971.0,90.0,1.0,21.0,952.0,788.7,581.35
2016,7,14,10,45,975.0,91.0,1.05,21.5,974.5,816.3,598.44
2016,7,14,11,0,979.0,92.0,1.1,22.0,997.0,840.5,612.95
2016,7,14,11,15,981.5,92.5,1.1,22.0,1012.0,859.57,624.61
2016,7,14,11,30,984.0,93.0,1.1,22.0,1027.0,874.99,634.0
2016,7,14,11,45,985.0,93.5,1.15,22.5,1035.0,885.5,639.84
2016,7,14,12,0,986.0,94.0,1.2,23.0,1043.0,892.26,643.4
2016,7,14,12,15,986.0,94.0,1.2,23.0,1042.5,894.02,644.4
2016,7,14,12,30,986.0,94.0,1.2,23.0,1042.0,892.02,643.15
2016,7,14,12,45,979.0,97.5,1.3,23.0,1032.5,883.62,639.33
2016,7,14,13,0,972.0,101.0,1.4,23.0,1023.0,871.6,633.21
2016,7,14,13,15,969.0,100.5,1.4,22.5,1007.5,855.74,624.57
2016,7,14,13,30,966.0,100.0,1.4,22.0,992.0,836.3,613.62
2016,7,14,13,45,961.5,99.5,1.4,22.0,969.0,812.23,598.45
2016,7,14,14,0,957.0,99.0,1.4,22.0,946.0,784.83,580.37
2016,7,14,14,15,950.5,98.0,1.35,21.5,916.5,752.41,558.71
2016,7,14,14,30,944.0,97.0,1.3,21.0,887.0,717.07,534.6
2016,7,14,14,45,935.5,95.5,1.3,21.0,851.0,677.29,506.31
2016,7,14,15,0,927.0,94.0,1.3,21.0,815.0,635.11,475.62
2016,7,14,15,15,916.0,92.5,1.3,20.5,774.0,589.39,442.38
2016,7,14,15,30,905.0,91.0,1.3,20.0,733.0,541.92,406.72
2016,7,14,15,45,891.0,89.0,1.3,20.0,687.0,491.17,366.68
2016,7,14,16,0,877.0,87.0,1.3,20.0,641.0,439.45,324.67
2016,7,14,16,15,859.0,84.0,1.25,19.5,591.5,384.79,279.68
2016,7,14,16,30,841.0,81.0,1.2,19.0,542.0,328.16,232.06
2016,7,14,16,45,817.0,78.0,1.2,18.5,490.0,271.71,184.27
2016,7,14,17,0,793.0,75.0,1.2,18.0,438.0,216.55,138.09
2016,7,14,17,15,760.5,71.0,1.15,17.0,385.0,161.03,94.98
2016,7,14,17,30,728.0,67.0,1.1,16.0,332.0,108.39,60.79
2016,7,14,17,45,682.5,62.0,1.1,15.5,280.0,57.9,45.88
2016,7,14,18,0,637.0,57.0,1.1,15.0,228.0,47.21,36.57
2016,7,14,18,15,567.5,50.5,1.0,14.5,178.5,41.79,31.7
2016,7,14,18,30,498.0,44.0,0.9,14.0,129.0,36.45,26.7
2016,7,14,18,45,388.5,34.5,0.85,13.5,87.5,28.5,19.14
2016,7,14,19,0,279.0,25.0,0.8,13.0,46.0,20.65,9.86
2016,7,14,19,15,139.5,12.5,0.75,12.5,23.0,9.83,0.0
2016,7,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,15,5,15,163.5,12.0,0.9,9.5,24.5,9.44,0.0
2016,7,15,5,30,327.0,24.0,0.9,10.0,49.0,19.93,9.85
2016,7,15,5,45,433.5,32.0,0.95,10.5,91.5,26.67,17.86
2016,7,15,6,0,540.0,40.0,1.0,11.0,134.0,36.43,27.07
2016,7,15,6,15,604.5,45.5,0.95,11.0,183.5,41.49,31.93
2016,7,15,6,30,669.0,51.0,0.9,11.0,233.0,46.62,36.69
2016,7,15,6,45,713.0,55.0,0.9,11.5,285.0,56.36,45.34
2016,7,15,7,0,757.0,59.0,0.9,12.0,337.0,107.86,59.43
2016,7,15,7,15,787.0,62.5,0.85,12.5,390.0,161.47,95.82
2016,7,15,7,30,817.0,66.0,0.8,13.0,443.0,220.89,143.55
2016,7,15,7,45,840.5,68.5,0.8,13.5,494.5,276.27,190.9
2016,7,15,8,0,864.0,71.0,0.8,14.0,546.0,332.77,239.59
2016,7,15,8,15,880.5,73.0,0.8,14.5,595.0,387.15,286.07
2016,7,15,8,30,897.0,75.0,0.8,15.0,644.0,441.33,331.07
2016,7,15,8,45,910.0,77.0,0.85,15.5,689.5,493.43,373.34
2016,7,15,9,0,923.0,79.0,0.9,16.0,735.0,544.46,413.41
2016,7,15,9,15,933.0,80.5,0.9,16.5,776.0,592.04,449.27
2016,7,15,9,30,943.0,82.0,0.9,17.0,817.0,637.76,482.56
2016,7,15,9,45,948.0,85.0,0.95,17.5,852.0,679.57,512.54
2016,7,15,10,0,953.0,88.0,1.0,18.0,887.0,718.68,539.86
2016,7,15,10,15,959.0,89.0,1.05,18.0,916.0,753.83,564.94
2016,7,15,10,30,965.0,90.0,1.1,18.0,945.0,786.0,587.6
2016,7,15,10,45,969.5,90.5,1.15,18.5,968.0,813.45,604.8
2016,7,15,11,0,974.0,91.0,1.2,19.0,991.0,837.54,619.46
2016,7,15,11,15,977.0,91.5,1.2,19.0,1006.5,856.97,631.56
2016,7,15,11,30,980.0,92.0,1.2,19.0,1022.0,872.78,641.36
2016,7,15,11,45,982.0,92.0,1.25,19.0,1030.0,883.67,648.75
2016,7,15,12,0,984.0,92.0,1.3,19.0,1038.0,890.83,653.85
2016,7,15,12,15,984.5,92.0,1.3,19.0,1038.0,893.02,655.14
2016,7,15,12,30,985.0,92.0,1.3,19.0,1038.0,891.45,654.15
2016,7,15,12,45,978.5,95.5,1.3,19.0,1029.0,883.48,649.11
2016,7,15,13,0,972.0,99.0,1.3,19.0,1020.0,871.87,641.84
2016,7,15,13,15,969.0,98.5,1.3,19.0,1004.5,856.0,631.88
2016,7,15,13,30,966.0,98.0,1.3,19.0,989.0,836.55,619.62
2016,7,15,13,45,963.0,96.5,1.3,19.0,967.0,812.71,604.48
2016,7,15,14,0,960.0,95.0,1.3,19.0,945.0,785.46,586.57
2016,7,15,14,15,954.5,93.5,1.25,19.0,915.5,753.18,563.75
2016,7,15,14,30,949.0,92.0,1.2,19.0,886.0,717.9,538.5
2016,7,15,14,45,940.5,91.0,1.2,19.0,850.0,678.35,510.24
2016,7,15,15,0,932.0,90.0,1.2,19.0,814.0,636.38,479.56
2016,7,15,15,15,921.5,88.5,1.15,18.5,773.0,590.69,445.82
2016,7,15,15,30,911.0,87.0,1.1,18.0,732.0,543.2,409.69
2016,7,15,15,45,896.0,85.5,1.1,18.0,686.0,492.1,369.31
2016,7,15,16,0,881.0,84.0,1.1,18.0,640.0,440.13,327.0
2016,7,15,16,15,863.0,81.5,1.1,17.5,590.5,385.63,282.12
2016,7,15,16,30,845.0,79.0,1.1,17.0,541.0,331.13,235.99
2016,7,15,16,45,819.0,77.0,1.1,17.0,489.0,272.75,186.09
2016,7,15,17,0,793.0,75.0,1.1,17.0,437.0,217.85,139.67
2016,7,15,17,15,760.0,71.0,1.05,16.0,384.0,162.16,96.2
2016,7,15,17,30,727.0,67.0,1.0,15.0,331.0,109.42,61.6
2016,7,15,17,45,675.5,63.0,0.95,14.5,278.0,59.57,47.54
2016,7,15,18,0,624.0,59.0,0.9,14.0,225.0,48.57,37.93
2016,7,15,18,15,553.0,52.0,0.85,13.5,176.0,42.83,32.76
2016,7,15,18,30,482.0,45.0,0.8,13.0,127.0,37.15,27.42
2016,7,15,18,45,365.0,35.5,0.75,12.5,85.5,29.22,19.84
2016,7,15,19,0,248.0,26.0,0.7,12.0,44.0,21.43,10.24
2016,7,15,19,15,124.0,13.0,0.7,11.5,22.0,10.23,0.0
2016,7,15,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,5,15,143.5,12.5,0.9,10.0,23.0,9.83,0.0
2016,7,16,5,30,287.0,25.0,0.9,10.0,46.0,20.67,10.11
2016,7,16,5,45,403.5,33.0,0.9,10.5,88.5,27.34,18.42
2016,7,16,6,0,520.0,41.0,0.9,11.0,131.0,34.22,25.08
2016,7,16,6,15,586.5,47.0,0.9,11.5,180.0,42.58,32.84
2016,7,16,6,30,653.0,53.0,0.9,12.0,229.0,48.07,37.83
2016,7,16,6,45,699.5,57.0,0.9,12.5,281.0,58.17,46.78
2016,7,16,7,0,746.0,61.0,0.9,13.0,333.0,109.2,60.57
2016,7,16,7,15,776.5,64.5,0.9,13.5,385.5,162.36,96.65
2016,7,16,7,30,807.0,68.0,0.9,14.0,438.0,218.12,141.36
2016,7,16,7,45,832.0,70.0,0.9,14.5,490.0,276.22,190.78
2016,7,16,8,0,857.0,72.0,0.9,15.0,542.0,332.41,239.06
2016,7,16,8,15,874.0,74.0,0.9,15.0,591.0,386.69,285.9
2016,7,16,8,30,891.0,76.0,0.9,15.0,640.0,440.85,331.49
2016,7,16,8,45,905.5,77.0,0.95,15.5,685.5,492.56,373.55
2016,7,16,9,0,920.0,78.0,1.0,16.0,731.0,543.33,413.53
2016,7,16,9,15,930.0,80.0,1.0,16.5,772.0,591.31,449.78
2016,7,16,9,30,940.0,82.0,1.0,17.0,813.0,637.43,483.45
2016,7,16,9,45,942.5,86.0,1.05,17.5,847.0,678.5,512.96
2016,7,16,10,0,945.0,90.0,1.1,18.0,881.0,716.7,539.7
2016,7,16,10,15,951.0,91.0,1.15,18.0,910.5,751.67,564.72
2016,7,16,10,30,957.0,92.0,1.2,18.0,940.0,783.68,587.32
2016,7,16,10,45,961.0,93.0,1.25,18.0,962.5,811.05,605.65
2016,7,16,11,0,965.0,94.0,1.3,18.0,985.0,835.06,621.5
2016,7,16,11,15,968.0,94.5,1.3,18.0,1000.5,854.37,633.63
2016,7,16,11,30,971.0,95.0,1.3,18.0,1016.0,870.1,643.46
2016,7,16,11,45,972.5,95.5,1.35,18.5,1024.0,880.96,649.63
2016,7,16,12,0,974.0,96.0,1.4,19.0,1032.0,888.12,653.5
2016,7,16,12,15,974.5,96.0,1.4,19.0,1032.0,890.31,654.8
2016,7,16,12,30,975.0,96.0,1.4,19.0,1032.0,888.79,653.83
2016,7,16,12,45,971.5,98.0,1.45,19.0,1024.0,882.01,650.2
2016,7,16,13,0,968.0,100.0,1.5,19.0,1016.0,871.57,644.26
2016,7,16,13,15,966.0,99.0,1.5,19.0,1001.5,856.11,634.48
2016,7,16,13,30,964.0,98.0,1.5,19.0,987.0,837.03,622.38
2016,7,16,13,45,960.5,97.0,1.5,19.0,964.5,813.28,607.19
2016,7,16,14,0,957.0,96.0,1.5,19.0,942.0,786.15,589.3
2016,7,16,14,15,951.5,95.0,1.45,18.5,913.0,754.37,567.79
2016,7,16,14,30,946.0,94.0,1.4,18.0,884.0,719.59,543.75
2016,7,16,14,45,938.5,92.5,1.4,18.0,849.0,680.29,515.42
2016,7,16,15,0,931.0,91.0,1.4,18.0,814.0,638.51,484.6
2016,7,16,15,15,921.0,89.5,1.35,17.5,773.0,593.07,450.8
2016,7,16,15,30,911.0,88.0,1.3,17.0,732.0,545.8,414.57
2016,7,16,15,45,898.0,86.0,1.3,17.0,686.5,495.11,374.16
2016,7,16,16,0,885.0,84.0,1.3,17.0,641.0,443.36,331.66
2016,7,16,16,15,867.5,81.5,1.25,16.5,592.0,388.77,286.19
2016,7,16,16,30,850.0,79.0,1.2,16.0,543.0,334.1,239.5
2016,7,16,16,45,826.5,76.0,1.2,16.0,491.0,275.18,188.79
2016,7,16,17,0,803.0,73.0,1.2,16.0,439.0,219.45,141.26
2016,7,16,17,15,771.5,69.0,1.15,15.5,386.0,163.31,96.83
2016,7,16,17,30,740.0,65.0,1.1,15.0,333.0,109.93,61.3
2016,7,16,17,45,694.5,60.0,1.1,14.5,280.5,58.52,46.62
2016,7,16,18,0,649.0,55.0,1.1,14.0,228.0,49.67,38.91
2016,7,16,18,15,579.5,49.0,1.0,13.5,178.0,40.76,30.9
2016,7,16,18,30,510.0,43.0,0.9,13.0,128.0,35.76,26.17
2016,7,16,18,45,396.5,33.5,0.85,12.5,86.0,27.75,18.52
2016,7,16,19,0,283.0,24.0,0.8,12.0,44.0,19.85,8.76
2016,7,16,19,15,141.5,12.0,0.8,11.5,22.0,9.44,0.0
2016,7,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,17,5,15,170.5,11.0,0.85,10.0,23.5,8.65,0.0
2016,7,17,5,30,341.0,22.0,0.9,10.0,47.0,18.32,8.0
2016,7,17,5,45,452.5,29.5,0.95,10.5,90.0,26.91,17.99
2016,7,17,6,0,564.0,37.0,1.0,11.0,133.0,34.03,24.88
2016,7,17,6,15,627.0,42.5,0.95,11.0,182.5,39.2,29.86
2016,7,17,6,30,690.0,48.0,0.9,11.0,232.0,44.44,34.71
2016,7,17,6,45,728.0,52.5,0.9,11.5,284.0,55.85,37.19
2016,7,17,7,0,766.0,57.0,0.9,12.0,336.0,108.3,59.15
2016,7,17,7,15,795.5,60.5,0.9,12.0,388.5,162.51,96.49
2016,7,17,7,30,825.0,64.0,0.9,12.0,441.0,222.44,145.29
2016,7,17,7,45,848.5,65.5,0.9,12.5,493.0,277.57,192.84
2016,7,17,8,0,872.0,67.0,0.9,13.0,545.0,333.78,241.71
2016,7,17,8,15,888.0,69.5,0.95,13.5,593.5,388.96,289.36
2016,7,17,8,30,904.0,72.0,1.0,14.0,642.0,443.9,335.54
2016,7,17,8,45,917.5,73.0,1.05,14.5,687.5,495.83,378.05
2016,7,17,9,0,931.0,74.0,1.1,15.0,733.0,546.71,418.37
2016,7,17,9,15,940.0,75.5,1.1,15.0,774.0,594.23,455.39
2016,7,17,9,30,949.0,77.0,1.1,15.0,815.0,639.79,489.88
2016,7,17,9,45,941.5,87.0,1.15,15.5,846.5,680.34,519.18
2016,7,17,10,0,934.0,97.0,1.2,16.0,878.0,717.16,545.04
2016,7,17,10,15,940.0,98.0,1.2,16.0,907.0,751.84,569.55
2016,7,17,10,30,946.0,99.0,1.2,16.0,936.0,783.58,591.56
2016,7,17,10,45,949.0,100.5,1.3,16.5,958.0,810.41,609.27
2016,7,17,11,0,952.0,102.0,1.4,17.0,980.0,833.85,624.3
2016,7,17,11,15,954.5,102.5,1.4,17.0,994.5,852.57,636.13
2016,7,17,11,30,957.0,103.0,1.4,17.0,1009.0,867.73,645.68
2016,7,17,11,45,958.5,103.5,1.45,17.0,1016.5,878.47,653.03
2016,7,17,12,0,960.0,104.0,1.5,17.0,1024.0,885.56,658.1
2016,7,17,12,15,959.5,103.5,1.5,16.5,1023.5,886.5,659.82
2016,7,17,12,30,959.0,103.0,1.5,16.0,1023.0,883.78,659.28
2016,7,17,12,45,955.5,104.5,1.55,16.0,1014.5,876.66,655.34
2016,7,17,13,0,952.0,106.0,1.6,16.0,1006.0,865.94,649.08
2016,7,17,13,15,949.0,105.0,1.6,16.0,990.5,849.92,638.76
2016,7,17,13,30,946.0,104.0,1.6,16.0,975.0,830.38,626.14
2016,7,17,13,45,943.5,102.0,1.65,16.0,953.0,806.9,611.39
2016,7,17,14,0,941.0,100.0,1.7,16.0,931.0,780.04,593.77
2016,7,17,14,15,934.5,98.5,1.7,15.5,901.5,747.55,571.86
2016,7,17,14,30,928.0,97.0,1.7,15.0,872.0,712.17,547.39
2016,7,17,14,45,922.0,94.5,1.7,15.0,837.0,673.54,518.97
2016,7,17,15,0,916.0,92.0,1.7,15.0,802.0,632.35,487.98
2016,7,17,15,15,905.0,90.0,1.7,14.5,761.0,586.49,453.54
2016,7,17,15,30,894.0,88.0,1.7,14.0,720.0,538.92,416.67
2016,7,17,15,45,882.5,85.0,1.7,14.0,675.0,488.79,375.87
2016,7,17,16,0,871.0,82.0,1.7,14.0,630.0,437.5,332.89
2016,7,17,16,15,853.0,79.5,1.7,13.5,581.0,383.39,287.11
2016,7,17,16,30,835.0,77.0,1.7,13.0,532.0,329.29,240.14
2016,7,17,16,45,813.5,73.5,1.7,13.0,481.0,271.19,189.09
2016,7,17,17,0,792.0,70.0,1.7,13.0,430.0,216.11,141.15
2016,7,17,17,15,760.5,66.5,1.7,12.5,378.0,160.96,96.67
2016,7,17,17,30,729.0,63.0,1.7,12.0,326.0,108.56,61.06
2016,7,17,17,45,685.5,58.0,1.7,11.5,274.0,57.75,46.52
2016,7,17,18,0,642.0,53.0,1.7,11.0,222.0,47.96,37.84
2016,7,17,18,15,573.5,47.0,1.65,10.5,173.5,39.17,29.84
2016,7,17,18,30,505.0,41.0,1.6,10.0,125.0,34.13,25.03
2016,7,17,18,45,391.5,32.0,1.55,10.0,83.5,26.5,17.59
2016,7,17,19,0,278.0,23.0,1.5,10.0,42.0,19.0,7.89
2016,7,17,19,15,139.0,11.5,1.45,9.5,21.0,9.05,0.0
2016,7,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,18,5,15,146.0,11.5,1.1,9.0,22.0,9.05,0.0
2016,7,18,5,30,292.0,23.0,1.1,9.0,44.0,19.03,8.18
2016,7,18,5,45,410.0,30.5,1.15,9.5,85.5,25.36,16.67
2016,7,18,6,0,528.0,38.0,1.2,10.0,127.0,34.64,25.51
2016,7,18,6,15,592.5,44.0,1.15,10.0,175.5,40.13,30.81
2016,7,18,6,30,657.0,50.0,1.1,10.0,224.0,45.68,35.97
2016,7,18,6,45,702.0,53.5,1.1,10.5,276.0,56.68,37.82
2016,7,18,7,0,747.0,57.0,1.1,11.0,328.0,107.48,59.22
2016,7,18,7,15,776.5,60.5,1.05,11.5,379.5,160.67,96.04
2016,7,18,7,30,806.0,64.0,1.0,12.0,431.0,219.56,143.94
2016,7,18,7,45,544.0,144.5,1.0,12.5,405.5,255.27,186.0
2016,7,18,8,0,282.0,225.0,1.0,13.0,380.0,263.95,203.06
2016,7,18,8,15,583.0,148.5,1.0,13.0,504.5,342.04,260.23
2016,7,18,8,30,884.0,72.0,1.0,13.0,629.0,436.87,332.35
2016,7,18,8,45,897.5,73.0,1.0,13.5,674.0,487.9,373.73
2016,7,18,9,0,911.0,74.0,1.0,14.0,719.0,537.93,413.2
2016,7,18,9,15,920.5,75.5,1.0,14.0,759.0,584.93,449.89
2016,7,18,9,30,930.0,77.0,1.0,14.0,799.0,630.06,484.13
2016,7,18,9,45,933.0,81.0,1.05,14.5,833.0,671.23,514.1
2016,7,18,10,0,936.0,85.0,1.1,15.0,867.0,709.59,541.3
2016,7,18,10,15,942.0,86.0,1.15,15.0,895.5,744.41,566.51
2016,7,18,10,30,948.0,87.0,1.2,15.0,924.0,776.29,589.28
2016,7,18,10,45,952.0,87.5,1.25,15.5,946.0,803.12,606.1
2016,7,18,11,0,956.0,88.0,1.3,16.0,968.0,826.62,620.64
2016,7,18,11,15,958.5,88.5,1.35,16.0,983.0,845.49,633.25
2016,7,18,11,30,961.0,89.0,1.4,16.0,998.0,860.79,643.57
2016,7,18,11,45,962.5,89.0,1.45,16.5,1005.5,871.2,649.52
2016,7,18,12,0,964.0,89.0,1.5,17.0,1013.0,877.93,653.15
2016,7,18,12,15,964.0,89.0,1.5,16.5,1013.0,879.74,655.45
2016,7,18,12,30,964.0,89.0,1.5,16.0,1013.0,877.85,655.44
2016,7,18,12,45,966.5,86.0,1.55,16.0,1006.0,871.64,652.08
2016,7,18,13,0,969.0,83.0,1.6,16.0,999.0,861.65,646.28
2016,7,18,13,15,967.0,82.5,1.6,16.0,984.5,846.54,636.55
2016,7,18,13,30,965.0,82.0,1.6,16.0,970.0,827.8,624.46
2016,7,18,13,45,963.0,80.0,1.65,16.0,948.0,804.16,609.58
2016,7,18,14,0,961.0,78.0,1.7,16.0,926.0,777.06,592.24
2016,7,18,14,15,956.0,77.5,1.7,16.0,897.5,745.87,570.41
2016,7,18,14,30,951.0,77.0,1.7,16.0,869.0,711.65,545.71
2016,7,18,14,45,945.5,74.5,1.7,16.0,834.5,672.43,516.92
2016,7,18,15,0,940.0,72.0,1.7,16.0,800.0,630.57,485.51
2016,7,18,15,15,931.0,71.0,1.65,15.5,760.0,585.71,451.53
2016,7,18,15,30,922.0,70.0,1.6,15.0,720.0,538.92,415.01
2016,7,18,15,45,911.5,67.5,1.6,15.0,675.5,488.38,373.98
2016,7,18,16,0,901.0,65.0,1.6,15.0,631.0,436.55,330.62
2016,7,18,16,15,885.5,63.0,1.55,14.5,582.5,382.32,284.57
2016,7,18,16,30,870.0,61.0,1.5,14.0,534.0,327.82,237.09
2016,7,18,16,45,850.5,58.5,1.5,14.0,483.5,271.87,187.62
2016,7,18,17,0,831.0,56.0,1.5,14.0,433.0,216.63,139.4
2016,7,18,17,15,803.0,53.0,1.45,13.5,381.0,160.74,94.14
2016,7,18,17,30,775.0,50.0,1.4,13.0,329.0,107.05,57.58
2016,7,18,17,45,734.5,46.5,1.4,13.0,277.0,50.73,39.97
2016,7,18,18,0,694.0,43.0,1.4,13.0,225.0,40.45,30.81
2016,7,18,18,15,631.0,38.5,1.35,12.5,176.0,35.91,26.67
2016,7,18,18,30,568.0,34.0,1.3,12.0,127.0,31.48,22.44
2016,7,18,18,45,459.0,26.5,1.3,11.5,85.0,24.3,15.52
2016,7,18,19,0,350.0,19.0,1.3,11.0,43.0,17.27,6.25
2016,7,18,19,15,175.0,9.5,1.25,10.5,21.5,7.47,0.0
2016,7,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,7,19,5,15,181.0,10.0,1.0,8.5,22.5,7.87,0.0
2016,7,19,5,30,362.0,20.0,1.0,9.0,45.0,18.22,7.14
2016,7,19,5,45,471.0,26.5,1.0,9.5,87.5,24.35,15.75
2016,7,19,6,0,580.0,33.0,1.0,10.0,130.0,30.71,21.98
2016,7,19,6,15,642.0,38.0,0.95,10.0,179.0,35.6,26.71
2016,7,19,6,30,704.0,43.0,0.9,10.0,228.0,40.56,31.35
2016,7,19,6,45,744.5,46.5,0.9,10.5,280.0,57.23,37.46
2016,7,19,7,0,785.0,50.0,0.9,11.0,332.0,109.9,59.66
2016,7,19,7,15,813.0,52.5,0.9,11.5,384.5,163.86,97.0
2016,7,19,7,30,841.0,55.0,0.9,12.0,437.0,219.98,142.82
2016,7,19,7,45,861.0,57.5,0.9,12.5,488.0,275.96,191.49
2016,7,19,8,0,881.0,60.0,0.9,13.0,539.0,332.7,241.07
2016,7,19,8,15,896.5,62.0,0.9,13.5,588.0,387.83,288.63
2016,7,19,8,30,912.0,64.0,0.9,14.0,637.0,442.66,334.54
2016,7,19,8,45,922.5,65.5,0.95,14.5,681.5,494.15,376.71
2016,7,19,9,0,933.0,67.0,1.0,15.0,726.0,544.3,416.46
2016,7,19,9,15,942.0,68.5,1.05,15.0,766.5,592.04,453.95
2016,7,19,9,30,951.0,70.0,1.1,15.0,807.0,637.82,489.01
2016,7,19,9,45,951.0,75.5,1.15,15.5,841.0,679.37,519.12
2016,7,19,10,0,951.0,81.0,1.2,16.0,875.0,717.81,546.23
2016,7,19,10,15,956.5,82.0,1.2,16.0,903.5,752.82,570.95
2016,7,19,10,30,962.0,83.0,1.2,16.0,932.0,784.82,592.85
2016,7,19,10,45,965.0,84.5,1.3,16.5,954.0,812.2,610.54
2016,7,19,11,0,968.0,86.0,1.4,17.0,976.0,836.16,625.89
2016,7,19,11,15,970.5,86.5,1.4,17.0,991.0,855.29,637.98
2016,7,19,11,30,973.0,87.0,1.4,17.0,1006.0,870.79,647.74
2016,7,19,11,45,974.5,87.0,1.45,17.0,1013.5,881.36,654.97
2016,7,19,12,0,976.0,87.0,1.5,17.0,1021.0,888.19,659.87
2016,7,19,12,15,976.0,87.0,1.55,17.0,1021.0,890.04,661.6
2016,7,19,12,30,976.0,87.0,1.6,17.0,1021.0,888.14,660.98
2016,7,19,12,45,971.0,89.0,1.65,17.0,1012.5,880.15,656.43
2016,7,19,13,0,966.0,91.0,1.7,17.0,1004.0,868.51,649.54
2016,7,19,13,15,963.5,90.5,1.7,17.0,989.0,853.05,639.62
2016,7,19,13,30,961.0,90.0,1.7,17.0,974.0,833.99,627.35
2016,7,19,13,45,959.0,88.0,1.7,17.0,952.0,810.46,612.07
2016,7,19,14,0,957.0,86.0,1.7,17.0,930.0,783.46,594.42
2016,7,19,14,15,951.5,85.0,1.7,17.0,901.0,751.55,572.1
2016,7,19,14,30,946.0,84.0,1.7,17.0,872.0,716.65,547.1
2016,7,19,14,45,940.0,82.0,1.7,17.0,837.0,677.71,518.68
2016,7,19,15,0,934.0,80.0,1.7,17.0,802.0,636.17,487.68
2016,7,19,15,15,924.5,78.5,1.65,16.5,761.5,590.75,453.54
2016,7,19,15,30,915.0,77.0,1.6,16.0,721.0,543.44,416.91
2016,7,19,15,45,904.5,74.0,1.6,16.0,676.0,492.7,375.98
2016,7,19,16,0,894.0,71.0,1.6,16.0,631.0,440.66,332.76
2016,7,19,16,15,878.0,69.0,1.6,15.5,582.5,386.47,287.16
2016,7,19,16,30,862.0,67.0,1.6,15.0,534.0,332.06,240.11
2016,7,19,16,45,842.5,63.5,1.6,15.0,483.0,275.51,190.4
2016,7,19,17,0,823.0,60.0,1.6,15.0,432.0,219.7,141.87
2016,7,19,17,15,793.5,57.0,1.55,14.5,380.0,163.86,96.77
2016,7,19,17,30,764.0,54.0,1.5,14.0,328.0,106.38,56.89
2016,7,19,17,45,724.0,50.0,1.5,13.5,276.0,54.26,35.16
2016,7,19,18,0,684.0,46.0,1.5,13.0,224.0,42.74,32.86
2016,7,19,18,15,619.0,40.5,1.4,12.5,175.0,37.45,28.04
2016,7,19,18,30,554.0,35.0,1.3,12.0,126.0,32.24,23.1
2016,7,19,18,45,445.0,27.5,1.25,11.5,84.0,25.12,16.19
2016,7,19,19,0,336.0,20.0,1.2,11.0,42.0,18.16,6.39
2016,7,19,19,15,168.0,10.0,1.15,10.5,21.0,7.87,0.0
2016,7,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,20,5,15,180.5,9.5,0.95,9.5,21.5,7.47,0.0
2016,7,20,5,30,361.0,19.0,1.0,10.0,43.0,17.31,5.94
2016,7,20,5,45,468.5,26.0,1.05,10.5,85.0,23.9,15.23
2016,7,20,6,0,576.0,33.0,1.1,11.0,127.0,30.67,21.83
2016,7,20,6,15,638.5,37.5,1.05,11.0,176.5,35.14,26.17
2016,7,20,6,30,701.0,42.0,1.0,11.0,226.0,39.72,30.44
2016,7,20,6,45,742.0,45.5,1.0,11.5,278.0,57.13,36.7
2016,7,20,7,0,783.0,49.0,1.0,12.0,330.0,109.76,59.18
2016,7,20,7,15,811.5,51.5,1.0,12.5,382.5,163.74,96.63
2016,7,20,7,30,840.0,54.0,1.0,13.0,435.0,219.95,142.52
2016,7,20,7,45,861.0,56.5,1.0,13.5,486.0,276.21,191.33
2016,7,20,8,0,882.0,59.0,1.0,14.0,537.0,333.35,241.13
2016,7,20,8,15,897.5,60.5,1.0,14.5,586.0,388.16,288.4
2016,7,20,8,30,913.0,62.0,1.0,15.0,635.0,442.66,334.03
2016,7,20,8,45,925.0,64.0,1.0,15.5,680.5,495.42,376.78
2016,7,20,9,0,937.0,66.0,1.0,16.0,726.0,547.0,417.06
2016,7,20,9,15,946.5,67.0,1.0,16.0,766.5,594.81,454.03
2016,7,20,9,30,956.0,68.0,1.0,16.0,807.0,640.69,488.5
2016,7,20,9,45,956.0,74.0,1.05,16.5,841.5,682.97,518.89
2016,7,20,10,0,956.0,80.0,1.1,17.0,876.0,722.12,546.26
2016,7,20,10,15,961.5,81.0,1.15,17.5,905.5,757.35,570.42
2016,7,20,10,30,967.0,82.0,1.2,18.0,935.0,789.55,591.62
2016,7,20,10,45,972.5,82.0,1.25,18.5,957.5,817.66,609.0
2016,7,20,11,0,978.0,82.0,1.3,19.0,980.0,842.42,624.1
2016,7,20,11,15,980.5,82.5,1.35,19.0,995.5,861.78,636.83
2016,7,20,11,30,983.0,83.0,1.4,19.0,1011.0,877.48,647.25
2016,7,20,11,45,985.5,82.5,1.45,19.0,1019.0,888.55,654.74
2016,7,20,12,0,988.0,82.0,1.5,19.0,1027.0,895.86,659.9
2016,7,20,12,15,988.5,82.0,1.5,19.0,1027.0,898.16,661.28
2016,7,20,12,30,989.0,82.0,1.5,19.0,1027.0,896.65,660.31
2016,7,20,12,45,987.0,82.5,1.55,19.0,1019.5,889.71,656.55
2016,7,20,13,0,985.0,83.0,1.6,19.0,1012.0,878.99,650.41
2016,7,20,13,15,983.0,82.5,1.6,19.0,997.0,863.63,640.68
2016,7,20,13,30,981.0,82.0,1.6,19.0,982.0,844.57,628.59
2016,7,20,13,45,977.5,81.0,1.65,19.0,960.0,820.31,613.56
2016,7,20,14,0,974.0,80.0,1.7,19.0,938.0,792.6,596.14
2016,7,20,14,15,969.0,79.0,1.7,19.0,909.0,760.51,574.24
2016,7,20,14,30,964.0,78.0,1.7,19.0,880.0,725.33,549.29
2016,7,20,14,45,957.0,77.0,1.7,19.0,844.5,685.98,520.83
2016,7,20,15,0,950.0,76.0,1.7,19.0,809.0,644.05,489.81
2016,7,20,15,15,940.5,74.5,1.7,18.5,768.0,597.91,455.76
2016,7,20,15,30,931.0,73.0,1.7,18.0,727.0,549.84,419.11
2016,7,20,15,45,919.0,71.0,1.7,18.0,681.5,498.49,377.97
2016,7,20,16,0,907.0,69.0,1.7,18.0,636.0,445.95,334.61
2016,7,20,16,15,890.5,67.0,1.7,17.5,587.0,390.84,288.59
2016,7,20,16,30,874.0,65.0,1.7,17.0,538.0,335.55,241.11
2016,7,20,16,45,852.5,62.5,1.7,16.5,486.5,278.62,191.74
2016,7,20,17,0,831.0,60.0,1.7,16.0,435.0,222.6,143.52
2016,7,20,17,15,801.5,57.0,1.65,15.5,382.0,166.19,97.97
2016,7,20,17,30,772.0,54.0,1.6,15.0,329.0,108.18,57.61
2016,7,20,17,45,729.0,50.0,1.6,14.5,276.5,55.4,35.23
2016,7,20,18,0,686.0,46.0,1.6,14.0,224.0,42.76,32.73
2016,7,20,18,15,620.5,40.5,1.55,13.5,174.5,37.46,27.92
2016,7,20,18,30,555.0,35.0,1.5,13.0,125.0,32.24,22.97
2016,7,20,18,45,443.0,27.5,1.45,12.5,83.0,25.11,16.06
2016,7,20,19,0,331.0,20.0,1.4,12.0,41.0,18.16,5.77
2016,7,20,19,15,165.5,10.0,1.35,11.5,20.5,7.87,0.0
2016,7,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,9.5,1.2,9.5,21.0,7.47,0.0
2016,7,21,5,30,343.0,19.0,1.2,10.0,42.0,17.27,5.3
2016,7,21,5,45,455.0,26.5,1.3,10.5,84.0,24.28,15.5
2016,7,21,6,0,567.0,34.0,1.4,11.0,126.0,31.46,22.5
2016,7,21,6,15,631.0,39.0,1.35,11.0,175.5,36.31,27.19
2016,7,21,6,30,695.0,44.0,1.3,11.0,225.0,41.24,31.8
2016,7,21,6,45,737.0,47.5,1.3,11.5,277.0,55.05,34.36
2016,7,21,7,0,779.0,51.0,1.3,12.0,329.0,111.88,60.94
2016,7,21,7,15,807.0,54.0,1.25,12.5,381.5,166.14,98.9
2016,7,21,7,30,835.0,57.0,1.2,13.0,434.0,222.58,145.14
2016,7,21,7,45,856.0,59.5,1.2,13.5,485.0,278.72,193.97
2016,7,21,8,0,877.0,62.0,1.2,14.0,536.0,335.72,243.79
2016,7,21,8,15,892.5,63.5,1.2,14.0,584.5,390.39,291.62
2016,7,21,8,30,908.0,65.0,1.2,14.0,633.0,444.77,337.99
2016,7,21,8,45,920.0,66.5,1.25,14.5,678.0,496.93,380.87
2016,7,21,9,0,932.0,68.0,1.3,15.0,723.0,547.91,421.41
2016,7,21,9,15,941.0,69.5,1.3,15.5,763.5,595.77,458.0
2016,7,21,9,30,950.0,71.0,1.3,16.0,804.0,641.66,491.91
2016,7,21,9,45,956.5,72.5,1.3,16.5,839.0,683.76,522.04
2016,7,21,10,0,963.0,74.0,1.3,17.0,874.0,723.26,549.45
2016,7,21,10,15,968.5,74.5,1.3,17.0,903.5,758.32,574.16
2016,7,21,10,30,974.0,75.0,1.3,17.0,933.0,790.34,595.58
2016,7,21,10,45,978.5,75.5,1.35,17.5,955.5,818.38,613.02
2016,7,21,11,0,983.0,76.0,1.4,18.0,978.0,843.01,628.13
2016,7,21,11,15,986.0,76.5,1.45,18.0,993.5,862.92,641.28
2016,7,21,11,30,989.0,77.0,1.5,18.0,1009.0,879.15,652.09
2016,7,21,11,45,991.0,76.5,1.55,18.0,1017.0,889.9,659.39
2016,7,21,12,0,993.0,76.0,1.6,18.0,1025.0,896.85,664.33
2016,7,21,12,15,993.5,76.0,1.65,18.0,1025.5,899.18,666.35
2016,7,21,12,30,994.0,76.0,1.7,18.0,1026.0,897.66,665.96
2016,7,21,12,45,986.0,81.5,1.75,18.0,1017.5,890.28,661.81
2016,7,21,13,0,978.0,87.0,1.8,18.0,1009.0,879.18,655.3
2016,7,21,13,15,976.0,86.5,1.8,17.5,994.0,863.91,646.75
2016,7,21,13,30,974.0,86.0,1.8,17.0,979.0,844.97,635.78
2016,7,21,13,45,972.5,83.5,1.85,17.0,957.5,821.0,620.69
2016,7,21,14,0,971.0,81.0,1.9,17.0,936.0,793.49,603.11
2016,7,21,14,15,966.0,80.5,1.9,17.0,907.0,761.89,581.35
2016,7,21,14,30,961.0,80.0,1.9,17.0,878.0,727.23,556.43
2016,7,21,14,45,956.5,77.0,1.9,17.0,843.0,687.69,527.56
2016,7,21,15,0,952.0,74.0,1.9,17.0,808.0,645.39,495.96
2016,7,21,15,15,943.0,72.5,1.85,16.5,767.5,599.38,461.34
2016,7,21,15,30,934.0,71.0,1.8,16.0,727.0,551.41,424.13
2016,7,21,15,45,924.5,68.0,1.8,16.0,682.0,500.1,382.65
2016,7,21,16,0,915.0,65.0,1.8,16.0,637.0,447.37,338.72
2016,7,21,16,15,899.5,63.5,1.75,15.5,588.0,392.62,292.37
2016,7,21,16,30,884.0,62.0,1.7,15.0,539.0,337.56,244.5
2016,7,21,16,45,865.0,58.5,1.7,15.0,487.0,279.8,193.56
2016,7,21,17,0,846.0,55.0,1.7,15.0,435.0,222.71,143.68
2016,7,21,17,15,817.5,52.5,1.65,14.5,382.5,166.0,97.47
2016,7,21,17,30,789.0,50.0,1.6,14.0,330.0,111.52,59.76
2016,7,21,17,45,748.5,46.0,1.55,13.5,277.5,58.0,36.7
2016,7,21,18,0,708.0,42.0,1.5,13.0,225.0,39.77,30.18
2016,7,21,18,15,643.5,37.5,1.4,12.5,175.0,35.17,25.98
2016,7,21,18,30,579.0,33.0,1.3,12.0,125.0,30.68,21.68
2016,7,21,18,45,467.0,25.5,1.25,11.5,83.0,23.46,14.66
2016,7,21,19,0,355.0,18.0,1.2,11.0,41.0,16.4,4.08
2016,7,21,19,15,177.5,9.0,1.15,10.5,20.5,7.08,0.0
2016,7,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,22,5,15,174.0,9.5,0.8,9.5,20.0,7.47,0.0
2016,7,22,5,30,348.0,19.0,0.8,10.0,40.0,17.3,4.6
2016,7,22,5,45,459.5,26.5,0.85,10.5,82.5,24.31,15.49
2016,7,22,6,0,571.0,34.0,0.9,11.0,125.0,31.49,22.52
2016,7,22,6,15,636.0,39.0,0.9,11.5,174.5,36.34,27.18
2016,7,22,6,30,701.0,44.0,0.9,12.0,224.0,41.3,31.73
2016,7,22,6,45,743.0,47.5,0.95,12.5,276.5,56.08,34.43
2016,7,22,7,0,785.0,51.0,1.0,13.0,329.0,113.33,61.45
2016,7,22,7,15,814.5,54.0,1.0,13.5,382.0,168.27,99.85
2016,7,22,7,30,844.0,57.0,1.0,14.0,435.0,225.56,146.58
2016,7,22,7,45,865.5,59.0,1.05,14.5,487.0,282.01,195.49
2016,7,22,8,0,887.0,61.0,1.1,15.0,539.0,339.34,245.42
2016,7,22,8,15,903.0,63.0,1.1,15.5,588.5,395.26,293.4
2016,7,22,8,30,919.0,65.0,1.1,16.0,638.0,450.93,339.73
2016,7,22,8,45,931.0,66.5,1.15,16.5,684.0,503.72,382.62
2016,7,22,9,0,943.0,68.0,1.2,17.0,730.0,555.3,423.15
2016,7,22,9,15,952.0,69.5,1.2,17.0,771.0,603.72,460.54
2016,7,22,9,30,961.0,71.0,1.2,17.0,812.0,650.15,495.36
2016,7,22,9,45,957.0,79.0,1.25,17.5,845.5,692.0,525.31
2016,7,22,10,0,953.0,87.0,1.3,18.0,879.0,730.36,552.01
2016,7,22,10,15,959.0,88.0,1.35,18.5,908.5,765.97,576.36
2016,7,22,10,30,965.0,89.0,1.4,19.0,938.0,798.58,597.76
2016,7,22,10,45,970.0,89.5,1.45,19.5,960.5,826.8,615.16
2016,7,22,11,0,975.0,90.0,1.5,20.0,983.0,851.66,630.26
2016,7,22,11,15,978.0,90.5,1.5,20.0,998.5,871.43,642.6
2016,7,22,11,30,981.0,91.0,1.5,20.0,1014.0,887.55,652.63
2016,7,22,11,45,983.0,90.5,1.55,20.5,1022.0,898.24,658.57
2016,7,22,12,0,985.0,90.0,1.6,21.0,1030.0,905.16,662.17
2016,7,22,12,15,985.0,90.0,1.65,21.0,1030.0,907.06,663.89
2016,7,22,12,30,985.0,90.0,1.7,21.0,1030.0,905.15,663.27
2016,7,22,12,45,984.0,89.5,1.75,21.0,1022.0,898.16,659.44
2016,7,22,13,0,983.0,89.0,1.8,21.0,1014.0,887.37,653.23
2016,7,22,13,15,980.0,88.5,1.8,21.0,998.5,871.21,643.02
2016,7,22,13,30,977.0,88.0,1.8,21.0,983.0,851.4,630.47
2016,7,22,13,45,973.0,87.0,1.8,21.0,960.0,826.79,614.75
2016,7,22,14,0,969.0,86.0,1.8,21.0,937.0,798.76,596.73
2016,7,22,14,15,963.0,85.0,1.8,20.5,907.5,766.03,575.68
2016,7,22,14,30,957.0,84.0,1.8,20.0,878.0,730.28,551.54
2016,7,22,14,45,949.0,83.0,1.85,20.0,842.0,690.41,523.18
2016,7,22,15,0,941.0,82.0,1.9,20.0,806.0,648.05,492.27
2016,7,22,15,15,931.0,80.5,1.85,19.5,765.0,601.85,457.99
2016,7,22,15,30,921.0,79.0,1.8,19.0,724.0,553.79,421.26
2016,7,22,15,45,901.0,80.0,1.8,19.0,676.5,501.62,379.74
2016,7,22,16,0,881.0,81.0,1.8,19.0,629.0,448.99,336.65
2016,7,22,16,15,863.0,78.5,1.75,18.5,579.5,393.93,290.93
2016,7,22,16,30,845.0,76.0,1.7,18.0,530.0,338.87,243.98
2016,7,22,16,45,815.0,74.5,1.7,17.5,477.0,279.49,193.38
2016,7,22,17,0,785.0,73.0,1.7,17.0,424.0,223.79,146.07
2016,7,22,17,15,752.0,69.0,1.65,16.5,371.5,167.83,101.06
2016,7,22,17,30,719.0,65.0,1.6,16.0,319.0,114.84,64.38
2016,7,22,17,45,669.0,60.5,1.55,15.5,266.5,64.25,41.82
2016,7,22,18,0,619.0,56.0,1.5,15.0,214.0,46.32,35.74
2016,7,22,18,15,546.0,49.0,1.4,14.5,165.0,40.52,30.49
2016,7,22,18,30,473.0,42.0,1.3,14.0,116.0,34.79,25.07
2016,7,22,18,45,349.0,32.0,1.25,13.5,75.5,26.4,16.97
2016,7,22,19,0,225.0,22.0,1.2,13.0,35.0,18.13,4.17
2016,7,22,19,15,112.5,11.0,1.15,12.5,17.5,8.65,0.0
2016,7,22,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
