Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,23,5,15,98.5,11.0,0.65,9.5,17.0,8.65,0.0
2016,7,23,5,30,197.0,22.0,0.6,10.0,34.0,18.06,4.13
2016,7,23,5,45,320.0,33.0,0.6,11.0,74.0,27.1,17.82
2016,7,23,6,0,443.0,44.0,0.6,12.0,114.0,36.22,26.61
2016,7,23,6,15,517.5,52.0,0.6,12.5,162.5,42.62,32.68
2016,7,23,6,30,592.0,60.0,0.6,13.0,211.0,49.06,38.55
2016,7,23,6,45,645.5,64.5,0.6,13.5,263.5,63.71,41.31
2016,7,23,7,0,699.0,69.0,0.6,14.0,316.0,117.56,67.69
2016,7,23,7,15,733.5,73.5,0.6,14.5,368.5,170.14,104.34
2016,7,23,7,30,768.0,78.0,0.6,15.0,421.0,225.92,149.05
2016,7,23,7,45,795.0,81.0,0.6,16.0,473.5,281.33,195.5
2016,7,23,8,0,822.0,84.0,0.6,17.0,526.0,338.41,243.23
2016,7,23,8,15,841.0,87.0,0.65,17.5,575.5,393.88,289.62
2016,7,23,8,30,860.0,90.0,0.7,18.0,625.0,449.59,334.91
2016,7,23,8,45,872.5,93.0,0.75,18.5,670.0,501.31,375.91
2016,7,23,9,0,885.0,96.0,0.8,19.0,715.0,551.97,414.77
2016,7,23,9,15,896.0,98.0,0.85,19.5,756.0,599.59,450.23
2016,7,23,9,30,907.0,100.0,0.9,20.0,797.0,645.5,483.4
2016,7,23,9,45,917.0,100.5,0.95,20.5,833.0,687.5,512.97
2016,7,23,10,0,927.0,101.0,1.0,21.0,869.0,727.23,540.25
2016,7,23,10,15,933.0,102.0,1.05,21.5,898.0,762.07,563.58
2016,7,23,10,30,939.0,103.0,1.1,22.0,927.0,793.97,584.47
2016,7,23,10,45,923.0,116.5,1.2,22.5,943.5,816.73,598.62
2016,7,23,11,0,907.0,130.0,1.3,23.0,960.0,834.95,609.87
2016,7,23,11,15,910.0,131.0,1.3,23.0,975.5,853.89,621.59
2016,7,23,11,30,913.0,132.0,1.3,23.0,991.0,869.42,631.11
2016,7,23,11,45,903.5,139.5,1.35,23.5,995.0,876.43,634.65
2016,7,23,12,0,894.0,147.0,1.4,24.0,999.0,879.7,635.95
2016,7,23,12,15,894.0,147.0,1.45,24.0,999.5,881.41,637.6
2016,7,23,12,30,894.0,147.0,1.5,24.0,1000.0,879.7,637.14
2016,7,23,12,45,899.5,142.0,1.55,24.0,994.5,875.14,634.95
2016,7,23,13,0,905.0,137.0,1.6,24.0,989.0,866.97,630.51
2016,7,23,13,15,902.5,136.5,1.65,24.0,974.0,852.37,621.95
2016,7,23,13,30,900.0,136.0,1.7,24.0,959.0,834.38,611.22
2016,7,23,13,45,891.5,136.5,1.75,24.0,936.0,809.27,595.75
2016,7,23,14,0,883.0,137.0,1.8,24.0,913.0,781.21,577.25
2016,7,23,14,15,876.5,135.5,1.8,23.5,884.0,750.15,557.09
2016,7,23,14,30,870.0,134.0,1.8,23.0,855.0,716.33,534.56
2016,7,23,14,45,873.5,125.5,1.8,23.0,823.0,680.67,509.34
2016,7,23,15,0,877.0,117.0,1.8,23.0,791.0,641.78,481.18
2016,7,23,15,15,865.0,114.5,1.8,22.5,750.0,596.07,448.14
2016,7,23,15,30,853.0,112.0,1.8,22.0,709.0,551.21,414.61
2016,7,23,15,45,852.0,103.5,1.8,21.5,666.5,501.68,376.51
2016,7,23,16,0,851.0,95.0,1.8,21.0,624.0,450.11,335.43
2016,7,23,16,15,832.0,92.0,1.75,20.5,574.5,394.84,290.15
2016,7,23,16,30,813.0,89.0,1.7,20.0,525.0,339.77,243.84
2016,7,23,16,45,795.5,83.5,1.7,19.5,474.5,283.48,195.87
2016,7,23,17,0,778.0,78.0,1.7,19.0,424.0,227.86,148.6
2016,7,23,17,15,743.5,73.5,1.6,18.5,371.0,171.5,103.59
2016,7,23,17,30,709.0,69.0,1.5,18.0,318.0,118.31,66.86
2016,7,23,17,45,663.0,63.0,1.45,17.5,266.0,62.94,39.79
2016,7,23,18,0,617.0,57.0,1.4,17.0,214.0,47.06,36.09
2016,7,23,18,15,542.0,50.0,1.3,16.0,164.5,41.28,30.95
2016,7,23,18,30,467.0,43.0,1.2,15.0,115.0,35.58,25.63
2016,7,23,18,45,338.5,32.5,1.1,14.5,74.5,26.8,17.16
2016,7,23,19,0,210.0,22.0,1.0,14.0,34.0,18.13,3.09
2016,7,23,19,15,105.0,11.0,0.95,13.5,17.0,8.65,0.0
2016,7,23,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,24,5,15,75.5,11.0,0.65,9.5,15.5,8.65,0.0
2016,7,24,5,30,151.0,22.0,0.6,10.0,31.0,16.73,2.37
2016,7,24,5,45,271.5,35.0,0.6,10.5,70.0,28.61,19.08
2016,7,24,6,0,392.0,48.0,0.6,11.0,109.0,39.2,29.34
2016,7,24,6,15,470.0,57.0,0.6,11.5,157.0,46.21,36.01
2016,7,24,6,30,548.0,66.0,0.6,12.0,205.0,53.22,42.43
2016,7,24,6,45,608.5,71.0,0.65,13.0,257.5,68.43,45.3
2016,7,24,7,0,669.0,76.0,0.7,14.0,310.0,117.55,68.62
2016,7,24,7,15,705.5,80.5,0.7,14.5,363.0,169.28,104.93
2016,7,24,7,30,742.0,85.0,0.7,15.0,416.0,227.65,151.78
2016,7,24,7,45,773.5,87.5,0.75,15.5,468.5,282.55,198.08
2016,7,24,8,0,805.0,90.0,0.8,16.0,521.0,339.64,246.42
2016,7,24,8,15,824.5,93.0,0.8,16.5,570.5,394.56,292.42
2016,7,24,8,30,844.0,96.0,0.8,17.0,620.0,449.76,337.25
2016,7,24,8,45,857.0,100.0,0.85,17.5,665.5,501.63,378.5
2016,7,24,9,0,870.0,104.0,0.9,18.0,711.0,552.78,417.86
2016,7,24,9,15,882.0,106.0,0.9,18.5,752.5,600.43,453.05
2016,7,24,9,30,894.0,108.0,0.9,19.0,794.0,646.46,485.92
2016,7,24,9,45,887.5,118.0,0.9,19.5,825.5,685.48,512.71
2016,7,24,10,0,881.0,128.0,0.9,20.0,857.0,720.97,536.3
2016,7,24,10,15,888.0,130.0,0.9,20.0,887.0,755.96,560.19
2016,7,24,10,30,895.0,132.0,0.9,20.0,917.0,788.19,581.75
2016,7,24,10,45,879.0,146.0,0.95,20.5,933.0,809.56,595.01
2016,7,24,11,0,863.0,160.0,1.0,21.0,949.0,839.23,613.2
2016,7,24,11,15,867.0,161.0,1.05,21.0,964.5,858.99,626.23
2016,7,24,11,30,871.0,162.0,1.1,21.0,980.0,875.41,637.03
2016,7,24,11,45,856.5,173.0,1.15,21.5,983.0,881.75,640.19
2016,7,24,12,0,842.0,184.0,1.2,22.0,986.0,884.23,641.06
2016,7,24,12,15,842.0,184.0,1.2,22.0,986.0,885.95,642.09
2016,7,24,12,30,842.0,184.0,1.2,22.0,986.0,884.24,641.01
2016,7,24,12,45,853.0,175.5,1.25,22.5,982.0,881.01,638.58
2016,7,24,13,0,864.0,167.0,1.3,23.0,978.0,874.05,633.83
2016,7,24,13,15,860.0,166.0,1.3,23.0,962.5,857.72,623.67
2016,7,24,13,30,856.0,165.0,1.3,23.0,947.0,838.08,611.07
2016,7,24,13,45,836.5,171.5,1.35,23.0,920.0,809.76,592.83
2016,7,24,14,0,817.0,178.0,1.4,23.0,893.0,778.96,572.7
2016,7,24,14,15,808.0,175.5,1.4,22.5,863.5,746.02,551.59
2016,7,24,14,30,799.0,173.0,1.4,22.0,834.0,710.66,528.33
2016,7,24,14,45,795.0,166.0,1.45,22.0,800.0,672.59,502.16
2016,7,24,15,0,791.0,159.0,1.5,22.0,766.0,632.15,473.59
2016,7,24,15,15,776.5,155.5,1.45,21.5,725.0,587.5,441.34
2016,7,24,15,30,762.0,152.0,1.4,21.0,684.0,540.06,406.19
2016,7,24,15,45,764.0,139.0,1.4,20.5,642.5,491.56,369.43
2016,7,24,16,0,766.0,126.0,1.4,20.0,601.0,441.01,329.68
2016,7,24,16,15,743.0,122.0,1.35,19.5,552.0,386.84,285.92
2016,7,24,16,30,720.0,118.0,1.3,19.0,503.0,333.47,241.7
2016,7,24,16,45,711.5,106.5,1.3,18.5,455.0,278.96,195.55
2016,7,24,17,0,703.0,95.0,1.3,18.0,407.0,224.38,149.24
2016,7,24,17,15,664.5,89.0,1.25,17.0,354.5,169.83,106.15
2016,7,24,17,30,626.0,83.0,1.2,16.0,302.0,119.04,70.86
2016,7,24,17,45,589.0,73.0,1.15,15.5,252.0,69.3,45.8
2016,7,24,18,0,552.0,63.0,1.1,15.0,202.0,50.97,39.86
2016,7,24,18,15,475.0,54.0,1.0,14.5,154.5,43.89,33.45
2016,7,24,18,30,398.0,45.0,0.9,14.0,107.0,36.8,26.79
2016,7,24,18,45,285.0,32.5,0.85,13.5,68.5,26.59,16.99
2016,7,24,19,0,172.0,20.0,0.8,13.0,30.0,16.34,1.1
2016,7,24,19,15,86.0,10.0,0.8,12.5,15.0,7.87,0.0
2016,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,7,25,5,15,80.5,10.0,0.6,9.5,14.5,7.87,0.0
2016,7,25,5,30,161.0,20.0,0.6,10.0,29.0,15.29,0.53
2016,7,25,5,45,275.0,33.0,0.6,10.5,67.5,26.98,17.58
2016,7,25,6,0,389.0,46.0,0.6,11.0,106.0,37.57,27.87
2016,7,25,6,15,465.5,55.5,0.55,11.0,153.5,45.01,35.0
2016,7,25,6,30,542.0,65.0,0.5,11.0,201.0,52.41,41.89
2016,7,25,6,45,594.5,72.0,0.5,11.5,253.0,69.71,46.28
2016,7,25,7,0,647.0,79.0,0.5,12.0,305.0,118.96,70.95
2016,7,25,7,15,684.5,85.0,0.5,12.5,357.5,170.9,107.86
2016,7,25,7,30,722.0,91.0,0.5,13.0,410.0,226.45,152.6
2016,7,25,7,45,746.5,96.0,0.55,14.0,461.5,281.06,198.67
2016,7,25,8,0,771.0,101.0,0.6,15.0,513.0,339.62,247.73
2016,7,25,8,15,792.0,105.0,0.6,15.5,562.5,394.37,293.2
2016,7,25,8,30,813.0,109.0,0.6,16.0,612.0,449.62,337.72
2016,7,25,8,45,824.5,114.0,0.65,16.5,657.0,501.43,378.65
2016,7,25,9,0,836.0,119.0,0.7,17.0,702.0,552.24,417.49
2016,7,25,9,15,848.5,122.0,0.75,17.5,743.5,600.59,453.37
2016,7,25,9,30,861.0,125.0,0.8,18.0,785.0,647.5,487.15
2016,7,25,9,45,886.5,118.5,0.85,18.5,825.5,687.33,515.5
2016,7,25,10,0,912.0,112.0,0.9,19.0,866.0,730.82,545.62
2016,7,25,10,15,918.5,113.5,0.95,19.0,895.5,766.09,570.31
2016,7,25,10,30,925.0,115.0,1.0,19.0,925.0,798.48,592.76
2016,7,25,10,45,919.0,122.5,1.05,19.5,944.5,823.31,607.91
2016,7,25,11,0,913.0,130.0,1.1,20.0,964.0,844.32,620.44
2016,7,25,11,15,916.0,131.0,1.1,20.0,979.5,863.45,632.24
2016,7,25,11,30,919.0,132.0,1.1,20.0,995.0,879.13,641.85
2016,7,25,11,45,911.5,138.5,1.15,20.5,999.5,887.08,646.07
2016,7,25,12,0,904.0,145.0,1.2,21.0,1004.0,891.3,648.06
2016,7,25,12,15,904.0,145.0,1.2,21.0,1004.5,893.04,649.08
2016,7,25,12,30,904.0,145.0,1.2,21.0,1005.0,891.31,647.99
2016,7,25,12,45,910.0,139.5,1.25,21.5,999.5,886.65,644.64
2016,7,25,13,0,916.0,134.0,1.3,22.0,994.0,878.32,639.01
2016,7,25,13,15,912.5,133.5,1.3,21.5,978.5,862.69,630.51
2016,7,25,13,30,909.0,133.0,1.3,21.0,963.0,843.65,619.86
2016,7,25,13,45,897.5,135.5,1.35,21.0,938.0,817.59,603.99
2016,7,25,14,0,886.0,138.0,1.4,21.0,913.0,788.67,585.27
2016,7,25,14,15,878.5,136.5,1.35,21.0,883.5,756.69,562.99
2016,7,25,14,30,871.0,135.0,1.3,21.0,854.0,722.0,538.52
2016,7,25,14,45,865.5,130.0,1.3,21.0,819.0,689.3,515.35
2016,7,25,15,0,860.0,125.0,1.3,21.0,784.0,646.89,484.97
2016,7,25,15,15,847.5,122.5,1.25,20.5,743.0,600.45,451.44
2016,7,25,15,30,835.0,120.0,1.2,20.0,702.0,552.56,415.84
2016,7,25,15,45,832.0,111.5,1.2,20.0,658.5,502.79,377.26
2016,7,25,16,0,829.0,103.0,1.2,20.0,615.0,451.2,336.0
2016,7,25,16,15,808.0,99.5,1.15,19.5,565.5,395.59,290.97
2016,7,25,16,30,787.0,96.0,1.1,19.0,516.0,340.46,245.11
2016,7,25,16,45,775.5,87.5,1.1,18.5,466.5,284.41,197.54
2016,7,25,17,0,764.0,79.0,1.1,18.0,417.0,228.42,149.92
2016,7,25,17,15,728.5,74.5,1.05,17.5,364.0,172.47,105.19
2016,7,25,17,30,693.0,70.0,1.0,17.0,311.0,116.06,65.33
2016,7,25,17,45,653.0,62.5,0.95,16.5,259.5,64.2,39.89
2016,7,25,18,0,613.0,55.0,0.9,16.0,208.0,45.53,34.89
2016,7,25,18,15,537.5,48.0,0.8,15.0,159.0,39.71,29.69
2016,7,25,18,30,462.0,41.0,0.7,14.0,110.0,33.97,24.3
2016,7,25,18,45,341.0,30.0,0.65,13.5,70.5,24.77,15.37
2016,7,25,19,0,220.0,19.0,0.6,13.0,31.0,15.63,0.0
2016,7,25,19,15,110.0,9.5,0.6,12.5,15.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,0.55,10.5,14.0,7.47,0.0
2016,7,26,5,30,165.0,19.0,0.5,11.0,28.0,15.51,0.0
2016,7,26,5,45,278.5,32.0,0.45,11.5,66.0,26.19,16.74
2016,7,26,6,0,392.0,45.0,0.4,12.0,104.0,36.81,27.06
2016,7,26,6,15,467.5,54.5,0.35,12.5,151.5,44.26,34.12
2016,7,26,6,30,543.0,64.0,0.3,13.0,199.0,51.68,40.91
2016,7,26,6,45,594.5,71.0,0.3,14.0,250.5,69.92,45.47
2016,7,26,7,0,646.0,78.0,0.3,15.0,302.0,119.21,70.09
2016,7,26,7,15,683.0,83.5,0.3,15.5,354.5,170.72,106.36
2016,7,26,7,30,720.0,89.0,0.3,16.0,407.0,225.78,150.19
2016,7,26,7,45,744.5,94.5,0.3,17.0,458.0,280.76,195.75
2016,7,26,8,0,769.0,100.0,0.3,18.0,509.0,339.69,244.05
2016,7,26,8,15,789.5,103.5,0.3,18.5,558.0,393.8,288.15
2016,7,26,8,30,810.0,107.0,0.3,19.0,607.0,448.37,331.25
2016,7,26,8,45,823.0,111.5,0.35,20.0,652.0,500.39,370.79
2016,7,26,9,0,836.0,116.0,0.4,21.0,697.0,551.55,408.23
2016,7,26,9,15,848.5,118.5,0.45,21.5,738.0,599.53,442.97
2016,7,26,9,30,861.0,121.0,0.5,22.0,779.0,641.37,472.6
2016,7,26,9,45,877.0,119.5,0.55,23.0,816.5,684.14,501.14
2016,7,26,10,0,893.0,118.0,0.6,24.0,854.0,725.15,527.62
2016,7,26,10,15,900.0,119.5,0.65,24.0,883.5,760.22,551.55
2016,7,26,10,30,907.0,121.0,0.7,24.0,913.0,792.51,573.34
2016,7,26,10,45,905.5,125.5,0.8,24.5,933.5,817.81,589.31
2016,7,26,11,0,904.0,130.0,0.9,25.0,954.0,839.61,602.82
2016,7,26,11,15,907.0,131.0,0.9,25.0,969.5,858.61,614.22
2016,7,26,11,30,910.0,132.0,0.9,25.0,985.0,874.2,623.51
2016,7,26,11,45,906.5,135.5,0.95,25.5,991.0,882.96,628.18
2016,7,26,12,0,903.0,139.0,1.0,26.0,997.0,888.12,630.74
2016,7,26,12,15,902.5,139.0,1.05,26.0,996.5,889.45,632.24
2016,7,26,12,30,902.0,139.0,1.1,26.0,996.0,887.28,631.66
2016,7,26,12,45,905.5,135.5,1.15,26.0,990.0,882.12,629.31
2016,7,26,13,0,909.0,132.0,1.2,26.0,984.0,873.36,624.76
2016,7,26,13,15,905.5,131.5,1.2,26.0,968.5,857.79,615.26
2016,7,26,13,30,902.0,131.0,1.2,26.0,953.0,838.83,603.71
2016,7,26,13,45,895.0,130.5,1.2,26.0,929.5,813.86,588.31
2016,7,26,14,0,888.0,130.0,1.2,26.0,906.0,785.85,570.37
2016,7,26,14,15,880.5,128.5,1.2,25.5,876.0,753.74,550.13
2016,7,26,14,30,873.0,127.0,1.2,25.0,846.0,718.94,527.61
2016,7,26,14,45,865.5,123.5,1.2,25.0,811.0,679.95,500.71
2016,7,26,15,0,858.0,120.0,1.2,25.0,776.0,638.63,471.56
2016,7,26,15,15,845.0,117.5,1.2,24.5,734.5,596.56,441.86
2016,7,26,15,30,832.0,115.0,1.2,24.0,693.0,548.48,406.97
2016,7,26,15,45,818.5,110.5,1.2,24.0,648.0,497.26,367.94
2016,7,26,16,0,805.0,106.0,1.2,24.0,603.0,445.25,327.1
2016,7,26,16,15,784.0,102.5,1.2,23.5,553.5,390.75,283.82
2016,7,26,16,30,763.0,99.0,1.2,23.0,504.0,336.77,239.69
2016,7,26,16,45,737.0,94.0,1.2,23.0,453.0,278.2,191.01
2016,7,26,17,0,711.0,89.0,1.2,23.0,402.0,223.73,145.71
2016,7,26,17,15,673.5,83.0,1.15,22.0,349.5,168.72,102.78
2016,7,26,17,30,636.0,77.0,1.1,21.0,297.0,117.34,67.3
2016,7,26,17,45,583.0,70.0,1.05,20.5,245.5,68.62,43.36
2016,7,26,18,0,530.0,63.0,1.0,20.0,194.0,50.8,38.87
2016,7,26,18,15,453.5,53.5,0.9,19.0,147.0,43.38,32.33
2016,7,26,18,30,377.0,44.0,0.8,18.0,100.0,35.92,25.5
2016,7,26,18,45,260.5,31.0,0.75,17.0,62.5,25.3,15.43
2016,7,26,19,0,144.0,18.0,0.7,16.0,25.0,13.77,0.0
2016,7,26,19,15,72.0,9.0,0.65,15.5,12.5,7.08,0.0
2016,7,26,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,0.4,12.0,10.0,6.29,0.0
2016,7,27,5,30,84.0,16.0,0.4,12.0,20.0,12.16,0.0
2016,7,27,5,45,176.0,32.5,0.45,12.5,54.5,24.54,15.16
2016,7,27,6,0,268.0,49.0,0.5,13.0,89.0,36.83,26.92
2016,7,27,6,15,338.0,62.5,0.5,13.5,133.0,46.8,36.19
2016,7,27,6,30,408.0,76.0,0.5,14.0,177.0,56.67,45.13
2016,7,27,6,45,467.0,85.0,0.5,15.0,226.0,74.76,50.8
2016,7,27,7,0,526.0,94.0,0.5,16.0,275.0,121.6,76.3
2016,7,27,7,15,565.0,102.0,0.5,16.5,325.0,168.58,109.56
2016,7,27,7,30,604.0,110.0,0.5,17.0,375.0,219.56,149.83
2016,7,27,7,45,639.5,114.0,0.5,18.0,426.0,270.09,190.99
2016,7,27,8,0,675.0,118.0,0.5,19.0,477.0,323.51,234.34
2016,7,27,8,15,698.0,123.0,0.55,19.5,524.5,375.6,276.83
2016,7,27,8,30,721.0,128.0,0.6,20.0,572.0,428.61,318.93
2016,7,27,8,45,739.0,132.0,0.65,20.5,616.5,479.0,357.95
2016,7,27,9,0,757.0,136.0,0.7,21.0,661.0,529.23,395.67
2016,7,27,9,15,770.5,139.0,0.75,21.5,701.0,574.95,429.12
2016,7,27,9,30,784.0,142.0,0.8,22.0,741.0,619.49,460.82
2016,7,27,9,45,788.5,148.5,0.9,22.5,774.5,659.77,489.18
2016,7,27,10,0,793.0,155.0,1.0,23.0,808.0,697.75,515.36
2016,7,27,10,15,801.0,157.0,1.05,23.0,836.5,731.88,539.04
2016,7,27,10,30,809.0,159.0,1.1,23.0,865.0,763.57,560.78
2016,7,27,10,45,814.0,161.5,1.15,23.5,887.0,790.76,578.12
2016,7,27,11,0,819.0,164.0,1.2,24.0,909.0,815.02,593.34
2016,7,27,11,15,823.0,165.0,1.2,24.0,924.5,834.11,605.46
2016,7,27,11,30,827.0,166.0,1.2,24.0,940.0,850.03,615.22
2016,7,27,11,45,828.5,167.0,1.25,24.5,947.5,860.6,621.07
2016,7,27,12,0,830.0,168.0,1.3,25.0,955.0,867.81,624.89
2016,7,27,12,15,830.0,168.0,1.3,25.0,955.0,869.5,625.84
2016,7,27,12,30,830.0,168.0,1.3,25.0,955.0,867.8,624.78
2016,7,27,12,45,833.0,164.5,1.3,25.0,949.0,862.15,621.31
2016,7,27,13,0,836.0,161.0,1.3,25.0,943.0,853.04,615.75
2016,7,27,13,15,832.0,160.0,1.3,24.5,928.0,836.99,606.99
2016,7,27,13,30,828.0,159.0,1.3,24.0,913.0,817.73,595.99
2016,7,27,13,45,825.5,155.5,1.3,24.0,891.5,794.32,580.73
2016,7,27,14,0,823.0,152.0,1.3,24.0,870.0,767.83,563.25
2016,7,27,14,15,815.0,150.0,1.3,23.5,841.0,735.75,542.74
2016,7,27,14,30,807.0,148.0,1.3,23.0,812.0,701.18,520.09
2016,7,27,14,45,804.5,141.0,1.3,23.0,779.0,663.55,493.92
2016,7,27,15,0,802.0,134.0,1.3,23.0,746.0,623.41,465.37
2016,7,27,15,15,788.5,131.0,1.25,22.5,705.5,578.15,432.85
2016,7,27,15,30,775.0,128.0,1.2,22.0,665.0,531.69,398.53
2016,7,27,15,45,769.5,119.5,1.2,22.0,623.0,483.39,361.37
2016,7,27,16,0,764.0,111.0,1.2,22.0,581.0,433.65,321.92
2016,7,27,16,15,742.0,107.0,1.15,21.5,532.5,380.32,279.12
2016,7,27,16,30,720.0,103.0,1.1,21.0,484.0,325.33,233.98
2016,7,27,16,45,704.5,94.5,1.1,20.5,436.0,271.29,188.68
2016,7,27,17,0,689.0,86.0,1.1,20.0,388.0,217.93,143.79
2016,7,27,17,15,652.0,80.5,1.05,19.5,337.0,164.61,101.4
2016,7,27,17,30,615.0,75.0,1.0,19.0,286.0,114.86,66.43
2016,7,27,17,45,575.0,66.5,0.95,18.5,237.5,66.59,41.69
2016,7,27,18,0,535.0,58.0,0.9,18.0,189.0,47.04,35.9
2016,7,27,18,15,459.5,49.5,0.8,17.0,143.0,40.28,29.89
2016,7,27,18,30,384.0,41.0,0.7,16.0,97.0,33.54,23.64
2016,7,27,18,45,275.5,29.0,0.65,15.5,61.0,23.72,14.12
2016,7,27,19,0,167.0,17.0,0.6,15.0,25.0,13.87,0.0
2016,7,27,19,15,83.5,8.5,0.55,14.5,12.5,6.69,0.0
2016,7,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,0.4,10.0,12.5,9.83,0.0
2016,7,28,5,30,0.0,25.0,0.4,10.0,25.0,17.95,0.0
2016,7,28,5,45,205.0,32.5,0.4,10.5,62.0,24.65,15.29
2016,7,28,6,0,410.0,40.0,0.4,11.0,99.0,32.88,23.64
2016,7,28,6,15,484.5,48.0,0.4,11.5,145.5,39.31,29.79
2016,7,28,6,30,559.0,56.0,0.4,12.0,192.0,45.76,35.75
2016,7,28,6,45,608.0,62.0,0.4,13.0,242.5,65.65,40.68
2016,7,28,7,0,657.0,68.0,0.4,14.0,293.0,114.86,65.94
2016,7,28,7,15,692.0,72.5,0.4,14.5,344.0,169.22,105.33
2016,7,28,7,30,727.0,77.0,0.4,15.0,395.0,223.28,149.03
2016,7,28,7,45,752.0,80.5,0.45,15.5,445.0,276.78,194.49
2016,7,28,8,0,777.0,84.0,0.5,16.0,495.0,331.82,241.2
2016,7,28,8,15,796.5,87.0,0.5,16.5,543.0,385.57,285.94
2016,7,28,8,30,816.0,90.0,0.5,17.0,591.0,439.66,329.53
2016,7,28,8,45,828.5,93.5,0.55,18.0,635.0,489.82,368.5
2016,7,28,9,0,841.0,97.0,0.6,19.0,679.0,539.27,405.49
2016,7,28,9,15,852.5,99.0,0.65,19.5,719.0,585.62,439.8
2016,7,28,9,30,864.0,101.0,0.7,20.0,759.0,630.42,471.99
2016,7,28,9,45,872.5,102.5,0.75,20.5,794.0,671.01,500.41
2016,7,28,10,0,881.0,104.0,0.8,21.0,829.0,709.35,526.6
2016,7,28,10,15,887.5,105.5,0.85,21.0,857.5,743.79,550.63
2016,7,28,10,30,894.0,107.0,0.9,21.0,886.0,775.47,572.21
2016,7,28,10,45,889.5,113.5,0.95,21.5,905.0,800.04,587.03
2016,7,28,11,0,885.0,120.0,1.0,22.0,924.0,820.97,599.49
2016,7,28,11,15,888.0,120.5,1.05,22.0,939.0,839.3,611.46
2016,7,28,11,30,891.0,121.0,1.1,22.0,954.0,854.28,621.33
2016,7,28,11,45,883.5,127.0,1.15,22.5,958.5,861.7,625.23
2016,7,28,12,0,876.0,133.0,1.2,23.0,963.0,865.5,626.94
2016,7,28,12,15,876.0,133.0,1.2,23.0,963.0,867.18,627.93
2016,7,28,12,30,876.0,133.0,1.2,23.0,963.0,865.47,626.85
2016,7,28,12,45,873.0,133.5,1.25,23.0,955.0,858.26,623.03
2016,7,28,13,0,870.0,134.0,1.3,23.0,947.0,847.69,617.15
2016,7,28,13,15,866.5,133.0,1.3,22.5,931.5,832.17,608.64
2016,7,28,13,30,863.0,132.0,1.3,22.0,916.0,813.4,598.04
2016,7,28,13,45,854.5,132.5,1.3,22.0,893.0,788.82,582.46
2016,7,28,14,0,846.0,133.0,1.3,22.0,870.0,761.41,564.35
2016,7,28,14,15,838.5,131.5,1.25,22.0,841.0,730.38,542.73
2016,7,28,14,30,831.0,130.0,1.2,22.0,812.0,703.85,523.68
2016,7,28,14,45,824.5,126.0,1.2,22.0,778.0,665.34,496.72
2016,7,28,15,0,818.0,122.0,1.2,22.0,744.0,624.57,467.63
2016,7,28,15,15,805.0,119.0,1.15,21.5,704.0,578.92,434.75
2016,7,28,15,30,792.0,116.0,1.1,21.0,664.0,531.98,399.99
2016,7,28,15,45,784.0,109.5,1.1,21.0,621.0,483.35,362.46
2016,7,28,16,0,776.0,103.0,1.1,21.0,578.0,433.49,322.79
2016,7,28,16,15,755.0,99.0,1.05,20.5,530.5,379.88,279.6
2016,7,28,16,30,734.0,95.0,1.0,20.0,483.0,326.86,235.7
2016,7,28,16,45,716.0,88.0,1.0,19.5,434.5,272.99,190.38
2016,7,28,17,0,698.0,81.0,1.0,19.0,386.0,216.98,143.26
2016,7,28,17,15,661.5,76.0,0.95,18.5,335.0,163.58,100.52
2016,7,28,17,30,625.0,71.0,0.9,18.0,284.0,113.68,65.15
2016,7,28,17,45,580.5,63.5,0.85,17.5,235.0,65.36,40.3
2016,7,28,18,0,536.0,56.0,0.8,17.0,186.0,45.54,34.73
2016,7,28,18,15,461.0,47.5,0.75,16.5,140.5,38.74,28.59
2016,7,28,18,30,386.0,39.0,0.7,16.0,95.0,31.95,22.22
2016,7,28,18,45,193.0,31.0,0.7,15.5,59.0,23.52,13.8
2016,7,28,19,0,0.0,23.0,0.7,15.0,23.0,16.64,0.0
2016,7,28,19,15,0.0,11.5,0.65,14.5,11.5,9.05,0.0
2016,7,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,10.0,0.4,11.0,10.0,7.87,0.0
2016,7,29,5,30,0.0,20.0,0.4,11.0,20.0,14.77,0.0
2016,7,29,5,45,150.0,32.5,0.4,11.5,54.0,24.42,14.89
2016,7,29,6,0,300.0,45.0,0.4,12.0,88.0,34.2,24.67
2016,7,29,6,15,373.0,56.5,0.4,12.5,132.0,42.94,32.89
2016,7,29,6,30,446.0,68.0,0.4,13.0,176.0,53.92,42.87
2016,7,29,6,45,503.5,76.0,0.45,13.5,225.5,73.71,48.7
2016,7,29,7,0,561.0,84.0,0.5,14.0,275.0,119.35,73.3
2016,7,29,7,15,599.5,90.5,0.5,14.5,325.0,167.29,107.91
2016,7,29,7,30,638.0,97.0,0.5,15.0,375.0,219.1,149.57
2016,7,29,7,45,672.5,100.5,0.55,16.0,426.0,270.93,192.62
2016,7,29,8,0,707.0,104.0,0.6,17.0,477.0,325.47,237.75
2016,7,29,8,15,729.0,108.0,0.6,17.5,524.5,378.05,281.08
2016,7,29,8,30,751.0,112.0,0.6,18.0,572.0,432.76,324.71
2016,7,29,8,45,773.0,113.0,0.65,18.5,617.5,483.45,364.36
2016,7,29,9,0,795.0,114.0,0.7,19.0,663.0,534.21,402.88
2016,7,29,9,15,808.0,116.5,0.75,19.5,703.5,580.88,437.33
2016,7,29,9,30,821.0,119.0,0.8,20.0,744.0,626.24,469.87
2016,7,29,9,45,838.5,117.0,0.85,20.5,781.0,663.49,496.21
2016,7,29,10,0,856.0,115.0,0.9,21.0,818.0,703.94,524.05
2016,7,29,10,15,863.0,116.5,0.9,21.0,846.5,738.0,547.23
2016,7,29,10,30,870.0,118.0,0.9,21.0,875.0,769.38,568.24
2016,7,29,10,45,873.5,120.5,0.95,21.5,897.0,796.07,584.53
2016,7,29,11,0,877.0,123.0,1.0,22.0,919.0,819.61,598.7
2016,7,29,11,15,880.5,123.5,1.05,22.0,934.0,838.23,610.82
2016,7,29,11,30,884.0,124.0,1.1,22.0,949.0,853.54,620.91
2016,7,29,11,45,884.0,126.0,1.15,22.5,956.5,863.82,626.65
2016,7,29,12,0,884.0,128.0,1.2,23.0,964.0,870.64,630.27
2016,7,29,12,15,884.0,128.0,1.2,23.0,964.0,872.33,631.23
2016,7,29,12,30,884.0,128.0,1.2,23.0,964.0,870.59,630.14
2016,7,29,12,45,887.0,124.5,1.3,23.0,958.0,864.98,628.03
2016,7,29,13,0,890.0,121.0,1.4,23.0,952.0,855.83,623.67
2016,7,29,13,15,887.0,120.5,1.4,23.0,937.0,840.79,614.28
2016,7,29,13,30,884.0,120.0,1.4,23.0,922.0,822.4,602.8
2016,7,29,13,45,878.0,119.5,1.4,23.0,899.5,798.41,587.66
2016,7,29,14,0,872.0,119.0,1.4,23.0,877.0,771.39,570.43
2016,7,29,14,15,865.5,117.5,1.4,22.5,848.5,740.26,550.37
2016,7,29,14,30,859.0,116.0,1.4,22.0,820.0,706.43,527.99
2016,7,29,14,45,850.5,113.5,1.4,22.0,785.0,667.89,500.82
2016,7,29,15,0,842.0,111.0,1.4,22.0,750.0,627.15,471.47
2016,7,29,15,15,829.5,108.5,1.3,21.5,710.0,582.12,438.49
2016,7,29,15,30,817.0,106.0,1.2,21.0,670.0,538.11,405.28
2016,7,29,15,45,802.0,103.0,1.2,21.0,625.5,487.98,366.51
2016,7,29,16,0,787.0,100.0,1.2,21.0,581.0,437.23,326.09
2016,7,29,16,15,766.0,96.5,1.15,20.5,533.0,383.41,282.62
2016,7,29,16,30,745.0,93.0,1.1,20.0,485.0,330.14,238.42
2016,7,29,16,45,717.0,89.0,1.1,19.5,434.5,275.41,192.59
2016,7,29,17,0,689.0,85.0,1.1,19.0,384.0,219.56,145.9
2016,7,29,17,15,652.0,79.5,1.05,18.5,333.0,166.0,102.97
2016,7,29,17,30,615.0,74.0,1.0,18.0,282.0,116.04,67.35
2016,7,29,17,45,560.5,67.0,0.95,17.5,232.0,68.19,42.57
2016,7,29,18,0,506.0,60.0,0.9,17.0,182.0,48.34,37.18
2016,7,29,18,15,430.0,50.5,0.85,16.0,136.5,40.91,30.53
2016,7,29,18,30,354.0,41.0,0.8,15.0,91.0,33.44,23.57
2016,7,29,18,45,240.0,28.0,0.75,14.5,56.0,22.82,13.13
2016,7,29,19,0,126.0,15.0,0.7,14.0,21.0,11.49,0.0
2016,7,29,19,15,63.0,7.5,0.65,13.5,10.5,5.9,0.0
2016,7,29,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,11.0,0.5,10.5,11.0,8.65,0.0
2016,7,30,5,30,0.0,22.0,0.5,11.0,22.0,15.95,0.0
2016,7,30,5,45,188.5,31.0,0.5,11.5,58.0,23.49,13.95
2016,7,30,6,0,377.0,40.0,0.5,12.0,94.0,32.74,23.34
2016,7,30,6,15,454.0,49.0,0.5,12.5,140.0,39.9,30.15
2016,7,30,6,30,531.0,58.0,0.5,13.0,186.0,47.05,36.72
2016,7,30,6,45,582.5,65.0,0.55,13.5,236.0,69.25,42.96
2016,7,30,7,0,634.0,72.0,0.6,14.0,286.0,118.3,69.36
2016,7,30,7,15,671.0,77.0,0.6,14.5,337.5,169.1,106.35
2016,7,30,7,30,708.0,82.0,0.6,15.0,389.0,223.45,150.58
2016,7,30,7,45,734.0,86.5,0.65,15.5,439.5,280.26,198.79
2016,7,30,8,0,760.0,91.0,0.7,16.0,490.0,335.8,245.89
2016,7,30,8,15,781.0,94.5,0.75,16.5,539.0,389.94,291.18
2016,7,30,8,30,802.0,98.0,0.8,17.0,588.0,444.61,335.59
2016,7,30,8,45,816.0,101.5,0.85,18.0,633.0,496.11,375.63
2016,7,30,9,0,830.0,105.0,0.9,19.0,678.0,546.86,413.64
2016,7,30,9,15,842.5,107.5,0.95,19.0,718.5,591.48,447.71
2016,7,30,9,30,855.0,110.0,1.0,19.0,759.0,637.09,481.59
2016,7,30,9,45,879.5,104.0,1.05,19.5,799.0,681.5,513.07
2016,7,30,10,0,904.0,98.0,1.1,20.0,839.0,724.66,542.96
2016,7,30,10,15,911.0,99.0,1.15,20.0,868.0,759.87,567.65
2016,7,30,10,30,918.0,100.0,1.2,20.0,897.0,792.27,589.37
2016,7,30,10,45,913.5,107.0,1.3,20.5,917.0,818.02,605.63
2016,7,30,11,0,909.0,114.0,1.4,21.0,937.0,840.04,619.43
2016,7,30,11,15,912.0,114.5,1.4,21.0,952.5,858.86,631.13
2016,7,30,11,30,915.0,115.0,1.4,21.0,968.0,874.23,640.64
2016,7,30,11,45,905.0,123.0,1.45,21.0,972.5,881.57,645.64
2016,7,30,12,0,895.0,131.0,1.5,21.0,977.0,885.08,648.33
2016,7,30,12,15,895.5,131.0,1.5,21.0,977.0,887.21,649.64
2016,7,30,12,30,896.0,131.0,1.5,21.0,977.0,885.86,648.78
2016,7,30,12,45,890.5,133.5,1.5,21.0,968.5,878.02,643.82
2016,7,30,13,0,885.0,136.0,1.5,21.0,960.0,866.79,636.79
2016,7,30,13,15,881.5,135.0,1.45,20.5,945.0,850.97,627.45
2016,7,30,13,30,878.0,134.0,1.4,20.0,930.0,831.83,615.97
2016,7,30,13,45,871.0,134.0,1.4,20.0,907.0,807.55,600.52
2016,7,30,14,0,864.0,134.0,1.4,20.0,884.0,780.29,582.66
2016,7,30,14,15,857.0,132.5,1.3,20.0,855.0,748.97,560.22
2016,7,30,14,30,850.0,131.0,1.2,20.0,826.0,714.97,535.67
2016,7,30,14,45,844.5,126.5,1.2,20.0,792.0,683.09,513.08
2016,7,30,15,0,839.0,122.0,1.2,20.0,758.0,641.55,483.32
2016,7,30,15,15,826.5,119.5,1.15,19.5,717.0,595.56,450.1
2016,7,30,15,30,814.0,117.0,1.1,19.0,676.0,548.18,414.88
2016,7,30,15,45,806.0,110.5,1.1,19.0,633.0,498.31,376.31
2016,7,30,16,0,798.0,104.0,1.1,19.0,590.0,447.17,335.49
2016,7,30,16,15,777.5,100.0,1.05,18.5,541.0,392.37,291.13
2016,7,30,16,30,757.0,96.0,1.0,18.0,492.0,338.07,245.91
2016,7,30,16,45,738.5,89.0,0.95,17.5,442.5,282.56,198.84
2016,7,30,17,0,720.0,82.0,0.9,17.0,393.0,227.94,152.37
2016,7,30,17,15,683.0,77.0,0.85,16.5,341.0,169.92,105.49
2016,7,30,17,30,646.0,72.0,0.8,16.0,289.0,118.43,68.44
2016,7,30,17,45,600.0,64.5,0.8,15.5,239.0,68.52,42.09
2016,7,30,18,0,554.0,57.0,0.8,15.0,189.0,46.54,35.9
2016,7,30,18,15,475.5,48.5,0.75,14.5,142.0,39.71,29.66
2016,7,30,18,30,397.0,40.0,0.7,14.0,95.0,32.91,23.18
2016,7,30,18,45,278.0,27.5,0.7,13.5,58.5,22.59,12.81
2016,7,30,19,0,159.0,15.0,0.7,13.0,22.0,11.8,0.0
2016,7,30,19,15,79.5,7.5,0.65,12.5,11.0,5.9,0.0
2016,7,30,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,0.65,9.5,9.5,7.47,0.0
2016,7,31,5,30,0.0,19.0,0.6,10.0,19.0,14.95,0.0
2016,7,31,5,45,160.0,31.5,0.55,10.5,54.0,23.73,14.05
2016,7,31,6,0,320.0,44.0,0.5,11.0,89.0,33.6,24.16
2016,7,31,6,15,396.5,55.5,0.5,11.5,134.0,44.69,34.54
2016,7,31,6,30,473.0,67.0,0.5,12.0,179.0,53.51,42.65
2016,7,31,6,45,526.5,75.5,0.5,12.5,229.0,76.33,49.68
2016,7,31,7,0,580.0,84.0,0.5,13.0,279.0,123.66,76.07
2016,7,31,7,15,619.0,90.5,0.55,13.5,330.0,173.08,112.31
2016,7,31,7,30,658.0,97.0,0.6,14.0,381.0,226.42,155.67
2016,7,31,7,45,684.0,103.0,0.65,14.5,431.0,279.38,200.65
2016,7,31,8,0,710.0,109.0,0.7,15.0,481.0,334.16,246.97
2016,7,31,8,15,732.5,113.5,0.75,15.5,529.5,387.82,291.65
2016,7,31,8,30,755.0,118.0,0.8,16.0,578.0,443.48,336.61
2016,7,31,8,45,765.5,124.5,0.85,17.0,621.5,493.79,375.63
2016,7,31,9,0,776.0,131.0,0.9,18.0,665.0,543.15,412.52
2016,7,31,9,15,789.5,134.5,0.95,18.0,705.5,590.44,448.35
2016,7,31,9,30,803.0,138.0,1.0,18.0,746.0,636.52,482.44
2016,7,31,9,45,788.0,154.0,1.05,18.5,774.0,673.14,507.85
2016,7,31,10,0,773.0,170.0,1.1,19.0,802.0,705.8,529.92
2016,7,31,10,15,782.0,172.5,1.15,19.0,831.0,740.76,554.51
2016,7,31,10,30,791.0,175.0,1.2,19.0,860.0,773.37,577.12
2016,7,31,10,45,788.5,181.5,1.3,19.5,880.0,797.83,593.29
2016,7,31,11,0,786.0,188.0,1.4,20.0,900.0,819.05,607.16
2016,7,31,11,15,790.5,189.5,1.4,20.0,915.5,838.58,619.95
2016,7,31,11,30,795.0,191.0,1.4,20.0,931.0,855.02,630.61
2016,7,31,11,45,788.5,197.0,1.45,20.0,936.0,862.75,635.93
2016,7,31,12,0,782.0,203.0,1.5,20.0,941.0,867.06,639.09
2016,7,31,12,15,781.5,203.5,1.5,20.0,941.0,868.63,640.05
2016,7,31,12,30,781.0,204.0,1.5,20.0,941.0,866.94,638.91
2016,7,31,12,45,839.0,166.0,1.5,20.0,951.5,878.67,646.97
2016,7,31,13,0,897.0,128.0,1.5,20.0,962.0,872.66,643.14
2016,7,31,13,15,893.5,127.0,1.45,20.0,946.5,856.61,632.36
2016,7,31,13,30,890.0,126.0,1.4,20.0,931.0,837.18,619.52
2016,7,31,13,45,873.0,131.5,1.4,20.0,905.0,809.4,601.75
2016,7,31,14,0,856.0,137.0,1.4,20.0,879.0,779.04,581.82
2016,7,31,14,15,848.5,135.5,1.35,19.5,849.5,747.5,560.86
2016,7,31,14,30,841.0,134.0,1.3,19.0,820.0,720.91,542.67
2016,7,31,14,45,825.5,134.0,1.3,19.0,783.0,679.44,513.3
2016,7,31,15,0,810.0,134.0,1.3,19.0,746.0,636.31,482.22
2016,7,31,15,15,796.5,131.0,1.25,18.5,705.5,590.33,448.87
2016,7,31,15,30,783.0,128.0,1.2,18.0,665.0,543.12,413.64
2016,7,31,15,45,769.0,122.5,1.2,18.0,620.5,492.55,374.42
2016,7,31,16,0,755.0,117.0,1.2,18.0,576.0,441.34,333.52
2016,7,31,16,15,732.5,113.0,1.15,17.5,527.5,386.08,288.81
2016,7,31,16,30,710.0,109.0,1.1,17.0,479.0,332.82,244.45
2016,7,31,16,45,690.5,100.5,1.1,16.5,429.5,277.75,197.87
2016,7,31,17,0,671.0,92.0,1.1,16.0,380.0,223.83,151.99
2016,7,31,17,15,631.5,86.0,1.05,15.5,328.5,170.16,108.53
2016,7,31,17,30,592.0,80.0,1.0,15.0,277.0,120.44,72.45
2016,7,31,17,45,548.0,70.5,0.95,14.5,228.5,72.08,45.81
2016,7,31,18,0,504.0,61.0,0.9,14.0,180.0,49.18,38.38
2016,7,31,18,15,424.5,51.0,0.8,13.5,134.0,41.35,31.21
2016,7,31,18,30,345.0,41.0,0.7,13.0,88.0,33.48,23.74
2016,7,31,18,45,237.0,27.5,0.65,12.5,53.5,22.48,12.55
2016,7,31,19,0,129.0,14.0,0.6,12.0,19.0,11.02,0.0
2016,7,31,19,15,64.5,7.0,0.55,11.5,9.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,5,15,97.5,7.0,0.45,10.5,10.5,5.51,0.0
2016,8,1,5,30,195.0,14.0,0.4,11.0,21.0,11.02,0.0
2016,8,1,5,45,325.0,23.5,0.4,11.5,58.0,19.44,10.28
2016,8,1,6,0,455.0,33.0,0.4,12.0,95.0,27.55,18.71
2016,8,1,6,15,531.0,39.5,0.4,12.0,142.5,35.88,26.61
2016,8,1,6,30,607.0,46.0,0.4,12.0,190.0,41.9,32.26
2016,8,1,6,45,458.0,81.5,0.45,12.5,205.0,76.65,50.86
2016,8,1,7,0,309.0,117.0,0.5,13.0,220.0,117.89,82.12
2016,8,1,7,15,540.5,90.0,0.5,13.5,307.5,161.49,106.28
2016,8,1,7,30,772.0,63.0,0.5,14.0,395.0,227.41,152.09
2016,8,1,7,45,796.5,66.0,0.5,14.5,446.0,285.11,201.53
2016,8,1,8,0,821.0,69.0,0.5,15.0,497.0,341.68,249.81
2016,8,1,8,15,839.0,71.5,0.55,15.5,546.0,396.34,295.91
2016,8,1,8,30,857.0,74.0,0.6,16.0,595.0,451.07,340.66
2016,8,1,8,45,871.0,76.0,0.65,16.5,640.0,503.15,382.01
2016,8,1,9,0,885.0,78.0,0.7,17.0,685.0,554.34,421.3
2016,8,1,9,15,896.0,79.5,0.75,17.5,726.0,602.13,456.9
2016,8,1,9,30,907.0,81.0,0.8,18.0,767.0,648.23,490.21
2016,8,1,9,45,908.5,86.0,0.85,18.5,800.5,689.31,519.01
2016,8,1,10,0,910.0,91.0,0.9,19.0,834.0,727.49,545.09
2016,8,1,10,15,917.0,92.0,0.95,19.0,863.5,762.99,569.97
2016,8,1,10,30,924.0,93.0,1.0,19.0,893.0,795.66,591.38
2016,8,1,10,45,929.0,94.0,1.05,19.5,915.5,823.74,608.54
2016,8,1,11,0,934.0,95.0,1.1,20.0,938.0,848.56,623.52
2016,8,1,11,15,937.0,95.5,1.15,20.0,953.5,867.9,636.12
2016,8,1,11,30,940.0,96.0,1.2,20.0,969.0,883.69,646.53
2016,8,1,11,45,942.0,96.0,1.25,20.5,977.0,894.56,652.63
2016,8,1,12,0,944.0,96.0,1.3,21.0,985.0,901.77,656.47
2016,8,1,12,15,944.5,96.0,1.3,21.0,985.0,903.98,657.76
2016,8,1,12,30,945.0,96.0,1.3,21.0,985.0,902.47,656.81
2016,8,1,12,45,943.5,96.0,1.35,21.0,977.5,895.54,653.2
2016,8,1,13,0,942.0,96.0,1.4,21.0,970.0,884.92,647.3
2016,8,1,13,15,939.0,95.5,1.4,21.0,955.0,868.95,637.36
2016,8,1,13,30,936.0,95.0,1.4,21.0,940.0,849.44,625.18
2016,8,1,13,45,934.0,92.5,1.4,21.0,918.0,825.41,610.05
2016,8,1,14,0,932.0,90.0,1.4,21.0,896.0,797.96,592.65
2016,8,1,14,15,926.0,89.0,1.4,20.5,867.0,765.66,573.0
2016,8,1,14,30,920.0,88.0,1.4,20.0,838.0,730.43,549.73
2016,8,1,14,45,914.5,85.5,1.4,20.0,803.0,691.41,522.17
2016,8,1,15,0,909.0,83.0,1.4,20.0,768.0,649.79,492.1
2016,8,1,15,15,898.5,81.5,1.4,19.5,727.5,603.79,458.91
2016,8,1,15,30,888.0,80.0,1.4,19.0,687.0,556.05,423.31
2016,8,1,15,45,874.5,77.5,1.4,18.5,641.5,504.42,383.57
2016,8,1,16,0,861.0,75.0,1.4,18.0,596.0,451.84,341.65
2016,8,1,16,15,843.0,73.0,1.35,17.5,547.0,397.29,296.59
2016,8,1,16,30,825.0,71.0,1.3,17.0,498.0,342.78,250.23
2016,8,1,16,45,799.5,68.0,1.3,16.5,446.5,283.75,199.68
2016,8,1,17,0,774.0,65.0,1.3,16.0,395.0,227.57,151.29
2016,8,1,17,15,740.5,61.0,1.25,15.5,343.0,171.09,104.65
2016,8,1,17,30,707.0,57.0,1.2,15.0,291.0,117.68,65.45
2016,8,1,17,45,657.0,52.0,1.2,14.5,239.5,66.18,38.37
2016,8,1,18,0,607.0,47.0,1.2,14.0,188.0,42.74,32.64
2016,8,1,18,15,528.5,40.5,1.15,13.5,140.5,33.85,24.53
2016,8,1,18,30,450.0,34.0,1.1,13.0,93.0,28.35,19.2
2016,8,1,18,45,317.5,23.5,1.05,12.5,56.5,19.44,9.83
2016,8,1,19,0,185.0,13.0,1.0,12.0,20.0,10.23,0.0
2016,8,1,19,15,92.5,6.5,0.95,11.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
