Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,2,5,15,87.0,7.0,0.7,9.5,10.0,0.0,0.0
2016,8,2,5,30,174.0,14.0,0.7,10.0,20.0,11.02,0.0
2016,8,2,5,45,311.5,24.5,0.7,10.5,57.5,20.24,10.77
2016,8,2,6,0,449.0,35.0,0.7,11.0,95.0,29.15,20.15
2016,8,2,6,15,529.0,42.0,0.65,11.0,143.0,35.03,25.91
2016,8,2,6,30,609.0,49.0,0.6,11.0,191.0,44.42,34.64
2016,8,2,6,45,664.0,53.5,0.6,11.5,244.0,70.92,41.2
2016,8,2,7,0,719.0,58.0,0.6,12.0,297.0,123.22,69.93
2016,8,2,7,15,754.0,62.0,0.6,12.5,350.5,177.77,110.79
2016,8,2,7,30,789.0,66.0,0.6,13.0,404.0,235.56,158.86
2016,8,2,7,45,816.5,68.5,0.6,13.5,457.0,292.85,208.26
2016,8,2,8,0,844.0,71.0,0.6,14.0,510.0,353.1,259.65
2016,8,2,8,15,863.0,73.5,0.6,14.5,560.0,409.53,307.04
2016,8,2,8,30,882.0,76.0,0.6,15.0,610.0,466.07,352.93
2016,8,2,8,45,897.0,78.0,0.65,15.5,657.0,520.0,395.65
2016,8,2,9,0,912.0,80.0,0.7,16.0,704.0,573.06,436.26
2016,8,2,9,15,923.5,81.5,0.75,16.5,746.5,622.45,472.93
2016,8,2,9,30,935.0,83.0,0.8,17.0,789.0,670.09,507.25
2016,8,2,9,45,938.0,87.5,0.85,17.5,824.0,712.84,537.12
2016,8,2,10,0,941.0,92.0,0.9,18.0,859.0,752.71,564.26
2016,8,2,10,15,947.5,93.0,0.95,18.0,889.0,788.9,589.32
2016,8,2,10,30,954.0,94.0,1.0,18.0,919.0,822.12,611.0
2016,8,2,10,45,955.5,97.5,1.05,18.5,941.5,850.51,628.26
2016,8,2,11,0,957.0,101.0,1.1,19.0,964.0,875.35,643.16
2016,8,2,11,15,960.0,101.5,1.1,19.0,979.5,895.1,655.23
2016,8,2,11,30,963.0,102.0,1.1,19.0,995.0,911.21,665.03
2016,8,2,11,45,962.0,104.0,1.15,19.5,1002.0,921.55,670.75
2016,8,2,12,0,961.0,106.0,1.2,20.0,1009.0,928.07,674.16
2016,8,2,12,15,961.0,106.0,1.2,20.0,1009.0,929.87,675.18
2016,8,2,12,30,961.0,106.0,1.2,20.0,1009.0,927.88,673.94
2016,8,2,12,45,958.0,106.5,1.25,20.0,1000.5,919.98,669.82
2016,8,2,13,0,955.0,107.0,1.3,20.0,992.0,908.37,663.42
2016,8,2,13,15,951.5,106.0,1.3,20.0,976.0,891.33,652.87
2016,8,2,13,30,948.0,105.0,1.3,20.0,960.0,870.69,640.07
2016,8,2,13,45,942.0,105.0,1.3,20.0,936.0,845.48,624.29
2016,8,2,14,0,936.0,105.0,1.3,20.0,912.0,817.01,606.34
2016,8,2,14,15,928.5,103.5,1.3,20.0,881.5,782.97,584.35
2016,8,2,14,30,921.0,102.0,1.3,20.0,851.0,746.08,559.05
2016,8,2,14,45,915.0,99.0,1.3,20.0,815.0,706.17,531.16
2016,8,2,15,0,909.0,96.0,1.3,20.0,779.0,663.68,500.77
2016,8,2,15,15,897.0,94.0,1.3,19.5,737.0,616.22,466.85
2016,8,2,15,30,885.0,92.0,1.3,19.0,695.0,567.12,430.6
2016,8,2,15,45,870.5,89.0,1.3,19.0,648.5,514.53,389.75
2016,8,2,16,0,856.0,86.0,1.3,19.0,602.0,461.08,346.91
2016,8,2,16,15,835.5,83.0,1.25,18.5,551.5,404.39,300.74
2016,8,2,16,30,815.0,80.0,1.2,18.0,501.0,347.68,253.2
2016,8,2,16,45,787.0,77.0,1.2,17.5,448.5,289.57,203.89
2016,8,2,17,0,759.0,74.0,1.2,17.0,396.0,233.3,155.9
2016,8,2,17,15,721.5,69.5,1.15,16.5,342.5,176.37,109.36
2016,8,2,17,30,684.0,65.0,1.1,16.0,289.0,123.06,70.4
2016,8,2,17,45,627.0,59.5,1.1,15.5,236.5,68.31,40.13
2016,8,2,18,0,570.0,54.0,1.1,15.0,184.0,44.46,34.01
2016,8,2,18,15,485.0,45.5,1.05,14.0,136.5,37.49,27.67
2016,8,2,18,30,400.0,37.0,1.0,13.0,89.0,30.56,21.08
2016,8,2,18,45,257.0,25.0,0.95,12.5,53.0,20.52,10.34
2016,8,2,19,0,114.0,13.0,0.9,12.0,17.0,10.23,0.0
2016,8,2,19,15,57.0,6.5,0.9,11.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,5,15,54.5,7.0,0.85,9.5,8.5,0.0,0.0
2016,8,3,5,30,109.0,14.0,0.8,10.0,17.0,11.02,0.0
2016,8,3,5,45,247.5,26.5,0.8,10.5,53.5,21.73,11.7
2016,8,3,6,0,386.0,39.0,0.8,11.0,90.0,32.11,22.7
2016,8,3,6,15,471.5,48.0,0.75,11.5,138.0,39.36,29.69
2016,8,3,6,30,557.0,57.0,0.7,12.0,186.0,46.64,36.46
2016,8,3,6,45,614.5,63.0,0.65,12.5,238.5,74.11,44.18
2016,8,3,7,0,672.0,69.0,0.6,13.0,291.0,125.55,73.33
2016,8,3,7,15,710.5,74.0,0.6,13.5,344.0,182.48,116.19
2016,8,3,7,30,749.0,79.0,0.6,14.0,397.0,239.66,163.29
2016,8,3,7,45,776.5,82.5,0.65,14.5,449.5,295.86,211.46
2016,8,3,8,0,804.0,86.0,0.7,15.0,502.0,353.85,260.81
2016,8,3,8,15,824.5,89.5,0.7,15.5,552.5,410.55,308.02
2016,8,3,8,30,845.0,93.0,0.7,16.0,603.0,467.66,353.95
2016,8,3,8,45,859.0,96.5,0.75,16.5,649.0,520.03,395.22
2016,8,3,9,0,873.0,100.0,0.8,17.0,695.0,572.26,435.0
2016,8,3,9,15,885.0,102.0,0.8,17.5,737.0,620.83,470.4
2016,8,3,9,30,897.0,104.0,0.8,18.0,779.0,667.76,503.47
2016,8,3,9,45,909.0,104.5,0.85,18.5,816.5,711.49,533.93
2016,8,3,10,0,921.0,105.0,0.9,19.0,854.0,753.07,562.19
2016,8,3,10,15,928.0,106.0,0.95,19.0,884.0,789.04,587.14
2016,8,3,10,30,935.0,107.0,1.0,19.0,914.0,822.11,608.75
2016,8,3,10,45,924.0,117.5,1.05,19.5,932.0,846.24,623.14
2016,8,3,11,0,913.0,128.0,1.1,20.0,950.0,866.16,634.85
2016,8,3,11,15,916.5,129.0,1.1,20.0,966.0,885.96,647.0
2016,8,3,11,30,920.0,130.0,1.1,20.0,982.0,902.28,656.93
2016,8,3,11,45,910.5,137.5,1.15,20.0,986.0,909.43,661.85
2016,8,3,12,0,901.0,145.0,1.2,20.0,990.0,912.74,664.51
2016,8,3,12,15,901.0,145.0,1.2,20.0,990.0,914.4,665.49
2016,8,3,12,30,901.0,145.0,1.2,20.0,990.0,912.52,664.31
2016,8,3,12,45,904.0,141.5,1.25,20.0,983.5,906.76,661.53
2016,8,3,13,0,907.0,138.0,1.3,20.0,977.0,897.37,656.5
2016,8,3,13,15,903.5,137.0,1.3,19.5,961.5,881.02,647.56
2016,8,3,13,30,900.0,136.0,1.3,19.0,946.0,861.24,636.45
2016,8,3,13,45,890.5,137.0,1.35,19.0,921.5,835.07,620.53
2016,8,3,14,0,881.0,138.0,1.4,19.0,897.0,805.94,602.49
2016,8,3,14,15,873.5,136.5,1.4,18.5,867.0,773.43,581.5
2016,8,3,14,30,866.0,135.0,1.4,18.0,837.0,746.03,563.35
2016,8,3,14,45,865.0,127.5,1.4,18.0,803.0,706.24,535.4
2016,8,3,15,0,864.0,120.0,1.4,18.0,769.0,663.63,504.86
2016,8,3,15,15,851.0,117.5,1.4,17.5,726.5,615.91,470.59
2016,8,3,15,30,838.0,115.0,1.4,17.0,684.0,566.76,434.15
2016,8,3,15,45,837.5,105.5,1.4,17.0,641.0,516.37,394.77
2016,8,3,16,0,837.0,96.0,1.4,17.0,598.0,463.88,352.39
2016,8,3,16,15,815.5,92.5,1.35,16.5,547.5,406.71,305.63
2016,8,3,16,30,794.0,89.0,1.3,16.0,497.0,350.07,257.92
2016,8,3,16,45,780.5,81.0,1.3,15.5,447.0,292.61,208.41
2016,8,3,17,0,767.0,73.0,1.3,15.0,397.0,235.43,158.76
2016,8,3,17,15,729.0,68.5,1.25,14.5,343.0,177.84,111.18
2016,8,3,17,30,691.0,64.0,1.2,14.0,289.0,123.91,71.27
2016,8,3,17,45,645.5,57.0,1.15,13.5,237.5,67.99,39.4
2016,8,3,18,0,600.0,50.0,1.1,13.0,186.0,41.69,31.82
2016,8,3,18,15,516.0,42.5,1.05,12.5,138.0,35.36,25.94
2016,8,3,18,30,432.0,35.0,1.0,12.0,90.0,29.12,19.86
2016,8,3,18,45,287.5,23.5,0.95,11.5,53.0,19.39,9.11
2016,8,3,19,0,143.0,12.0,0.9,11.0,16.0,9.44,0.0
2016,8,3,19,15,71.5,6.0,0.9,10.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,5,15,72.5,6.5,1.1,9.0,8.5,0.0,0.0
2016,8,4,5,30,145.0,13.0,1.1,9.0,17.0,10.23,0.0
2016,8,4,5,45,289.5,24.0,1.15,9.5,54.0,19.79,9.92
2016,8,4,6,0,434.0,35.0,1.2,10.0,91.0,29.1,20.09
2016,8,4,6,15,516.0,42.5,1.15,10.5,139.0,35.34,26.18
2016,8,4,6,30,598.0,50.0,1.1,11.0,187.0,41.66,32.11
2016,8,4,6,45,412.0,86.5,1.1,11.5,192.0,81.19,54.64
2016,8,4,7,0,226.0,123.0,1.1,12.0,197.0,115.56,83.82
2016,8,4,7,15,502.5,95.5,1.05,12.0,297.5,163.72,110.9
2016,8,4,7,30,779.0,68.0,1.0,12.0,398.0,238.83,163.58
2016,8,4,7,45,805.0,71.0,0.95,12.5,450.5,295.85,213.21
2016,8,4,8,0,831.0,74.0,0.9,13.0,503.0,355.47,264.51
2016,8,4,8,15,849.5,76.5,0.9,13.5,552.5,411.25,311.85
2016,8,4,8,30,868.0,79.0,0.9,14.0,602.0,467.1,357.67
2016,8,4,8,45,880.0,82.0,0.9,14.5,647.5,519.96,399.64
2016,8,4,9,0,892.0,85.0,0.9,15.0,693.0,571.69,439.2
2016,8,4,9,15,903.0,87.0,0.9,15.0,734.0,620.52,476.14
2016,8,4,9,30,914.0,89.0,0.9,15.0,775.0,667.6,510.75
2016,8,4,9,45,918.0,92.5,0.95,15.5,809.5,709.37,540.23
2016,8,4,10,0,922.0,96.0,1.0,16.0,844.0,748.39,567.09
2016,8,4,10,15,928.0,97.5,1.05,16.0,873.5,784.15,592.03
2016,8,4,10,30,934.0,99.0,1.1,16.0,903.0,816.95,613.68
2016,8,4,10,45,932.5,103.5,1.15,16.5,923.5,843.39,629.86
2016,8,4,11,0,931.0,108.0,1.2,17.0,944.0,866.19,643.63
2016,8,4,11,15,933.5,108.5,1.2,17.0,959.5,885.08,655.34
2016,8,4,11,30,936.0,109.0,1.2,17.0,975.0,900.41,664.79
2016,8,4,11,45,933.0,112.0,1.3,17.0,981.0,909.61,671.85
2016,8,4,12,0,930.0,115.0,1.4,17.0,987.0,915.06,676.59
2016,8,4,12,15,930.0,115.0,1.45,16.5,986.5,916.76,679.55
2016,8,4,12,30,930.0,115.0,1.5,16.0,986.0,914.78,680.24
2016,8,4,12,45,923.5,117.5,1.55,16.0,976.5,905.75,675.11
2016,8,4,13,0,917.0,120.0,1.6,16.0,967.0,893.16,667.74
2016,8,4,13,15,913.5,119.5,1.6,15.5,951.5,877.01,658.68
2016,8,4,13,30,910.0,119.0,1.6,15.0,936.0,857.39,647.33
2016,8,4,13,45,906.5,117.0,1.6,15.0,913.5,833.09,631.61
2016,8,4,14,0,903.0,115.0,1.6,15.0,891.0,805.52,613.65
2016,8,4,14,15,896.0,113.5,1.55,15.0,861.0,772.65,591.05
2016,8,4,14,30,889.0,112.0,1.5,15.0,831.0,736.99,565.42
2016,8,4,14,45,888.5,105.5,1.5,15.0,797.5,698.65,538.01
2016,8,4,15,0,888.0,99.0,1.5,15.0,764.0,657.36,507.79
2016,8,4,15,15,876.5,97.0,1.5,14.5,722.5,610.86,473.7
2016,8,4,15,30,865.0,95.0,1.5,14.0,681.0,562.73,437.28
2016,8,4,15,45,859.5,88.5,1.5,14.0,637.0,512.2,397.04
2016,8,4,16,0,854.0,82.0,1.5,14.0,593.0,459.97,354.11
2016,8,4,16,15,835.0,79.5,1.5,13.5,543.5,404.53,307.95
2016,8,4,16,30,816.0,77.0,1.5,13.0,494.0,348.29,259.72
2016,8,4,16,45,796.5,71.5,1.5,13.0,443.0,290.09,208.45
2016,8,4,17,0,777.0,66.0,1.5,13.0,392.0,232.82,157.82
2016,8,4,17,15,741.5,62.0,1.5,12.5,339.0,175.44,109.67
2016,8,4,17,30,706.0,58.0,1.5,12.0,286.0,121.39,69.01
2016,8,4,17,45,656.5,52.5,1.5,11.5,234.5,69.15,40.1
2016,8,4,18,0,607.0,47.0,1.5,11.0,183.0,42.77,33.03
2016,8,4,18,15,524.0,39.5,1.45,10.5,135.0,33.06,24.06
2016,8,4,18,30,441.0,32.0,1.4,10.0,87.0,26.73,17.87
2016,8,4,18,45,295.0,21.5,1.4,10.0,51.0,17.76,7.46
2016,8,4,19,0,149.0,11.0,1.4,10.0,15.0,8.65,0.0
2016,8,4,19,15,74.5,5.5,1.35,9.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.0,1.05,10.0,8.0,0.0,0.0
2016,8,5,5,30,128.0,12.0,1.1,10.0,16.0,9.44,0.0
2016,8,5,5,45,271.5,24.0,1.2,10.5,52.0,19.76,9.5
2016,8,5,6,0,415.0,36.0,1.3,11.0,88.0,29.85,20.6
2016,8,5,6,15,500.5,44.0,1.25,11.0,136.5,36.43,27.07
2016,8,5,6,30,586.0,52.0,1.2,11.0,185.0,43.09,33.38
2016,8,5,6,45,306.0,85.0,1.2,11.5,155.5,76.12,52.51
2016,8,5,7,0,26.0,118.0,1.2,12.0,126.0,89.98,70.62
2016,8,5,7,15,106.5,145.5,1.15,12.0,189.0,128.25,99.0
2016,8,5,7,30,187.0,173.0,1.1,12.0,252.0,176.01,135.56
2016,8,5,7,45,164.0,198.0,1.05,12.5,274.0,202.04,158.04
2016,8,5,8,0,141.0,223.0,1.0,13.0,296.0,225.55,177.85
2016,8,5,8,15,503.0,153.5,0.95,13.5,449.5,335.9,260.08
2016,8,5,8,30,865.0,84.0,0.9,14.0,603.0,472.57,362.76
2016,8,5,8,45,881.0,85.5,0.9,14.5,649.5,526.05,404.32
2016,8,5,9,0,897.0,87.0,0.9,15.0,696.0,578.76,444.48
2016,8,5,9,15,908.5,89.0,0.9,15.0,738.0,628.19,481.75
2016,8,5,9,30,920.0,91.0,0.9,15.0,780.0,675.9,516.68
2016,8,5,9,45,918.5,98.0,0.9,15.5,814.0,717.43,545.19
2016,8,5,10,0,917.0,105.0,0.9,16.0,848.0,755.74,570.67
2016,8,5,10,15,924.0,106.0,0.9,16.5,877.5,791.67,593.92
2016,8,5,10,30,931.0,107.0,0.9,17.0,907.0,824.71,613.66
2016,8,5,10,45,936.5,107.5,0.95,17.5,930.0,853.03,630.89
2016,8,5,11,0,942.0,108.0,1.0,18.0,953.0,878.06,645.94
2016,8,5,11,15,945.0,108.5,1.0,18.0,968.5,897.58,657.82
2016,8,5,11,30,948.0,109.0,1.0,18.0,984.0,913.49,667.48
2016,8,5,11,45,949.5,109.5,1.05,18.5,992.0,924.45,673.64
2016,8,5,12,0,951.0,110.0,1.1,19.0,1000.0,931.67,677.54
2016,8,5,12,15,951.0,110.0,1.1,19.0,999.5,933.38,678.49
2016,8,5,12,30,951.0,110.0,1.1,19.0,999.0,931.32,677.21
2016,8,5,12,45,949.5,109.5,1.15,19.0,991.0,923.75,673.36
2016,8,5,13,0,948.0,109.0,1.2,19.0,983.0,912.45,667.22
2016,8,5,13,15,944.5,108.5,1.2,19.0,967.0,895.77,656.92
2016,8,5,13,30,941.0,108.0,1.2,19.0,951.0,875.51,644.39
2016,8,5,13,45,934.5,107.5,1.25,19.0,927.0,849.39,628.71
2016,8,5,14,0,928.0,107.0,1.3,19.0,903.0,820.03,610.81
2016,8,5,14,15,921.0,105.5,1.3,18.5,872.5,786.33,590.35
2016,8,5,14,30,914.0,104.0,1.3,18.0,842.0,749.76,566.27
2016,8,5,14,45,903.0,103.0,1.3,18.0,805.0,708.28,537.08
2016,8,5,15,0,892.0,102.0,1.3,18.0,768.0,664.61,505.68
2016,8,5,15,15,879.5,100.0,1.3,17.5,725.5,617.24,471.68
2016,8,5,15,30,867.0,98.0,1.3,17.0,683.0,568.31,435.39
2016,8,5,15,45,848.0,96.0,1.35,17.0,635.5,516.52,395.21
2016,8,5,16,0,829.0,94.0,1.4,17.0,588.0,461.92,351.57
2016,8,5,16,15,807.0,91.0,1.4,16.5,537.5,405.2,305.34
2016,8,5,16,30,785.0,88.0,1.4,16.0,487.0,349.07,258.13
2016,8,5,16,45,750.5,85.0,1.4,15.5,433.5,290.33,208.17
2016,8,5,17,0,716.0,82.0,1.4,15.0,380.0,231.44,157.96
2016,8,5,17,15,675.0,76.5,1.4,14.5,327.0,174.8,111.24
2016,8,5,17,30,634.0,71.0,1.4,14.0,274.0,122.26,72.01
2016,8,5,17,45,568.5,65.0,1.4,13.5,221.5,72.66,44.25
2016,8,5,18,0,503.0,59.0,1.4,13.0,169.0,47.84,37.26
2016,8,5,18,15,412.5,48.5,1.35,12.5,123.0,39.49,29.52
2016,8,5,18,30,322.0,38.0,1.3,12.0,77.0,31.13,21.46
2016,8,5,18,45,187.0,24.0,1.3,11.5,44.0,18.34,7.16
2016,8,5,19,0,52.0,10.0,1.3,11.0,11.0,7.87,0.0
2016,8,5,19,15,26.0,5.0,1.25,10.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,6,5,15,37.0,6.0,0.95,9.0,6.5,0.0,0.0
2016,8,6,5,30,74.0,12.0,1.0,9.0,13.0,9.44,0.0
2016,8,6,5,45,212.5,25.5,1.05,9.5,47.5,20.88,10.0
2016,8,6,6,0,351.0,39.0,1.1,10.0,82.0,32.04,22.58
2016,8,6,6,15,439.5,48.0,1.1,10.0,129.0,39.21,29.66
2016,8,6,6,30,528.0,57.0,1.1,10.0,176.0,46.44,36.53
2016,8,6,6,45,586.5,64.0,1.1,10.5,227.5,77.88,46.61
2016,8,6,7,0,645.0,71.0,1.1,11.0,279.0,129.1,77.57
2016,8,6,7,15,684.5,76.0,1.05,11.5,332.0,181.94,118.32
2016,8,6,7,30,724.0,81.0,1.0,12.0,385.0,241.35,168.15
2016,8,6,7,45,755.5,84.0,1.0,12.5,437.5,297.24,216.54
2016,8,6,8,0,787.0,87.0,1.0,13.0,490.0,355.39,266.39
2016,8,6,8,15,808.0,90.5,1.0,13.0,540.0,411.72,314.45
2016,8,6,8,30,829.0,94.0,1.0,13.0,590.0,468.52,361.48
2016,8,6,8,45,847.5,95.5,1.0,13.5,636.5,522.39,404.16
2016,8,6,9,0,866.0,97.0,1.0,14.0,683.0,573.27,443.18
2016,8,6,9,15,878.0,99.0,1.05,14.5,724.5,621.73,479.53
2016,8,6,9,30,890.0,101.0,1.1,15.0,766.0,668.58,513.64
2016,8,6,9,45,895.5,105.0,1.15,15.5,801.0,710.95,543.59
2016,8,6,10,0,901.0,109.0,1.2,16.0,836.0,750.73,571.01
2016,8,6,10,15,908.0,110.0,1.2,16.0,866.0,786.19,595.39
2016,8,6,10,30,915.0,111.0,1.2,16.0,896.0,818.8,616.35
2016,8,6,10,45,920.0,112.0,1.25,16.0,918.5,846.8,634.77
2016,8,6,11,0,925.0,113.0,1.3,16.0,941.0,871.52,651.05
2016,8,6,11,15,928.5,113.5,1.3,16.0,956.5,891.16,663.3
2016,8,6,11,30,932.0,114.0,1.3,16.0,972.0,907.27,673.32
2016,8,6,11,45,934.0,114.0,1.35,16.5,980.0,918.05,679.4
2016,8,6,12,0,936.0,114.0,1.4,17.0,988.0,925.15,683.21
2016,8,6,12,15,936.5,114.0,1.4,17.0,988.5,927.24,684.44
2016,8,6,12,30,937.0,114.0,1.4,17.0,989.0,925.61,683.41
2016,8,6,12,45,932.5,116.0,1.45,17.0,980.0,917.71,679.13
2016,8,6,13,0,928.0,118.0,1.5,17.0,971.0,906.19,672.59
2016,8,6,13,15,925.0,117.0,1.5,16.5,955.5,889.72,663.45
2016,8,6,13,30,922.0,116.0,1.5,16.0,940.0,869.72,652.01
2016,8,6,13,45,920.5,113.0,1.5,16.0,918.5,845.7,636.66
2016,8,6,14,0,919.0,110.0,1.5,16.0,897.0,818.24,618.99
2016,8,6,14,15,913.0,109.0,1.5,16.0,867.0,785.91,597.91
2016,8,6,14,30,907.0,108.0,1.5,16.0,837.0,750.66,573.25
2016,8,6,14,45,901.5,104.5,1.5,16.0,802.0,710.78,544.89
2016,8,6,15,0,896.0,101.0,1.5,16.0,767.0,668.32,513.99
2016,8,6,15,15,884.5,98.5,1.5,15.5,725.0,620.81,479.48
2016,8,6,15,30,873.0,96.0,1.5,15.0,683.0,571.65,442.59
2016,8,6,15,45,862.0,92.0,1.55,14.5,637.5,520.02,402.77
2016,8,6,16,0,851.0,88.0,1.6,14.0,592.0,467.93,360.97
2016,8,6,16,15,830.5,85.0,1.6,13.5,542.0,410.59,313.45
2016,8,6,16,30,810.0,82.0,1.6,13.0,492.0,353.65,264.75
2016,8,6,16,45,787.0,77.0,1.65,13.0,440.0,294.94,213.26
2016,8,6,17,0,764.0,72.0,1.7,13.0,388.0,237.56,162.67
2016,8,6,17,15,726.0,67.5,1.7,12.5,334.5,179.76,114.12
2016,8,6,17,30,688.0,63.0,1.7,12.0,281.0,125.64,73.13
2016,8,6,17,45,633.5,57.0,1.75,11.5,228.5,70.02,40.55
2016,8,6,18,0,579.0,51.0,1.8,11.0,176.0,42.31,32.59
2016,8,6,18,15,488.0,42.5,1.75,10.5,128.5,35.22,25.93
2016,8,6,18,30,397.0,34.0,1.7,10.0,81.0,28.21,19.02
2016,8,6,18,45,240.0,22.0,1.65,10.0,46.0,18.09,6.22
2016,8,6,19,0,83.0,10.0,1.6,10.0,11.0,7.87,0.0
2016,8,6,19,15,41.5,5.0,1.55,9.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,63.0,5.5,1.35,9.0,7.0,0.0,0.0
2016,8,7,5,30,126.0,11.0,1.4,9.0,14.0,8.65,0.0
2016,8,7,5,45,281.5,22.0,1.5,9.5,50.5,18.16,7.5
2016,8,7,6,0,437.0,33.0,1.6,10.0,87.0,27.54,18.56
2016,8,7,6,15,524.0,40.5,1.6,10.0,135.5,33.85,24.82
2016,8,7,6,30,611.0,48.0,1.6,10.0,184.0,43.65,33.99
2016,8,7,6,45,668.0,53.0,1.65,10.5,237.5,78.26,44.14
2016,8,7,7,0,725.0,58.0,1.7,11.0,291.0,132.34,76.79
2016,8,7,7,15,761.5,62.0,1.65,11.5,345.0,188.23,120.52
2016,8,7,7,30,798.0,66.0,1.6,12.0,399.0,247.54,171.2
2016,8,7,7,45,826.5,68.0,1.6,12.5,452.5,305.83,222.6
2016,8,7,8,0,855.0,70.0,1.6,13.0,506.0,366.84,275.75
2016,8,7,8,15,873.5,72.5,1.5,13.5,556.5,424.19,324.66
2016,8,7,8,30,892.0,75.0,1.4,14.0,607.0,481.56,371.77
2016,8,7,8,45,908.0,76.0,1.35,14.5,654.0,536.02,415.08
2016,8,7,9,0,924.0,77.0,1.3,15.0,701.0,589.65,456.06
2016,8,7,9,15,934.5,79.0,1.3,15.0,743.0,639.81,494.24
2016,8,7,9,30,945.0,81.0,1.3,15.0,785.0,688.09,529.95
2016,8,7,9,45,948.0,85.0,1.3,15.5,820.5,731.04,559.83
2016,8,7,10,0,951.0,89.0,1.3,16.0,856.0,771.05,586.83
2016,8,7,10,15,957.0,90.0,1.3,16.0,886.0,807.41,610.9
2016,8,7,10,30,963.0,91.0,1.3,16.0,916.0,840.7,632.22
2016,8,7,10,45,969.0,91.0,1.3,16.5,939.5,869.82,649.43
2016,8,7,11,0,975.0,91.0,1.3,17.0,963.0,895.56,664.3
2016,8,7,11,15,978.0,91.5,1.3,17.0,978.5,915.7,676.72
2016,8,7,11,30,981.0,92.0,1.3,17.0,994.0,932.1,686.79
2016,8,7,11,45,983.5,91.5,1.35,17.5,1002.0,943.33,693.07
2016,8,7,12,0,986.0,91.0,1.4,18.0,1010.0,950.68,696.98
2016,8,7,12,15,986.0,91.0,1.4,18.0,1010.0,952.4,697.95
2016,8,7,12,30,986.0,91.0,1.4,18.0,1010.0,950.18,696.56
2016,8,7,12,45,983.5,92.0,1.45,18.0,1001.5,942.79,692.7
2016,8,7,13,0,981.0,93.0,1.5,18.0,993.0,931.53,686.45
2016,8,7,13,15,978.5,92.0,1.5,18.0,977.5,914.6,675.89
2016,8,7,13,30,976.0,91.0,1.5,18.0,962.0,893.91,662.97
2016,8,7,13,45,974.5,89.0,1.55,18.0,939.5,869.41,648.17
2016,8,7,14,0,973.0,87.0,1.6,18.0,917.0,841.3,630.89
2016,8,7,14,15,967.0,85.5,1.6,17.5,886.5,806.81,609.76
2016,8,7,14,30,961.0,84.0,1.6,17.0,856.0,769.24,585.77
2016,8,7,14,45,955.0,82.0,1.65,17.0,819.5,728.31,557.19
2016,8,7,15,0,949.0,80.0,1.7,17.0,783.0,684.68,525.86
2016,8,7,15,15,938.5,78.5,1.7,16.5,740.5,636.38,490.77
2016,8,7,15,30,928.0,77.0,1.7,16.0,698.0,586.21,453.09
2016,8,7,15,45,914.5,74.5,1.7,16.0,651.0,532.02,410.27
2016,8,7,16,0,901.0,72.0,1.7,16.0,604.0,476.78,365.23
2016,8,7,16,15,882.0,70.0,1.65,15.5,553.0,419.06,317.3
2016,8,7,16,30,863.0,68.0,1.6,15.0,502.0,361.44,267.95
2016,8,7,16,45,837.0,65.0,1.6,15.0,448.5,301.33,215.35
2016,8,7,17,0,811.0,62.0,1.6,15.0,395.0,240.58,162.14
2016,8,7,17,15,774.5,58.0,1.55,14.5,340.5,180.69,111.88
2016,8,7,17,30,738.0,54.0,1.5,14.0,286.0,124.24,69.15
2016,8,7,17,45,681.5,49.5,1.5,13.5,232.5,70.22,38.92
2016,8,7,18,0,625.0,45.0,1.5,13.0,179.0,41.28,31.37
2016,8,7,18,15,535.0,37.5,1.4,12.5,130.0,34.27,24.83
2016,8,7,18,30,445.0,30.0,1.3,12.0,81.0,27.37,18.03
2016,8,7,18,45,222.5,15.0,1.25,11.5,40.5,12.22,1.59
2016,8,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.0,5.0,0.9,9.5,6.5,0.0,0.0
2016,8,8,5,30,134.0,10.0,0.9,10.0,13.0,7.87,0.0
2016,8,8,5,45,291.0,20.0,0.95,10.5,48.5,16.53,5.8
2016,8,8,6,0,448.0,30.0,1.0,11.0,84.0,27.34,18.27
2016,8,8,6,15,533.0,37.0,0.95,11.5,132.0,33.8,24.62
2016,8,8,6,30,618.0,44.0,0.9,12.0,180.0,40.37,30.78
2016,8,8,6,45,668.5,49.5,0.85,12.5,232.0,77.02,42.03
2016,8,8,7,0,719.0,55.0,0.8,13.0,284.0,130.95,74.96
2016,8,8,7,15,755.0,58.5,0.75,13.0,337.5,186.06,117.99
2016,8,8,7,30,791.0,62.0,0.7,13.0,391.0,244.52,167.66
2016,8,8,7,45,816.0,65.0,0.7,13.5,443.5,303.83,219.17
2016,8,8,8,0,841.0,68.0,0.7,14.0,496.0,362.5,269.51
2016,8,8,8,15,860.0,70.5,0.7,14.5,546.0,419.36,317.2
2016,8,8,8,30,879.0,73.0,0.7,15.0,596.0,476.34,363.3
2016,8,8,8,45,893.0,75.0,0.75,15.5,642.0,530.13,405.75
2016,8,8,9,0,907.0,77.0,0.8,16.0,688.0,582.95,446.02
2016,8,8,9,15,918.0,79.0,0.85,16.0,730.0,632.71,483.67
2016,8,8,9,30,929.0,81.0,0.9,16.0,772.0,680.68,519.07
2016,8,8,9,45,932.5,85.0,0.95,16.5,807.0,723.39,548.87
2016,8,8,10,0,936.0,89.0,1.0,17.0,842.0,763.24,575.99
2016,8,8,10,15,942.5,90.0,1.05,17.0,872.0,799.52,600.26
2016,8,8,10,30,949.0,91.0,1.1,17.0,902.0,832.81,622.06
2016,8,8,10,45,954.5,91.5,1.15,17.5,925.0,861.67,639.66
2016,8,8,11,0,960.0,92.0,1.2,18.0,948.0,887.16,655.02
2016,8,8,11,15,963.0,92.5,1.2,18.0,963.5,907.04,667.2
2016,8,8,11,30,966.0,93.0,1.2,18.0,979.0,923.23,677.09
2016,8,8,11,45,967.5,93.0,1.3,18.5,987.0,933.89,683.78
2016,8,8,12,0,969.0,93.0,1.4,19.0,995.0,940.72,688.1
2016,8,8,12,15,969.5,93.0,1.45,18.5,995.0,942.82,691.35
2016,8,8,12,30,970.0,93.0,1.5,18.0,995.0,941.03,692.24
2016,8,8,12,45,969.0,93.0,1.55,18.0,987.0,934.06,688.58
2016,8,8,13,0,968.0,93.0,1.6,18.0,979.0,923.24,682.53
2016,8,8,13,15,965.5,92.5,1.65,18.0,963.5,906.88,672.9
2016,8,8,13,30,963.0,92.0,1.7,18.0,948.0,886.82,660.87
2016,8,8,13,45,959.5,90.5,1.75,18.0,925.5,861.41,645.25
2016,8,8,14,0,956.0,89.0,1.8,18.0,903.0,832.53,627.21
2016,8,8,14,15,950.0,88.0,1.8,17.5,872.5,798.92,606.49
2016,8,8,14,30,944.0,87.0,1.8,17.0,842.0,762.28,582.9
2016,8,8,14,45,937.0,85.0,1.85,17.0,806.0,721.19,553.95
2016,8,8,15,0,930.0,83.0,1.9,17.0,770.0,677.54,522.37
2016,8,8,15,15,919.0,81.5,1.9,16.5,727.5,629.63,487.36
2016,8,8,15,30,908.0,80.0,1.9,16.0,685.0,579.95,449.86
2016,8,8,15,45,894.5,77.0,1.9,16.0,638.5,526.12,407.15
2016,8,8,16,0,881.0,74.0,1.9,16.0,592.0,471.3,362.3
2016,8,8,16,15,861.5,71.5,1.85,15.5,541.5,413.84,314.49
2016,8,8,16,30,842.0,69.0,1.8,15.0,491.0,356.59,265.36
2016,8,8,16,45,818.0,65.5,1.8,15.0,438.5,297.64,213.56
2016,8,8,17,0,794.0,62.0,1.8,15.0,386.0,237.95,161.02
2016,8,8,17,15,757.0,58.0,1.75,14.5,332.0,178.85,111.29
2016,8,8,17,30,720.0,54.0,1.7,14.0,278.0,123.28,69.02
2016,8,8,17,45,668.0,48.5,1.7,13.5,225.5,69.6,38.33
2016,8,8,18,0,616.0,43.0,1.7,13.0,173.0,39.52,29.78
2016,8,8,18,15,525.5,36.0,1.65,12.5,125.0,32.91,23.59
2016,8,8,18,30,435.0,29.0,1.6,12.0,77.0,26.44,17.13
2016,8,8,18,45,217.5,14.5,1.55,11.5,38.5,11.81,0.39
2016,8,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,9,5,45,223.5,15.0,1.25,10.5,41.0,12.22,2.37
2016,8,9,6,0,447.0,30.0,1.3,11.0,82.0,27.35,18.21
2016,8,9,6,15,533.5,37.0,1.25,11.0,130.0,33.81,24.65
2016,8,9,6,30,620.0,44.0,1.2,11.0,178.0,40.39,30.9
2016,8,9,6,45,668.5,49.5,1.2,11.5,230.0,78.73,42.99
2016,8,9,7,0,717.0,55.0,1.2,12.0,282.0,132.61,76.64
2016,8,9,7,15,753.5,59.0,1.15,12.5,335.5,188.27,120.47
2016,8,9,7,30,790.0,63.0,1.1,13.0,389.0,247.36,170.82
2016,8,9,7,45,815.0,66.0,1.05,13.5,441.5,306.66,222.61
2016,8,9,8,0,840.0,69.0,1.0,14.0,494.0,365.42,273.21
2016,8,9,8,15,859.0,71.5,0.95,14.0,544.0,422.34,321.64
2016,8,9,8,30,878.0,74.0,0.9,14.0,594.0,479.38,368.52
2016,8,9,8,45,893.5,75.5,0.85,14.5,640.5,533.51,410.8
2016,8,9,9,0,909.0,77.0,0.8,15.0,687.0,586.8,450.72
2016,8,9,9,15,920.0,78.5,0.8,15.5,729.0,636.25,486.81
2016,8,9,9,30,931.0,80.0,0.8,16.0,771.0,683.9,520.39
2016,8,9,9,45,939.5,81.0,0.8,16.5,807.0,727.3,549.99
2016,8,9,10,0,948.0,82.0,0.8,17.0,843.0,768.22,577.04
2016,8,9,10,15,954.5,83.0,0.8,17.5,873.0,804.92,599.15
2016,8,9,10,30,961.0,84.0,0.8,18.0,903.0,838.6,619.0
2016,8,9,10,45,963.5,85.5,0.85,18.5,925.0,866.31,635.63
2016,8,9,11,0,966.0,87.0,0.9,19.0,947.0,890.47,649.96
2016,8,9,11,15,969.0,87.5,0.9,19.0,962.5,910.47,662.0
2016,8,9,11,30,972.0,88.0,0.9,19.0,978.0,926.74,671.76
2016,8,9,11,45,968.0,92.0,0.95,19.5,984.0,936.42,677.06
2016,8,9,12,0,964.0,96.0,1.0,20.0,990.0,942.14,680.0
2016,8,9,12,15,964.0,96.0,1.05,20.0,990.0,943.75,681.78
2016,8,9,12,30,964.0,96.0,1.1,20.0,990.0,941.49,681.24
2016,8,9,12,45,949.5,103.5,1.15,20.0,978.0,929.69,674.74
2016,8,9,13,0,935.0,111.0,1.2,20.0,966.0,914.24,666.04
2016,8,9,13,15,931.5,110.5,1.2,20.0,950.0,897.47,655.79
2016,8,9,13,30,928.0,110.0,1.2,20.0,934.0,877.16,643.28
2016,8,9,13,45,923.5,109.0,1.2,20.0,910.5,852.13,627.73
2016,8,9,14,0,919.0,108.0,1.2,20.0,887.0,823.8,610.01
2016,8,9,14,15,912.0,106.5,1.2,20.0,857.0,789.99,588.55
2016,8,9,14,30,905.0,105.0,1.2,20.0,827.0,753.33,564.0
2016,8,9,14,45,897.5,102.0,1.2,20.0,791.0,712.31,535.61
2016,8,9,15,0,890.0,99.0,1.2,20.0,755.0,668.87,504.85
2016,8,9,15,15,877.5,97.0,1.15,19.5,712.5,621.14,470.66
2016,8,9,15,30,865.0,95.0,1.1,19.0,670.0,571.87,434.3
2016,8,9,15,45,853.5,90.5,1.1,19.0,624.0,519.59,394.13
2016,8,9,16,0,842.0,86.0,1.1,19.0,578.0,467.04,352.36
2016,8,9,16,15,821.0,83.0,1.1,18.5,528.0,409.63,306.21
2016,8,9,16,30,800.0,80.0,1.1,18.0,478.0,352.7,258.9
2016,8,9,16,45,775.5,75.0,1.1,17.5,426.0,293.78,208.92
2016,8,9,17,0,751.0,70.0,1.1,17.0,374.0,236.39,159.7
2016,8,9,17,15,711.5,65.5,1.05,16.5,320.5,178.74,112.03
2016,8,9,17,30,672.0,61.0,1.0,16.0,267.0,124.99,71.64
2016,8,9,17,45,612.5,55.0,0.95,15.5,215.0,69.91,39.19
2016,8,9,18,0,553.0,49.0,0.9,15.0,163.0,40.59,30.47
2016,8,9,18,15,458.0,40.0,0.85,14.5,116.5,33.09,23.52
2016,8,9,18,30,363.0,31.0,0.8,14.0,70.0,25.67,16.21
2016,8,9,18,45,181.5,15.5,0.75,13.5,35.0,12.57,0.0
2016,8,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,5,45,161.0,17.5,0.85,10.5,36.0,14.11,3.01
2016,8,10,6,0,322.0,35.0,0.9,11.0,72.0,28.71,19.34
2016,8,10,6,15,412.5,45.5,0.85,11.5,118.0,37.14,27.54
2016,8,10,6,30,503.0,56.0,0.8,12.0,164.0,45.55,35.4
2016,8,10,6,45,560.5,63.5,0.75,12.5,214.5,82.23,48.35
2016,8,10,7,0,618.0,71.0,0.7,13.0,265.0,132.92,80.62
2016,8,10,7,15,660.0,76.5,0.65,13.0,318.0,185.63,121.91
2016,8,10,7,30,702.0,82.0,0.6,13.0,371.0,242.56,169.77
2016,8,10,7,45,732.0,87.0,0.6,13.5,423.0,301.56,220.2
2016,8,10,8,0,762.0,92.0,0.6,14.0,475.0,360.22,269.64
2016,8,10,8,15,784.5,95.5,0.6,14.5,525.5,416.31,315.96
2016,8,10,8,30,807.0,99.0,0.6,15.0,576.0,473.07,361.2
2016,8,10,8,45,824.5,102.0,0.65,15.5,622.5,527.16,403.3
2016,8,10,9,0,842.0,105.0,0.7,16.0,669.0,580.78,443.66
2016,8,10,9,15,855.0,107.5,0.7,16.5,711.0,626.26,476.56
2016,8,10,9,30,868.0,110.0,0.7,17.0,753.0,673.53,509.58
2016,8,10,9,45,891.0,105.5,0.75,17.5,793.0,719.67,541.63
2016,8,10,10,0,914.0,101.0,0.8,18.0,833.0,764.42,571.98
2016,8,10,10,15,921.0,102.0,0.8,18.0,863.0,800.44,595.16
2016,8,10,10,30,928.0,103.0,0.8,18.0,893.0,833.55,615.81
2016,8,10,10,45,934.0,103.5,0.85,18.5,916.0,862.32,633.16
2016,8,10,11,0,940.0,104.0,0.9,19.0,939.0,887.8,648.35
2016,8,10,11,15,943.0,105.0,0.95,19.0,955.0,907.77,661.24
2016,8,10,11,30,946.0,106.0,1.0,19.0,971.0,924.11,671.94
2016,8,10,11,45,948.5,106.0,1.1,19.5,979.0,935.41,679.11
2016,8,10,12,0,951.0,106.0,1.2,20.0,987.0,942.95,683.98
2016,8,10,12,15,951.0,106.0,1.2,20.0,986.5,944.5,684.82
2016,8,10,12,30,951.0,106.0,1.2,20.0,986.0,942.23,683.42
2016,8,10,12,45,949.5,105.5,1.3,20.0,978.0,934.38,680.16
2016,8,10,13,0,948.0,105.0,1.4,20.0,970.0,922.76,674.51
2016,8,10,13,15,945.0,104.5,1.4,20.0,954.0,906.15,664.26
2016,8,10,13,30,942.0,104.0,1.4,20.0,938.0,885.91,651.74
2016,8,10,13,45,937.5,102.5,1.45,20.0,914.5,860.01,636.17
2016,8,10,14,0,933.0,101.0,1.5,20.0,891.0,830.77,618.3
2016,8,10,14,15,926.0,100.0,1.5,19.5,860.5,796.9,597.76
2016,8,10,14,30,919.0,99.0,1.5,19.0,830.0,760.13,574.29
2016,8,10,14,45,910.5,96.5,1.5,19.0,793.0,718.26,544.95
2016,8,10,15,0,902.0,94.0,1.5,19.0,756.0,674.02,513.25
2016,8,10,15,15,890.0,92.0,1.45,18.5,713.5,625.98,478.5
2016,8,10,15,30,878.0,90.0,1.4,18.0,671.0,576.33,441.5
2016,8,10,15,45,863.0,87.0,1.4,18.0,624.5,522.91,400.0
2016,8,10,16,0,848.0,84.0,1.4,18.0,578.0,468.7,356.56
2016,8,10,16,15,827.0,81.0,1.3,17.5,527.5,411.69,309.87
2016,8,10,16,30,806.0,78.0,1.2,17.0,477.0,354.34,261.55
2016,8,10,16,45,778.5,74.0,1.2,16.5,424.0,295.01,211.0
2016,8,10,17,0,751.0,70.0,1.2,16.0,371.0,237.52,161.5
2016,8,10,17,15,710.5,65.0,1.1,15.5,317.5,179.14,112.93
2016,8,10,17,30,670.0,60.0,1.0,15.0,264.0,124.8,71.75
2016,8,10,17,45,611.5,54.0,0.95,14.5,212.0,69.84,39.0
2016,8,10,18,0,553.0,48.0,0.9,14.0,160.0,39.83,29.9
2016,8,10,18,15,457.0,39.0,0.8,13.5,113.5,32.31,22.9
2016,8,10,18,30,361.0,30.0,0.7,13.0,67.0,24.86,15.48
2016,8,10,18,45,180.5,15.0,0.65,12.5,33.5,12.18,0.0
2016,8,10,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,8,11,5,45,131.0,18.0,0.7,9.5,32.5,13.77,2.11
2016,8,11,6,0,262.0,36.0,0.7,10.0,65.0,27.47,18.3
2016,8,11,6,15,349.0,48.5,0.65,10.5,109.5,39.19,29.48
2016,8,11,6,30,436.0,61.0,0.6,11.0,154.0,48.95,38.6
2016,8,11,6,45,492.0,71.5,0.6,11.5,203.5,86.02,53.34
2016,8,11,7,0,548.0,82.0,0.6,12.0,253.0,135.04,85.61
2016,8,11,7,15,591.5,90.0,0.6,12.5,305.5,186.19,125.63
2016,8,11,7,30,635.0,98.0,0.6,13.0,358.0,241.9,171.95
2016,8,11,7,45,665.0,104.5,0.6,13.5,409.0,296.55,218.45
2016,8,11,8,0,695.0,111.0,0.6,14.0,460.0,353.51,266.15
2016,8,11,8,15,719.5,116.0,0.6,14.5,509.5,408.9,311.49
2016,8,11,8,30,744.0,121.0,0.6,15.0,559.0,465.34,356.14
2016,8,11,8,45,762.0,126.0,0.65,15.5,605.0,519.15,397.74
2016,8,11,9,0,780.0,131.0,0.7,16.0,651.0,572.12,437.42
2016,8,11,9,15,794.5,134.5,0.7,16.5,693.0,621.11,472.55
2016,8,11,9,30,809.0,138.0,0.7,17.0,735.0,668.91,505.73
2016,8,11,9,45,848.0,126.5,0.75,17.5,779.5,718.47,540.24
2016,8,11,10,0,887.0,115.0,0.8,18.0,824.0,760.47,569.05
2016,8,11,10,15,894.5,116.5,0.85,18.5,854.0,796.49,592.28
2016,8,11,10,30,902.0,118.0,0.9,19.0,884.0,829.71,612.66
2016,8,11,10,45,907.5,119.5,0.95,19.5,907.0,858.32,629.9
2016,8,11,11,0,913.0,121.0,1.0,20.0,930.0,883.71,645.03
2016,8,11,11,15,916.5,121.5,1.05,20.0,945.5,903.15,657.56
2016,8,11,11,30,920.0,122.0,1.1,20.0,961.0,919.08,667.98
2016,8,11,11,45,921.0,123.0,1.15,20.0,969.0,929.67,675.11
2016,8,11,12,0,922.0,124.0,1.2,20.0,977.0,936.59,680.05
2016,8,11,12,15,922.0,124.0,1.2,20.0,976.5,938.05,680.85
2016,8,11,12,30,922.0,124.0,1.2,20.0,976.0,935.81,679.47
2016,8,11,12,45,923.5,122.0,1.25,20.5,969.0,929.41,675.07
2016,8,11,13,0,925.0,120.0,1.3,21.0,962.0,919.28,668.39
2016,8,11,13,15,921.5,119.0,1.3,21.0,945.5,902.06,657.81
2016,8,11,13,30,918.0,118.0,1.3,21.0,929.0,881.33,645.05
2016,8,11,13,45,913.5,116.5,1.35,21.0,906.0,855.91,629.92
2016,8,11,14,0,909.0,115.0,1.4,21.0,883.0,827.21,612.55
2016,8,11,14,15,901.5,113.5,1.4,20.5,852.0,793.12,591.98
2016,8,11,14,30,894.0,112.0,1.4,20.0,821.0,756.24,568.25
2016,8,11,14,45,884.5,109.5,1.4,20.0,784.5,714.49,539.21
2016,8,11,15,0,875.0,107.0,1.4,20.0,748.0,670.51,507.94
2016,8,11,15,15,862.0,105.0,1.35,19.5,705.0,622.86,473.73
2016,8,11,15,30,849.0,103.0,1.3,19.0,662.0,576.84,439.58
2016,8,11,15,45,833.0,99.5,1.3,19.0,615.5,522.79,398.04
2016,8,11,16,0,817.0,96.0,1.3,19.0,569.0,468.16,354.76
2016,8,11,16,15,794.0,92.0,1.25,18.5,518.0,409.99,307.9
2016,8,11,16,30,771.0,88.0,1.2,18.0,467.0,352.59,260.19
2016,8,11,16,45,741.5,83.0,1.15,17.5,414.5,293.52,210.25
2016,8,11,17,0,712.0,78.0,1.1,17.0,362.0,234.11,159.67
2016,8,11,17,15,669.5,72.5,1.05,16.5,309.0,176.72,112.33
2016,8,11,17,30,627.0,67.0,1.0,16.0,256.0,123.66,72.23
2016,8,11,17,45,564.5,59.5,1.0,15.5,204.5,72.67,42.09
2016,8,11,18,0,502.0,52.0,1.0,15.0,153.0,42.58,32.17
2016,8,11,18,15,405.5,41.5,0.9,14.0,107.5,34.05,24.32
2016,8,11,18,30,309.0,31.0,0.8,13.0,62.0,25.53,15.86
2016,8,11,18,45,154.5,15.5,0.75,12.5,31.0,12.57,0.0
2016,8,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
