Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,12,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,12,5,45,180.0,16.0,0.65,10.5,35.5,12.96,0.78
2016,8,12,6,0,360.0,32.0,0.6,11.0,71.0,26.45,17.26
2016,8,12,6,15,452.5,41.0,0.55,11.5,117.5,33.83,24.57
2016,8,12,6,30,545.0,50.0,0.5,12.0,164.0,41.27,31.57
2016,8,12,6,45,606.0,56.5,0.5,12.5,216.5,82.82,46.32
2016,8,12,7,0,667.0,63.0,0.5,13.0,269.0,136.2,80.91
2016,8,12,7,15,706.5,67.5,0.5,13.5,322.5,193.35,126.14
2016,8,12,7,30,746.0,72.0,0.5,14.0,376.0,251.44,175.0
2016,8,12,7,45,775.5,75.5,0.5,14.5,428.5,309.14,224.47
2016,8,12,8,0,805.0,79.0,0.5,15.0,481.0,368.85,274.72
2016,8,12,8,15,826.0,82.0,0.5,15.5,531.5,426.27,321.9
2016,8,12,8,30,847.0,85.0,0.5,16.0,582.0,482.97,366.88
2016,8,12,8,45,863.0,87.5,0.55,16.5,628.5,537.08,408.76
2016,8,12,9,0,879.0,90.0,0.6,17.0,675.0,590.45,448.68
2016,8,12,9,15,891.0,92.0,0.65,17.5,717.0,639.88,484.55
2016,8,12,9,30,903.0,94.0,0.7,18.0,759.0,687.65,518.19
2016,8,12,9,45,906.0,99.0,0.75,18.5,793.5,730.03,547.13
2016,8,12,10,0,909.0,104.0,0.8,19.0,828.0,769.56,573.46
2016,8,12,10,15,915.5,105.0,0.85,19.0,857.5,805.11,596.83
2016,8,12,10,30,922.0,106.0,0.9,19.0,887.0,837.72,617.88
2016,8,12,10,45,926.5,107.0,0.95,19.5,909.5,865.6,634.61
2016,8,12,11,0,931.0,108.0,1.0,20.0,932.0,890.14,649.15
2016,8,12,11,15,934.0,109.0,1.05,20.0,947.0,909.93,661.9
2016,8,12,11,30,937.0,110.0,1.1,20.0,962.0,926.12,672.48
2016,8,12,11,45,938.0,110.0,1.15,20.5,969.5,935.97,677.83
2016,8,12,12,0,939.0,110.0,1.2,21.0,977.0,942.07,680.95
2016,8,12,12,15,939.0,110.0,1.2,21.0,976.5,943.52,681.75
2016,8,12,12,30,939.0,110.0,1.2,21.0,976.0,941.18,680.31
2016,8,12,12,45,940.5,108.0,1.3,21.0,968.5,934.55,677.84
2016,8,12,13,0,942.0,106.0,1.4,21.0,961.0,924.11,672.96
2016,8,12,13,15,939.0,105.0,1.4,21.0,945.0,906.97,662.4
2016,8,12,13,30,936.0,104.0,1.4,21.0,929.0,886.22,649.61
2016,8,12,13,45,931.0,103.0,1.4,21.0,905.5,860.33,633.49
2016,8,12,14,0,926.0,102.0,1.4,21.0,882.0,831.13,615.19
2016,8,12,14,15,919.0,101.0,1.4,21.0,851.5,797.26,593.69
2016,8,12,14,30,912.0,100.0,1.4,21.0,821.0,760.52,569.55
2016,8,12,14,45,903.0,98.0,1.4,21.0,784.0,718.81,540.65
2016,8,12,15,0,894.0,96.0,1.4,21.0,747.0,674.77,509.46
2016,8,12,15,15,882.0,94.0,1.35,20.5,705.0,626.83,475.18
2016,8,12,15,30,870.0,92.0,1.3,20.0,663.0,577.31,438.7
2016,8,12,15,45,854.0,89.0,1.3,20.0,616.0,523.51,397.42
2016,8,12,16,0,838.0,86.0,1.3,20.0,569.0,470.08,355.04
2016,8,12,16,15,816.5,83.0,1.25,19.5,518.5,412.3,308.47
2016,8,12,16,30,795.0,80.0,1.2,19.0,468.0,355.07,260.87
2016,8,12,16,45,765.5,76.0,1.15,19.0,415.0,295.49,210.11
2016,8,12,17,0,736.0,72.0,1.1,19.0,362.0,238.03,160.82
2016,8,12,17,15,694.5,67.0,1.05,18.0,308.5,180.08,113.38
2016,8,12,17,30,653.0,62.0,1.0,17.0,255.0,123.32,70.48
2016,8,12,17,45,590.5,55.0,0.95,16.5,203.5,71.08,39.64
2016,8,12,18,0,528.0,48.0,0.9,16.0,152.0,39.67,29.45
2016,8,12,18,15,427.5,38.5,0.8,15.5,106.0,31.78,22.14
2016,8,12,18,30,327.0,29.0,0.7,15.0,60.0,23.97,14.21
2016,8,12,18,45,163.5,14.5,0.65,14.5,30.0,11.78,0.0
2016,8,12,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,13,5,45,172.0,15.5,0.45,11.5,34.0,12.54,0.0
2016,8,13,6,0,344.0,31.0,0.4,12.0,68.0,25.57,16.36
2016,8,13,6,15,437.5,40.5,0.4,12.5,114.0,33.35,24.03
2016,8,13,6,30,531.0,50.0,0.4,13.0,160.0,41.17,31.34
2016,8,13,6,45,592.5,56.0,0.4,13.5,211.5,83.32,46.43
2016,8,13,7,0,654.0,62.0,0.4,14.0,263.0,135.73,80.61
2016,8,13,7,15,694.5,66.5,0.4,14.5,316.0,192.36,125.4
2016,8,13,7,30,735.0,71.0,0.4,15.0,369.0,250.12,173.79
2016,8,13,7,45,765.5,74.5,0.45,15.5,421.5,307.61,222.94
2016,8,13,8,0,796.0,78.0,0.5,16.0,474.0,367.24,273.07
2016,8,13,8,15,817.0,81.0,0.5,16.5,524.0,424.25,319.74
2016,8,13,8,30,838.0,84.0,0.5,17.0,574.0,480.53,364.21
2016,8,13,8,45,855.5,86.0,0.55,18.0,620.5,534.59,405.11
2016,8,13,9,0,873.0,88.0,0.6,19.0,667.0,588.06,444.04
2016,8,13,9,15,885.0,90.0,0.65,19.5,709.0,637.27,479.46
2016,8,13,9,30,897.0,92.0,0.7,20.0,751.0,684.84,512.7
2016,8,13,9,45,910.5,91.5,0.75,20.5,788.0,729.2,542.93
2016,8,13,10,0,924.0,91.0,0.8,21.0,825.0,771.5,570.82
2016,8,13,10,15,930.5,92.0,0.85,21.0,855.0,807.54,593.97
2016,8,13,10,30,937.0,93.0,0.9,21.0,885.0,840.6,615.13
2016,8,13,10,45,942.0,94.0,0.95,21.5,908.0,869.29,632.21
2016,8,13,11,0,947.0,95.0,1.0,22.0,931.0,894.6,647.1
2016,8,13,11,15,950.0,95.5,1.05,22.0,946.0,914.23,659.62
2016,8,13,11,30,953.0,96.0,1.1,22.0,961.0,930.18,669.96
2016,8,13,11,45,954.0,96.5,1.2,22.5,968.5,940.63,676.43
2016,8,13,12,0,955.0,97.0,1.3,23.0,976.0,947.26,680.59
2016,8,13,12,15,955.0,97.0,1.35,23.0,976.0,948.68,682.12
2016,8,13,12,30,955.0,97.0,1.4,23.0,976.0,946.25,681.37
2016,8,13,12,45,944.0,102.5,1.45,23.5,964.5,935.42,674.09
2016,8,13,13,0,933.0,108.0,1.5,24.0,953.0,920.94,664.64
2016,8,13,13,15,930.0,107.5,1.5,23.5,937.0,904.31,655.79
2016,8,13,13,30,927.0,107.0,1.5,23.0,921.0,884.11,644.66
2016,8,13,13,45,921.5,106.0,1.55,23.0,897.5,857.92,628.98
2016,8,13,14,0,916.0,105.0,1.6,23.0,874.0,828.48,611.08
2016,8,13,14,15,909.0,103.5,1.6,22.5,843.5,794.35,590.54
2016,8,13,14,30,902.0,102.0,1.6,22.0,813.0,757.37,567.3
2016,8,13,14,45,892.0,100.5,1.6,22.0,776.0,715.68,538.34
2016,8,13,15,0,882.0,99.0,1.6,22.0,739.0,671.78,507.16
2016,8,13,15,15,869.0,96.5,1.6,21.5,696.5,623.17,472.73
2016,8,13,15,30,856.0,94.0,1.6,21.0,654.0,573.1,436.11
2016,8,13,15,45,839.5,91.5,1.6,21.0,607.0,522.02,396.64
2016,8,13,16,0,823.0,89.0,1.6,21.0,560.0,467.61,353.47
2016,8,13,16,15,800.5,85.5,1.55,20.5,509.5,409.6,306.74
2016,8,13,16,30,778.0,82.0,1.5,20.0,459.0,352.29,259.12
2016,8,13,16,45,747.5,78.0,1.5,20.0,406.5,293.24,208.9
2016,8,13,17,0,717.0,74.0,1.5,20.0,354.0,236.44,160.24
2016,8,13,17,15,674.0,68.5,1.4,19.0,301.0,176.09,110.85
2016,8,13,17,30,631.0,63.0,1.3,18.0,248.0,122.53,70.47
2016,8,13,17,45,567.0,56.0,1.2,17.5,197.0,71.42,40.09
2016,8,13,18,0,503.0,49.0,1.1,17.0,146.0,40.29,29.83
2016,8,13,18,15,401.0,39.0,1.0,16.5,101.0,32.07,22.23
2016,8,13,18,30,299.0,29.0,0.9,16.0,56.0,23.91,13.83
2016,8,13,18,45,149.5,14.5,0.8,15.5,28.0,11.41,0.0
2016,8,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,14,5,45,151.5,16.0,0.35,11.5,32.0,12.93,0.0
2016,8,14,6,0,303.0,32.0,0.3,12.0,64.0,26.26,16.87
2016,8,14,6,15,397.5,43.0,0.3,12.0,109.0,35.15,25.65
2016,8,14,6,30,492.0,54.0,0.3,12.0,154.0,44.0,34.0
2016,8,14,6,45,551.5,61.5,0.35,12.5,205.0,86.72,50.34
2016,8,14,7,0,611.0,69.0,0.4,13.0,256.0,137.91,84.54
2016,8,14,7,15,653.5,75.0,0.4,13.5,308.5,191.34,126.94
2016,8,14,7,30,696.0,81.0,0.4,14.0,361.0,249.09,175.3
2016,8,14,7,45,725.5,86.0,0.45,15.0,413.0,305.95,223.5
2016,8,14,8,0,755.0,91.0,0.5,16.0,465.0,366.58,273.67
2016,8,14,8,15,778.0,95.0,0.5,16.5,515.0,423.39,319.83
2016,8,14,8,30,801.0,99.0,0.5,17.0,565.0,480.94,364.93
2016,8,14,8,45,817.5,102.5,0.55,17.5,611.5,535.04,406.34
2016,8,14,9,0,834.0,106.0,0.6,18.0,658.0,588.58,445.97
2016,8,14,9,15,847.0,108.5,0.65,18.5,699.5,638.16,481.59
2016,8,14,9,30,860.0,111.0,0.7,19.0,741.0,680.8,511.54
2016,8,14,9,45,869.0,113.5,0.75,19.5,777.0,723.45,540.65
2016,8,14,10,0,878.0,116.0,0.8,20.0,813.0,763.82,567.5
2016,8,14,10,15,885.5,118.0,0.85,20.5,843.0,800.09,590.35
2016,8,14,10,30,893.0,120.0,0.9,21.0,873.0,833.58,610.71
2016,8,14,10,45,900.0,120.0,0.95,21.5,896.5,861.9,627.59
2016,8,14,11,0,907.0,120.0,1.0,22.0,920.0,887.07,642.43
2016,8,14,11,15,910.5,121.0,1.05,22.0,935.0,906.84,655.08
2016,8,14,11,30,914.0,122.0,1.1,22.0,950.0,923.1,665.62
2016,8,14,11,45,916.5,122.0,1.15,22.0,958.0,934.0,672.88
2016,8,14,12,0,919.0,122.0,1.2,22.0,966.0,941.24,677.99
2016,8,14,12,15,919.0,122.0,1.2,22.0,965.5,942.56,678.69
2016,8,14,12,30,919.0,122.0,1.2,22.0,965.0,940.16,677.23
2016,8,14,12,45,911.5,125.0,1.25,22.5,955.0,930.12,670.54
2016,8,14,13,0,904.0,128.0,1.3,23.0,945.0,916.53,661.75
2016,8,14,13,15,900.0,127.0,1.3,23.0,928.5,898.96,651.05
2016,8,14,13,30,896.0,126.0,1.3,23.0,912.0,877.95,638.22
2016,8,14,13,45,888.5,126.0,1.35,23.0,887.5,851.63,622.6
2016,8,14,14,0,881.0,126.0,1.4,23.0,863.0,822.27,604.9
2016,8,14,14,15,873.0,124.0,1.4,22.5,832.0,787.87,584.27
2016,8,14,14,30,865.0,122.0,1.4,22.0,801.0,750.8,560.49
2016,8,14,14,45,854.0,120.0,1.4,22.0,764.0,715.8,536.15
2016,8,14,15,0,843.0,118.0,1.4,22.0,727.0,671.2,504.73
2016,8,14,15,15,828.5,115.0,1.4,21.5,684.5,621.76,470.07
2016,8,14,15,30,814.0,112.0,1.4,21.0,642.0,571.1,433.41
2016,8,14,15,45,798.0,108.0,1.4,20.5,595.5,517.84,393.55
2016,8,14,16,0,782.0,104.0,1.4,20.0,549.0,464.08,351.86
2016,8,14,16,15,757.0,99.5,1.35,19.5,498.5,406.04,305.37
2016,8,14,16,30,732.0,95.0,1.3,19.0,448.0,347.41,257.06
2016,8,14,16,45,703.0,89.0,1.3,18.5,396.0,289.0,207.96
2016,8,14,17,0,674.0,83.0,1.3,18.0,344.0,232.8,160.14
2016,8,14,17,15,628.0,76.5,1.25,17.5,291.5,175.75,113.2
2016,8,14,17,30,582.0,70.0,1.2,17.0,239.0,123.57,73.57
2016,8,14,17,45,521.0,61.0,1.15,16.5,189.0,73.79,43.17
2016,8,14,18,0,460.0,52.0,1.1,16.0,139.0,42.39,31.78
2016,8,14,18,15,357.0,40.5,1.0,15.5,95.5,33.1,23.16
2016,8,14,18,30,254.0,29.0,0.9,15.0,52.0,23.81,13.5
2016,8,14,18,45,127.0,14.5,0.85,14.5,26.0,11.41,0.0
2016,8,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,15,5,45,200.5,14.5,0.8,9.5,34.5,11.81,0.0
2016,8,15,6,0,401.0,29.0,0.8,10.0,69.0,24.21,15.12
2016,8,15,6,15,498.5,37.0,0.75,10.5,117.0,30.97,22.03
2016,8,15,6,30,596.0,45.0,0.7,11.0,165.0,41.09,31.49
2016,8,15,6,45,656.0,50.0,0.7,11.5,218.5,89.44,48.77
2016,8,15,7,0,716.0,55.0,0.7,12.0,272.0,144.76,86.0
2016,8,15,7,15,754.5,59.5,0.65,12.5,326.5,202.14,132.46
2016,8,15,7,30,793.0,64.0,0.6,13.0,381.0,263.21,184.6
2016,8,15,7,45,821.0,67.0,0.6,13.5,434.5,323.0,236.41
2016,8,15,8,0,849.0,70.0,0.6,14.0,488.0,384.86,288.83
2016,8,15,8,15,868.5,72.5,0.6,14.5,539.5,443.12,337.0
2016,8,15,8,30,888.0,75.0,0.6,15.0,591.0,501.5,383.46
2016,8,15,8,45,903.0,77.0,0.6,15.5,638.0,556.86,425.91
2016,8,15,9,0,918.0,79.0,0.6,16.0,685.0,611.29,466.04
2016,8,15,9,15,929.5,81.0,0.65,16.5,727.5,662.31,502.92
2016,8,15,9,30,941.0,83.0,0.7,17.0,770.0,711.52,537.42
2016,8,15,9,45,940.5,89.0,0.75,17.5,804.5,754.05,566.26
2016,8,15,10,0,940.0,95.0,0.8,18.0,839.0,793.34,591.79
2016,8,15,10,15,946.5,96.5,0.85,18.0,869.5,830.42,615.78
2016,8,15,10,30,953.0,98.0,0.9,18.0,900.0,864.45,637.66
2016,8,15,10,45,957.0,99.0,0.95,18.5,922.5,892.73,654.52
2016,8,15,11,0,961.0,100.0,1.0,19.0,945.0,917.51,669.13
2016,8,15,11,15,964.0,100.5,1.05,19.0,960.5,937.35,681.88
2016,8,15,11,30,967.0,101.0,1.1,19.0,976.0,953.45,692.38
2016,8,15,11,45,967.0,102.0,1.2,19.5,983.0,963.54,698.71
2016,8,15,12,0,967.0,103.0,1.3,20.0,990.0,969.73,702.67
2016,8,15,12,15,967.0,103.0,1.3,20.0,989.0,971.07,703.4
2016,8,15,12,30,967.0,103.0,1.3,20.0,988.0,968.49,701.82
2016,8,15,12,45,959.5,106.5,1.35,20.0,977.5,958.61,696.53
2016,8,15,13,0,952.0,110.0,1.4,20.0,967.0,944.98,688.96
2016,8,15,13,15,948.5,109.0,1.4,19.5,950.5,927.01,679.23
2016,8,15,13,30,945.0,108.0,1.4,19.0,934.0,905.4,667.17
2016,8,15,13,45,941.5,106.0,1.45,19.0,910.0,879.31,651.58
2016,8,15,14,0,938.0,104.0,1.5,19.0,886.0,849.8,633.63
2016,8,15,14,15,931.0,102.5,1.45,19.0,855.0,814.78,610.7
2016,8,15,14,30,924.0,101.0,1.4,19.0,824.0,776.85,585.48
2016,8,15,14,45,917.0,98.0,1.35,19.0,787.0,734.79,555.85
2016,8,15,15,0,910.0,95.0,1.3,19.0,750.0,690.22,523.84
2016,8,15,15,15,897.5,92.5,1.25,18.5,706.5,640.47,488.28
2016,8,15,15,30,885.0,90.0,1.2,18.0,663.0,589.13,450.48
2016,8,15,15,45,871.5,86.5,1.15,18.0,616.0,535.06,408.62
2016,8,15,16,0,858.0,83.0,1.1,18.0,569.0,480.05,364.72
2016,8,15,16,15,836.0,79.5,1.05,17.5,517.5,421.29,317.29
2016,8,15,16,30,814.0,76.0,1.0,17.0,466.0,362.03,267.92
2016,8,15,16,45,787.5,71.5,0.95,16.5,413.0,301.46,216.35
2016,8,15,17,0,761.0,67.0,0.9,16.0,360.0,242.65,165.63
2016,8,15,17,15,718.5,62.5,0.85,15.5,305.5,183.13,115.97
2016,8,15,17,30,676.0,58.0,0.8,15.0,251.0,127.92,73.6
2016,8,15,17,45,614.5,51.0,0.75,14.5,199.0,71.21,38.58
2016,8,15,18,0,553.0,44.0,0.7,14.0,147.0,36.79,27.08
2016,8,15,18,15,444.5,35.0,0.65,13.5,100.5,29.13,19.87
2016,8,15,18,30,336.0,26.0,0.6,13.0,54.0,21.61,11.49
2016,8,15,18,45,168.0,13.0,0.6,12.5,27.0,10.23,0.0
2016,8,15,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,16,5,45,175.5,15.0,0.75,9.5,32.0,12.2,0.0
2016,8,16,6,0,351.0,30.0,0.7,10.0,64.0,24.86,15.56
2016,8,16,6,15,451.0,39.0,0.65,10.5,111.0,32.3,23.19
2016,8,16,6,30,551.0,48.0,0.6,11.0,158.0,41.55,31.89
2016,8,16,6,45,611.5,55.0,0.55,11.5,210.5,89.41,49.75
2016,8,16,7,0,672.0,62.0,0.5,12.0,263.0,144.34,87.43
2016,8,16,7,15,713.5,66.5,0.5,12.5,317.5,202.62,134.61
2016,8,16,7,30,755.0,71.0,0.5,13.0,372.0,262.3,185.31
2016,8,16,7,45,784.0,75.5,0.5,13.5,425.5,321.8,236.5
2016,8,16,8,0,813.0,80.0,0.5,14.0,479.0,383.28,288.17
2016,8,16,8,15,835.0,83.0,0.5,14.5,530.0,442.01,336.23
2016,8,16,8,30,857.0,86.0,0.5,15.0,581.0,499.73,381.8
2016,8,16,8,45,872.5,88.5,0.55,15.5,628.5,554.43,423.95
2016,8,16,9,0,888.0,91.0,0.6,16.0,676.0,608.3,464.05
2016,8,16,9,15,900.5,93.5,0.6,16.5,718.5,659.17,500.11
2016,8,16,9,30,913.0,96.0,0.6,17.0,761.0,708.37,533.79
2016,8,16,9,45,914.5,101.5,0.65,17.5,795.5,750.67,562.36
2016,8,16,10,0,916.0,107.0,0.7,18.0,830.0,789.96,588.11
2016,8,16,10,15,923.5,108.5,0.75,18.5,860.5,827.06,610.92
2016,8,16,10,30,931.0,110.0,0.8,19.0,891.0,861.24,631.62
2016,8,16,10,45,936.0,111.0,0.9,19.5,914.0,889.78,649.42
2016,8,16,11,0,941.0,112.0,1.0,20.0,937.0,914.94,665.07
2016,8,16,11,15,944.0,112.5,1.05,20.0,952.5,934.41,677.54
2016,8,16,11,30,947.0,113.0,1.1,20.0,968.0,950.2,687.81
2016,8,16,11,45,949.0,113.5,1.15,20.5,975.5,961.37,693.96
2016,8,16,12,0,951.0,114.0,1.2,21.0,983.0,968.72,697.83
2016,8,16,12,15,951.0,113.5,1.2,21.0,982.0,969.53,698.2
2016,8,16,12,30,951.0,113.0,1.2,21.0,981.0,966.47,696.34
2016,8,16,12,45,940.5,118.0,1.25,21.0,970.0,955.26,690.28
2016,8,16,13,0,930.0,123.0,1.3,21.0,959.0,940.4,682.04
2016,8,16,13,15,926.5,122.0,1.3,21.0,942.0,922.69,671.28
2016,8,16,13,30,923.0,121.0,1.3,21.0,925.0,901.41,658.28
2016,8,16,13,45,918.5,119.0,1.3,21.0,901.0,874.94,641.95
2016,8,16,14,0,914.0,117.0,1.3,21.0,877.0,845.16,623.44
2016,8,16,14,15,906.0,115.5,1.25,21.0,845.5,809.99,600.67
2016,8,16,14,30,898.0,114.0,1.2,21.0,814.0,772.04,575.36
2016,8,16,14,45,888.5,111.5,1.2,21.0,776.5,729.57,546.35
2016,8,16,15,0,879.0,109.0,1.2,21.0,739.0,684.83,515.09
2016,8,16,15,15,865.0,106.5,1.2,20.5,695.5,639.7,483.5
2016,8,16,15,30,851.0,104.0,1.2,20.0,652.0,587.94,446.2
2016,8,16,15,45,834.0,100.0,1.2,20.0,604.0,532.17,403.94
2016,8,16,16,0,817.0,96.0,1.2,20.0,556.0,475.94,359.92
2016,8,16,16,15,792.5,92.5,1.15,19.5,504.5,416.95,312.84
2016,8,16,16,30,768.0,89.0,1.1,19.0,453.0,358.9,264.99
2016,8,16,16,45,736.0,84.0,1.1,18.5,400.0,296.63,212.98
2016,8,16,17,0,704.0,79.0,1.1,18.0,347.0,238.49,163.62
2016,8,16,17,15,658.0,72.5,1.1,17.0,293.0,179.45,115.16
2016,8,16,17,30,612.0,66.0,1.1,16.0,239.0,125.25,73.83
2016,8,16,17,45,544.0,58.0,1.1,15.5,187.5,73.85,42.31
2016,8,16,18,0,476.0,50.0,1.1,15.0,136.0,41.02,30.64
2016,8,16,18,15,367.0,38.5,1.05,14.0,91.5,31.63,21.9
2016,8,16,18,30,258.0,27.0,1.0,13.0,47.0,22.25,11.45
2016,8,16,18,45,129.0,13.5,0.95,12.5,23.5,10.62,0.0
2016,8,16,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,17,5,45,128.5,15.5,0.75,10.5,28.0,11.87,0.0
2016,8,17,6,0,257.0,31.0,0.7,11.0,56.0,25.35,15.77
2016,8,17,6,15,355.0,43.0,0.7,11.5,100.5,34.99,25.43
2016,8,17,6,30,453.0,55.0,0.7,12.0,145.0,47.51,37.04
2016,8,17,6,45,516.5,63.5,0.7,12.5,195.0,91.01,53.82
2016,8,17,7,0,580.0,72.0,0.7,13.0,245.0,142.11,89.34
2016,8,17,7,15,625.0,78.5,0.65,13.5,297.5,195.16,132.07
2016,8,17,7,30,670.0,85.0,0.6,14.0,350.0,252.88,180.6
2016,8,17,7,45,701.5,90.5,0.6,14.5,402.0,309.79,229.14
2016,8,17,8,0,733.0,96.0,0.6,15.0,454.0,369.12,278.64
2016,8,17,8,15,757.5,100.0,0.6,15.5,504.0,427.17,325.79
2016,8,17,8,30,782.0,104.0,0.6,16.0,554.0,484.76,370.96
2016,8,17,8,45,799.0,108.0,0.65,16.5,600.5,538.94,412.47
2016,8,17,9,0,816.0,112.0,0.7,17.0,647.0,592.65,452.28
2016,8,17,9,15,830.0,114.5,0.75,17.5,689.0,642.3,488.01
2016,8,17,9,30,844.0,117.0,0.8,18.0,731.0,690.6,521.8
2016,8,17,9,45,850.0,122.0,0.85,18.5,766.0,733.99,551.23
2016,8,17,10,0,856.0,127.0,0.9,19.0,801.0,774.93,578.34
2016,8,17,10,15,864.0,128.5,0.95,19.5,831.0,802.11,595.44
2016,8,17,10,30,872.0,130.0,1.0,20.0,861.0,834.99,615.65
2016,8,17,10,45,876.5,132.5,1.05,20.5,883.0,862.96,632.41
2016,8,17,11,0,881.0,135.0,1.1,21.0,905.0,887.72,647.08
2016,8,17,11,15,884.5,136.0,1.1,21.0,920.5,906.99,658.69
2016,8,17,11,30,888.0,137.0,1.1,21.0,936.0,922.82,668.21
2016,8,17,11,45,888.5,138.5,1.15,21.0,943.0,932.91,675.0
2016,8,17,12,0,889.0,140.0,1.2,21.0,950.0,939.4,679.66
2016,8,17,12,15,888.5,140.0,1.2,21.0,949.5,940.08,679.97
2016,8,17,12,30,888.0,140.0,1.2,21.0,949.0,937.15,678.17
2016,8,17,12,45,896.0,133.5,1.25,21.5,943.0,932.48,674.91
2016,8,17,13,0,904.0,127.0,1.3,22.0,937.0,923.97,669.3
2016,8,17,13,15,900.0,126.5,1.3,21.5,920.5,906.57,659.9
2016,8,17,13,30,896.0,126.0,1.3,21.0,904.0,885.73,648.38
2016,8,17,13,45,891.5,123.5,1.3,21.0,880.0,859.34,632.0
2016,8,17,14,0,887.0,121.0,1.3,21.0,856.0,829.73,613.51
2016,8,17,14,15,878.5,119.5,1.3,21.0,825.0,794.88,591.43
2016,8,17,14,30,870.0,118.0,1.3,21.0,794.0,757.37,566.71
2016,8,17,14,45,860.5,115.0,1.3,21.0,757.0,715.36,537.83
2016,8,17,15,0,851.0,112.0,1.3,21.0,720.0,676.7,510.47
2016,8,17,15,15,836.5,109.5,1.25,20.5,677.0,627.06,475.25
2016,8,17,15,30,822.0,107.0,1.2,20.0,634.0,576.18,438.14
2016,8,17,15,45,805.5,102.5,1.2,19.5,587.0,521.47,397.36
2016,8,17,16,0,789.0,98.0,1.2,19.0,540.0,466.33,354.74
2016,8,17,16,15,763.5,94.0,1.15,18.5,489.0,407.83,307.87
2016,8,17,16,30,738.0,90.0,1.1,18.0,438.0,350.45,260.43
2016,8,17,16,45,706.5,84.5,1.05,17.5,386.0,289.52,209.22
2016,8,17,17,0,675.0,79.0,1.0,17.0,334.0,232.68,160.72
2016,8,17,17,15,627.5,73.0,0.95,16.5,281.0,175.4,113.38
2016,8,17,17,30,580.0,67.0,0.9,16.0,228.0,123.18,73.35
2016,8,17,17,45,511.0,58.0,0.85,15.5,178.0,72.76,42.05
2016,8,17,18,0,442.0,49.0,0.8,15.0,128.0,40.01,29.72
2016,8,17,18,15,333.0,37.0,0.7,14.0,85.5,30.26,20.65
2016,8,17,18,30,224.0,25.0,0.6,13.0,43.0,20.49,9.47
2016,8,17,18,45,112.0,12.5,0.55,12.5,21.5,9.83,0.0
2016,8,17,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,18,5,45,97.0,16.0,0.65,10.5,25.0,12.17,0.0
2016,8,18,6,0,194.0,32.0,0.6,11.0,50.0,24.23,14.68
2016,8,18,6,15,286.0,46.5,0.6,11.5,92.5,35.18,25.56
2016,8,18,6,30,378.0,61.0,0.6,12.0,135.0,49.91,39.17
2016,8,18,6,45,437.0,73.0,0.6,12.5,183.5,91.2,56.48
2016,8,18,7,0,496.0,85.0,0.6,13.0,232.0,142.9,93.67
2016,8,18,7,15,542.5,93.5,0.6,13.5,283.0,193.17,133.99
2016,8,18,7,30,589.0,102.0,0.6,14.0,334.0,248.47,180.11
2016,8,18,7,45,617.5,110.5,0.6,14.5,384.0,302.7,226.03
2016,8,18,8,0,646.0,119.0,0.6,15.0,434.0,359.2,272.84
2016,8,18,8,15,672.5,125.0,0.6,15.5,483.0,414.62,317.51
2016,8,18,8,30,699.0,131.0,0.6,16.0,532.0,471.39,361.72
2016,8,18,8,45,714.0,138.0,0.65,16.5,576.5,523.92,401.73
2016,8,18,9,0,729.0,145.0,0.7,17.0,621.0,576.05,440.19
2016,8,18,9,15,744.5,148.5,0.75,17.5,662.0,624.58,475.03
2016,8,18,9,30,760.0,152.0,0.8,18.0,703.0,672.13,508.24
2016,8,18,9,45,729.5,177.5,0.85,18.5,727.5,706.15,530.55
2016,8,18,10,0,699.0,203.0,0.9,19.0,752.0,734.99,548.87
2016,8,18,10,15,709.0,206.0,0.95,19.0,781.0,770.55,573.26
2016,8,18,10,30,719.0,209.0,1.0,19.0,810.0,803.95,595.82
2016,8,18,10,45,728.5,210.0,1.1,19.5,833.0,832.73,614.7
2016,8,18,11,0,738.0,211.0,1.2,20.0,856.0,858.9,631.73
2016,8,18,11,15,743.0,212.5,1.2,20.0,871.0,878.8,644.31
2016,8,18,11,30,748.0,214.0,1.2,20.0,886.0,895.63,654.9
2016,8,18,11,45,749.5,215.0,1.3,20.0,893.0,905.65,662.55
2016,8,18,12,0,751.0,216.0,1.4,20.0,900.0,912.32,668.1
2016,8,18,12,15,751.0,216.0,1.4,20.0,899.0,913.33,668.67
2016,8,18,12,30,751.0,216.0,1.4,20.0,898.0,910.94,667.13
2016,8,18,12,45,743.5,218.0,1.4,20.0,888.0,900.33,660.19
2016,8,18,13,0,736.0,220.0,1.4,20.0,878.0,886.49,651.26
2016,8,18,13,15,731.0,218.5,1.4,20.0,862.0,868.52,639.74
2016,8,18,13,30,726.0,217.0,1.4,20.0,846.0,847.54,626.21
2016,8,18,13,45,722.0,212.5,1.4,20.0,823.5,821.78,609.5
2016,8,18,14,0,718.0,208.0,1.4,20.0,801.0,793.26,590.8
2016,8,18,14,15,707.5,204.5,1.35,19.5,770.5,758.03,567.78
2016,8,18,14,30,697.0,201.0,1.3,19.0,740.0,720.75,542.99
2016,8,18,14,45,686.0,195.0,1.3,19.0,704.5,679.1,514.21
2016,8,18,15,0,675.0,189.0,1.3,19.0,669.0,635.93,483.76
2016,8,18,15,15,657.0,183.5,1.25,18.5,627.5,587.6,449.36
2016,8,18,15,30,639.0,178.0,1.2,18.0,586.0,538.86,413.75
2016,8,18,15,45,617.0,170.5,1.2,18.0,540.0,486.23,373.85
2016,8,18,16,0,595.0,163.0,1.2,18.0,494.0,434.2,333.3
2016,8,18,16,15,566.0,154.5,1.15,17.5,445.5,374.52,286.32
2016,8,18,16,30,537.0,146.0,1.1,17.0,397.0,322.0,243.63
2016,8,18,16,45,497.0,135.5,1.05,16.5,346.5,266.87,198.31
2016,8,18,17,0,457.0,125.0,1.0,16.0,296.0,215.62,155.84
2016,8,18,17,15,409.0,111.0,0.95,15.5,246.0,164.44,114.34
2016,8,18,17,30,361.0,97.0,0.9,15.0,196.0,118.77,79.29
2016,8,18,17,45,295.0,80.0,0.85,14.5,149.0,75.68,50.48
2016,8,18,18,0,229.0,63.0,0.8,14.0,102.0,46.36,35.39
2016,8,18,18,15,157.0,42.0,0.75,13.5,64.5,31.31,21.51
2016,8,18,18,30,85.0,21.0,0.7,13.0,27.0,16.04,5.49
2016,8,18,18,45,42.5,10.5,0.65,12.5,13.5,8.26,0.0
2016,8,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,19,5,45,48.0,13.5,0.85,10.5,18.0,10.62,0.0
2016,8,19,6,0,96.0,27.0,0.8,11.0,36.0,20.48,11.37
2016,8,19,6,15,158.5,49.0,0.8,11.5,74.5,36.28,26.49
2016,8,19,6,30,221.0,71.0,0.8,12.0,113.0,55.06,39.68
2016,8,19,6,45,276.5,89.5,0.8,12.5,159.5,90.49,61.57
2016,8,19,7,0,332.0,108.0,0.8,13.0,206.0,135.23,94.62
2016,8,19,7,15,375.5,123.5,0.75,13.0,254.5,180.75,131.25
2016,8,19,7,30,419.0,139.0,0.7,13.0,303.0,231.23,173.06
2016,8,19,7,45,457.0,151.0,0.65,13.5,353.0,281.82,214.84
2016,8,19,8,0,495.0,163.0,0.6,14.0,403.0,336.07,258.79
2016,8,19,8,15,523.0,173.0,0.6,14.5,450.5,387.65,299.93
2016,8,19,8,30,551.0,183.0,0.6,15.0,498.0,441.11,341.31
2016,8,19,8,45,574.5,190.5,0.65,15.5,543.0,491.58,379.62
2016,8,19,9,0,598.0,198.0,0.7,16.0,588.0,547.93,421.07
2016,8,19,9,15,615.5,204.5,0.7,16.5,628.5,595.17,454.42
2016,8,19,9,30,633.0,211.0,0.7,17.0,669.0,641.96,486.58
2016,8,19,9,45,628.5,225.5,0.7,17.5,699.0,679.04,510.84
2016,8,19,10,0,624.0,240.0,0.7,18.0,729.0,713.52,532.8
2016,8,19,10,15,634.5,244.5,0.75,18.0,758.0,748.71,556.85
2016,8,19,10,30,645.0,249.0,0.8,18.0,787.0,782.0,579.33
2016,8,19,10,45,650.5,253.5,0.85,18.5,808.0,808.97,596.27
2016,8,19,11,0,656.0,258.0,0.9,19.0,829.0,833.41,611.43
2016,8,19,11,15,661.0,260.0,0.95,19.0,844.0,852.58,624.28
2016,8,19,11,30,666.0,262.0,1.0,19.0,859.0,868.9,635.32
2016,8,19,11,45,668.5,263.0,1.05,19.5,866.0,879.15,641.24
2016,8,19,12,0,671.0,264.0,1.1,20.0,873.0,886.31,645.24
2016,8,19,12,15,670.5,264.0,1.15,20.0,872.0,886.75,646.17
2016,8,19,12,30,670.0,264.0,1.2,20.0,871.0,884.02,645.16
2016,8,19,12,45,667.5,262.5,1.25,20.5,862.5,875.06,638.94
2016,8,19,13,0,665.0,261.0,1.3,21.0,854.0,863.04,630.8
2016,8,19,13,15,659.5,258.5,1.3,20.5,837.5,844.57,620.15
2016,8,19,13,30,654.0,256.0,1.3,20.0,821.0,823.32,607.64
2016,8,19,13,45,652.0,249.0,1.35,20.0,799.5,798.5,592.2
2016,8,19,14,0,650.0,242.0,1.4,20.0,778.0,771.03,574.75
2016,8,19,14,15,639.0,237.5,1.4,19.5,747.5,736.24,552.44
2016,8,19,14,30,628.0,233.0,1.4,19.0,717.0,699.64,528.48
2016,8,19,14,45,619.5,224.5,1.4,19.0,682.5,659.86,500.91
2016,8,19,15,0,611.0,216.0,1.4,19.0,648.0,618.58,471.72
2016,8,19,15,15,592.0,208.5,1.4,18.5,606.5,565.49,434.21
2016,8,19,15,30,573.0,201.0,1.4,18.0,565.0,517.33,399.22
2016,8,19,15,45,552.0,191.5,1.4,18.0,520.0,466.63,360.59
2016,8,19,16,0,531.0,182.0,1.4,18.0,475.0,416.64,321.5
2016,8,19,16,15,501.5,171.0,1.3,17.5,427.0,362.89,278.89
2016,8,19,16,30,472.0,160.0,1.2,17.0,379.0,311.36,237.08
2016,8,19,16,45,433.5,147.0,1.2,17.0,329.5,258.07,193.2
2016,8,19,17,0,395.0,134.0,1.2,17.0,280.0,208.65,152.25
2016,8,19,17,15,349.5,117.0,1.15,16.0,231.5,159.1,112.48
2016,8,19,17,30,304.0,100.0,1.1,15.0,183.0,113.02,76.96
2016,8,19,17,45,245.5,80.0,1.1,14.5,137.5,72.67,49.22
2016,8,19,18,0,187.0,60.0,1.1,14.0,92.0,44.05,33.31
2016,8,19,18,15,126.0,38.5,1.05,13.5,56.5,28.76,19.2
2016,8,19,18,30,65.0,17.0,1.0,13.0,21.0,13.11,2.66
2016,8,19,18,45,32.5,8.5,0.95,13.0,10.5,6.69,0.0
2016,8,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.0,0.6,10.5,17.0,10.23,0.0
2016,8,20,6,0,92.0,26.0,0.5,11.0,34.0,19.74,10.61
2016,8,20,6,15,153.0,47.5,0.5,11.5,72.0,35.22,25.54
2016,8,20,6,30,214.0,69.0,0.5,12.0,110.0,54.42,38.74
2016,8,20,6,45,270.0,88.5,0.5,12.5,156.0,90.3,61.43
2016,8,20,7,0,326.0,108.0,0.5,13.0,202.0,135.75,95.19
2016,8,20,7,15,369.0,123.5,0.45,13.0,250.5,180.98,131.54
2016,8,20,7,30,412.0,139.0,0.4,13.0,299.0,231.12,172.87
2016,8,20,7,45,450.0,151.0,0.4,13.5,348.5,281.47,214.27
2016,8,20,8,0,488.0,163.0,0.4,14.0,398.0,335.49,257.9
2016,8,20,8,15,516.0,173.0,0.45,14.5,445.5,386.81,298.84
2016,8,20,8,30,544.0,183.0,0.5,15.0,493.0,440.03,340.15
2016,8,20,8,45,569.5,189.5,0.55,15.5,538.0,490.46,378.32
2016,8,20,9,0,595.0,196.0,0.6,16.0,583.0,547.09,419.84
2016,8,20,9,15,612.5,202.5,0.6,16.5,623.0,594.26,453.0
2016,8,20,9,30,630.0,209.0,0.6,17.0,663.0,640.98,484.97
2016,8,20,9,45,671.0,199.5,0.65,17.5,704.5,689.95,518.78
2016,8,20,10,0,712.0,190.0,0.7,18.0,746.0,738.98,551.93
2016,8,20,10,15,721.5,193.5,0.75,18.0,775.0,774.97,576.27
2016,8,20,10,30,731.0,197.0,0.8,18.0,804.0,808.73,598.99
2016,8,20,10,45,744.0,195.5,0.9,18.5,827.5,838.33,618.54
2016,8,20,11,0,757.0,194.0,1.0,19.0,851.0,865.37,636.29
2016,8,20,11,15,761.5,195.5,1.05,19.0,865.5,885.06,649.21
2016,8,20,11,30,766.0,197.0,1.1,19.0,880.0,891.96,653.86
2016,8,20,11,45,774.5,193.0,1.15,19.5,889.0,903.7,660.67
2016,8,20,12,0,783.0,189.0,1.2,20.0,898.0,912.16,665.36
2016,8,20,12,15,783.0,189.0,1.2,20.0,897.5,913.06,665.8
2016,8,20,12,30,783.0,189.0,1.2,20.0,897.0,910.55,664.25
2016,8,20,12,45,778.5,189.5,1.3,20.0,887.5,901.04,659.79
2016,8,20,13,0,774.0,190.0,1.4,20.0,878.0,888.24,653.24
2016,8,20,13,15,769.5,189.0,1.4,19.5,862.0,870.93,643.66
2016,8,20,13,30,765.0,188.0,1.4,19.0,846.0,858.55,637.32
2016,8,20,13,45,765.0,181.5,1.45,19.0,824.5,826.1,616.9
2016,8,20,14,0,765.0,175.0,1.5,19.0,803.0,798.59,599.45
2016,8,20,14,15,755.5,172.5,1.5,19.0,772.5,769.83,579.93
2016,8,20,14,30,746.0,170.0,1.5,19.0,742.0,732.65,554.47
2016,8,20,14,45,737.5,164.0,1.5,19.0,707.0,690.89,525.47
2016,8,20,15,0,729.0,158.0,1.5,19.0,672.0,647.28,494.55
2016,8,20,15,15,712.0,153.5,1.45,18.5,630.0,598.2,459.41
2016,8,20,15,30,695.0,149.0,1.4,18.0,588.0,548.47,422.84
2016,8,20,15,45,676.5,142.5,1.4,17.5,542.5,495.82,383.27
2016,8,20,16,0,658.0,136.0,1.4,17.0,497.0,443.29,342.46
2016,8,20,16,15,629.5,129.0,1.3,16.5,448.0,386.6,296.87
2016,8,20,16,30,601.0,122.0,1.2,16.0,399.0,331.72,251.53
2016,8,20,16,45,565.0,113.5,1.2,16.0,348.5,275.46,204.18
2016,8,20,17,0,529.0,105.0,1.2,16.0,298.0,218.48,155.94
2016,8,20,17,15,479.0,94.0,1.15,15.5,247.5,165.08,112.07
2016,8,20,17,30,429.0,83.0,1.1,15.0,197.0,117.31,75.12
2016,8,20,17,45,361.0,69.0,1.05,14.5,150.5,72.17,45.38
2016,8,20,18,0,293.0,55.0,1.0,14.0,104.0,41.22,30.76
2016,8,20,18,15,203.0,37.5,0.95,13.5,65.5,28.26,18.66
2016,8,20,18,30,113.0,20.0,0.9,13.0,27.0,15.19,2.7
2016,8,20,18,45,56.5,10.0,0.9,12.5,13.5,7.87,0.0
2016,8,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.0,0.8,10.5,19.5,11.02,0.0
2016,8,21,6,0,125.0,28.0,0.8,11.0,39.0,21.07,11.47
2016,8,21,6,15,201.5,47.0,0.8,11.0,78.5,35.01,25.34
2016,8,21,6,30,278.0,66.0,0.8,11.0,118.0,54.99,38.02
2016,8,21,6,45,339.5,81.0,0.85,11.5,165.0,93.35,61.38
2016,8,21,7,0,401.0,96.0,0.9,12.0,212.0,139.27,95.31
2016,8,21,7,15,448.0,108.0,0.85,12.5,261.5,187.14,134.18
2016,8,21,7,30,495.0,120.0,0.8,13.0,311.0,240.21,178.46
2016,8,21,7,45,533.0,128.5,0.75,13.5,361.0,292.35,222.21
2016,8,21,8,0,571.0,137.0,0.7,14.0,411.0,352.97,271.71
2016,8,21,8,15,599.0,144.5,0.7,14.5,459.5,406.85,314.98
2016,8,21,8,30,627.0,152.0,0.7,15.0,508.0,462.42,358.21
2016,8,21,8,45,651.0,157.0,0.7,15.5,553.5,514.97,397.85
2016,8,21,9,0,675.0,162.0,0.7,16.0,599.0,568.07,436.62
2016,8,21,9,15,692.0,167.0,0.7,16.0,640.0,616.93,471.99
2016,8,21,9,30,709.0,172.0,0.7,16.0,681.0,665.07,505.98
2016,8,21,9,45,710.5,181.5,0.75,16.5,713.5,705.16,533.06
2016,8,21,10,0,712.0,191.0,0.8,17.0,746.0,742.89,558.01
2016,8,21,10,15,722.0,194.0,0.85,17.5,775.0,778.85,581.52
2016,8,21,10,30,732.0,197.0,0.9,18.0,804.0,812.61,603.19
2016,8,21,10,45,742.0,198.0,0.95,18.5,827.0,842.06,621.79
2016,8,21,11,0,752.0,199.0,1.0,19.0,850.0,868.88,638.49
2016,8,21,11,15,756.5,200.5,1.05,19.0,865.0,888.49,651.48
2016,8,21,11,30,761.0,202.0,1.1,19.0,880.0,904.94,662.32
2016,8,21,11,45,766.0,201.0,1.15,19.0,888.0,916.19,669.92
2016,8,21,12,0,771.0,200.0,1.2,19.0,896.0,913.76,668.84
2016,8,21,12,15,770.5,200.0,1.2,19.0,895.0,914.13,669.09
2016,8,21,12,30,770.0,200.0,1.2,19.0,894.0,911.13,667.23
2016,8,21,12,45,783.5,190.0,1.3,19.0,890.0,908.68,667.37
2016,8,21,13,0,797.0,180.0,1.4,19.0,886.0,902.45,665.05
2016,8,21,13,15,792.0,178.5,1.4,18.5,869.0,883.84,654.57
2016,8,21,13,30,787.0,177.0,1.4,18.0,852.0,862.08,642.13
2016,8,21,13,45,781.5,173.5,1.45,18.0,828.5,835.1,625.58
2016,8,21,14,0,776.0,170.0,1.5,18.0,805.0,805.26,606.54
2016,8,21,14,15,766.0,167.5,1.5,17.5,774.0,770.11,583.87
2016,8,21,14,30,756.0,165.0,1.5,17.0,743.0,737.4,562.34
2016,8,21,14,45,744.0,160.5,1.5,17.0,706.0,694.13,531.99
2016,8,21,15,0,732.0,156.0,1.5,17.0,669.0,649.25,499.92
2016,8,21,15,15,714.5,151.5,1.45,16.5,627.0,599.62,464.15
2016,8,21,15,30,697.0,147.0,1.4,16.0,585.0,549.39,426.94
2016,8,21,15,45,676.0,141.0,1.4,16.0,539.0,495.69,385.58
2016,8,21,16,0,655.0,135.0,1.4,16.0,493.0,442.35,343.29
2016,8,21,16,15,625.5,128.5,1.35,15.5,443.5,385.72,297.75
2016,8,21,16,30,596.0,122.0,1.3,15.0,394.0,331.01,252.47
2016,8,21,16,45,558.5,113.0,1.3,14.5,343.5,274.05,204.73
2016,8,21,17,0,521.0,104.0,1.3,14.0,293.0,216.56,156.09
2016,8,21,17,15,470.0,93.5,1.3,13.5,243.0,163.77,112.36
2016,8,21,17,30,419.0,83.0,1.3,13.0,193.0,116.7,75.63
2016,8,21,17,45,349.5,69.0,1.35,13.0,146.5,71.96,45.67
2016,8,21,18,0,280.0,55.0,1.4,13.0,100.0,41.12,30.75
2016,8,21,18,15,190.5,37.0,1.35,12.5,62.5,27.84,18.23
2016,8,21,18,30,101.0,19.0,1.3,12.0,25.0,14.41,0.59
2016,8,21,18,45,50.5,9.5,1.3,11.5,12.5,7.47,0.0
2016,8,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
