Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,22,5,45,65.0,14.0,1.1,10.5,19.5,11.02,0.0
2016,8,22,6,0,130.0,28.0,1.1,11.0,39.0,21.09,11.21
2016,8,22,6,15,211.0,46.0,1.1,11.0,78.5,34.36,24.7
2016,8,22,6,30,292.0,64.0,1.1,11.0,118.0,55.08,37.29
2016,8,22,6,45,356.0,78.0,1.1,11.5,165.5,93.98,61.03
2016,8,22,7,0,420.0,92.0,1.1,12.0,213.0,140.71,95.73
2016,8,22,7,15,314.5,122.5,1.0,12.5,223.0,168.05,124.04
2016,8,22,7,30,209.0,153.0,0.9,13.0,233.0,185.44,143.51
2016,8,22,7,45,184.0,179.0,0.85,13.5,257.0,208.42,163.75
2016,8,22,8,0,159.0,205.0,0.8,14.0,281.0,232.76,184.13
2016,8,22,8,15,188.0,227.0,0.8,14.5,326.5,275.07,217.47
2016,8,22,8,30,217.0,249.0,0.8,15.0,372.0,320.34,252.45
2016,8,22,8,45,259.0,265.0,0.8,15.5,423.5,379.8,297.52
2016,8,22,9,0,301.0,281.0,0.8,16.0,475.0,434.32,337.86
2016,8,22,9,15,514.0,220.5,0.8,16.0,578.0,546.77,422.59
2016,8,22,9,30,727.0,160.0,0.8,16.0,681.0,669.3,511.58
2016,8,22,9,45,718.5,174.5,0.85,16.5,711.0,707.51,536.31
2016,8,22,10,0,710.0,189.0,0.9,17.0,741.0,742.55,559.29
2016,8,22,10,15,720.0,192.0,0.95,17.0,769.5,778.46,583.94
2016,8,22,10,30,730.0,195.0,1.0,17.0,798.0,812.16,606.8
2016,8,22,10,45,738.5,196.5,1.05,17.5,820.5,840.76,624.93
2016,8,22,11,0,747.0,198.0,1.1,18.0,843.0,866.67,641.12
2016,8,22,11,15,751.5,199.0,1.15,18.0,857.5,885.69,653.76
2016,8,22,11,30,756.0,200.0,1.2,18.0,872.0,901.57,664.3
2016,8,22,11,45,760.5,199.5,1.25,18.5,879.5,912.75,670.63
2016,8,22,12,0,765.0,199.0,1.3,19.0,887.0,920.58,674.91
2016,8,22,12,15,765.0,198.5,1.3,19.0,886.0,910.63,668.32
2016,8,22,12,30,765.0,198.0,1.3,19.0,885.0,907.6,666.56
2016,8,22,12,45,740.0,210.5,1.35,19.0,870.0,901.03,663.23
2016,8,22,13,0,715.0,223.0,1.4,19.0,855.0,881.13,650.45
2016,8,22,13,15,710.0,221.0,1.4,18.5,838.5,862.65,639.84
2016,8,22,13,30,705.0,219.0,1.4,18.0,822.0,841.22,627.14
2016,8,22,13,45,703.0,213.0,1.45,18.0,800.0,815.84,611.2
2016,8,22,14,0,701.0,207.0,1.5,18.0,778.0,787.68,593.15
2016,8,22,14,15,690.0,203.5,1.5,17.5,747.5,752.13,570.14
2016,8,22,14,30,679.0,200.0,1.5,17.0,717.0,714.62,545.37
2016,8,22,14,45,669.5,193.0,1.5,17.0,682.0,673.35,516.48
2016,8,22,15,0,660.0,186.0,1.5,17.0,647.0,630.51,485.88
2016,8,22,15,15,641.5,180.5,1.45,16.5,605.5,582.05,450.95
2016,8,22,15,30,623.0,175.0,1.4,16.0,564.0,533.27,414.88
2016,8,22,15,45,603.0,166.5,1.4,16.0,519.0,481.15,374.85
2016,8,22,16,0,583.0,158.0,1.4,16.0,474.0,429.49,334.08
2016,8,22,16,15,553.5,149.5,1.35,15.5,426.0,369.69,286.43
2016,8,22,16,30,524.0,141.0,1.3,15.0,378.0,317.31,243.34
2016,8,22,16,45,488.0,129.5,1.3,14.5,328.5,262.9,197.98
2016,8,22,17,0,452.0,118.0,1.3,14.0,279.0,212.0,155.04
2016,8,22,17,15,402.0,104.5,1.25,13.5,230.5,160.79,112.86
2016,8,22,17,30,352.0,91.0,1.2,13.0,182.0,115.35,77.35
2016,8,22,17,45,290.0,73.5,1.15,13.0,137.0,72.31,47.55
2016,8,22,18,0,228.0,56.0,1.1,13.0,92.0,41.47,31.0
2016,8,22,18,15,149.5,36.0,1.0,12.5,56.0,26.93,17.3
2016,8,22,18,30,71.0,16.0,0.9,12.0,20.0,12.13,0.0
2016,8,22,18,45,35.5,8.0,0.85,12.0,10.0,6.29,0.0
2016,8,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,5,45,77.5,13.5,0.8,11.5,20.0,10.62,0.0
2016,8,23,6,0,155.0,27.0,0.8,12.0,40.0,20.45,10.36
2016,8,23,6,15,246.0,43.0,0.75,12.0,80.5,32.43,22.88
2016,8,23,6,30,337.0,59.0,0.7,12.0,121.0,54.06,34.95
2016,8,23,6,45,403.5,71.5,0.7,12.5,169.0,94.95,59.45
2016,8,23,7,0,470.0,84.0,0.7,13.0,217.0,143.91,95.71
2016,8,23,7,15,518.0,93.0,0.65,13.5,267.5,197.74,139.76
2016,8,23,7,30,566.0,102.0,0.6,14.0,318.0,253.38,186.3
2016,8,23,7,45,603.0,109.0,0.6,14.5,369.0,308.53,232.69
2016,8,23,8,0,640.0,116.0,0.6,15.0,420.0,366.91,280.65
2016,8,23,8,15,667.0,121.5,0.6,15.5,468.5,422.34,325.12
2016,8,23,8,30,694.0,127.0,0.6,16.0,517.0,479.18,369.13
2016,8,23,8,45,715.5,131.0,0.65,16.5,563.0,532.65,409.63
2016,8,23,9,0,737.0,135.0,0.7,17.0,609.0,586.27,448.99
2016,8,23,9,15,753.0,138.5,0.7,17.0,650.0,635.68,484.57
2016,8,23,9,30,769.0,142.0,0.7,17.0,691.0,681.38,516.73
2016,8,23,9,45,757.0,157.5,0.75,17.5,720.5,722.53,544.05
2016,8,23,10,0,745.0,173.0,0.8,18.0,750.0,757.36,566.55
2016,8,23,10,15,754.5,175.5,0.8,18.5,779.0,793.4,589.23
2016,8,23,10,30,764.0,178.0,0.8,19.0,808.0,827.09,609.85
2016,8,23,10,45,773.5,179.0,0.85,19.5,831.0,849.48,623.44
2016,8,23,11,0,783.0,180.0,0.9,20.0,854.0,875.98,639.4
2016,8,23,11,15,787.5,181.0,0.95,20.0,869.0,895.12,651.74
2016,8,23,11,30,792.0,182.0,1.0,20.0,884.0,911.04,662.19
2016,8,23,11,45,796.0,181.5,1.05,20.0,891.5,921.85,669.5
2016,8,23,12,0,800.0,181.0,1.1,20.0,899.0,929.26,674.79
2016,8,23,12,15,800.0,181.0,1.1,20.0,898.0,929.99,675.14
2016,8,23,12,30,800.0,181.0,1.1,20.0,897.0,927.23,673.46
2016,8,23,12,45,811.0,172.0,1.15,20.5,892.0,922.78,670.38
2016,8,23,13,0,822.0,163.0,1.2,21.0,887.0,914.51,664.96
2016,8,23,13,15,817.5,162.0,1.2,21.0,870.5,896.26,653.73
2016,8,23,13,30,813.0,161.0,1.2,21.0,854.0,874.75,640.54
2016,8,23,13,45,808.5,158.0,1.25,21.0,830.5,848.26,624.8
2016,8,23,14,0,804.0,155.0,1.3,21.0,807.0,818.77,606.98
2016,8,23,14,15,794.5,152.5,1.3,20.5,776.0,783.0,584.7
2016,8,23,14,30,785.0,150.0,1.3,20.0,745.0,744.87,560.1
2016,8,23,14,45,774.5,145.5,1.35,20.0,708.0,702.08,531.18
2016,8,23,15,0,764.0,141.0,1.4,20.0,671.0,659.96,501.92
2016,8,23,15,15,747.0,137.0,1.4,19.5,628.5,609.63,466.5
2016,8,23,15,30,730.0,133.0,1.4,19.0,586.0,558.57,429.48
2016,8,23,15,45,710.5,127.5,1.4,18.5,540.0,504.39,388.92
2016,8,23,16,0,691.0,122.0,1.4,18.0,494.0,450.35,347.05
2016,8,23,16,15,662.5,116.0,1.35,17.5,444.0,392.56,300.8
2016,8,23,16,30,634.0,110.0,1.3,17.0,394.0,336.51,254.56
2016,8,23,16,45,598.0,102.0,1.3,16.5,343.5,278.54,206.02
2016,8,23,17,0,562.0,94.0,1.3,16.0,293.0,223.89,159.59
2016,8,23,17,15,509.5,84.5,1.25,15.5,242.0,168.63,113.87
2016,8,23,17,30,457.0,75.0,1.2,15.0,191.0,119.35,75.51
2016,8,23,17,45,385.5,62.0,1.2,14.5,144.0,69.69,42.1
2016,8,23,18,0,314.0,49.0,1.2,14.0,97.0,37.13,27.0
2016,8,23,18,15,211.5,33.0,1.15,13.5,59.5,25.04,15.42
2016,8,23,18,30,109.0,17.0,1.1,13.0,22.0,12.94,0.0
2016,8,23,18,45,54.5,8.5,1.1,12.5,11.0,6.69,0.0
2016,8,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.0,0.85,10.5,21.0,10.23,0.0
2016,8,24,6,0,204.0,26.0,0.8,11.0,42.0,19.88,9.63
2016,8,24,6,15,304.5,40.0,0.75,11.0,84.5,32.55,23.03
2016,8,24,6,30,405.0,54.0,0.7,11.0,127.0,56.43,35.2
2016,8,24,6,45,474.0,64.0,0.7,11.5,176.5,100.28,61.08
2016,8,24,7,0,543.0,74.0,0.7,12.0,226.0,152.56,100.08
2016,8,24,7,15,590.5,81.5,0.65,12.5,278.5,206.1,144.47
2016,8,24,7,30,638.0,89.0,0.6,13.0,331.0,264.69,194.13
2016,8,24,7,45,672.5,94.5,0.6,13.5,383.0,321.83,242.8
2016,8,24,8,0,707.0,100.0,0.6,14.0,435.0,381.76,292.51
2016,8,24,8,15,732.5,105.0,0.6,14.5,485.0,439.61,339.17
2016,8,24,8,30,758.0,110.0,0.6,15.0,535.0,498.55,384.97
2016,8,24,8,45,776.5,114.0,0.65,15.5,581.0,552.98,426.29
2016,8,24,9,0,795.0,118.0,0.7,16.0,627.0,607.12,466.08
2016,8,24,9,15,810.0,121.0,0.7,16.0,669.0,657.43,502.32
2016,8,24,9,30,825.0,124.0,0.7,16.0,711.0,706.49,536.72
2016,8,24,9,45,846.0,121.0,0.75,16.5,749.5,752.63,568.11
2016,8,24,10,0,867.0,118.0,0.8,17.0,788.0,788.86,591.72
2016,8,24,10,15,874.5,120.0,0.85,17.5,817.5,824.96,614.08
2016,8,24,10,30,882.0,122.0,0.9,18.0,847.0,858.25,634.38
2016,8,24,10,45,887.0,123.5,0.95,18.5,869.0,885.97,650.94
2016,8,24,11,0,892.0,125.0,1.0,19.0,891.0,910.44,665.4
2016,8,24,11,15,895.5,126.0,1.0,19.0,906.0,929.75,676.99
2016,8,24,11,30,899.0,127.0,1.0,19.0,921.0,945.55,686.44
2016,8,24,11,45,899.0,128.0,1.05,19.0,927.0,954.56,692.59
2016,8,24,12,0,899.0,129.0,1.1,19.0,933.0,959.88,696.59
2016,8,24,12,15,899.0,128.5,1.15,19.0,932.0,960.13,697.52
2016,8,24,12,30,899.0,128.0,1.2,19.0,931.0,956.68,696.26
2016,8,24,12,45,887.0,133.5,1.25,19.5,919.0,944.09,687.96
2016,8,24,13,0,875.0,139.0,1.3,20.0,907.0,928.04,677.59
2016,8,24,13,15,870.5,138.0,1.3,19.5,889.5,909.54,667.53
2016,8,24,13,30,866.0,137.0,1.3,19.0,872.0,887.68,655.29
2016,8,24,13,45,859.5,135.5,1.35,19.0,847.5,871.97,646.57
2016,8,24,14,0,853.0,134.0,1.4,19.0,823.0,840.88,627.5
2016,8,24,14,15,844.0,132.0,1.4,19.0,791.5,804.45,604.23
2016,8,24,14,30,835.0,130.0,1.4,19.0,760.0,765.49,578.22
2016,8,24,14,45,823.0,127.0,1.4,19.0,722.5,721.12,547.62
2016,8,24,15,0,811.0,124.0,1.4,19.0,685.0,674.9,515.04
2016,8,24,15,15,795.0,121.0,1.4,18.5,642.0,624.6,479.58
2016,8,24,15,30,779.0,118.0,1.4,18.0,599.0,573.33,442.28
2016,8,24,15,45,758.5,113.5,1.45,18.0,551.5,517.94,400.15
2016,8,24,16,0,738.0,109.0,1.5,18.0,504.0,461.94,356.15
2016,8,24,16,15,710.0,104.0,1.45,17.5,453.0,402.78,308.6
2016,8,24,16,30,682.0,99.0,1.4,17.0,402.0,345.21,260.86
2016,8,24,16,45,644.5,92.5,1.4,16.5,350.0,285.35,210.46
2016,8,24,17,0,607.0,86.0,1.4,16.0,298.0,228.87,162.2
2016,8,24,17,15,553.5,77.5,1.4,15.0,246.0,171.51,114.69
2016,8,24,17,30,500.0,69.0,1.4,14.0,194.0,120.18,74.62
2016,8,24,17,45,422.5,58.0,1.4,13.5,146.0,71.79,42.79
2016,8,24,18,0,345.0,47.0,1.4,13.0,98.0,38.28,28.06
2016,8,24,18,15,232.0,31.5,1.35,12.5,59.5,24.03,14.4
2016,8,24,18,30,119.0,16.0,1.3,12.0,21.0,12.21,0.0
2016,8,24,18,45,59.5,8.0,1.3,12.0,10.5,6.29,0.0
2016,8,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.5,12.0,1.05,10.5,21.5,9.44,0.0
2016,8,25,6,0,241.0,24.0,1.1,11.0,43.0,19.69,9.06
2016,8,25,6,15,348.5,35.5,1.05,11.0,85.5,29.09,19.93
2016,8,25,6,30,456.0,47.0,1.0,11.0,128.0,54.11,31.42
2016,8,25,6,45,528.5,54.5,1.0,11.5,178.5,99.65,58.04
2016,8,25,7,0,601.0,62.0,1.0,12.0,229.0,153.88,98.8
2016,8,25,7,15,647.0,67.5,0.95,12.5,281.5,208.84,145.09
2016,8,25,7,30,693.0,73.0,0.9,13.0,334.0,268.55,196.54
2016,8,25,7,45,728.5,76.5,0.85,13.5,387.0,328.66,248.2
2016,8,25,8,0,764.0,80.0,0.8,14.0,440.0,389.85,299.34
2016,8,25,8,15,787.5,83.5,0.8,14.0,490.0,447.98,347.44
2016,8,25,8,30,811.0,87.0,0.8,14.0,540.0,506.84,394.49
2016,8,25,8,45,830.5,89.5,0.8,14.5,587.0,562.88,437.11
2016,8,25,9,0,850.0,92.0,0.8,15.0,634.0,614.64,475.19
2016,8,25,9,15,863.5,94.0,0.8,15.5,676.0,664.43,510.52
2016,8,25,9,30,877.0,96.0,0.8,16.0,718.0,712.71,543.63
2016,8,25,9,45,889.0,97.0,0.85,16.5,755.0,757.13,573.66
2016,8,25,10,0,901.0,98.0,0.9,17.0,792.0,799.38,600.31
2016,8,25,10,15,908.5,99.5,0.9,17.0,822.0,836.09,623.36
2016,8,25,10,30,916.0,101.0,0.9,17.0,852.0,869.89,644.36
2016,8,25,10,45,921.0,102.5,0.95,17.5,874.5,898.46,661.46
2016,8,25,11,0,926.0,104.0,1.0,18.0,897.0,923.65,676.37
2016,8,25,11,15,929.5,104.5,1.05,18.0,912.0,943.05,688.88
2016,8,25,11,30,933.0,105.0,1.1,18.0,927.0,958.8,699.2
2016,8,25,11,45,934.0,106.0,1.15,18.5,934.0,969.01,704.8
2016,8,25,12,0,935.0,107.0,1.2,19.0,941.0,975.4,708.12
2016,8,25,12,15,935.0,107.0,1.2,19.0,940.0,976.06,708.43
2016,8,25,12,30,935.0,107.0,1.2,19.0,939.0,972.87,706.49
2016,8,25,12,45,924.5,111.5,1.2,19.0,927.5,960.57,698.91
2016,8,25,13,0,914.0,116.0,1.2,19.0,916.0,944.65,689.21
2016,8,25,13,15,910.5,115.5,1.2,19.0,899.0,926.76,678.35
2016,8,25,13,30,907.0,115.0,1.2,19.0,882.0,905.35,665.27
2016,8,25,13,45,901.5,113.5,1.25,19.0,857.0,877.88,649.0
2016,8,25,14,0,896.0,112.0,1.3,19.0,832.0,847.22,630.52
2016,8,25,14,15,887.5,110.0,1.3,18.5,800.5,810.69,608.47
2016,8,25,14,30,879.0,108.0,1.3,18.0,769.0,771.49,584.35
2016,8,25,14,45,869.0,105.5,1.3,18.0,731.5,728.28,554.82
2016,8,25,15,0,859.0,103.0,1.3,18.0,694.0,682.95,522.78
2016,8,25,15,15,844.5,100.5,1.3,17.5,650.5,637.53,490.61
2016,8,25,15,30,830.0,98.0,1.3,17.0,607.0,585.38,452.59
2016,8,25,15,45,812.5,94.0,1.3,17.0,559.5,529.29,409.57
2016,8,25,16,0,795.0,90.0,1.3,17.0,512.0,472.88,364.88
2016,8,25,16,15,769.0,86.0,1.25,16.5,460.5,412.9,316.43
2016,8,25,16,30,743.0,82.0,1.2,16.0,409.0,354.15,267.37
2016,8,25,16,45,709.5,76.5,1.2,15.5,356.5,291.76,214.42
2016,8,25,17,0,676.0,71.0,1.2,15.0,304.0,233.47,163.97
2016,8,25,17,15,624.5,64.5,1.2,14.0,251.5,174.13,114.19
2016,8,25,17,30,573.0,58.0,1.2,13.0,199.0,120.44,71.84
2016,8,25,17,45,496.5,49.0,1.2,12.5,149.5,69.17,38.32
2016,8,25,18,0,420.0,40.0,1.2,12.0,100.0,33.01,23.48
2016,8,25,18,15,290.5,27.5,1.15,11.5,61.0,22.62,13.02
2016,8,25,18,30,161.0,15.0,1.1,11.0,22.0,11.8,0.0
2016,8,25,18,45,80.5,7.5,1.05,11.0,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,26,5,45,131.0,12.0,0.85,10.5,21.5,9.44,0.0
2016,8,26,6,0,262.0,24.0,0.9,11.0,43.0,19.79,8.65
2016,8,26,6,15,374.5,34.5,0.9,11.5,87.0,28.43,19.27
2016,8,26,6,30,487.0,45.0,0.9,12.0,131.0,55.42,30.92
2016,8,26,6,45,554.5,53.0,0.9,12.5,182.0,103.05,59.31
2016,8,26,7,0,622.0,61.0,0.9,13.0,233.0,158.75,101.58
2016,8,26,7,15,383.5,106.5,0.9,13.0,220.0,180.63,131.98
2016,8,26,7,30,145.0,152.0,0.9,13.0,207.0,166.36,130.23
2016,8,26,7,45,179.5,174.0,0.9,13.5,252.0,206.98,163.38
2016,8,26,8,0,214.0,196.0,0.9,14.0,297.0,251.58,199.19
2016,8,26,8,15,221.5,219.5,0.9,14.5,333.5,288.79,228.79
2016,8,26,8,30,229.0,243.0,0.9,15.0,370.0,326.62,258.13
2016,8,26,8,45,215.0,267.5,0.9,15.5,395.0,353.71,278.39
2016,8,26,9,0,201.0,292.0,0.9,16.0,420.0,379.12,296.79
2016,8,26,9,15,430.5,242.5,0.95,16.0,539.5,521.1,405.27
2016,8,26,9,30,660.0,193.0,1.0,16.0,659.0,664.8,510.5
2016,8,26,9,45,748.5,164.5,1.05,16.5,719.0,732.37,557.2
2016,8,26,10,0,837.0,136.0,1.1,17.0,779.0,798.2,602.66
2016,8,26,10,15,846.0,138.0,1.1,17.0,808.5,835.56,626.09
2016,8,26,10,30,855.0,140.0,1.1,17.0,838.0,870.23,647.85
2016,8,26,10,45,861.5,141.0,1.15,17.5,860.5,898.91,665.09
2016,8,26,11,0,868.0,142.0,1.2,18.0,883.0,924.41,680.26
2016,8,26,11,15,871.5,142.5,1.2,18.0,897.5,929.51,682.73
2016,8,26,11,30,875.0,143.0,1.2,18.0,912.0,944.46,691.95
2016,8,26,11,45,878.5,142.5,1.25,18.5,919.0,955.0,697.79
2016,8,26,12,0,882.0,142.0,1.3,19.0,926.0,961.97,701.47
2016,8,26,12,15,881.5,142.0,1.3,19.0,924.5,962.07,701.42
2016,8,26,12,30,881.0,142.0,1.3,19.0,923.0,958.52,699.25
2016,8,26,12,45,884.5,138.0,1.35,19.0,915.5,951.41,695.72
2016,8,26,13,0,888.0,134.0,1.4,19.0,908.0,940.57,689.9
2016,8,26,13,15,883.5,133.0,1.4,19.0,890.5,921.64,678.2
2016,8,26,13,30,879.0,132.0,1.4,19.0,873.0,899.32,664.41
2016,8,26,13,45,875.5,129.0,1.4,19.0,848.5,872.73,647.84
2016,8,26,14,0,872.0,126.0,1.4,19.0,824.0,842.92,629.11
2016,8,26,14,15,862.5,124.0,1.4,18.5,792.0,815.46,613.07
2016,8,26,14,30,853.0,122.0,1.4,18.0,760.0,775.29,587.77
2016,8,26,14,45,844.5,118.0,1.4,18.0,722.5,731.56,557.63
2016,8,26,15,0,836.0,114.0,1.4,18.0,685.0,685.66,525.27
2016,8,26,15,15,820.0,111.0,1.35,17.5,641.5,634.09,488.47
2016,8,26,15,30,804.0,108.0,1.3,17.0,598.0,581.51,449.85
2016,8,26,15,45,787.0,103.0,1.3,17.0,550.5,525.81,407.2
2016,8,26,16,0,770.0,98.0,1.3,17.0,503.0,469.81,362.92
2016,8,26,16,15,742.0,93.5,1.25,16.5,451.5,408.91,313.92
2016,8,26,16,30,714.0,89.0,1.2,16.0,400.0,349.95,264.88
2016,8,26,16,45,678.5,82.5,1.2,15.5,347.5,288.76,213.07
2016,8,26,17,0,643.0,76.0,1.2,15.0,295.0,230.7,163.05
2016,8,26,17,15,589.0,69.0,1.1,14.5,242.5,172.25,113.94
2016,8,26,17,30,535.0,62.0,1.0,14.0,190.0,119.82,72.6
2016,8,26,17,45,455.0,51.5,0.95,13.5,141.5,69.33,39.36
2016,8,26,18,0,375.0,41.0,0.9,13.0,93.0,33.64,23.86
2016,8,26,18,15,248.0,27.0,0.85,12.5,55.5,22.11,12.15
2016,8,26,18,30,121.0,13.0,0.8,12.0,18.0,10.23,0.0
2016,8,26,18,45,60.5,6.5,0.8,12.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,12.0,0.95,10.5,18.5,9.44,0.0
2016,8,27,6,0,181.0,24.0,1.0,11.0,37.0,18.32,7.02
2016,8,27,6,15,285.0,38.5,1.0,11.0,78.5,29.41,20.11
2016,8,27,6,30,389.0,53.0,1.0,11.0,120.0,59.7,36.21
2016,8,27,6,45,461.0,63.5,1.0,11.5,170.0,104.05,64.08
2016,8,27,7,0,533.0,74.0,1.0,12.0,220.0,157.23,104.75
2016,8,27,7,15,582.0,82.0,0.95,12.0,272.0,211.53,150.61
2016,8,27,7,30,631.0,90.0,0.9,12.0,324.0,271.1,201.9
2016,8,27,7,45,668.5,95.0,0.9,12.5,376.5,328.9,251.48
2016,8,27,8,0,706.0,100.0,0.9,13.0,429.0,389.81,302.34
2016,8,27,8,15,731.5,105.0,0.85,13.5,479.0,447.94,349.33
2016,8,27,8,30,757.0,110.0,0.8,14.0,529.0,507.16,395.3
2016,8,27,8,45,546.0,188.5,0.8,14.5,504.5,493.99,385.32
2016,8,27,9,0,335.0,267.0,0.8,15.0,480.0,451.76,352.3
2016,8,27,9,15,582.0,194.5,0.8,15.0,593.0,586.4,454.48
2016,8,27,9,30,829.0,122.0,0.8,15.0,706.0,717.06,549.1
2016,8,27,9,45,837.5,125.5,0.85,15.5,741.0,760.54,577.42
2016,8,27,10,0,846.0,129.0,0.9,16.0,776.0,801.72,604.27
2016,8,27,10,15,854.0,130.5,0.9,16.0,805.5,838.02,627.13
2016,8,27,10,30,862.0,132.0,0.9,16.0,835.0,860.37,640.63
2016,8,27,10,45,869.5,132.5,0.95,16.5,857.5,888.79,657.93
2016,8,27,11,0,877.0,133.0,1.0,17.0,880.0,914.12,673.05
2016,8,27,11,15,880.5,133.5,1.05,17.0,894.0,932.62,685.05
2016,8,27,11,30,884.0,134.0,1.1,17.0,908.0,947.63,694.98
2016,8,27,11,45,886.5,133.5,1.15,17.5,915.0,957.27,700.27
2016,8,27,12,0,889.0,133.0,1.2,18.0,922.0,963.28,703.39
2016,8,27,12,15,889.0,133.0,1.2,18.0,920.5,963.77,703.61
2016,8,27,12,30,889.0,133.0,1.2,18.0,919.0,960.58,701.67
2016,8,27,12,45,888.0,131.5,1.25,18.0,910.0,951.43,696.88
2016,8,27,13,0,887.0,130.0,1.3,18.0,901.0,938.65,689.87
2016,8,27,13,15,883.0,129.0,1.3,18.0,883.5,920.08,678.42
2016,8,27,13,30,879.0,128.0,1.3,18.0,866.0,898.1,664.84
2016,8,27,13,45,877.0,124.5,1.35,18.0,842.5,872.19,649.39
2016,8,27,14,0,875.0,121.0,1.4,18.0,819.0,842.97,631.65
2016,8,27,14,15,866.0,119.0,1.35,17.5,787.0,806.46,608.8
2016,8,27,14,30,857.0,117.0,1.3,17.0,755.0,775.4,589.42
2016,8,27,14,45,850.0,112.5,1.3,17.0,718.0,731.98,559.42
2016,8,27,15,0,843.0,108.0,1.3,17.0,681.0,686.28,527.19
2016,8,27,15,15,827.5,105.0,1.3,16.5,637.5,634.65,490.7
2016,8,27,15,30,812.0,102.0,1.3,16.0,594.0,581.95,452.22
2016,8,27,15,45,796.0,97.0,1.3,16.0,547.0,526.3,409.42
2016,8,27,16,0,780.0,92.0,1.3,16.0,500.0,470.25,364.88
2016,8,27,16,15,753.0,88.0,1.25,15.5,449.0,410.38,316.38
2016,8,27,16,30,726.0,84.0,1.2,15.0,398.0,350.78,266.54
2016,8,27,16,45,692.0,78.0,1.2,14.5,345.5,289.77,214.51
2016,8,27,17,0,658.0,72.0,1.2,14.0,293.0,231.69,164.07
2016,8,27,17,15,604.0,65.0,1.15,13.5,240.5,172.29,113.84
2016,8,27,17,30,550.0,58.0,1.1,13.0,188.0,118.91,71.42
2016,8,27,17,45,470.0,48.5,1.05,13.0,139.5,68.23,37.88
2016,8,27,18,0,390.0,39.0,1.0,13.0,91.0,32.13,22.47
2016,8,27,18,15,258.5,25.5,0.95,12.5,53.5,20.94,10.72
2016,8,27,18,30,127.0,12.0,0.9,12.0,16.0,9.44,0.0
2016,8,27,18,45,63.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,11.0,0.85,9.5,18.5,8.65,0.0
2016,8,28,6,0,224.0,22.0,0.8,10.0,37.0,18.04,6.22
2016,8,28,6,15,336.0,34.5,0.75,10.5,80.0,28.3,19.14
2016,8,28,6,30,448.0,47.0,0.7,11.0,123.0,59.01,33.48
2016,8,28,6,45,522.5,55.5,0.7,11.5,174.5,105.91,62.79
2016,8,28,7,0,597.0,64.0,0.7,12.0,226.0,161.83,105.72
2016,8,28,7,15,644.5,70.0,0.65,12.5,279.0,217.96,153.17
2016,8,28,7,30,692.0,76.0,0.6,13.0,332.0,279.03,205.47
2016,8,28,7,45,728.5,80.0,0.55,13.5,385.5,340.18,257.41
2016,8,28,8,0,765.0,84.0,0.5,14.0,439.0,402.76,308.88
2016,8,28,8,15,789.5,88.0,0.5,14.0,490.0,462.25,357.24
2016,8,28,8,30,814.0,92.0,0.5,14.0,541.0,522.58,404.55
2016,8,28,8,45,835.0,94.0,0.55,14.5,588.5,579.45,447.47
2016,8,28,9,0,856.0,96.0,0.6,15.0,636.0,636.06,488.79
2016,8,28,9,15,869.5,98.0,0.65,15.5,678.0,681.87,521.4
2016,8,28,9,30,883.0,100.0,0.7,16.0,720.0,730.52,555.03
2016,8,28,9,45,891.5,103.0,0.75,16.5,756.0,774.58,584.13
2016,8,28,10,0,900.0,106.0,0.8,17.0,792.0,816.18,610.1
2016,8,28,10,15,907.5,107.5,0.85,17.5,821.5,852.86,632.54
2016,8,28,10,30,915.0,109.0,0.9,18.0,851.0,886.61,652.92
2016,8,28,10,45,921.0,109.5,0.95,18.5,873.5,914.98,669.73
2016,8,28,11,0,927.0,110.0,1.0,19.0,896.0,940.02,684.39
2016,8,28,11,15,930.0,110.5,1.05,19.0,911.0,958.86,696.45
2016,8,28,11,30,933.0,111.0,1.1,19.0,926.0,974.01,706.33
2016,8,28,11,45,934.5,111.0,1.15,19.0,932.5,983.54,712.8
2016,8,28,12,0,936.0,111.0,1.2,19.0,939.0,989.24,717.03
2016,8,28,12,15,935.5,111.0,1.2,19.0,937.0,989.21,716.92
2016,8,28,12,30,935.0,111.0,1.2,19.0,935.0,985.31,714.56
2016,8,28,12,45,945.0,104.0,1.3,19.0,929.0,980.41,713.43
2016,8,28,13,0,955.0,97.0,1.4,19.0,923.0,971.34,709.65
2016,8,28,13,15,951.5,96.0,1.4,19.0,905.5,951.99,697.78
2016,8,28,13,30,948.0,95.0,1.4,19.0,888.0,928.94,683.67
2016,8,28,13,45,942.5,94.0,1.4,19.0,862.5,900.63,666.16
2016,8,28,14,0,937.0,93.0,1.4,19.0,837.0,868.98,646.43
2016,8,28,14,15,929.0,91.5,1.35,18.5,805.0,831.68,623.38
2016,8,28,14,30,921.0,90.0,1.3,18.0,773.0,791.54,598.23
2016,8,28,14,45,910.5,88.5,1.3,18.0,734.0,747.01,568.92
2016,8,28,15,0,900.0,87.0,1.3,18.0,695.0,700.27,536.03
2016,8,28,15,15,886.0,85.0,1.25,17.5,651.0,648.9,499.45
2016,8,28,15,30,872.0,83.0,1.2,17.0,607.0,596.17,460.73
2016,8,28,15,45,853.0,80.5,1.15,17.0,558.0,539.21,416.81
2016,8,28,16,0,834.0,78.0,1.1,17.0,509.0,483.76,372.59
2016,8,28,16,15,808.5,74.5,1.05,16.5,457.5,422.13,322.96
2016,8,28,16,30,783.0,71.0,1.0,16.0,406.0,361.63,272.5
2016,8,28,16,45,746.0,67.0,1.0,15.5,352.0,298.58,218.97
2016,8,28,17,0,709.0,63.0,1.0,15.0,298.0,238.66,167.12
2016,8,28,17,15,656.5,57.0,0.95,14.5,244.5,177.57,115.42
2016,8,28,17,30,604.0,51.0,0.9,14.0,191.0,120.18,69.73
2016,8,28,17,45,517.5,43.0,0.9,13.5,141.0,66.99,35.08
2016,8,28,18,0,431.0,35.0,0.9,13.0,91.0,29.11,19.75
2016,8,28,18,15,285.5,23.0,0.85,12.5,53.0,18.98,8.56
2016,8,28,18,30,140.0,11.0,0.8,12.0,15.0,8.65,0.0
2016,8,28,18,45,70.0,5.5,0.8,11.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,29,5,45,122.0,11.0,1.3,9.5,18.5,8.65,0.0
2016,8,29,6,0,244.0,22.0,1.4,10.0,37.0,18.14,5.44
2016,8,29,6,15,362.5,33.0,1.4,10.0,80.5,27.22,18.14
2016,8,29,6,30,481.0,44.0,1.4,10.0,124.0,59.9,32.76
2016,8,29,6,45,552.0,51.5,1.45,10.5,175.0,107.88,63.27
2016,8,29,7,0,623.0,59.0,1.5,11.0,226.0,164.36,107.53
2016,8,29,7,15,669.5,64.0,1.45,11.0,279.0,221.02,156.7
2016,8,29,7,30,716.0,69.0,1.4,11.0,332.0,283.91,212.16
2016,8,29,7,45,469.0,130.5,1.4,11.5,313.0,289.3,226.41
2016,8,29,8,0,222.0,192.0,1.4,12.0,294.0,255.19,204.32
2016,8,29,8,15,525.0,138.0,1.4,12.5,416.0,381.18,304.05
2016,8,29,8,30,828.0,84.0,1.4,13.0,538.0,525.23,415.53
2016,8,29,8,45,848.0,85.5,1.4,13.5,585.5,578.36,455.96
2016,8,29,9,0,868.0,87.0,1.4,14.0,633.0,633.66,497.21
2016,8,29,9,15,881.0,89.0,1.3,14.5,674.5,684.07,532.62
2016,8,29,9,30,894.0,91.0,1.2,15.0,716.0,732.84,565.47
2016,8,29,9,45,914.0,87.0,1.2,15.5,754.5,778.99,595.48
2016,8,29,10,0,934.0,83.0,1.2,16.0,793.0,823.39,623.08
2016,8,29,10,15,940.5,84.5,1.2,16.5,822.5,860.33,645.24
2016,8,29,10,30,947.0,86.0,1.2,17.0,852.0,894.17,665.16
2016,8,29,10,45,952.5,86.0,1.2,17.5,874.5,922.35,681.19
2016,8,29,11,0,958.0,86.0,1.2,18.0,897.0,947.05,694.92
2016,8,29,11,15,961.0,86.5,1.2,18.0,911.5,966.37,706.51
2016,8,29,11,30,964.0,87.0,1.2,18.0,926.0,981.88,715.79
2016,8,29,11,45,713.0,226.5,1.25,18.0,849.5,915.34,672.85
2016,8,29,12,0,462.0,366.0,1.3,18.0,773.0,808.72,597.2
2016,8,29,12,15,715.5,226.0,1.35,18.0,855.0,921.13,680.29
2016,8,29,12,30,969.0,86.0,1.4,18.0,937.0,994.94,727.79
2016,8,29,12,45,727.0,217.5,1.45,18.5,852.0,914.35,674.21
2016,8,29,13,0,485.0,349.0,1.5,19.0,767.0,800.66,592.97
2016,8,29,13,15,711.5,222.5,1.55,18.5,822.5,882.46,656.84
2016,8,29,13,30,938.0,96.0,1.6,18.0,878.0,923.65,686.49
2016,8,29,13,45,934.5,94.0,1.65,18.0,853.0,896.16,669.15
2016,8,29,14,0,931.0,92.0,1.7,18.0,828.0,865.25,650.19
2016,8,29,14,15,923.0,91.0,1.75,18.0,796.0,828.52,627.1
2016,8,29,14,30,915.0,90.0,1.8,18.0,764.0,788.98,601.85
2016,8,29,14,45,906.5,87.0,1.85,18.0,726.0,744.49,572.58
2016,8,29,15,0,898.0,84.0,1.9,18.0,688.0,697.66,539.47
2016,8,29,15,15,884.5,82.0,1.9,17.5,644.0,646.59,502.88
2016,8,29,15,30,871.0,80.0,1.9,17.0,600.0,594.11,464.04
2016,8,29,15,45,854.5,76.5,1.9,16.5,552.0,537.46,420.67
2016,8,29,16,0,838.0,73.0,1.9,16.0,504.0,480.29,375.27
2016,8,29,16,15,813.0,70.0,1.9,15.5,452.5,420.8,326.36
2016,8,29,16,30,788.0,67.0,1.9,15.0,401.0,360.67,275.27
2016,8,29,16,45,754.5,62.5,1.9,15.0,347.5,297.88,220.36
2016,8,29,17,0,721.0,58.0,1.9,15.0,294.0,237.84,167.1
2016,8,29,17,15,668.0,53.0,1.85,14.5,241.0,176.8,114.82
2016,8,29,17,30,615.0,48.0,1.8,14.0,188.0,121.55,70.52
2016,8,29,17,45,528.0,40.5,1.8,13.5,138.0,66.04,33.79
2016,8,29,18,0,441.0,33.0,1.8,13.0,88.0,27.55,18.29
2016,8,29,18,15,220.5,23.5,1.75,12.5,51.0,19.26,7.86
2016,8,29,18,30,0.0,14.0,1.7,12.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,1.65,12.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,148.5,9.5,1.1,11.5,19.0,7.47,0.0
2016,8,30,6,0,297.0,19.0,1.1,12.0,38.0,15.76,3.04
2016,8,30,6,15,417.0,28.0,1.1,12.0,81.5,25.44,16.38
2016,8,30,6,30,537.0,37.0,1.1,12.0,125.0,60.94,31.08
2016,8,30,6,45,606.5,43.0,1.15,12.5,177.0,110.86,62.71
2016,8,30,7,0,676.0,49.0,1.2,13.0,229.0,169.06,108.37
2016,8,30,7,15,720.0,53.0,1.2,13.5,282.5,227.21,158.59
2016,8,30,7,30,764.0,57.0,1.2,14.0,336.0,289.74,213.29
2016,8,30,7,45,795.5,60.0,1.2,14.5,389.0,350.83,266.49
2016,8,30,8,0,827.0,63.0,1.2,15.0,442.0,413.3,319.27
2016,8,30,8,15,848.5,65.5,1.2,15.5,493.0,472.54,367.84
2016,8,30,8,30,870.0,68.0,1.2,16.0,544.0,532.12,414.8
2016,8,30,8,45,887.0,70.0,1.25,16.5,591.0,588.63,458.06
2016,8,30,9,0,904.0,72.0,1.3,17.0,638.0,644.38,499.31
2016,8,30,9,15,916.0,73.5,1.3,17.0,680.0,695.2,536.3
2016,8,30,9,30,928.0,75.0,1.3,17.0,722.0,744.22,570.94
2016,8,30,9,45,938.5,75.0,1.35,17.5,758.0,788.49,599.26
2016,8,30,10,0,949.0,75.0,1.4,18.0,794.0,830.31,625.58
2016,8,30,10,15,955.0,76.0,1.4,18.0,823.5,866.8,648.63
2016,8,30,10,30,961.0,77.0,1.4,18.0,853.0,900.1,669.45
2016,8,30,10,45,966.5,77.0,1.45,18.5,875.0,928.58,686.42
2016,8,30,11,0,972.0,77.0,1.5,19.0,897.0,953.52,701.09
2016,8,30,11,15,974.5,77.5,1.55,19.0,911.0,972.57,713.32
2016,8,30,11,30,977.0,78.0,1.6,19.0,925.0,987.75,723.21
2016,8,30,11,45,979.0,77.5,1.65,19.0,931.5,997.47,729.73
2016,8,30,12,0,981.0,77.0,1.7,19.0,938.0,1003.17,733.85
2016,8,30,12,15,980.5,77.0,1.7,19.0,936.0,1002.98,733.66
2016,8,30,12,30,980.0,77.0,1.7,19.0,934.0,998.74,731.05
2016,8,30,12,45,976.5,77.5,1.75,19.0,924.0,988.19,725.24
2016,8,30,13,0,973.0,78.0,1.8,19.0,914.0,973.7,717.0
2016,8,30,13,15,969.5,77.5,1.8,19.0,896.0,954.33,705.02
2016,8,30,13,30,966.0,77.0,1.8,19.0,878.0,931.19,690.67
2016,8,30,13,45,961.0,76.0,1.85,19.0,853.0,902.62,673.31
2016,8,30,14,0,956.0,75.0,1.9,19.0,828.0,870.62,653.57
2016,8,30,14,15,948.5,74.0,1.85,19.0,795.5,833.39,629.14
2016,8,30,14,30,941.0,73.0,1.8,19.0,763.0,793.23,602.62
2016,8,30,14,45,931.0,71.5,1.8,19.0,724.5,748.07,572.83
2016,8,30,15,0,921.0,70.0,1.8,19.0,686.0,700.63,539.52
2016,8,30,15,15,908.0,68.5,1.8,18.5,642.0,649.28,502.95
2016,8,30,15,30,895.0,67.0,1.8,18.0,598.0,596.45,464.03
2016,8,30,15,45,878.0,65.0,1.8,17.5,549.5,539.77,420.8
2016,8,30,16,0,861.0,63.0,1.8,17.0,501.0,482.59,375.52
2016,8,30,16,15,837.0,60.0,1.75,16.5,449.5,421.24,325.17
2016,8,30,16,30,813.0,57.0,1.7,16.0,398.0,360.78,273.78
2016,8,30,16,45,779.0,54.0,1.65,16.0,344.5,298.14,218.98
2016,8,30,17,0,745.0,51.0,1.6,16.0,291.0,238.01,165.65
2016,8,30,17,15,694.0,46.5,1.55,15.5,238.0,176.36,112.84
2016,8,30,17,30,643.0,42.0,1.5,15.0,185.0,120.23,67.81
2016,8,30,17,45,558.0,35.5,1.45,14.5,135.5,66.09,32.55
2016,8,30,18,0,473.0,29.0,1.4,14.0,86.0,26.58,17.28
2016,8,30,18,15,236.5,14.5,1.35,13.5,43.0,12.9,2.53
2016,8,30,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,31,5,45,155.0,9.0,1.25,10.5,18.5,7.08,0.0
2016,8,31,6,0,310.0,18.0,1.3,11.0,37.0,16.31,2.26
2016,8,31,6,15,433.5,27.0,1.3,11.5,81.5,24.64,15.64
2016,8,31,6,30,557.0,36.0,1.3,12.0,126.0,63.16,31.6
2016,8,31,6,45,625.5,41.5,1.35,12.5,178.0,114.04,64.37
2016,8,31,7,0,694.0,47.0,1.4,13.0,230.0,173.02,111.11
2016,8,31,7,15,737.5,51.0,1.35,13.0,284.0,232.29,162.89
2016,8,31,7,30,781.0,55.0,1.3,13.0,338.0,295.85,219.13
2016,8,31,7,45,810.5,58.5,1.3,13.5,391.5,357.55,273.2
2016,8,31,8,0,840.0,62.0,1.3,14.0,445.0,420.83,326.91
2016,8,31,8,15,861.0,64.5,1.3,14.0,496.0,480.62,376.82
2016,8,31,8,30,882.0,67.0,1.3,14.0,547.0,540.67,425.19
2016,8,31,8,45,897.5,69.0,1.3,14.5,594.0,596.96,468.26
2016,8,31,9,0,913.0,71.0,1.3,15.0,641.0,652.32,509.07
2016,8,31,9,15,924.5,72.5,1.3,15.0,683.0,703.24,546.29
2016,8,31,9,30,936.0,74.0,1.3,15.0,725.0,752.27,580.87
2016,8,31,9,45,940.0,78.0,1.35,15.5,760.0,796.09,609.01
2016,8,31,10,0,944.0,82.0,1.4,16.0,795.0,836.95,634.82
2016,8,31,10,15,950.0,83.0,1.45,16.0,824.0,873.25,658.53
2016,8,31,10,30,956.0,84.0,1.5,16.0,853.0,906.39,680.05
2016,8,31,10,45,961.0,84.5,1.55,16.5,875.0,934.79,697.12
2016,8,31,11,0,966.0,85.0,1.6,17.0,897.0,959.64,711.85
2016,8,31,11,15,968.5,85.5,1.6,17.0,911.5,978.53,723.36
2016,8,31,11,30,971.0,86.0,1.6,17.0,926.0,993.57,732.5
2016,8,31,11,45,972.5,86.0,1.6,17.0,932.5,1003.21,738.29
2016,8,31,12,0,974.0,86.0,1.6,17.0,939.0,1008.86,741.67
2016,8,31,12,15,973.5,86.0,1.6,17.0,937.0,1008.59,741.42
2016,8,31,12,30,973.0,86.0,1.6,17.0,935.0,1004.28,738.77
2016,8,31,12,45,967.5,87.5,1.65,17.0,924.0,992.85,732.42
2016,8,31,13,0,962.0,89.0,1.7,17.0,913.0,977.55,723.68
2016,8,31,13,15,958.5,88.5,1.7,17.0,895.0,958.25,711.73
2016,8,31,13,30,955.0,88.0,1.7,17.0,877.0,935.23,697.42
2016,8,31,13,45,950.5,86.0,1.75,17.0,851.5,906.22,679.76
2016,8,31,14,0,946.0,84.0,1.8,17.0,826.0,873.8,659.71
2016,8,31,14,15,938.0,83.0,1.8,17.0,793.5,836.36,635.55
2016,8,31,14,30,930.0,82.0,1.8,17.0,761.0,796.07,609.26
2016,8,31,14,45,921.5,79.5,1.8,17.0,722.0,751.25,579.52
2016,8,31,15,0,913.0,77.0,1.8,17.0,683.0,704.06,546.03
2016,8,31,15,15,899.0,75.0,1.8,16.5,638.5,651.78,508.59
2016,8,31,15,30,885.0,73.0,1.8,16.0,594.0,598.13,468.86
2016,8,31,15,45,868.5,70.0,1.8,16.0,545.5,541.06,424.31
2016,8,31,16,0,852.0,67.0,1.8,16.0,497.0,483.47,377.84
2016,8,31,16,15,827.0,64.0,1.75,15.5,445.0,422.03,327.32
2016,8,31,16,30,802.0,61.0,1.7,15.0,393.0,361.98,276.15
2016,8,31,16,45,767.5,57.0,1.7,15.0,339.5,298.42,220.59
2016,8,31,17,0,733.0,53.0,1.7,15.0,286.0,237.73,166.69
2016,8,31,17,15,679.5,48.5,1.6,14.5,233.0,176.19,113.81
2016,8,31,17,30,626.0,44.0,1.5,14.0,180.0,120.5,68.97
2016,8,31,17,45,536.0,37.0,1.45,13.5,130.5,66.54,33.56
2016,8,31,18,0,446.0,30.0,1.4,13.0,81.0,27.38,17.92
2016,8,31,18,15,223.0,15.0,1.3,12.5,40.5,12.23,0.97
2016,8,31,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
