Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.0,1.1,10.5,18.0,7.08,0.0
2016,9,1,6,0,315.0,18.0,1.1,11.0,36.0,16.34,0.9
2016,9,1,6,15,440.5,26.5,1.1,11.0,80.5,24.23,15.26
2016,9,1,6,30,566.0,35.0,1.1,11.0,125.0,64.9,32.16
2016,9,1,6,45,634.5,41.0,1.1,11.5,177.5,117.04,66.55
2016,9,1,7,0,703.0,47.0,1.1,12.0,230.0,177.29,114.76
2016,9,1,7,15,747.0,51.0,1.05,12.5,285.0,237.42,167.12
2016,9,1,7,30,791.0,55.0,1.0,13.0,340.0,301.89,223.6
2016,9,1,7,45,820.0,58.5,1.0,13.5,393.5,364.02,277.72
2016,9,1,8,0,849.0,62.0,1.0,14.0,447.0,427.75,331.38
2016,9,1,8,15,870.5,64.5,1.0,14.0,498.5,488.36,381.44
2016,9,1,8,30,892.0,67.0,1.0,14.0,550.0,549.25,429.92
2016,9,1,8,45,907.0,69.5,1.0,14.5,597.5,606.32,473.01
2016,9,1,9,0,922.0,72.0,1.0,15.0,645.0,662.38,513.74
2016,9,1,9,15,934.0,73.5,1.0,15.5,687.5,714.06,549.95
2016,9,1,9,30,946.0,75.0,1.0,16.0,730.0,763.87,583.21
2016,9,1,9,45,952.0,78.0,1.05,16.5,766.0,808.55,611.46
2016,9,1,10,0,958.0,81.0,1.1,17.0,802.0,850.38,637.47
2016,9,1,10,15,964.5,82.0,1.15,17.0,831.5,887.53,661.35
2016,9,1,10,30,971.0,83.0,1.2,17.0,861.0,921.47,683.08
2016,9,1,10,45,974.0,84.5,1.25,17.0,883.0,949.47,700.91
2016,9,1,11,0,977.0,86.0,1.3,17.0,905.0,973.78,716.45
2016,9,1,11,15,979.5,86.5,1.35,17.0,919.0,992.8,728.68
2016,9,1,11,30,982.0,87.0,1.4,17.0,933.0,1007.9,738.55
2016,9,1,11,45,981.0,88.5,1.45,17.0,939.0,1016.77,744.59
2016,9,1,12,0,980.0,90.0,1.5,17.0,945.0,1021.55,748.22
2016,9,1,12,15,979.0,90.0,1.55,17.0,942.5,1020.72,748.42
2016,9,1,12,30,978.0,90.0,1.6,17.0,940.0,1015.83,746.2
2016,9,1,12,45,974.5,90.5,1.7,17.0,929.5,1005.08,741.07
2016,9,1,13,0,971.0,91.0,1.8,17.0,919.0,990.4,733.43
2016,9,1,13,15,967.5,90.5,1.8,16.5,900.5,970.84,722.67
2016,9,1,13,30,964.0,90.0,1.8,16.0,882.0,947.52,709.48
2016,9,1,13,45,958.0,89.0,1.85,16.0,856.5,917.92,691.36
2016,9,1,14,0,952.0,88.0,1.9,16.0,831.0,884.95,670.88
2016,9,1,14,15,944.5,86.5,1.8,15.5,798.0,847.08,646.54
2016,9,1,14,30,937.0,85.0,1.7,15.0,765.0,806.31,620.03
2016,9,1,14,45,926.5,83.5,1.65,15.0,725.5,760.67,589.24
2016,9,1,15,0,916.0,82.0,1.6,15.0,686.0,712.81,554.78
2016,9,1,15,15,901.5,79.5,1.55,15.0,641.0,659.43,515.27
2016,9,1,15,30,887.0,77.0,1.5,15.0,596.0,604.72,473.71
2016,9,1,15,45,867.0,75.0,1.5,15.0,546.5,546.53,428.58
2016,9,1,16,0,847.0,73.0,1.5,15.0,497.0,488.16,381.75
2016,9,1,16,15,820.5,69.5,1.5,14.5,444.5,426.87,331.7
2016,9,1,16,30,794.0,66.0,1.5,14.0,392.0,364.94,279.35
2016,9,1,16,45,753.0,62.5,1.55,13.5,337.0,300.1,223.48
2016,9,1,17,0,712.0,59.0,1.6,13.0,282.0,238.88,169.65
2016,9,1,17,15,654.5,53.5,1.55,12.5,228.5,176.72,116.19
2016,9,1,17,30,597.0,48.0,1.5,12.0,175.0,119.18,69.59
2016,9,1,17,45,494.5,40.0,1.5,11.5,125.0,65.04,33.71
2016,9,1,18,0,392.0,32.0,1.5,11.0,75.0,26.62,17.28
2016,9,1,18,15,196.0,16.0,1.45,11.0,37.5,13.02,0.0
2016,9,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,104.0,9.5,1.05,10.5,15.0,7.47,0.0
2016,9,2,6,0,208.0,19.0,1.1,11.0,30.0,15.61,0.0
2016,9,2,6,15,336.5,30.0,1.05,11.0,72.0,24.73,15.6
2016,9,2,6,30,465.0,41.0,1.0,11.0,114.0,64.06,33.97
2016,9,2,6,45,537.5,48.5,1.0,11.5,164.0,112.24,66.6
2016,9,2,7,0,610.0,56.0,1.0,12.0,214.0,169.12,112.07
2016,9,2,7,15,658.5,61.5,0.95,12.5,266.5,226.61,161.72
2016,9,2,7,30,707.0,67.0,0.9,13.0,319.0,290.36,216.9
2016,9,2,7,45,740.0,71.0,0.9,13.5,371.5,350.23,268.55
2016,9,2,8,0,773.0,75.0,0.9,14.0,424.0,412.54,320.57
2016,9,2,8,15,797.0,78.0,0.9,14.5,474.0,471.6,368.35
2016,9,2,8,30,821.0,81.0,0.9,15.0,524.0,531.39,414.85
2016,9,2,8,45,838.0,84.0,0.9,15.5,570.0,583.83,454.3
2016,9,2,9,0,855.0,87.0,0.9,16.0,616.0,638.44,493.84
2016,9,2,9,15,868.0,89.0,0.95,16.0,657.5,688.37,530.26
2016,9,2,9,30,881.0,91.0,1.0,16.0,699.0,736.69,564.71
2016,9,2,9,45,897.5,89.0,1.05,16.5,736.0,781.78,593.66
2016,9,2,10,0,914.0,87.0,1.1,17.0,773.0,824.92,620.82
2016,9,2,10,15,921.0,88.5,1.15,17.0,802.0,861.56,644.54
2016,9,2,10,30,928.0,90.0,1.2,17.0,831.0,895.18,666.23
2016,9,2,10,45,932.0,91.0,1.25,17.5,852.5,922.44,682.44
2016,9,2,11,0,936.0,92.0,1.3,18.0,874.0,946.22,696.41
2016,9,2,11,15,939.0,92.5,1.35,18.0,888.0,964.95,708.5
2016,9,2,11,30,942.0,93.0,1.4,18.0,902.0,979.94,718.33
2016,9,2,11,45,943.5,93.0,1.45,18.5,908.0,989.2,723.25
2016,9,2,12,0,945.0,93.0,1.5,19.0,914.0,994.57,725.85
2016,9,2,12,15,944.5,93.0,1.5,19.0,912.0,994.12,725.5
2016,9,2,12,30,944.0,93.0,1.5,19.0,910.0,989.74,722.83
2016,9,2,12,45,675.5,228.0,1.55,19.0,809.0,886.53,655.8
2016,9,2,13,0,407.0,363.0,1.6,19.0,708.0,733.56,548.0
2016,9,2,13,15,660.5,232.5,1.6,19.0,779.0,855.08,638.5
2016,9,2,13,30,914.0,102.0,1.6,19.0,850.0,917.91,681.0
2016,9,2,13,45,910.5,99.5,1.6,19.0,825.5,890.06,662.59
2016,9,2,14,0,907.0,97.0,1.6,19.0,801.0,858.88,642.97
2016,9,2,14,15,898.5,96.0,1.6,18.5,769.0,822.03,620.59
2016,9,2,14,30,890.0,95.0,1.6,18.0,737.0,782.49,596.11
2016,9,2,14,45,880.0,92.5,1.6,18.0,698.5,737.9,566.57
2016,9,2,15,0,870.0,90.0,1.6,18.0,660.0,691.19,533.4
2016,9,2,15,15,854.5,87.5,1.6,17.5,616.0,639.1,496.39
2016,9,2,15,30,839.0,85.0,1.6,17.0,572.0,589.59,459.95
2016,9,2,15,45,820.0,82.0,1.65,16.5,524.0,532.4,416.78
2016,9,2,16,0,801.0,79.0,1.7,16.0,476.0,475.08,371.78
2016,9,2,16,15,773.0,75.0,1.65,15.5,425.0,413.1,321.16
2016,9,2,16,30,745.0,71.0,1.6,15.0,374.0,352.64,270.05
2016,9,2,16,45,706.5,66.5,1.6,14.5,321.0,290.3,216.33
2016,9,2,17,0,668.0,62.0,1.6,14.0,268.0,230.0,163.47
2016,9,2,17,15,607.5,56.0,1.55,13.5,216.0,169.2,111.55
2016,9,2,17,30,547.0,50.0,1.5,13.0,164.0,115.22,68.13
2016,9,2,17,45,448.0,41.0,1.5,12.5,116.5,63.46,33.55
2016,9,2,18,0,349.0,32.0,1.5,12.0,69.0,26.48,16.9
2016,9,2,18,15,174.5,16.0,1.45,11.5,34.5,13.01,0.0
2016,9,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,14.0,1.55,10.5,14.0,11.02,0.0
2016,9,3,6,0,0.0,28.0,1.6,11.0,28.0,19.8,0.0
2016,9,3,6,15,207.5,36.5,1.6,11.0,68.5,27.54,17.87
2016,9,3,6,30,415.0,45.0,1.6,11.0,109.0,66.09,36.75
2016,9,3,6,45,487.0,55.0,1.65,11.0,158.5,113.54,70.0
2016,9,3,7,0,559.0,65.0,1.7,11.0,208.0,169.79,115.65
2016,9,3,7,15,611.5,72.0,1.65,11.5,261.0,226.94,165.18
2016,9,3,7,30,664.0,79.0,1.6,12.0,314.0,289.71,219.84
2016,9,3,7,45,701.5,83.5,1.6,12.5,367.0,349.82,272.04
2016,9,3,8,0,739.0,88.0,1.6,13.0,420.0,412.95,325.25
2016,9,3,8,15,399.0,156.0,1.55,13.0,338.0,348.09,278.68
2016,9,3,8,30,59.0,224.0,1.5,13.0,256.0,219.89,176.49
2016,9,3,8,45,39.5,223.5,1.5,13.5,246.0,211.32,169.27
2016,9,3,9,0,20.0,223.0,1.5,14.0,236.0,190.89,151.92
2016,9,3,9,15,120.5,272.5,1.5,14.0,355.0,328.5,262.36
2016,9,3,9,30,221.0,322.0,1.5,14.0,474.0,453.79,358.76
2016,9,3,9,45,573.0,205.5,1.5,14.5,627.0,661.66,516.76
2016,9,3,10,0,925.0,89.0,1.5,15.0,780.0,839.03,641.71
2016,9,3,10,15,542.5,241.5,1.5,15.0,651.0,707.14,542.96
2016,9,3,10,30,160.0,394.0,1.5,15.0,522.0,505.42,389.51
2016,9,3,10,45,209.0,400.0,1.55,15.5,571.5,559.73,431.03
2016,9,3,11,0,258.0,406.0,1.6,16.0,621.0,634.26,484.01
2016,9,3,11,15,229.0,418.0,1.65,16.0,611.5,605.47,462.35
2016,9,3,11,30,200.0,430.0,1.7,16.0,602.0,593.72,453.38
2016,9,3,11,45,578.0,262.0,1.75,16.0,762.0,834.75,632.78
2016,9,3,12,0,956.0,94.0,1.8,16.0,922.0,1008.85,749.8
2016,9,3,12,15,955.5,94.0,1.85,15.5,919.5,1008.31,749.4
2016,9,3,12,30,955.0,94.0,1.9,15.0,917.0,1003.79,748.66
2016,9,3,12,45,945.0,98.0,1.95,15.0,904.5,990.51,740.88
2016,9,3,13,0,935.0,102.0,2.0,15.0,892.0,973.51,730.77
2016,9,3,13,15,931.0,101.5,2.0,15.0,874.0,953.87,718.4
2016,9,3,13,30,927.0,101.0,2.0,15.0,856.0,930.64,703.67
2016,9,3,13,45,923.0,98.5,2.0,15.0,831.0,901.93,685.27
2016,9,3,14,0,919.0,96.0,2.0,15.0,806.0,869.86,664.56
2016,9,3,14,15,911.0,94.5,2.0,14.5,773.5,832.4,641.22
2016,9,3,14,30,903.0,93.0,2.0,14.0,741.0,792.19,615.68
2016,9,3,14,45,562.0,197.0,2.0,14.0,593.0,619.92,487.56
2016,9,3,15,0,221.0,301.0,2.0,14.0,445.0,423.13,335.61
2016,9,3,15,15,539.0,192.0,1.95,13.5,511.0,539.09,430.03
2016,9,3,15,30,857.0,83.0,1.9,13.0,577.0,595.82,474.41
2016,9,3,15,45,837.5,80.0,1.9,13.0,528.5,541.04,430.14
2016,9,3,16,0,818.0,77.0,1.9,13.0,480.0,482.46,382.48
2016,9,3,16,15,790.5,73.5,1.9,12.5,428.0,420.16,330.99
2016,9,3,16,30,763.0,70.0,1.9,12.0,376.0,359.28,278.83
2016,9,3,16,45,716.5,67.0,1.95,12.0,321.5,294.69,222.24
2016,9,3,17,0,670.0,64.0,2.0,12.0,267.0,233.12,167.58
2016,9,3,17,15,607.5,57.5,2.0,11.5,214.5,171.19,114.24
2016,9,3,17,30,545.0,51.0,2.0,11.0,162.0,116.39,69.72
2016,9,3,17,45,425.5,42.5,2.0,11.0,113.5,63.75,34.56
2016,9,3,18,0,306.0,34.0,2.0,11.0,65.0,28.09,18.09
2016,9,3,18,15,153.0,17.0,1.95,10.5,32.5,13.87,0.0
2016,9,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.0,9.5,1.95,10.0,11.5,7.47,0.0
2016,9,4,6,0,80.0,19.0,2.0,10.0,23.0,14.37,0.0
2016,9,4,6,15,194.0,36.5,1.95,10.0,62.0,27.56,17.84
2016,9,4,6,30,308.0,54.0,1.9,10.0,101.0,65.35,39.45
2016,9,4,6,45,386.5,67.5,1.9,10.5,149.5,109.82,71.36
2016,9,4,7,0,465.0,81.0,1.9,11.0,198.0,163.95,114.93
2016,9,4,7,15,234.5,99.5,1.8,11.0,159.0,147.48,112.59
2016,9,4,7,30,4.0,118.0,1.7,11.0,120.0,93.04,74.35
2016,9,4,7,45,341.0,113.0,1.65,11.5,265.5,238.81,190.52
2016,9,4,8,0,678.0,108.0,1.6,12.0,411.0,408.37,324.42
2016,9,4,8,15,459.0,169.0,1.55,12.5,385.0,390.88,312.75
2016,9,4,8,30,240.0,230.0,1.5,13.0,359.0,343.94,275.96
2016,9,4,8,45,522.0,173.5,1.45,13.5,484.5,486.47,388.32
2016,9,4,9,0,804.0,117.0,1.4,14.0,610.0,646.68,508.48
2016,9,4,9,15,820.0,120.0,1.4,14.0,652.5,698.59,545.24
2016,9,4,9,30,836.0,123.0,1.4,14.0,695.0,749.25,581.21
2016,9,4,9,45,880.5,108.5,1.4,14.5,739.0,794.61,611.28
2016,9,4,10,0,925.0,94.0,1.4,15.0,783.0,847.41,644.78
2016,9,4,10,15,932.5,95.5,1.45,15.0,812.5,884.77,669.08
2016,9,4,10,30,940.0,97.0,1.5,15.0,842.0,919.09,691.4
2016,9,4,10,45,945.5,97.5,1.55,15.5,864.5,947.38,708.38
2016,9,4,11,0,951.0,98.0,1.6,16.0,887.0,972.18,723.07
2016,9,4,11,15,954.0,98.5,1.6,16.0,901.0,991.04,734.57
2016,9,4,11,30,957.0,99.0,1.6,16.0,915.0,1006.09,743.72
2016,9,4,11,45,959.0,99.0,1.65,16.0,921.5,1015.8,750.31
2016,9,4,12,0,961.0,99.0,1.7,16.0,928.0,1021.54,754.52
2016,9,4,12,15,960.5,99.0,1.75,16.0,925.5,1020.91,754.79
2016,9,4,12,30,960.0,99.0,1.8,16.0,923.0,1016.28,752.64
2016,9,4,12,45,963.5,95.0,1.85,16.0,914.0,1007.34,747.84
2016,9,4,13,0,967.0,91.0,1.9,16.0,905.0,994.32,740.5
2016,9,4,13,15,963.0,90.5,1.9,16.0,886.5,974.04,727.83
2016,9,4,13,30,959.0,90.0,1.9,16.0,868.0,950.04,712.8
2016,9,4,13,45,952.0,89.5,1.9,16.0,842.0,919.85,693.67
2016,9,4,14,0,945.0,89.0,1.9,16.0,816.0,886.38,672.3
2016,9,4,14,15,937.0,87.5,1.9,16.0,783.0,847.97,647.44
2016,9,4,14,30,929.0,86.0,1.9,16.0,750.0,806.72,620.42
2016,9,4,14,45,916.0,85.5,1.9,16.0,710.0,760.24,589.44
2016,9,4,15,0,903.0,85.0,1.9,16.0,670.0,711.76,555.01
2016,9,4,15,15,888.0,82.5,1.85,15.5,625.0,658.28,516.31
2016,9,4,15,30,873.0,80.0,1.8,15.0,580.0,603.57,475.48
2016,9,4,15,45,850.5,78.0,1.8,15.0,530.0,544.37,429.3
2016,9,4,16,0,828.0,76.0,1.8,15.0,480.0,487.44,383.29
2016,9,4,16,15,799.5,72.5,1.75,14.5,427.5,424.06,331.29
2016,9,4,16,30,771.0,69.0,1.7,14.0,375.0,362.2,278.74
2016,9,4,16,45,727.0,65.0,1.7,13.5,320.0,296.89,222.34
2016,9,4,17,0,683.0,61.0,1.7,13.0,265.0,235.62,168.43
2016,9,4,17,15,619.5,55.0,1.65,12.5,212.0,171.88,113.76
2016,9,4,17,30,556.0,49.0,1.6,12.0,159.0,116.6,69.0
2016,9,4,17,45,441.5,40.0,1.55,11.5,110.5,63.08,33.21
2016,9,4,18,0,327.0,31.0,1.5,11.0,62.0,25.69,15.77
2016,9,4,18,15,163.5,15.5,1.45,10.5,31.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,5,5,45,80.5,8.5,0.7,9.5,12.5,6.69,0.0
2016,9,5,6,0,161.0,17.0,0.7,10.0,25.0,13.9,0.0
2016,9,5,6,15,295.0,29.5,0.7,10.0,65.5,25.65,16.12
2016,9,5,6,30,429.0,42.0,0.7,10.0,106.0,68.09,37.14
2016,9,5,6,45,509.0,50.5,0.7,10.5,156.0,116.73,71.55
2016,9,5,7,0,589.0,59.0,0.7,11.0,206.0,175.1,118.73
2016,9,5,7,15,640.5,65.0,0.65,11.5,259.0,233.2,168.96
2016,9,5,7,30,692.0,71.0,0.6,12.0,312.0,296.72,223.69
2016,9,5,7,45,729.0,75.0,0.55,12.5,365.0,358.64,276.27
2016,9,5,8,0,766.0,79.0,0.5,13.0,418.0,422.53,328.54
2016,9,5,8,15,791.5,82.5,0.5,13.5,469.0,482.78,376.44
2016,9,5,8,30,817.0,86.0,0.5,14.0,520.0,543.91,423.11
2016,9,5,8,45,837.5,88.0,0.55,14.5,567.0,601.07,465.68
2016,9,5,9,0,858.0,90.0,0.6,15.0,614.0,653.02,503.3
2016,9,5,9,15,872.0,92.0,0.6,15.5,656.0,703.85,538.25
2016,9,5,9,30,886.0,94.0,0.6,16.0,698.0,753.13,570.7
2016,9,5,9,45,906.0,91.0,0.65,16.5,736.0,800.15,600.29
2016,9,5,10,0,926.0,88.0,0.7,17.0,774.0,845.41,628.31
2016,9,5,10,15,933.0,89.0,0.75,17.5,803.0,881.84,650.23
2016,9,5,10,30,940.0,90.0,0.8,18.0,832.0,915.2,670.1
2016,9,5,10,45,944.5,91.0,0.85,18.5,854.0,943.06,686.38
2016,9,5,11,0,949.0,92.0,0.9,19.0,876.0,967.39,700.44
2016,9,5,11,15,952.0,92.5,0.95,19.0,890.0,986.16,712.39
2016,9,5,11,30,955.0,93.0,1.0,19.0,904.0,1001.12,722.12
2016,9,5,11,45,956.0,93.5,1.05,19.5,910.0,1010.29,727.01
2016,9,5,12,0,957.0,94.0,1.1,20.0,916.0,1015.5,729.6
2016,9,5,12,15,956.5,94.0,1.15,20.0,913.5,1014.78,730.02
2016,9,5,12,30,956.0,94.0,1.2,20.0,911.0,1010.07,728.14
2016,9,5,12,45,946.0,98.0,1.25,20.0,899.0,996.57,720.85
2016,9,5,13,0,936.0,102.0,1.3,20.0,887.0,979.34,711.34
2016,9,5,13,15,932.0,101.0,1.3,20.0,868.5,958.97,699.07
2016,9,5,13,30,928.0,100.0,1.3,20.0,850.0,934.99,684.55
2016,9,5,13,45,920.5,100.0,1.35,20.0,824.0,905.51,667.21
2016,9,5,14,0,913.0,100.0,1.4,20.0,798.0,872.88,647.69
2016,9,5,14,15,904.5,98.0,1.4,19.5,765.0,834.48,624.68
2016,9,5,14,30,896.0,96.0,1.4,19.0,732.0,793.37,599.57
2016,9,5,14,45,882.5,95.0,1.45,19.0,692.5,747.14,569.96
2016,9,5,15,0,869.0,94.0,1.5,19.0,653.0,699.06,536.66
2016,9,5,15,15,853.0,91.5,1.5,18.5,608.0,651.19,502.93
2016,9,5,15,30,837.0,89.0,1.5,18.0,563.0,596.56,463.25
2016,9,5,15,45,814.5,85.5,1.55,18.0,514.0,536.68,417.77
2016,9,5,16,0,792.0,82.0,1.6,18.0,465.0,477.07,370.85
2016,9,5,16,15,762.5,78.0,1.55,17.5,413.0,414.55,320.34
2016,9,5,16,30,733.0,74.0,1.5,17.0,361.0,353.74,269.47
2016,9,5,16,45,691.5,68.5,1.45,16.5,308.0,288.88,214.22
2016,9,5,17,0,650.0,63.0,1.4,16.0,255.0,228.67,161.9
2016,9,5,17,15,585.5,56.0,1.25,15.0,202.5,166.96,109.9
2016,9,5,17,30,521.0,49.0,1.1,14.0,150.0,112.69,66.57
2016,9,5,17,45,413.5,39.0,1.0,13.5,103.5,60.88,31.81
2016,9,5,18,0,306.0,29.0,0.9,13.0,57.0,23.99,13.84
2016,9,5,18,15,153.0,14.5,0.85,12.5,28.5,11.41,0.0
2016,9,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,0.75,9.5,12.0,6.29,0.0
2016,9,6,6,0,181.0,16.0,0.7,10.0,24.0,13.11,0.0
2016,9,6,6,15,319.0,27.5,0.6,10.5,64.5,25.57,15.86
2016,9,6,6,30,457.0,39.0,0.5,11.0,105.0,69.47,36.67
2016,9,6,6,45,538.5,46.0,0.4,11.5,155.5,119.0,71.72
2016,9,6,7,0,620.0,53.0,0.3,12.0,206.0,178.35,119.51
2016,9,6,7,15,670.0,58.0,0.25,12.5,259.5,238.23,170.95
2016,9,6,7,30,720.0,63.0,0.2,13.0,313.0,301.98,225.35
2016,9,6,7,45,756.0,66.5,0.2,14.0,366.5,363.71,276.9
2016,9,6,8,0,792.0,70.0,0.2,15.0,420.0,428.16,328.56
2016,9,6,8,15,816.5,73.5,0.2,15.5,470.5,489.28,376.3
2016,9,6,8,30,841.0,77.0,0.2,16.0,521.0,548.08,420.48
2016,9,6,8,45,859.5,79.0,0.25,17.0,568.0,604.41,460.87
2016,9,6,9,0,878.0,81.0,0.3,18.0,615.0,660.15,499.3
2016,9,6,9,15,891.0,83.0,0.35,18.5,657.0,711.17,534.13
2016,9,6,9,30,904.0,85.0,0.4,19.0,699.0,760.49,566.09
2016,9,6,9,45,910.0,88.5,0.5,20.0,734.0,803.97,592.45
2016,9,6,10,0,916.0,92.0,0.6,21.0,769.0,844.71,616.74
2016,9,6,10,15,923.5,93.0,0.65,21.0,798.0,881.22,639.58
2016,9,6,10,30,931.0,94.0,0.7,21.0,827.0,914.71,660.45
2016,9,6,10,45,937.0,94.5,0.8,21.5,849.5,943.13,677.82
2016,9,6,11,0,943.0,95.0,0.9,22.0,872.0,968.11,693.06
2016,9,6,11,15,946.5,95.5,0.95,22.0,886.0,987.18,705.05
2016,9,6,11,30,950.0,96.0,1.0,22.0,900.0,1002.47,714.87
2016,9,6,11,45,952.0,96.0,1.05,22.5,906.0,1011.96,719.88
2016,9,6,12,0,954.0,96.0,1.1,23.0,912.0,1017.51,722.62
2016,9,6,12,15,953.5,96.0,1.1,23.0,910.0,1016.7,722.05
2016,9,6,12,30,953.0,96.0,1.1,23.0,908.0,1011.91,719.25
2016,9,6,12,45,946.5,98.0,1.15,23.0,896.0,999.56,712.85
2016,9,6,13,0,940.0,100.0,1.2,23.0,884.0,983.43,704.22
2016,9,6,13,15,936.0,99.0,1.2,23.0,866.0,962.87,692.05
2016,9,6,13,30,932.0,98.0,1.2,23.0,848.0,938.7,677.66
2016,9,6,13,45,927.0,96.5,1.25,23.0,822.0,909.65,660.94
2016,9,6,14,0,922.0,95.0,1.3,23.0,796.0,877.3,641.97
2016,9,6,14,15,913.0,93.5,1.3,22.5,763.0,838.59,619.17
2016,9,6,14,30,904.0,92.0,1.3,22.0,730.0,797.19,594.32
2016,9,6,14,45,893.5,89.5,1.35,22.0,691.0,751.21,565.4
2016,9,6,15,0,883.0,87.0,1.4,22.0,652.0,703.13,532.98
2016,9,6,15,15,867.5,84.5,1.4,21.5,607.0,650.0,496.18
2016,9,6,15,30,852.0,82.0,1.4,21.0,562.0,595.74,457.31
2016,9,6,15,45,832.5,78.5,1.4,21.0,513.0,540.51,415.41
2016,9,6,16,0,813.0,75.0,1.4,21.0,464.0,481.39,369.23
2016,9,6,16,15,784.0,71.5,1.3,20.5,412.0,418.42,318.85
2016,9,6,16,30,755.0,68.0,1.2,20.0,360.0,357.07,268.06
2016,9,6,16,45,715.5,63.0,1.2,19.5,306.5,292.97,214.12
2016,9,6,17,0,676.0,58.0,1.2,19.0,253.0,232.45,162.06
2016,9,6,17,15,612.0,51.5,1.1,18.0,200.5,168.56,108.75
2016,9,6,17,30,548.0,45.0,1.0,17.0,148.0,113.16,64.88
2016,9,6,17,45,442.5,35.5,0.9,16.0,101.0,60.17,29.75
2016,9,6,18,0,337.0,26.0,0.8,15.0,54.0,21.61,11.32
2016,9,6,18,15,168.5,13.0,0.75,14.5,27.0,10.23,0.0
2016,9,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,7,5,45,84.5,7.5,0.85,11.5,10.5,0.0,0.0
2016,9,7,6,0,169.0,15.0,0.8,12.0,21.0,11.8,0.0
2016,9,7,6,15,304.5,27.0,0.75,12.5,61.5,26.37,12.91
2016,9,7,6,30,440.0,39.0,0.7,13.0,102.0,70.06,37.01
2016,9,7,6,45,515.5,48.0,0.65,14.0,152.0,119.74,72.65
2016,9,7,7,0,591.0,57.0,0.6,15.0,202.0,178.61,120.04
2016,9,7,7,15,643.0,63.5,0.55,15.5,255.5,237.77,170.54
2016,9,7,7,30,695.0,70.0,0.5,16.0,309.0,302.45,225.31
2016,9,7,7,45,726.0,75.5,0.45,17.0,361.0,363.78,276.02
2016,9,7,8,0,757.0,81.0,0.4,18.0,413.0,426.57,325.71
2016,9,7,8,15,783.0,85.0,0.35,19.0,464.0,487.28,371.6
2016,9,7,8,30,809.0,89.0,0.3,20.0,515.0,548.94,415.94
2016,9,7,8,45,824.0,93.5,0.25,21.0,561.0,605.07,454.26
2016,9,7,9,0,839.0,98.0,0.2,22.0,607.0,660.39,490.27
2016,9,7,9,15,853.5,101.0,0.25,22.5,648.5,712.7,525.09
2016,9,7,9,30,868.0,104.0,0.3,23.0,690.0,756.31,553.27
2016,9,7,9,45,891.0,100.0,0.4,23.5,729.0,804.13,583.12
2016,9,7,10,0,914.0,96.0,0.5,24.0,768.0,850.41,611.62
2016,9,7,10,15,921.0,97.5,0.6,24.0,797.5,886.92,634.95
2016,9,7,10,30,928.0,99.0,0.7,24.0,827.0,920.38,656.48
2016,9,7,10,45,931.5,100.5,0.8,24.5,848.0,947.47,672.77
2016,9,7,11,0,935.0,102.0,0.9,25.0,869.0,971.01,686.93
2016,9,7,11,15,938.0,102.5,0.95,25.0,883.0,989.42,698.39
2016,9,7,11,30,941.0,103.0,1.0,25.0,897.0,1004.07,707.71
2016,9,7,11,45,940.0,104.5,1.05,25.5,902.0,1012.07,711.73
2016,9,7,12,0,939.0,106.0,1.1,26.0,907.0,1016.15,713.54
2016,9,7,12,15,938.5,106.0,1.15,26.0,904.5,1015.25,713.86
2016,9,7,12,30,938.0,106.0,1.2,26.0,902.0,1010.42,711.96
2016,9,7,12,45,922.0,113.0,1.25,26.0,887.5,994.1,703.1
2016,9,7,13,0,906.0,120.0,1.3,26.0,873.0,974.18,692.16
2016,9,7,13,15,901.5,119.0,1.3,25.5,854.0,953.64,681.43
2016,9,7,13,30,897.0,118.0,1.3,25.0,835.0,929.63,668.49
2016,9,7,13,45,887.5,117.5,1.35,25.0,808.0,898.43,650.33
2016,9,7,14,0,878.0,117.0,1.4,25.0,781.0,864.29,630.16
2016,9,7,14,15,867.5,115.0,1.4,24.5,747.5,834.41,613.19
2016,9,7,14,30,857.0,113.0,1.4,24.0,714.0,791.93,587.58
2016,9,7,14,45,840.5,111.5,1.4,24.0,674.0,743.34,555.72
2016,9,7,15,0,824.0,110.0,1.4,24.0,634.0,693.24,521.35
2016,9,7,15,15,805.5,107.0,1.4,23.5,588.5,639.17,484.26
2016,9,7,15,30,787.0,104.0,1.4,23.0,543.0,584.4,445.41
2016,9,7,15,45,759.5,100.5,1.4,23.0,493.5,523.91,400.22
2016,9,7,16,0,732.0,97.0,1.4,23.0,444.0,464.75,354.58
2016,9,7,16,15,698.0,92.0,1.3,22.5,392.0,401.9,305.01
2016,9,7,16,30,664.0,87.0,1.2,22.0,340.0,341.45,255.77
2016,9,7,16,45,612.0,80.5,1.2,21.5,287.0,276.7,202.54
2016,9,7,17,0,560.0,74.0,1.2,21.0,234.0,217.23,152.74
2016,9,7,17,15,489.5,64.5,1.1,20.0,183.0,157.28,103.83
2016,9,7,17,30,419.0,55.0,1.0,19.0,132.0,105.73,63.73
2016,9,7,17,45,309.0,41.5,0.9,18.0,88.0,57.04,31.05
2016,9,7,18,0,199.0,28.0,0.8,17.0,44.0,21.3,10.3
2016,9,7,18,15,99.5,14.0,0.7,16.5,22.0,11.02,0.0
2016,9,7,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,5,45,49.5,7.0,0.7,10.5,8.5,0.0,0.0
2016,9,8,6,0,99.0,14.0,0.7,11.0,17.0,11.02,0.0
2016,9,8,6,15,222.0,29.5,0.65,11.5,55.0,26.85,13.25
2016,9,8,6,30,345.0,45.0,0.6,12.0,93.0,69.25,39.65
2016,9,8,6,45,432.5,55.0,0.6,12.5,142.0,115.93,73.51
2016,9,8,7,0,520.0,65.0,0.6,13.0,191.0,173.41,119.76
2016,9,8,7,15,575.0,73.0,0.6,13.5,243.0,230.79,168.83
2016,9,8,7,30,630.0,81.0,0.6,14.0,295.0,294.17,222.7
2016,9,8,7,45,671.0,85.5,0.6,14.5,348.0,354.41,273.34
2016,9,8,8,0,712.0,90.0,0.6,15.0,401.0,418.1,325.06
2016,9,8,8,15,739.5,94.5,0.6,15.0,450.5,478.09,372.92
2016,9,8,8,30,767.0,99.0,0.6,15.0,500.0,538.6,419.56
2016,9,8,8,45,789.0,102.0,0.6,15.5,547.0,595.55,461.21
2016,9,8,9,0,811.0,105.0,0.6,16.0,594.0,652.38,501.31
2016,9,8,9,15,826.0,107.5,0.6,16.5,635.0,703.39,535.96
2016,9,8,9,30,841.0,110.0,0.6,17.0,676.0,753.02,568.64
2016,9,8,9,45,848.0,114.0,0.65,17.5,710.5,796.29,595.81
2016,9,8,10,0,855.0,118.0,0.7,18.0,745.0,837.06,620.86
2016,9,8,10,15,863.0,120.0,0.75,18.0,774.0,863.36,637.42
2016,9,8,10,30,871.0,122.0,0.8,18.0,803.0,896.53,658.66
2016,9,8,10,45,877.5,123.0,0.85,18.5,824.5,924.4,675.07
2016,9,8,11,0,884.0,124.0,0.9,19.0,846.0,949.05,689.44
2016,9,8,11,15,887.5,124.5,0.95,19.0,859.5,967.06,700.96
2016,9,8,11,30,891.0,125.0,1.0,19.0,873.0,981.5,710.42
2016,9,8,11,45,891.5,125.5,1.05,19.5,878.5,989.44,714.58
2016,9,8,12,0,892.0,126.0,1.1,20.0,884.0,993.66,716.59
2016,9,8,12,15,891.5,126.0,1.1,20.0,881.5,992.7,715.94
2016,9,8,12,30,891.0,126.0,1.1,20.0,879.0,987.99,713.14
2016,9,8,12,45,901.5,118.5,1.15,20.0,872.0,982.64,711.01
2016,9,8,13,0,912.0,111.0,1.2,20.0,865.0,973.21,706.39
2016,9,8,13,15,907.5,110.0,1.2,20.0,846.5,952.46,693.81
2016,9,8,13,30,903.0,109.0,1.2,20.0,828.0,928.21,679.17
2016,9,8,13,45,897.0,107.0,1.25,20.0,802.0,898.3,661.61
2016,9,8,14,0,891.0,105.0,1.3,20.0,776.0,865.25,641.87
2016,9,8,14,15,882.0,103.5,1.3,19.5,743.0,827.29,619.2
2016,9,8,14,30,873.0,102.0,1.3,19.0,710.0,786.75,594.5
2016,9,8,14,45,860.5,99.5,1.3,19.0,670.5,740.3,564.25
2016,9,8,15,0,848.0,97.0,1.3,19.0,631.0,698.01,534.6
2016,9,8,15,15,831.0,94.0,1.3,18.5,586.5,643.85,496.74
2016,9,8,15,30,814.0,91.0,1.3,18.0,542.0,588.82,457.04
2016,9,8,15,45,790.5,87.5,1.3,18.0,493.0,529.21,411.69
2016,9,8,16,0,767.0,84.0,1.3,18.0,444.0,470.02,365.15
2016,9,8,16,15,735.0,79.5,1.3,17.5,392.0,406.96,314.7
2016,9,8,16,30,703.0,75.0,1.3,17.0,340.0,345.49,263.69
2016,9,8,16,45,656.5,69.5,1.3,16.5,287.0,281.26,209.29
2016,9,8,17,0,610.0,64.0,1.3,16.0,234.0,221.6,157.71
2016,9,8,17,15,541.0,56.0,1.25,15.5,183.0,160.27,106.03
2016,9,8,17,30,472.0,48.0,1.2,15.0,132.0,107.05,63.49
2016,9,8,17,45,358.5,36.5,1.2,14.5,87.5,56.4,29.19
2016,9,8,18,0,245.0,25.0,1.2,14.0,43.0,20.59,9.03
2016,9,8,18,15,122.5,12.5,1.2,13.5,21.5,9.83,0.0
2016,9,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,9,5,45,74.0,6.5,0.65,9.5,9.0,0.0,0.0
2016,9,9,6,0,148.0,13.0,0.6,10.0,18.0,10.23,0.0
2016,9,9,6,15,286.0,25.5,0.55,10.5,57.0,27.48,12.25
2016,9,9,6,30,424.0,38.0,0.5,11.0,96.0,71.63,38.42
2016,9,9,6,45,508.0,46.0,0.5,11.5,146.0,121.23,74.82
2016,9,9,7,0,592.0,54.0,0.5,12.0,196.0,181.04,123.73
2016,9,9,7,15,644.0,59.5,0.5,12.5,248.5,239.63,174.59
2016,9,9,7,30,696.0,65.0,0.5,13.0,301.0,304.47,230.32
2016,9,9,7,45,733.0,69.0,0.5,13.5,353.5,366.13,282.56
2016,9,9,8,0,770.0,73.0,0.5,14.0,406.0,430.65,335.22
2016,9,9,8,15,795.5,76.0,0.5,14.5,456.5,490.85,382.7
2016,9,9,8,30,821.0,79.0,0.5,15.0,507.0,551.89,428.91
2016,9,9,8,45,841.0,81.0,0.5,15.5,553.5,604.87,467.64
2016,9,9,9,0,861.0,83.0,0.5,16.0,600.0,660.82,507.03
2016,9,9,9,15,875.0,85.5,0.55,16.5,641.5,712.33,542.61
2016,9,9,9,30,889.0,88.0,0.6,17.0,683.0,762.25,575.1
2016,9,9,9,45,898.0,90.0,0.65,17.5,718.5,805.89,602.22
2016,9,9,10,0,907.0,92.0,0.7,18.0,754.0,847.04,627.42
2016,9,9,10,15,914.5,93.5,0.7,18.5,783.0,883.68,648.52
2016,9,9,10,30,922.0,95.0,0.7,19.0,812.0,917.32,667.48
2016,9,9,10,45,928.0,95.0,0.75,19.5,834.0,944.86,683.44
2016,9,9,11,0,934.0,95.0,0.8,20.0,856.0,968.98,697.29
2016,9,9,11,15,937.5,96.0,0.85,20.0,870.0,988.22,709.48
2016,9,9,11,30,941.0,97.0,0.9,20.0,884.0,1003.71,719.51
2016,9,9,11,45,943.0,96.5,0.95,20.5,890.0,1012.38,724.07
2016,9,9,12,0,945.0,96.0,1.0,21.0,896.0,1017.12,726.4
2016,9,9,12,15,945.0,96.0,1.0,21.0,893.5,1016.51,725.98
2016,9,9,12,30,945.0,96.0,1.0,21.0,891.0,1011.95,723.31
2016,9,9,12,45,936.5,99.0,1.05,21.5,878.5,998.49,714.89
2016,9,9,13,0,928.0,102.0,1.1,22.0,866.0,981.33,704.32
2016,9,9,13,15,923.5,101.0,1.1,22.0,847.0,960.18,691.8
2016,9,9,13,30,919.0,100.0,1.1,22.0,828.0,935.49,677.09
2016,9,9,13,45,913.0,98.5,1.15,22.0,802.0,905.56,659.85
2016,9,9,14,0,907.0,97.0,1.2,22.0,776.0,872.43,640.4
2016,9,9,14,15,898.0,95.5,1.2,21.5,742.5,833.85,617.66
2016,9,9,14,30,889.0,94.0,1.2,21.0,709.0,792.65,592.89
2016,9,9,14,45,876.0,92.0,1.25,21.0,669.5,745.6,563.21
2016,9,9,15,0,863.0,90.0,1.3,21.0,630.0,696.71,530.27
2016,9,9,15,15,846.0,87.5,1.3,20.5,585.0,648.09,496.49
2016,9,9,15,30,829.0,85.0,1.3,20.0,540.0,592.83,456.86
2016,9,9,15,45,805.5,81.5,1.3,20.0,490.5,532.42,411.26
2016,9,9,16,0,782.0,78.0,1.3,20.0,441.0,472.43,364.43
2016,9,9,16,15,750.0,74.0,1.3,19.0,389.0,409.02,314.61
2016,9,9,16,30,718.0,70.0,1.3,18.0,337.0,347.67,264.35
2016,9,9,16,45,670.0,65.0,1.3,17.5,284.0,281.99,208.87
2016,9,9,17,0,622.0,60.0,1.3,17.0,231.0,221.62,156.79
2016,9,9,17,15,551.0,52.5,1.25,16.0,179.5,159.62,104.86
2016,9,9,17,30,480.0,45.0,1.2,15.0,128.0,105.95,62.13
2016,9,9,17,45,359.5,34.0,1.2,14.5,84.0,54.71,27.56
2016,9,9,18,0,239.0,23.0,1.2,14.0,40.0,18.94,6.64
2016,9,9,18,15,119.5,11.5,1.15,13.5,20.0,9.05,0.0
2016,9,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,10,5,45,35.0,6.0,0.7,9.5,7.0,0.0,0.0
2016,9,10,6,0,70.0,12.0,0.7,10.0,14.0,9.44,0.0
2016,9,10,6,15,193.0,27.5,0.7,10.5,50.0,26.73,12.12
2016,9,10,6,30,316.0,43.0,0.7,11.0,86.0,66.02,37.6
2016,9,10,6,45,400.5,54.5,0.7,11.5,133.5,114.44,73.95
2016,9,10,7,0,485.0,66.0,0.7,12.0,181.0,171.24,120.27
2016,9,10,7,15,542.0,74.0,0.7,12.5,232.0,227.48,168.63
2016,9,10,7,30,599.0,82.0,0.7,13.0,283.0,289.99,221.98
2016,9,10,7,45,638.0,88.0,0.7,13.5,334.5,349.37,272.14
2016,9,10,8,0,677.0,94.0,0.7,14.0,386.0,412.06,323.31
2016,9,10,8,15,705.5,99.0,0.7,14.5,435.0,471.39,370.17
2016,9,10,8,30,734.0,104.0,0.7,15.0,484.0,532.12,416.34
2016,9,10,8,45,755.0,108.0,0.75,15.5,529.5,586.79,456.94
2016,9,10,9,0,776.0,112.0,0.8,16.0,575.0,642.52,497.03
2016,9,10,9,15,792.0,115.0,0.8,16.0,616.0,693.3,532.85
2016,9,10,9,30,808.0,118.0,0.8,16.0,657.0,742.87,566.93
2016,9,10,9,45,819.0,121.0,0.85,16.5,692.0,787.02,595.27
2016,9,10,10,0,830.0,124.0,0.9,17.0,727.0,829.03,621.49
2016,9,10,10,15,839.0,125.5,0.95,17.0,755.5,865.43,644.93
2016,9,10,10,30,848.0,127.0,1.0,17.0,784.0,899.1,666.54
2016,9,10,10,45,853.0,128.5,1.05,17.5,805.0,926.22,682.58
2016,9,10,11,0,858.0,130.0,1.1,18.0,826.0,936.73,687.94
2016,9,10,11,15,861.5,131.0,1.1,18.0,839.5,954.68,698.87
2016,9,10,11,30,865.0,132.0,1.1,18.0,853.0,969.17,707.54
2016,9,10,11,45,866.0,132.5,1.15,18.5,858.0,977.24,711.8
2016,9,10,12,0,867.0,133.0,1.2,19.0,863.0,981.68,713.94
2016,9,10,12,15,866.0,133.0,1.2,19.0,860.5,980.07,712.88
2016,9,10,12,30,865.0,133.0,1.2,19.0,858.0,974.83,709.72
2016,9,10,12,45,865.5,130.5,1.25,19.0,847.5,964.99,704.63
2016,9,10,13,0,866.0,128.0,1.3,19.0,837.0,951.53,697.33
2016,9,10,13,15,860.5,127.0,1.3,19.0,818.5,930.44,684.39
2016,9,10,13,30,855.0,126.0,1.3,19.0,800.0,918.31,677.45
2016,9,10,13,45,847.5,124.5,1.3,19.0,774.0,887.81,658.4
2016,9,10,14,0,840.0,123.0,1.3,19.0,748.0,854.35,637.52
2016,9,10,14,15,829.0,120.5,1.3,18.5,714.5,814.28,613.21
2016,9,10,14,30,818.0,118.0,1.3,18.0,681.0,771.9,587.03
2016,9,10,14,45,804.0,115.5,1.3,18.0,642.0,725.26,555.58
2016,9,10,15,0,790.0,113.0,1.3,18.0,603.0,677.05,521.75
2016,9,10,15,15,770.5,109.5,1.25,17.5,559.0,623.02,483.35
2016,9,10,15,30,751.0,106.0,1.2,17.0,515.0,569.86,444.43
2016,9,10,15,45,726.0,101.5,1.2,17.0,466.5,510.92,399.51
2016,9,10,16,0,701.0,97.0,1.2,17.0,418.0,452.76,353.75
2016,9,10,16,15,665.5,91.0,1.15,16.5,367.5,389.72,303.19
2016,9,10,16,30,630.0,85.0,1.1,16.0,317.0,329.36,253.14
2016,9,10,16,45,580.0,78.0,1.05,16.0,265.5,266.53,199.71
2016,9,10,17,0,530.0,71.0,1.0,16.0,214.0,208.83,149.93
2016,9,10,17,15,457.0,61.0,0.95,15.0,164.5,149.58,100.75
2016,9,10,17,30,384.0,51.0,0.9,14.0,115.0,99.11,60.72
2016,9,10,17,45,272.5,37.0,0.85,13.5,74.0,50.01,26.46
2016,9,10,18,0,161.0,23.0,0.8,13.0,33.0,17.5,4.11
2016,9,10,18,15,80.5,11.5,0.75,12.5,16.5,9.05,0.0
2016,9,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,5,45,26.5,5.5,0.85,10.5,6.0,0.0,0.0
2016,9,11,6,0,53.0,11.0,0.9,11.0,12.0,8.65,0.0
2016,9,11,6,15,163.0,28.0,0.9,11.0,46.5,27.19,12.2
