Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,6,30,273.0,45.0,0.9,11.0,81.0,65.2,38.34
2016,9,11,6,45,357.5,58.0,0.9,11.5,127.5,109.8,71.97
2016,9,11,7,0,442.0,71.0,0.9,12.0,174.0,164.9,117.02
2016,9,11,7,15,499.0,80.0,0.85,12.5,224.5,223.06,166.87
2016,9,11,7,30,556.0,89.0,0.8,13.0,275.0,284.22,218.91
2016,9,11,7,45,600.0,95.5,0.8,13.5,326.0,343.87,269.09
2016,9,11,8,0,644.0,102.0,0.8,14.0,377.0,407.47,320.86
2016,9,11,8,15,674.0,107.5,0.8,14.0,426.0,466.5,368.17
2016,9,11,8,30,704.0,113.0,0.8,14.0,475.0,527.14,415.19
2016,9,11,8,45,729.5,115.5,0.8,14.5,521.0,583.29,456.63
2016,9,11,9,0,755.0,118.0,0.8,15.0,567.0,639.78,496.94
2016,9,11,9,15,771.5,121.5,0.8,15.5,608.0,688.21,530.27
2016,9,11,9,30,788.0,125.0,0.8,16.0,649.0,737.89,563.47
2016,9,11,9,45,808.5,123.5,0.85,16.5,685.5,784.35,593.64
2016,9,11,10,0,829.0,122.0,0.9,17.0,722.0,829.25,621.8
2016,9,11,10,15,838.0,124.0,0.9,17.0,750.5,866.09,644.67
2016,9,11,10,30,847.0,126.0,0.9,17.0,779.0,900.21,665.66
2016,9,11,10,45,855.0,126.0,0.95,17.5,800.5,915.87,674.24
2016,9,11,11,0,863.0,126.0,1.0,18.0,822.0,940.35,688.81
2016,9,11,11,15,866.5,126.5,1.0,18.0,835.5,957.83,699.18
2016,9,11,11,30,870.0,127.0,1.0,18.0,849.0,971.83,707.49
2016,9,11,11,45,872.5,127.0,1.05,18.0,855.0,980.81,713.71
2016,9,11,12,0,875.0,127.0,1.1,18.0,861.0,986.16,717.8
2016,9,11,12,15,874.5,126.5,1.15,18.0,858.0,984.44,717.58
2016,9,11,12,30,874.0,126.0,1.2,18.0,855.0,979.06,715.21
2016,9,11,12,45,881.5,120.0,1.25,18.0,847.0,972.21,712.04
2016,9,11,13,0,889.0,114.0,1.3,18.0,839.0,961.46,706.46
2016,9,11,13,15,884.5,113.0,1.3,18.0,820.0,940.78,693.76
2016,9,11,13,30,880.0,112.0,1.3,18.0,801.0,916.7,678.99
2016,9,11,13,45,873.5,110.0,1.35,18.0,775.0,886.59,660.97
2016,9,11,14,0,867.0,108.0,1.4,18.0,749.0,853.46,640.82
2016,9,11,14,15,856.5,106.0,1.4,17.5,716.0,814.24,616.9
2016,9,11,14,30,846.0,104.0,1.4,17.0,683.0,780.68,596.61
2016,9,11,14,45,832.0,102.0,1.45,17.0,643.5,733.48,565.64
2016,9,11,15,0,818.0,100.0,1.5,17.0,604.0,684.64,531.53
2016,9,11,15,15,799.5,97.0,1.45,16.5,560.0,630.52,492.75
2016,9,11,15,30,781.0,94.0,1.4,16.0,516.0,575.77,452.34
2016,9,11,15,45,754.5,90.5,1.4,15.5,467.0,515.84,406.96
2016,9,11,16,0,728.0,87.0,1.4,15.0,418.0,457.04,360.78
2016,9,11,16,15,694.0,82.0,1.35,14.5,367.0,394.21,309.65
2016,9,11,16,30,660.0,77.0,1.3,14.0,316.0,333.84,258.79
2016,9,11,16,45,608.5,71.0,1.3,13.5,264.5,269.77,204.03
2016,9,11,17,0,557.0,65.0,1.3,13.0,213.0,210.96,152.8
2016,9,11,17,15,483.0,56.0,1.25,12.5,163.5,150.74,101.7
2016,9,11,17,30,409.0,47.0,1.2,12.0,114.0,99.38,60.26
2016,9,11,17,45,289.5,34.0,1.2,12.0,72.5,50.81,26.47
2016,9,11,18,0,170.0,21.0,1.2,12.0,31.0,16.14,1.12
2016,9,11,18,15,85.0,10.5,1.15,11.5,15.5,8.26,0.0
2016,9,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,53.0,6.0,1.1,9.0,7.5,0.0,0.0
2016,9,12,6,0,106.0,12.0,1.1,9.0,15.0,9.44,0.0
2016,9,12,6,15,261.5,25.0,1.15,9.5,53.0,30.12,12.03
2016,9,12,6,30,417.0,38.0,1.2,10.0,91.0,76.5,41.87
2016,9,12,6,45,511.0,45.5,1.25,10.5,142.0,127.76,80.59
2016,9,12,7,0,605.0,53.0,1.3,11.0,193.0,190.45,132.75
2016,9,12,7,15,379.5,92.5,1.25,11.0,188.0,198.43,151.61
2016,9,12,7,30,154.0,132.0,1.2,11.0,183.0,168.65,134.92
2016,9,12,7,45,187.0,153.5,1.2,11.5,225.5,211.28,170.72
2016,9,12,8,0,220.0,175.0,1.2,12.0,268.0,257.67,208.79
2016,9,12,8,15,528.0,126.5,1.2,12.5,387.0,405.27,326.63
2016,9,12,8,30,836.0,78.0,1.2,13.0,506.0,568.98,452.6
2016,9,12,8,45,852.0,81.5,1.2,13.5,552.5,621.65,491.06
2016,9,12,9,0,868.0,85.0,1.2,14.0,599.0,677.1,531.08
2016,9,12,9,15,881.5,87.5,1.2,14.0,640.5,728.59,567.97
2016,9,12,9,30,895.0,90.0,1.2,14.0,682.0,778.42,601.26
2016,9,12,9,45,906.5,91.0,1.25,14.5,718.0,823.17,629.82
2016,9,12,10,0,918.0,92.0,1.3,15.0,754.0,865.57,656.45
2016,9,12,10,15,925.5,93.0,1.3,15.0,782.5,901.92,679.3
2016,9,12,10,30,933.0,94.0,1.3,15.0,811.0,935.21,700.02
2016,9,12,10,45,936.5,96.0,1.3,15.0,832.0,962.66,716.83
2016,9,12,11,0,940.0,98.0,1.3,15.0,853.0,986.52,731.35
2016,9,12,11,15,943.0,98.5,1.3,15.0,867.0,1004.66,742.24
2016,9,12,11,30,946.0,99.0,1.3,15.0,881.0,1018.99,750.84
2016,9,12,11,45,945.5,100.5,1.35,15.5,886.0,1027.11,755.09
2016,9,12,12,0,945.0,102.0,1.4,16.0,891.0,1031.26,756.99
2016,9,12,12,15,945.0,101.5,1.4,15.5,888.5,1029.85,757.47
2016,9,12,12,30,945.0,101.0,1.4,15.0,886.0,1024.47,755.62
2016,9,12,12,45,949.0,97.5,1.45,15.0,876.5,1015.83,751.28
2016,9,12,13,0,953.0,94.0,1.5,15.0,867.0,1003.15,744.45
2016,9,12,13,15,949.5,93.0,1.5,15.0,848.5,982.15,731.5
2016,9,12,13,30,946.0,92.0,1.5,15.0,830.0,957.46,716.28
2016,9,12,13,45,942.0,90.5,1.55,15.0,804.0,928.24,698.77
2016,9,12,14,0,938.0,89.0,1.6,15.0,778.0,895.62,678.88
2016,9,12,14,15,930.0,87.5,1.6,14.5,745.0,856.5,655.0
2016,9,12,14,30,922.0,86.0,1.6,14.0,712.0,814.6,628.91
2016,9,12,14,45,912.5,83.5,1.65,14.0,673.0,767.97,598.47
2016,9,12,15,0,903.0,81.0,1.7,14.0,634.0,719.12,565.05
2016,9,12,15,15,888.0,78.5,1.7,13.5,589.0,664.76,526.05
2016,9,12,15,30,873.0,76.0,1.7,13.0,544.0,609.21,484.84
2016,9,12,15,45,853.5,73.0,1.7,13.0,494.5,549.81,438.32
2016,9,12,16,0,834.0,70.0,1.7,13.0,445.0,492.75,391.93
2016,9,12,16,15,803.5,66.0,1.7,12.5,392.0,426.92,337.75
2016,9,12,16,30,773.0,62.0,1.7,12.0,339.0,362.92,283.02
2016,9,12,16,45,727.0,57.5,1.7,11.5,284.5,295.69,224.24
2016,9,12,17,0,681.0,53.0,1.7,11.0,230.0,232.84,168.07
2016,9,12,17,15,606.5,46.5,1.65,10.5,177.0,167.37,111.26
2016,9,12,17,30,532.0,40.0,1.6,10.0,124.0,109.75,63.91
2016,9,12,17,45,392.5,30.0,1.6,10.0,78.5,54.61,26.05
2016,9,12,18,0,253.0,20.0,1.6,10.0,33.0,16.95,0.0
2016,9,12,18,15,126.5,10.0,1.55,9.5,16.5,7.87,0.0
2016,9,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,45,25.0,5.5,1.05,10.5,6.0,0.0,0.0
2016,9,13,6,0,50.0,11.0,1.1,11.0,12.0,8.65,0.0
2016,9,13,6,15,184.5,27.0,1.15,11.0,48.0,28.81,11.48
2016,9,13,6,30,319.0,43.0,1.2,11.0,84.0,70.83,40.66
2016,9,13,6,45,403.5,55.5,1.25,11.0,132.0,121.12,79.62
2016,9,13,7,0,488.0,68.0,1.3,11.0,180.0,179.96,128.76
2016,9,13,7,15,244.0,54.5,1.3,11.0,110.5,126.33,95.61
2016,9,13,7,30,0.0,41.0,1.3,11.0,41.0,31.31,21.56
2016,9,13,7,45,0.0,49.5,1.3,11.5,49.5,37.86,27.16
2016,9,13,8,0,0.0,58.0,1.3,12.0,58.0,44.43,32.63
2016,9,13,8,15,0.0,72.5,1.25,12.0,72.5,55.66,42.06
2016,9,13,8,30,0.0,87.0,1.2,12.0,87.0,66.94,51.44
2016,9,13,8,45,3.5,135.0,1.2,12.5,137.5,108.07,85.58
2016,9,13,9,0,7.0,183.0,1.2,13.0,188.0,150.75,120.19
2016,9,13,9,15,28.5,232.0,1.15,13.0,251.0,221.03,176.93
2016,9,13,9,30,50.0,281.0,1.1,13.0,314.0,285.16,227.28
2016,9,13,9,45,42.0,286.0,1.05,13.5,314.5,285.53,226.07
2016,9,13,10,0,34.0,291.0,1.0,14.0,315.0,285.26,224.71
2016,9,13,10,15,56.0,324.5,1.0,14.0,366.5,338.05,265.54
2016,9,13,10,30,78.0,358.0,1.0,14.0,418.0,392.48,306.57
2016,9,13,10,45,51.0,330.0,1.0,14.5,370.0,342.06,266.63
2016,9,13,11,0,24.0,302.0,1.0,15.0,322.0,271.26,211.43
2016,9,13,11,15,291.0,303.0,1.0,15.0,542.5,586.63,454.06
2016,9,13,11,30,558.0,304.0,1.0,15.0,763.0,869.43,649.99
2016,9,13,11,45,298.0,328.0,1.05,15.5,573.5,625.37,474.26
2016,9,13,12,0,38.0,352.0,1.1,16.0,384.0,354.74,272.25
2016,9,13,12,15,29.5,325.5,1.1,16.0,350.0,320.33,247.88
2016,9,13,12,30,21.0,299.0,1.1,16.0,316.0,266.38,206.82
2016,9,13,12,45,22.0,301.0,1.1,16.0,319.5,268.94,209.18
2016,9,13,13,0,23.0,303.0,1.1,16.0,323.0,271.42,211.22
2016,9,13,13,15,23.0,296.0,1.1,16.0,315.5,264.81,206.31
2016,9,13,13,30,23.0,289.0,1.1,16.0,308.0,258.16,201.43
2016,9,13,13,45,158.5,313.0,1.1,16.5,430.5,436.38,340.28
2016,9,13,14,0,294.0,337.0,1.1,17.0,553.0,587.27,450.77
2016,9,13,14,15,384.0,292.0,1.1,16.5,560.0,604.56,465.34
2016,9,13,14,30,474.0,247.0,1.1,16.0,567.0,631.3,487.35
2016,9,13,14,45,375.0,257.5,1.15,16.0,501.5,531.05,413.93
2016,9,13,15,0,276.0,268.0,1.2,16.0,436.0,454.37,356.79
2016,9,13,15,15,514.5,189.0,1.15,16.0,473.0,532.49,418.83
2016,9,13,15,30,753.0,110.0,1.1,16.0,510.0,578.67,453.32
2016,9,13,15,45,724.5,105.5,1.1,16.0,460.5,517.32,405.7
2016,9,13,16,0,696.0,101.0,1.1,16.0,411.0,457.13,358.46
2016,9,13,16,15,657.5,95.0,1.05,15.5,359.0,392.67,306.8
2016,9,13,16,30,619.0,89.0,1.0,15.0,307.0,331.24,255.88
2016,9,13,16,45,563.5,81.0,1.0,15.0,255.0,266.0,200.64
2016,9,13,17,0,508.0,73.0,1.0,15.0,203.0,206.61,149.53
2016,9,13,17,15,427.5,62.0,0.95,14.0,153.5,146.07,99.31
2016,9,13,17,30,347.0,51.0,0.9,13.0,104.0,93.15,57.24
2016,9,13,17,45,227.5,35.0,0.85,12.5,64.0,46.41,24.21
2016,9,13,18,0,108.0,19.0,0.8,12.0,24.0,14.69,0.0
2016,9,13,18,15,54.0,9.5,0.75,11.5,12.0,7.47,0.0
2016,9,13,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,5,45,21.0,4.0,0.5,10.0,4.5,0.0,0.0
2016,9,14,6,0,42.0,8.0,0.5,10.0,9.0,6.29,0.0
2016,9,14,6,15,156.5,26.0,0.45,10.5,43.0,27.83,10.52
2016,9,14,6,30,271.0,44.0,0.4,11.0,77.0,68.29,40.32
2016,9,14,6,45,362.0,57.0,0.35,11.5,124.5,114.77,75.81
2016,9,14,7,0,453.0,70.0,0.3,12.0,172.0,175.75,125.59
2016,9,14,7,15,512.0,79.5,0.3,12.5,223.0,232.97,174.37
2016,9,14,7,30,571.0,89.0,0.3,13.0,274.0,296.74,228.02
2016,9,14,7,45,618.0,94.5,0.3,13.5,326.5,358.1,278.75
2016,9,14,8,0,665.0,100.0,0.3,14.0,379.0,423.63,331.04
2016,9,14,8,15,695.0,105.5,0.3,14.5,428.5,484.08,377.69
2016,9,14,8,30,725.0,111.0,0.3,15.0,478.0,546.08,423.72
2016,9,14,8,45,753.0,113.0,0.35,15.5,525.0,604.47,466.1
2016,9,14,9,0,781.0,115.0,0.4,16.0,572.0,660.94,505.91
2016,9,14,9,15,797.5,118.0,0.4,16.0,613.5,712.44,541.28
2016,9,14,9,30,814.0,121.0,0.4,16.0,655.0,762.71,574.9
2016,9,14,9,45,865.5,104.5,0.4,16.5,699.5,810.6,603.85
2016,9,14,10,0,917.0,88.0,0.4,17.0,744.0,866.75,637.62
2016,9,14,10,15,924.5,89.5,0.4,17.5,772.5,903.5,658.13
2016,9,14,10,30,932.0,91.0,0.4,18.0,801.0,937.19,676.74
2016,9,14,10,45,938.0,91.0,0.45,18.5,822.5,964.67,692.43
2016,9,14,11,0,944.0,91.0,0.5,19.0,844.0,988.66,706.05
2016,9,14,11,15,947.5,91.5,0.55,19.0,857.5,1007.18,717.73
2016,9,14,11,30,951.0,92.0,0.6,19.0,871.0,1021.89,727.28
2016,9,14,11,45,953.0,92.0,0.65,19.5,876.5,1030.72,732.02
2016,9,14,12,0,955.0,92.0,0.7,20.0,882.0,1035.58,734.53
2016,9,14,12,15,954.5,92.0,0.75,20.0,879.0,1034.0,734.68
2016,9,14,12,30,954.0,92.0,0.8,20.0,876.0,1028.41,732.58
2016,9,14,12,45,946.5,94.0,0.9,20.0,863.5,1014.28,726.4
2016,9,14,13,0,939.0,96.0,1.0,20.0,851.0,996.38,717.92
2016,9,14,13,15,935.0,95.0,1.05,20.0,831.5,974.94,706.21
2016,9,14,13,30,931.0,94.0,1.1,20.0,812.0,949.9,692.18
2016,9,14,13,45,924.5,92.5,1.15,20.0,785.5,918.66,674.1
2016,9,14,14,0,918.0,91.0,1.2,20.0,759.0,884.22,653.79
2016,9,14,14,15,908.5,89.5,1.2,19.5,725.0,844.32,630.14
2016,9,14,14,30,899.0,88.0,1.2,19.0,691.0,801.82,604.43
2016,9,14,14,45,886.5,86.0,1.25,19.0,651.0,754.21,574.27
2016,9,14,15,0,874.0,84.0,1.3,19.0,611.0,704.72,541.34
2016,9,14,15,15,857.0,81.5,1.3,18.5,565.5,650.19,503.29
2016,9,14,15,30,840.0,79.0,1.3,18.0,520.0,598.93,466.19
2016,9,14,15,45,816.0,75.5,1.3,18.0,470.5,537.24,419.27
2016,9,14,16,0,792.0,72.0,1.3,18.0,421.0,476.06,371.12
2016,9,14,16,15,759.0,68.0,1.3,17.5,368.5,411.27,319.14
2016,9,14,16,30,726.0,64.0,1.3,17.0,316.0,348.68,266.92
2016,9,14,16,45,677.0,59.0,1.35,17.0,263.0,282.57,210.24
2016,9,14,17,0,628.0,54.0,1.4,17.0,210.0,220.78,156.21
2016,9,14,17,15,549.5,46.5,1.3,16.0,159.0,156.64,102.27
2016,9,14,17,30,471.0,39.0,1.2,15.0,108.0,101.83,58.44
2016,9,14,17,45,333.5,27.5,1.2,14.5,66.5,49.25,22.32
2016,9,14,18,0,196.0,16.0,1.2,14.0,25.0,13.09,0.0
2016,9,14,18,15,98.0,8.0,1.15,13.5,12.5,6.29,0.0
2016,9,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,15,6,15,222.5,16.0,0.6,10.5,43.0,24.14,5.84
2016,9,15,6,30,445.0,32.0,0.5,11.0,86.0,79.76,42.34
2016,9,15,6,45,534.5,39.5,0.45,11.5,136.5,133.5,83.91
2016,9,15,7,0,624.0,47.0,0.4,12.0,187.0,197.42,137.25
2016,9,15,7,15,677.5,52.5,0.4,12.5,240.0,259.33,191.41
2016,9,15,7,30,731.0,58.0,0.4,13.0,293.0,326.81,249.33
2016,9,15,7,45,768.0,61.5,0.45,13.5,346.5,390.61,303.29
2016,9,15,8,0,805.0,65.0,0.5,14.0,400.0,457.18,357.48
2016,9,15,8,15,829.5,68.0,0.5,14.5,450.5,519.04,405.74
2016,9,15,8,30,854.0,71.0,0.5,15.0,501.0,577.86,449.88
2016,9,15,8,45,872.5,73.0,0.55,15.5,547.5,635.08,491.72
2016,9,15,9,0,891.0,75.0,0.6,16.0,594.0,691.62,531.68
2016,9,15,9,15,904.5,77.0,0.65,16.5,636.0,743.57,566.56
2016,9,15,9,30,918.0,79.0,0.7,17.0,678.0,793.78,598.32
2016,9,15,9,45,929.0,79.5,0.75,17.5,713.5,838.35,625.82
2016,9,15,10,0,940.0,80.0,0.8,18.0,749.0,880.45,651.42
2016,9,15,10,15,947.0,81.0,0.85,18.0,777.5,916.9,674.37
2016,9,15,10,30,954.0,82.0,0.9,18.0,806.0,950.17,695.27
2016,9,15,10,45,959.0,83.0,0.95,18.5,827.5,978.25,711.53
2016,9,15,11,0,964.0,84.0,1.0,19.0,849.0,1002.71,725.55
2016,9,15,11,15,966.5,84.5,1.05,19.0,862.0,1020.51,736.84
2016,9,15,11,30,969.0,85.0,1.1,19.0,875.0,1034.4,745.88
2016,9,15,11,45,970.5,85.0,1.15,19.5,880.5,1042.78,750.24
2016,9,15,12,0,972.0,85.0,1.2,20.0,886.0,1047.11,752.26
2016,9,15,12,15,971.5,85.0,1.2,20.0,883.0,1045.41,751.18
2016,9,15,12,30,971.0,85.0,1.2,20.0,880.0,1039.63,747.79
2016,9,15,12,45,960.0,89.5,1.25,20.0,866.5,1024.6,739.71
2016,9,15,13,0,949.0,94.0,1.3,20.0,853.0,1005.78,729.4
2016,9,15,13,15,945.0,93.0,1.35,20.0,833.5,984.06,717.27
2016,9,15,13,30,941.0,92.0,1.4,20.0,814.0,958.69,702.79
2016,9,15,13,45,933.5,91.5,1.45,20.0,787.0,927.26,684.3
2016,9,15,14,0,926.0,91.0,1.5,20.0,760.0,892.66,663.6
2016,9,15,14,15,916.5,89.5,1.5,19.5,725.5,852.39,639.51
2016,9,15,14,30,907.0,88.0,1.5,19.0,691.0,809.49,613.32
2016,9,15,14,45,893.5,86.0,1.5,19.0,650.5,760.72,581.54
2016,9,15,15,0,880.0,84.0,1.5,19.0,610.0,710.13,547.22
2016,9,15,15,15,862.0,81.5,1.5,18.5,564.5,654.57,508.28
2016,9,15,15,30,844.0,79.0,1.5,18.0,519.0,602.42,470.36
2016,9,15,15,45,818.5,76.0,1.55,18.0,468.5,540.14,423.03
2016,9,15,16,0,793.0,73.0,1.6,18.0,418.0,478.48,374.47
2016,9,15,16,15,758.5,69.0,1.55,17.5,365.5,412.87,321.39
2016,9,15,16,30,724.0,65.0,1.5,17.0,313.0,349.62,268.31
2016,9,15,16,45,671.0,60.0,1.5,16.5,259.0,282.23,210.83
2016,9,15,17,0,618.0,55.0,1.5,16.0,205.0,219.8,156.44
2016,9,15,17,15,535.0,47.0,1.45,15.0,154.0,154.82,101.75
2016,9,15,17,30,452.0,39.0,1.4,14.0,103.0,99.79,57.67
2016,9,15,17,45,305.5,27.0,1.35,13.5,62.0,47.29,21.18
2016,9,15,18,0,159.0,15.0,1.3,13.0,21.0,12.33,0.0
2016,9,15,18,15,79.5,7.5,1.25,12.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,6,15,217.5,16.0,0.65,9.5,41.5,24.9,5.51
2016,9,16,6,30,435.0,32.0,0.5,10.0,83.0,80.62,43.35
2016,9,16,6,45,526.5,39.5,0.4,10.5,133.0,133.72,84.79
2016,9,16,7,0,618.0,47.0,0.3,11.0,183.0,198.5,138.99
2016,9,16,7,15,672.5,52.5,0.25,11.5,236.5,260.54,193.18
2016,9,16,7,30,727.0,58.0,0.2,12.0,290.0,328.26,251.0
2016,9,16,7,45,764.0,61.5,0.15,12.5,343.0,391.95,304.1
2016,9,16,8,0,801.0,65.0,0.1,13.0,396.0,458.4,357.12
2016,9,16,8,15,826.5,68.0,0.05,13.5,447.0,520.62,404.78
2016,9,16,8,30,852.0,71.0,0.0,14.0,498.0,579.83,448.42
2016,9,16,8,45,870.5,73.5,0.0,15.0,544.5,637.49,488.46
2016,9,16,9,0,889.0,76.0,0.0,16.0,591.0,694.49,526.3
2016,9,16,9,15,902.5,78.0,0.05,16.5,632.5,746.34,559.7
2016,9,16,9,30,916.0,80.0,0.1,17.0,674.0,796.46,590.33
2016,9,16,9,45,926.5,81.0,0.15,17.5,710.0,841.06,616.96
2016,9,16,10,0,937.0,82.0,0.2,18.0,746.0,883.16,641.78
2016,9,16,10,15,944.0,83.0,0.25,18.5,774.5,919.46,662.74
2016,9,16,10,30,951.0,84.0,0.3,19.0,803.0,952.6,681.7
2016,9,16,10,45,956.5,85.0,0.4,20.0,824.0,981.0,697.52
2016,9,16,11,0,962.0,86.0,0.5,21.0,845.0,1005.81,711.25
2016,9,16,11,15,964.5,86.5,0.55,21.0,858.5,1023.5,722.28
2016,9,16,11,30,967.0,87.0,0.6,21.0,872.0,1037.28,731.18
2016,9,16,11,45,968.0,87.0,0.7,21.5,877.0,1045.07,736.42
2016,9,16,12,0,969.0,87.0,0.8,22.0,882.0,1048.81,739.37
2016,9,16,12,15,968.5,87.0,0.85,22.0,878.5,1047.01,739.39
2016,9,16,12,30,968.0,87.0,0.9,22.0,875.0,1041.15,737.13
2016,9,16,12,45,962.5,88.0,0.95,22.0,862.5,1027.54,730.25
2016,9,16,13,0,957.0,89.0,1.0,22.0,850.0,1010.06,721.14
2016,9,16,13,15,952.5,88.5,1.05,22.0,830.5,988.15,709.3
2016,9,16,13,30,948.0,88.0,1.1,22.0,811.0,962.6,695.17
2016,9,16,13,45,940.0,87.0,1.15,22.0,783.5,929.91,676.41
2016,9,16,14,0,932.0,86.0,1.2,22.0,756.0,894.06,655.48
2016,9,16,14,15,922.5,84.5,1.15,21.5,721.5,853.49,630.99
2016,9,16,14,30,913.0,83.0,1.1,21.0,687.0,810.28,604.52
2016,9,16,14,45,898.5,82.0,1.1,21.0,646.0,761.49,573.45
2016,9,16,15,0,884.0,81.0,1.1,21.0,605.0,710.97,540.1
2016,9,16,15,15,866.5,78.5,1.1,20.5,559.5,655.47,502.0
2016,9,16,15,30,849.0,76.0,1.1,20.0,514.0,603.29,464.82
2016,9,16,15,45,823.5,73.0,1.1,20.0,463.5,540.71,417.86
2016,9,16,16,0,798.0,70.0,1.1,20.0,413.0,478.76,369.75
2016,9,16,16,15,763.5,66.0,1.05,19.5,360.5,412.83,317.3
2016,9,16,16,30,729.0,62.0,1.0,19.0,308.0,349.28,264.77
2016,9,16,16,45,676.5,57.0,0.95,18.5,254.5,281.75,207.84
2016,9,16,17,0,624.0,52.0,0.9,18.0,201.0,219.11,153.89
2016,9,16,17,15,541.0,44.0,0.85,17.0,150.0,153.75,99.48
2016,9,16,17,30,458.0,36.0,0.8,16.0,99.0,98.37,55.53
2016,9,16,17,45,308.5,24.5,0.75,15.0,58.5,45.39,18.71
2016,9,16,18,0,159.0,13.0,0.7,14.0,18.0,10.88,0.0
2016,9,16,18,15,79.5,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,17,6,15,203.0,16.0,0.6,10.5,39.5,25.15,4.8
2016,9,17,6,30,406.0,32.0,0.5,11.0,79.0,79.26,43.0
2016,9,17,6,45,501.0,40.0,0.45,11.5,128.5,131.94,84.16
2016,9,17,7,0,596.0,48.0,0.4,12.0,178.0,196.25,137.84
2016,9,17,7,15,652.0,53.5,0.35,12.5,230.5,258.01,191.67
2016,9,17,7,30,708.0,59.0,0.3,13.0,283.0,325.25,248.98
2016,9,17,7,45,747.0,62.5,0.25,13.5,336.0,388.8,301.83
2016,9,17,8,0,786.0,66.0,0.2,14.0,389.0,455.37,354.78
2016,9,17,8,15,811.5,69.5,0.15,15.0,439.0,517.38,401.33
2016,9,17,8,30,837.0,73.0,0.1,16.0,489.0,580.19,446.21
2016,9,17,8,45,856.5,75.0,0.1,17.0,535.5,633.31,482.81
2016,9,17,9,0,876.0,77.0,0.1,18.0,582.0,689.81,520.18
2016,9,17,9,15,889.5,79.0,0.15,18.5,623.0,741.08,553.29
2016,9,17,9,30,903.0,81.0,0.2,19.0,664.0,790.64,583.7
2016,9,17,9,45,915.0,81.5,0.25,20.0,699.5,835.39,609.38
2016,9,17,10,0,927.0,82.0,0.3,21.0,735.0,877.77,633.18
2016,9,17,10,15,934.0,83.0,0.35,21.5,763.5,913.71,653.87
2016,9,17,10,30,941.0,84.0,0.4,22.0,792.0,946.51,672.57
2016,9,17,10,45,946.0,84.5,0.5,22.5,812.5,973.61,688.86
2016,9,17,11,0,951.0,85.0,0.6,23.0,833.0,997.14,703.09
2016,9,17,11,15,954.0,85.5,0.65,23.0,846.0,1015.05,714.26
2016,9,17,11,30,957.0,86.0,0.7,23.0,859.0,1029.11,723.28
2016,9,17,11,45,958.0,86.0,0.75,23.5,863.5,1036.74,727.19
2016,9,17,12,0,959.0,86.0,0.8,24.0,868.0,1040.36,728.88
2016,9,17,12,15,958.0,86.0,0.85,24.0,864.5,1037.99,728.55
2016,9,17,12,30,957.0,86.0,0.9,24.0,861.0,1031.6,725.97
2016,9,17,12,45,949.0,88.5,0.95,24.0,848.0,1017.21,718.64
2016,9,17,13,0,941.0,91.0,1.0,24.0,835.0,999.06,709.14
2016,9,17,13,15,936.0,90.0,1.0,23.5,815.5,976.34,697.26
2016,9,17,13,30,931.0,89.0,1.0,23.0,796.0,950.05,683.16
2016,9,17,13,45,924.5,88.0,1.05,23.0,768.5,919.01,665.57
2016,9,17,14,0,918.0,87.0,1.1,23.0,741.0,884.79,645.78
2016,9,17,14,15,908.0,85.5,1.1,23.0,707.0,844.18,620.86
2016,9,17,14,30,898.0,84.0,1.1,23.0,673.0,801.01,594.05
2016,9,17,14,45,884.5,82.0,1.1,23.0,632.5,752.41,563.23
2016,9,17,15,0,871.0,80.0,1.1,23.0,592.0,702.04,530.18
2016,9,17,15,15,853.0,77.5,1.1,22.5,546.5,646.73,492.4
2016,9,17,15,30,835.0,75.0,1.1,22.0,501.0,594.86,455.63
2016,9,17,15,45,809.5,72.0,1.1,22.0,451.5,532.93,409.4
2016,9,17,16,0,784.0,69.0,1.1,22.0,402.0,471.68,362.08
2016,9,17,16,15,749.0,65.0,1.05,21.0,350.0,406.25,310.93
2016,9,17,16,30,714.0,61.0,1.0,20.0,298.0,343.31,259.61
2016,9,17,16,45,660.0,56.0,1.0,19.5,245.0,276.12,203.26
2016,9,17,17,0,606.0,51.0,1.0,19.0,192.0,214.12,150.05
2016,9,17,17,15,521.0,43.0,0.9,18.0,142.5,149.44,96.37
2016,9,17,17,30,436.0,35.0,0.8,17.0,93.0,95.02,53.33
2016,9,17,17,45,284.0,23.5,0.7,16.5,54.5,42.87,16.46
2016,9,17,18,0,132.0,12.0,0.6,16.0,16.0,10.09,0.0
2016,9,17,18,15,66.0,6.0,0.55,15.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,6,15,205.5,15.5,0.7,12.5,38.5,25.73,3.7
2016,9,18,6,30,411.0,31.0,0.6,13.0,77.0,80.76,43.38
2016,9,18,6,45,502.5,39.5,0.55,14.0,126.0,133.89,84.97
2016,9,18,7,0,594.0,48.0,0.5,15.0,175.0,198.25,138.34
2016,9,18,7,15,650.5,53.5,0.5,15.5,228.0,260.14,191.99
2016,9,18,7,30,707.0,59.0,0.5,16.0,281.0,327.66,249.33
2016,9,18,7,45,743.5,63.5,0.5,17.0,333.5,391.24,301.66
2016,9,18,8,0,780.0,68.0,0.5,18.0,386.0,457.58,353.83
2016,9,18,8,15,806.5,71.0,0.45,19.0,436.0,519.37,399.9
2016,9,18,8,30,833.0,74.0,0.4,20.0,486.0,582.04,444.3
2016,9,18,8,45,851.5,77.0,0.35,21.0,532.5,635.3,480.09
2016,9,18,9,0,870.0,80.0,0.3,22.0,579.0,691.97,516.49
2016,9,18,9,15,884.0,82.0,0.25,22.5,620.0,743.33,547.93
2016,9,18,9,30,898.0,84.0,0.2,23.0,661.0,793.04,576.51
2016,9,18,9,45,914.0,83.0,0.15,24.0,698.0,839.2,601.0
2016,9,18,10,0,930.0,82.0,0.1,25.0,735.0,883.26,623.61
2016,9,18,10,15,937.0,83.5,0.15,25.5,763.0,919.79,643.84
2016,9,18,10,30,944.0,85.0,0.2,26.0,791.0,953.16,662.21
2016,9,18,10,45,948.5,86.0,0.25,26.5,812.0,980.33,676.87
2016,9,18,11,0,953.0,87.0,0.3,27.0,833.0,1003.91,689.53
2016,9,18,11,15,956.0,87.5,0.4,27.0,846.0,1021.78,701.49
2016,9,18,11,30,959.0,88.0,0.5,27.0,859.0,1035.77,711.46
2016,9,18,11,45,959.0,88.5,0.6,27.0,863.5,1042.89,717.59
2016,9,18,12,0,959.0,89.0,0.7,27.0,868.0,1045.98,721.56
2016,9,18,12,15,958.5,89.0,0.75,27.0,864.5,1044.0,721.53
2016,9,18,12,30,958.0,89.0,0.8,27.0,861.0,1038.0,719.29
2016,9,18,12,45,946.5,92.5,0.85,27.0,846.5,1021.18,710.7
2016,9,18,13,0,935.0,96.0,0.9,27.0,832.0,1000.68,700.04
2016,9,18,13,15,930.5,95.5,0.9,27.0,812.5,978.96,687.69
2016,9,18,13,30,926.0,95.0,0.9,27.0,793.0,953.67,673.19
2016,9,18,13,45,918.5,93.5,0.95,27.0,765.5,921.25,655.15
2016,9,18,14,0,911.0,92.0,1.0,27.0,738.0,885.71,635.01
2016,9,18,14,15,901.0,90.5,1.0,27.0,703.5,845.22,610.7
2016,9,18,14,30,891.0,89.0,1.0,27.0,669.0,802.21,584.52
2016,9,18,14,45,878.0,86.5,1.05,27.0,629.0,753.62,554.94
2016,9,18,15,0,865.0,84.0,1.1,27.0,589.0,703.24,522.91
2016,9,18,15,15,846.0,81.5,1.1,26.5,543.0,652.61,488.86
2016,9,18,15,30,827.0,79.0,1.1,26.0,497.0,595.37,449.07
2016,9,18,15,45,801.5,75.5,1.1,26.0,447.5,533.16,403.44
2016,9,18,16,0,776.0,72.0,1.1,26.0,398.0,471.67,356.7
2016,9,18,16,15,740.0,67.5,1.05,25.0,345.5,405.6,305.9
2016,9,18,16,30,704.0,63.0,1.0,24.0,293.0,342.15,255.02
2016,9,18,16,45,646.5,57.5,0.95,23.0,240.0,273.67,198.9
2016,9,18,17,0,589.0,52.0,0.9,22.0,187.0,211.3,146.5
2016,9,18,17,15,501.5,43.5,0.85,21.0,137.0,146.61,93.61
2016,9,18,17,30,414.0,35.0,0.8,20.0,87.0,92.53,51.39
2016,9,18,17,45,257.5,22.5,0.8,19.0,49.5,40.2,13.79
2016,9,18,18,0,101.0,10.0,0.8,18.0,12.0,8.45,0.0
2016,9,18,18,15,50.5,5.0,0.8,17.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,6,15,144.0,17.5,0.75,15.5,33.5,23.89,2.28
2016,9,19,6,30,288.0,35.0,0.6,16.0,67.0,71.32,40.11
2016,9,19,6,45,382.0,47.0,0.5,16.5,113.5,120.74,78.49
2016,9,19,7,0,476.0,59.0,0.4,17.0,160.0,181.9,128.37
2016,9,19,7,15,537.0,67.5,0.35,17.5,211.0,241.08,178.41
2016,9,19,7,30,598.0,76.0,0.3,18.0,262.0,306.98,232.96
2016,9,19,7,45,640.0,82.0,0.3,18.5,313.0,368.68,283.19
2016,9,19,8,0,682.0,88.0,0.3,19.0,364.0,433.98,334.33
2016,9,19,8,15,712.0,93.0,0.35,20.0,413.5,495.02,380.13
2016,9,19,8,30,742.0,98.0,0.4,21.0,463.0,557.57,425.2
2016,9,19,8,45,765.0,101.5,0.5,22.0,508.5,613.29,464.4
2016,9,19,9,0,788.0,105.0,0.6,23.0,554.0,670.65,503.46
2016,9,19,9,15,804.0,108.0,0.65,23.0,595.0,722.0,538.62
2016,9,19,9,30,820.0,111.0,0.7,23.0,636.0,772.06,571.3
2016,9,19,9,45,845.0,107.5,0.75,23.5,674.0,820.99,601.25
2016,9,19,10,0,870.0,104.0,0.8,24.0,712.0,858.75,623.56
2016,9,19,10,15,878.5,105.5,0.85,24.0,740.0,894.71,645.9
2016,9,19,10,30,887.0,107.0,0.9,24.0,768.0,927.8,666.37
2016,9,19,10,45,895.0,107.0,0.95,24.5,789.5,955.81,682.32
2016,9,19,11,0,903.0,107.0,1.0,25.0,811.0,980.55,696.27
2016,9,19,11,15,906.5,108.0,1.0,25.0,824.0,998.6,706.57
2016,9,19,11,30,910.0,109.0,1.0,25.0,837.0,1012.97,714.79
2016,9,19,11,45,912.0,108.5,1.05,25.5,842.0,1020.57,718.58
2016,9,19,12,0,914.0,108.0,1.1,26.0,847.0,1024.35,720.25
2016,9,19,12,15,913.0,108.0,1.1,26.0,843.5,1021.86,718.73
2016,9,19,12,30,912.0,108.0,1.1,26.0,840.0,1015.53,715.09
2016,9,19,12,45,909.0,107.5,1.15,26.0,828.0,1002.94,708.7
2016,9,19,13,0,906.0,107.0,1.2,26.0,816.0,986.65,700.15
2016,9,19,13,15,901.0,106.0,1.2,25.5,796.5,964.36,688.44
2016,9,19,13,30,896.0,105.0,1.2,25.0,777.0,938.64,674.61
2016,9,19,13,45,890.5,102.5,1.2,25.0,750.0,907.61,656.08
2016,9,19,14,0,885.0,100.0,1.2,25.0,723.0,873.48,635.5
2016,9,19,14,15,874.0,98.5,1.2,24.5,689.0,832.92,611.8
2016,9,19,14,30,863.0,97.0,1.2,24.0,655.0,790.0,586.22
2016,9,19,14,45,847.5,94.5,1.2,24.0,614.5,747.77,559.59
2016,9,19,15,0,832.0,92.0,1.2,24.0,574.0,695.99,524.85
2016,9,19,15,15,812.0,89.0,1.2,23.5,528.0,639.54,486.34
2016,9,19,15,30,792.0,86.0,1.2,23.0,482.0,582.63,446.14
2016,9,19,15,45,759.5,83.5,1.2,23.0,432.0,519.19,398.85
2016,9,19,16,0,727.0,81.0,1.2,23.0,382.0,457.91,351.59
2016,9,19,16,15,687.5,75.5,1.15,22.0,330.0,391.64,299.99
2016,9,19,16,30,648.0,70.0,1.1,21.0,278.0,328.56,248.86
2016,9,19,16,45,580.5,64.5,1.1,20.5,225.5,260.02,192.06
2016,9,19,17,0,513.0,59.0,1.1,20.0,173.0,198.71,140.3
2016,9,19,17,15,422.5,48.0,1.0,19.0,125.5,135.64,88.66
2016,9,19,17,30,332.0,37.0,0.9,18.0,78.0,83.73,48.0
2016,9,19,17,45,166.0,18.5,0.8,17.5,39.0,30.32,8.36
2016,9,19,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,20,6,15,113.5,19.0,0.7,11.5,31.0,24.01,1.09
2016,9,20,6,30,227.0,38.0,0.7,12.0,62.0,66.12,38.9
2016,9,20,6,45,340.0,49.5,0.7,12.5,109.0,114.31,76.27
2016,9,20,7,0,453.0,61.0,0.7,13.0,156.0,179.96,130.08
2016,9,20,7,15,515.5,70.0,0.7,13.5,206.5,238.95,180.99
2016,9,20,7,30,578.0,79.0,0.7,14.0,257.0,304.86,236.91
2016,9,20,7,45,638.0,81.0,0.75,14.5,310.0,369.47,290.74
2016,9,20,8,0,698.0,83.0,0.8,15.0,363.0,439.47,347.18
2016,9,20,8,15,727.5,87.5,0.8,15.5,412.5,500.56,394.77
2016,9,20,8,30,757.0,92.0,0.8,16.0,462.0,561.74,440.66
2016,9,20,8,45,787.5,92.0,0.85,16.5,509.0,621.03,484.1
2016,9,20,9,0,818.0,92.0,0.9,17.0,556.0,680.83,526.55
2016,9,20,9,15,833.0,94.5,0.9,17.0,596.5,732.06,561.81
2016,9,20,9,30,848.0,97.0,0.9,17.0,637.0,781.84,594.07
2016,9,20,9,45,480.0,213.0,0.95,17.5,522.0,629.19,481.71
2016,9,20,10,0,112.0,329.0,1.0,18.0,407.0,395.08,304.31
2016,9,20,10,15,504.0,214.5,1.0,18.0,585.5,687.36,526.06
2016,9,20,10,30,896.0,100.0,1.0,18.0,764.0,931.33,688.98
2016,9,20,10,45,903.0,100.0,1.05,18.5,784.5,958.53,701.85
2016,9,20,11,0,910.0,100.0,1.1,19.0,805.0,982.4,715.64
2016,9,20,11,15,913.0,100.5,1.15,19.0,818.0,999.46,726.54
2016,9,20,11,30,916.0,101.0,1.2,19.0,831.0,1012.82,735.31
2016,9,20,11,45,917.5,101.0,1.25,19.5,835.5,1020.4,739.2
2016,9,20,12,0,919.0,101.0,1.3,20.0,840.0,1024.14,740.85
2016,9,20,12,15,918.5,100.5,1.35,20.0,836.0,1021.5,740.07
2016,9,20,12,30,918.0,100.0,1.4,20.0,832.0,1015.0,737.05
2016,9,20,12,45,915.0,99.5,1.45,20.0,820.5,1002.26,730.19
2016,9,20,13,0,912.0,99.0,1.5,20.0,809.0,985.79,721.08
2016,9,20,13,15,907.0,98.0,1.5,20.0,789.0,963.28,707.41
2016,9,20,13,30,902.0,97.0,1.5,20.0,769.0,937.33,691.59
2016,9,20,13,45,894.5,96.0,1.55,20.0,742.0,905.86,672.81
2016,9,20,14,0,887.0,95.0,1.6,20.0,715.0,871.38,651.91
2016,9,20,14,15,876.5,93.0,1.6,19.5,681.0,830.56,627.14
2016,9,20,14,30,866.0,91.0,1.6,19.0,647.0,787.34,600.4
2016,9,20,14,45,850.5,89.0,1.65,19.0,607.0,738.25,568.47
2016,9,20,15,0,835.0,87.0,1.7,19.0,567.0,693.85,538.39
2016,9,20,15,15,815.5,84.5,1.7,18.5,521.5,638.11,498.9
2016,9,20,15,30,796.0,82.0,1.7,18.0,476.0,581.85,457.74
2016,9,20,15,45,768.0,78.5,1.7,18.0,427.0,519.65,409.83
2016,9,20,16,0,740.0,75.0,1.7,18.0,378.0,458.5,361.14
2016,9,20,16,15,701.5,70.5,1.65,17.5,326.5,393.13,308.01
2016,9,20,16,30,663.0,66.0,1.6,17.0,275.0,331.01,255.66
2016,9,20,16,45,603.0,60.0,1.6,16.5,223.5,263.54,198.06
2016,9,20,17,0,543.0,54.0,1.6,16.0,172.0,202.45,144.87
2016,9,20,17,15,450.0,44.5,1.5,15.5,124.0,138.39,91.06
2016,9,20,17,30,357.0,35.0,1.4,15.0,76.0,85.73,48.89
2016,9,20,17,45,178.5,17.5,1.35,14.5,38.0,30.32,5.95
2016,9,20,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,21,6,15,153.0,17.5,1.15,10.0,33.0,26.82,0.0
2016,9,21,6,30,306.0,35.0,1.2,10.0,66.0,76.3,43.88
2016,9,21,6,45,418.0,44.0,1.25,10.5,114.0,128.37,85.43
2016,9,21,7,0,530.0,53.0,1.3,11.0,162.0,194.22,140.76
