Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,7,15,592.0,59.5,1.35,11.0,213.5,255.36,195.33
2016,9,21,7,30,654.0,66.0,1.4,11.0,265.0,323.2,255.03
2016,9,21,7,45,702.0,69.0,1.45,11.5,318.0,387.33,310.22
2016,9,21,8,0,750.0,72.0,1.5,12.0,371.0,455.87,367.15
2016,9,21,8,15,777.5,75.5,1.55,12.0,420.5,517.36,417.51
2016,9,21,8,30,805.0,79.0,1.6,12.0,470.0,579.87,467.08
2016,9,21,8,45,580.5,153.5,1.65,12.5,449.5,545.83,438.86
2016,9,21,9,0,356.0,228.0,1.7,13.0,429.0,477.29,383.31
2016,9,21,9,15,619.5,157.0,1.75,13.0,537.0,644.5,513.92
2016,9,21,9,30,883.0,86.0,1.8,13.0,645.0,792.38,621.83
2016,9,21,9,45,897.5,86.0,1.85,13.5,681.0,837.76,650.23
2016,9,21,10,0,912.0,86.0,1.9,14.0,717.0,880.98,677.83
2016,9,21,10,15,920.0,87.5,1.9,14.0,745.0,917.66,701.41
2016,9,21,10,30,928.0,89.0,1.9,14.0,773.0,951.3,722.83
2016,9,21,10,45,934.0,89.5,1.95,14.0,794.0,978.75,740.67
2016,9,21,11,0,940.0,90.0,2.0,14.0,815.0,1002.71,756.29
2016,9,21,11,15,943.5,90.5,2.0,14.0,828.5,1020.62,767.36
2016,9,21,11,30,947.0,91.0,2.0,14.0,842.0,1034.72,776.07
2016,9,21,11,45,948.5,91.5,2.0,14.0,847.0,1042.95,781.08
2016,9,21,12,0,950.0,92.0,2.0,14.0,852.0,1047.21,783.7
2016,9,21,12,15,950.5,91.5,2.0,14.0,849.0,1045.4,782.52
2016,9,21,12,30,951.0,91.0,2.0,14.0,846.0,1039.59,778.95
2016,9,21,12,45,949.5,91.0,2.05,14.0,835.0,1028.4,772.69
2016,9,21,13,0,948.0,91.0,2.1,14.0,824.0,1013.31,763.99
2016,9,21,13,15,945.5,90.0,2.15,14.0,805.5,992.38,751.47
2016,9,21,13,30,943.0,89.0,2.2,14.0,787.0,967.75,736.53
2016,9,21,13,45,938.5,87.5,2.25,14.0,761.0,937.23,717.55
2016,9,21,14,0,934.0,86.0,2.3,14.0,735.0,903.37,696.19
2016,9,21,14,15,926.0,84.5,2.35,14.0,701.5,863.46,670.43
2016,9,21,14,30,918.0,83.0,2.4,14.0,668.0,820.83,642.47
2016,9,21,14,45,907.0,81.0,2.45,14.0,628.5,772.9,610.32
2016,9,21,15,0,896.0,79.0,2.5,14.0,589.0,722.95,575.94
2016,9,21,15,15,878.5,76.5,2.45,13.5,543.0,666.46,534.42
2016,9,21,15,30,861.0,74.0,2.4,13.0,497.0,613.49,494.14
2016,9,21,15,45,838.5,70.5,2.4,13.0,447.0,551.0,444.6
2016,9,21,16,0,816.0,67.0,2.4,13.0,397.0,488.84,393.64
2016,9,21,16,15,779.0,63.0,2.35,12.5,343.5,420.44,336.52
2016,9,21,16,30,742.0,59.0,2.3,12.0,290.0,354.7,279.54
2016,9,21,16,45,685.0,53.5,2.25,12.0,236.0,284.09,216.89
2016,9,21,17,0,628.0,48.0,2.2,12.0,182.0,219.31,158.41
2016,9,21,17,15,529.0,40.0,2.1,11.5,131.0,150.35,99.13
2016,9,21,17,30,430.0,32.0,2.0,11.0,80.0,93.34,52.38
2016,9,21,17,45,215.0,16.0,1.95,11.0,40.0,31.58,2.65
2016,9,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,6,15,157.0,17.0,2.35,10.0,33.0,27.31,0.0
2016,9,22,6,30,314.0,34.0,2.4,10.0,66.0,77.92,44.54
2016,9,22,6,45,416.0,44.5,2.45,10.5,113.0,130.24,87.24
2016,9,22,7,0,518.0,55.0,2.5,11.0,160.0,195.19,142.65
2016,9,22,7,15,583.0,62.0,2.5,11.0,212.5,257.34,198.42
2016,9,22,7,30,648.0,69.0,2.5,11.0,265.0,326.55,259.74
2016,9,22,7,45,421.5,115.5,2.5,11.5,252.5,307.46,250.07
2016,9,22,8,0,195.0,162.0,2.5,12.0,240.0,246.41,202.04
2016,9,22,8,15,499.0,123.5,2.4,12.0,356.0,409.74,336.55
2016,9,22,8,30,803.0,85.0,2.3,12.0,472.0,587.88,477.59
2016,9,22,8,45,830.0,86.0,2.25,12.5,519.5,648.13,522.21
2016,9,22,9,0,857.0,87.0,2.2,13.0,567.0,708.49,566.19
2016,9,22,9,15,872.5,89.0,2.2,13.0,608.5,754.16,598.5
2016,9,22,9,30,888.0,91.0,2.2,13.0,650.0,804.5,632.91
2016,9,22,9,45,907.0,89.0,2.2,13.5,687.0,851.62,663.28
2016,9,22,10,0,926.0,87.0,2.2,14.0,724.0,896.82,691.85
2016,9,22,10,15,625.0,210.5,2.2,14.0,648.0,802.45,622.71
2016,9,22,10,30,324.0,334.0,2.2,14.0,572.0,643.02,501.23
2016,9,22,10,45,350.5,337.0,2.2,14.5,601.0,679.65,528.23
2016,9,22,11,0,377.0,340.0,2.2,15.0,630.0,715.79,553.01
2016,9,22,11,15,668.0,215.5,2.2,15.0,738.5,908.37,694.54
2016,9,22,11,30,959.0,91.0,2.2,15.0,847.0,1048.83,786.58
2016,9,22,11,45,680.0,216.5,2.25,15.5,754.5,934.14,707.28
2016,9,22,12,0,401.0,342.0,2.3,16.0,662.0,756.66,578.13
2016,9,22,12,15,409.0,334.5,2.3,16.0,659.0,755.86,579.5
2016,9,22,12,30,417.0,327.0,2.3,16.0,656.0,773.22,591.72
2016,9,22,12,45,423.0,319.0,2.3,16.0,648.5,765.92,586.95
2016,9,22,13,0,429.0,311.0,2.3,16.0,641.0,756.29,580.82
2016,9,22,13,15,420.0,309.0,2.25,16.0,625.0,735.96,566.42
2016,9,22,13,30,411.0,307.0,2.2,16.0,609.0,695.62,538.24
2016,9,22,13,45,419.0,291.5,2.2,16.0,590.0,692.81,537.08
2016,9,22,14,0,427.0,276.0,2.2,16.0,571.0,669.43,521.21
2016,9,22,14,15,663.0,181.0,2.15,15.5,612.5,762.08,594.6
2016,9,22,14,30,899.0,86.0,2.1,15.0,654.0,810.39,631.48
2016,9,22,14,45,882.0,85.0,2.1,15.0,612.5,759.75,596.38
2016,9,22,15,0,865.0,84.0,2.1,15.0,571.0,707.66,560.2
2016,9,22,15,15,845.0,81.0,2.1,15.0,525.0,655.68,521.55
2016,9,22,15,30,825.0,78.0,2.1,15.0,479.0,597.02,476.9
2016,9,22,15,45,793.0,75.5,2.1,15.0,428.0,532.06,426.02
2016,9,22,16,0,761.0,73.0,2.1,15.0,377.0,468.49,374.55
2016,9,22,16,15,721.0,68.5,2.05,14.5,324.5,401.14,318.92
2016,9,22,16,30,681.0,64.0,2.0,14.0,272.0,337.32,264.22
2016,9,22,16,45,617.0,58.0,2.0,13.5,219.5,267.39,203.57
2016,9,22,17,0,553.0,52.0,2.0,13.0,167.0,204.3,147.82
2016,9,22,17,15,450.5,42.5,1.9,12.5,118.5,137.63,91.26
2016,9,22,17,30,348.0,33.0,1.8,12.0,70.0,83.56,47.27
2016,9,22,17,45,174.0,16.5,1.75,11.5,35.0,29.13,0.0
2016,9,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,6,15,190.5,14.0,1.0,8.5,32.5,27.66,0.0
2016,9,23,6,30,381.0,28.0,0.9,9.0,65.0,83.18,45.79
2016,9,23,6,45,483.5,36.0,0.85,9.5,113.5,137.55,90.69
2016,9,23,7,0,586.0,44.0,0.8,10.0,162.0,204.46,147.93
2016,9,23,7,15,645.0,49.5,0.8,10.5,213.5,267.22,203.89
2016,9,23,7,30,704.0,55.0,0.8,11.0,265.0,336.17,263.91
2016,9,23,7,45,700.0,63.5,0.8,12.0,305.5,386.31,307.34
2016,9,23,8,0,696.0,72.0,0.8,13.0,346.0,434.67,347.2
2016,9,23,8,15,766.5,70.0,0.85,13.5,407.5,511.2,407.54
2016,9,23,8,30,837.0,68.0,0.9,14.0,469.0,588.72,466.45
2016,9,23,8,45,856.5,70.0,0.95,14.5,514.5,645.78,508.26
2016,9,23,9,0,876.0,72.0,1.0,15.0,560.0,702.27,548.51
2016,9,23,9,15,889.0,73.5,1.05,15.5,600.0,752.47,581.28
2016,9,23,9,30,902.0,75.0,1.1,16.0,640.0,800.9,612.31
2016,9,23,9,45,913.5,75.5,1.15,16.5,674.5,844.94,639.89
2016,9,23,10,0,925.0,76.0,1.2,17.0,709.0,886.56,665.56
2016,9,23,10,15,931.5,77.0,1.2,17.0,736.5,921.63,687.16
2016,9,23,10,30,938.0,78.0,1.2,17.0,764.0,953.54,706.63
2016,9,23,10,45,942.0,79.0,1.3,17.5,783.5,979.75,722.72
2016,9,23,11,0,946.0,80.0,1.4,18.0,803.0,1002.35,736.55
2016,9,23,11,15,948.5,80.5,1.4,18.0,815.0,1019.22,746.54
2016,9,23,11,30,951.0,81.0,1.4,18.0,827.0,1032.23,754.24
2016,9,23,11,45,950.5,81.5,1.45,18.5,830.5,1038.34,757.16
2016,9,23,12,0,950.0,82.0,1.5,19.0,834.0,1040.46,757.76
2016,9,23,12,15,949.0,81.5,1.55,19.0,829.5,1036.96,756.4
2016,9,23,12,30,948.0,81.0,1.6,19.0,825.0,1029.49,752.7
2016,9,23,12,45,941.5,82.0,1.65,19.0,812.0,1014.42,744.26
2016,9,23,13,0,935.0,83.0,1.7,19.0,799.0,995.6,733.55
2016,9,23,13,15,929.5,82.5,1.7,19.0,778.5,972.46,719.39
2016,9,23,13,30,924.0,82.0,1.7,19.0,758.0,945.82,703.0
2016,9,23,13,45,914.5,81.5,1.75,19.0,730.0,912.27,682.66
2016,9,23,14,0,905.0,81.0,1.8,19.0,702.0,875.78,660.19
2016,9,23,14,15,894.5,79.5,1.8,18.5,667.5,834.63,635.0
2016,9,23,14,30,884.0,78.0,1.8,18.0,633.0,791.04,607.78
2016,9,23,14,45,869.5,76.5,1.85,17.5,593.0,742.29,576.86
2016,9,23,15,0,855.0,75.0,1.9,17.0,553.0,691.96,543.98
2016,9,23,15,15,836.5,72.5,1.85,16.5,508.0,636.6,503.89
2016,9,23,15,30,818.0,70.0,1.8,16.0,463.0,585.0,465.22
2016,9,23,15,45,793.0,66.5,1.8,16.0,414.0,523.29,417.07
2016,9,23,16,0,768.0,63.0,1.8,16.0,365.0,462.32,367.85
2016,9,23,16,15,730.5,59.0,1.75,15.5,314.0,396.37,313.51
2016,9,23,16,30,693.0,55.0,1.7,15.0,263.0,333.27,259.52
2016,9,23,16,45,633.0,49.5,1.65,14.5,211.5,264.61,199.89
2016,9,23,17,0,573.0,44.0,1.6,14.0,160.0,202.25,144.66
2016,9,23,17,15,474.5,36.0,1.55,13.5,113.0,136.84,89.05
2016,9,23,17,30,376.0,28.0,1.5,13.0,66.0,83.42,45.18
2016,9,23,17,45,188.0,14.0,1.5,12.5,33.0,27.91,0.0
2016,9,23,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,24,6,15,209.0,12.5,0.6,10.5,32.5,28.84,0.0
2016,9,24,6,30,418.0,25.0,0.6,11.0,65.0,86.97,46.48
2016,9,24,6,45,517.5,32.5,0.65,11.5,113.0,142.95,93.05
2016,9,24,7,0,617.0,40.0,0.7,12.0,161.0,211.06,151.31
2016,9,24,7,15,674.5,44.5,0.65,12.5,213.5,274.23,207.32
2016,9,24,7,30,732.0,49.0,0.6,13.0,266.0,343.35,266.87
2016,9,24,7,45,769.5,52.5,0.6,14.0,318.0,408.11,320.81
2016,9,24,8,0,807.0,56.0,0.6,15.0,370.0,472.8,372.34
2016,9,24,8,15,833.0,59.0,0.65,15.5,420.0,535.16,420.99
2016,9,24,8,30,859.0,62.0,0.7,16.0,470.0,598.28,468.33
2016,9,24,8,45,877.5,64.0,0.75,16.5,516.0,655.74,509.91
2016,9,24,9,0,896.0,66.0,0.8,17.0,562.0,712.48,549.24
2016,9,24,9,15,910.0,67.5,0.85,17.5,603.0,764.25,582.48
2016,9,24,9,30,924.0,69.0,0.9,18.0,644.0,814.28,614.0
2016,9,24,9,45,936.0,69.0,0.95,19.0,679.0,858.92,640.23
2016,9,24,10,0,948.0,69.0,1.0,20.0,714.0,901.09,664.45
2016,9,24,10,15,955.0,70.0,1.0,20.5,742.0,937.24,684.88
2016,9,24,10,30,962.0,71.0,1.0,21.0,770.0,970.16,703.09
2016,9,24,10,45,967.0,71.5,1.05,21.5,790.5,997.21,718.44
2016,9,24,11,0,972.0,72.0,1.1,22.0,811.0,1020.6,731.57
2016,9,24,11,15,974.5,72.5,1.1,22.0,823.5,1037.76,741.38
2016,9,24,11,30,977.0,73.0,1.1,22.0,836.0,1050.96,748.91
2016,9,24,11,45,978.0,73.0,1.1,22.5,840.5,1058.07,751.43
2016,9,24,12,0,979.0,73.0,1.1,23.0,845.0,1061.08,751.65
2016,9,24,12,15,978.5,73.0,1.1,23.0,841.0,1058.48,750.1
2016,9,24,12,30,978.0,73.0,1.1,23.0,837.0,1051.79,746.26
2016,9,24,12,45,969.0,76.5,1.15,23.5,823.5,1036.74,737.02
2016,9,24,13,0,960.0,80.0,1.2,24.0,810.0,1017.87,725.6
2016,9,24,13,15,955.5,79.0,1.2,24.0,789.5,994.54,712.0
2016,9,24,13,30,951.0,78.0,1.2,24.0,769.0,967.57,696.18
2016,9,24,13,45,942.5,77.5,1.25,24.0,741.0,934.11,677.04
2016,9,24,14,0,934.0,77.0,1.3,24.0,713.0,897.55,655.74
2016,9,24,14,15,924.0,75.5,1.3,23.5,678.0,855.74,631.31
2016,9,24,14,30,914.0,74.0,1.3,23.0,643.0,811.37,604.82
2016,9,24,14,45,899.0,72.5,1.35,23.0,602.0,760.95,573.19
2016,9,24,15,0,884.0,71.0,1.4,23.0,561.0,708.91,539.82
2016,9,24,15,15,865.0,69.0,1.4,22.5,515.0,652.36,500.98
2016,9,24,15,30,846.0,67.0,1.4,22.0,469.0,595.17,460.11
2016,9,24,15,45,818.5,64.0,1.45,22.0,419.0,535.49,415.21
2016,9,24,16,0,791.0,61.0,1.5,22.0,369.0,472.41,366.09
2016,9,24,16,15,752.0,57.0,1.45,21.0,316.5,404.47,312.32
2016,9,24,16,30,713.0,53.0,1.4,20.0,264.0,339.53,258.68
2016,9,24,16,45,653.0,48.0,1.4,19.5,211.5,270.14,199.72
2016,9,24,17,0,593.0,43.0,1.4,19.0,159.0,207.0,144.83
2016,9,24,17,15,490.0,35.0,1.3,18.0,111.0,139.49,88.75
2016,9,24,17,30,387.0,27.0,1.2,17.0,63.0,84.46,43.98
2016,9,24,17,45,193.5,13.5,1.15,16.0,31.5,24.34,0.0
2016,9,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,208.5,12.5,1.0,12.5,32.0,25.52,0.0
2016,9,25,6,30,417.0,25.0,1.0,13.0,64.0,88.5,46.86
2016,9,25,6,45,518.5,33.0,1.05,14.0,112.5,145.64,94.49
2016,9,25,7,0,620.0,41.0,1.1,15.0,161.0,215.18,153.45
2016,9,25,7,15,678.5,46.0,1.1,15.5,213.5,279.62,210.39
2016,9,25,7,30,737.0,51.0,1.1,16.0,266.0,350.12,271.08
2016,9,25,7,45,773.5,54.5,1.1,17.0,318.5,414.88,325.03
2016,9,25,8,0,810.0,58.0,1.1,18.0,371.0,482.28,378.61
2016,9,25,8,15,835.5,61.0,1.1,19.0,421.0,541.62,423.88
2016,9,25,8,30,861.0,64.0,1.1,20.0,471.0,604.61,469.72
2016,9,25,8,45,876.5,67.0,1.1,21.0,516.5,661.31,509.03
2016,9,25,9,0,892.0,70.0,1.1,22.0,562.0,717.01,545.67
2016,9,25,9,15,905.5,72.0,1.1,22.5,602.5,768.78,577.93
2016,9,25,9,30,919.0,74.0,1.1,23.0,643.0,818.77,608.33
2016,9,25,9,45,934.0,73.0,1.1,24.0,678.5,864.55,634.14
2016,9,25,10,0,949.0,72.0,1.1,25.0,714.0,908.07,657.96
2016,9,25,10,15,955.5,73.0,1.05,25.5,742.0,943.74,676.83
2016,9,25,10,30,962.0,74.0,1.0,26.0,770.0,976.14,693.42
2016,9,25,10,45,961.5,77.0,1.0,26.5,788.5,1000.78,706.0
2016,9,25,11,0,961.0,80.0,1.0,27.0,807.0,1021.54,716.27
2016,9,25,11,15,963.5,80.5,1.0,27.0,819.0,1038.45,725.72
2016,9,25,11,30,966.0,81.0,1.0,27.0,831.0,1051.45,732.95
2016,9,25,11,45,959.0,85.0,1.0,27.5,833.0,1054.96,733.22
2016,9,25,12,0,952.0,89.0,1.0,28.0,835.0,1054.35,731.29
2016,9,25,12,15,951.0,89.0,1.0,28.0,830.5,1051.23,729.51
2016,9,25,12,30,950.0,89.0,1.0,28.0,826.0,1044.12,725.52
2016,9,25,12,45,940.5,91.5,1.05,28.0,812.0,1027.54,716.99
2016,9,25,13,0,931.0,94.0,1.1,28.0,798.0,1007.29,706.37
2016,9,25,13,15,925.5,93.0,1.1,28.0,777.5,983.47,692.72
2016,9,25,13,30,920.0,92.0,1.1,28.0,757.0,956.18,676.96
2016,9,25,13,45,907.0,93.0,1.15,28.0,727.5,921.05,657.1
2016,9,25,14,0,894.0,94.0,1.2,28.0,698.0,883.19,635.34
2016,9,25,14,15,882.5,92.0,1.2,27.5,663.0,840.85,610.93
2016,9,25,14,30,871.0,90.0,1.2,27.0,628.0,796.2,584.64
2016,9,25,14,45,851.0,89.0,1.2,27.0,586.0,751.4,556.68
2016,9,25,15,0,831.0,88.0,1.2,27.0,544.0,697.5,521.36
2016,9,25,15,15,809.5,85.0,1.15,26.5,498.0,639.67,481.92
2016,9,25,15,30,788.0,82.0,1.1,26.0,452.0,581.57,441.0
2016,9,25,15,45,756.0,78.5,1.1,26.0,402.0,517.17,393.61
2016,9,25,16,0,724.0,75.0,1.1,26.0,352.0,454.28,345.67
2016,9,25,16,15,680.5,69.5,1.05,25.0,300.5,387.06,293.79
2016,9,25,16,30,637.0,64.0,1.0,24.0,249.0,322.6,241.98
2016,9,25,16,45,572.0,56.5,0.95,23.0,197.5,253.29,185.06
2016,9,25,17,0,507.0,49.0,0.9,22.0,146.0,191.11,132.81
2016,9,25,17,15,402.0,38.5,0.8,21.0,100.0,125.75,79.86
2016,9,25,17,30,297.0,28.0,0.7,20.0,54.0,73.38,37.62
2016,9,25,17,45,148.5,14.0,0.65,19.0,27.0,21.66,0.0
2016,9,25,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,6,15,141.5,14.5,1.15,15.5,27.0,22.56,0.0
2016,9,26,6,30,283.0,29.0,1.0,16.0,54.0,75.02,40.81
2016,9,26,6,45,388.0,40.5,0.85,17.0,100.0,128.06,84.31
2016,9,26,7,0,493.0,52.0,0.7,18.0,146.0,194.27,138.8
2016,9,26,7,15,559.0,60.0,0.7,18.5,197.5,256.94,192.37
2016,9,26,7,30,625.0,68.0,0.7,19.0,249.0,326.86,250.74
2016,9,26,7,45,669.0,74.0,0.7,20.0,301.0,391.7,303.14
2016,9,26,8,0,713.0,80.0,0.7,21.0,353.0,460.29,356.14
2016,9,26,8,15,744.0,84.5,0.7,22.0,403.0,521.85,401.75
2016,9,26,8,30,775.0,89.0,0.7,23.0,453.0,586.22,447.35
2016,9,26,8,45,797.5,92.0,0.7,24.0,499.0,644.44,486.69
2016,9,26,9,0,820.0,95.0,0.7,25.0,545.0,702.46,524.34
2016,9,26,9,15,836.5,98.0,0.7,25.5,585.5,755.43,557.4
2016,9,26,9,30,853.0,101.0,0.7,26.0,626.0,807.03,588.11
2016,9,26,9,45,865.0,103.0,0.75,26.5,661.0,852.11,614.85
2016,9,26,10,0,877.0,105.0,0.8,27.0,696.0,894.91,639.86
2016,9,26,10,15,885.5,106.5,0.85,27.0,724.0,920.5,655.16
2016,9,26,10,30,894.0,108.0,0.9,27.0,752.0,953.39,675.28
2016,9,26,10,45,899.5,109.0,0.95,27.5,772.0,979.82,689.92
2016,9,26,11,0,905.0,110.0,1.0,28.0,792.0,1002.85,702.56
2016,9,26,11,15,908.5,111.0,1.05,28.0,804.0,1020.39,713.36
2016,9,26,11,30,912.0,112.0,1.1,28.0,816.0,1034.25,722.11
2016,9,26,11,45,912.5,112.5,1.15,28.0,820.0,1040.84,726.63
2016,9,26,12,0,913.0,113.0,1.2,28.0,824.0,1043.58,729.07
2016,9,26,12,15,912.0,112.5,1.2,28.0,819.5,1039.92,726.9
2016,9,26,12,30,911.0,112.0,1.2,28.0,815.0,1032.43,722.63
2016,9,26,12,45,934.0,98.5,1.25,28.0,809.5,1030.6,722.9
2016,9,26,13,0,957.0,85.0,1.3,28.0,804.0,1023.91,720.25
2016,9,26,13,15,951.5,84.5,1.3,27.5,783.5,1000.07,707.76
2016,9,26,13,30,946.0,84.0,1.3,27.0,763.0,972.66,693.22
2016,9,26,13,45,939.5,82.5,1.3,27.0,735.0,939.81,673.88
2016,9,26,14,0,933.0,81.0,1.3,27.0,707.0,903.76,652.45
2016,9,26,14,15,922.5,79.5,1.3,27.0,672.0,861.4,626.8
2016,9,26,14,30,912.0,78.0,1.3,27.0,637.0,816.53,599.26
2016,9,26,14,45,898.5,75.5,1.3,27.0,595.5,766.04,567.6
2016,9,26,15,0,885.0,73.0,1.3,27.0,554.0,713.81,534.27
2016,9,26,15,15,865.0,70.5,1.3,26.5,508.0,655.85,495.3
2016,9,26,15,30,845.0,68.0,1.3,26.0,462.0,597.38,454.35
2016,9,26,15,45,796.0,69.5,1.3,25.5,408.0,530.7,405.63
2016,9,26,16,0,747.0,71.0,1.3,25.0,354.0,462.47,354.07
2016,9,26,16,15,704.0,66.0,1.2,24.0,301.5,393.83,300.51
2016,9,26,16,30,661.0,61.0,1.1,23.0,249.0,329.46,248.15
2016,9,26,16,45,572.0,56.0,1.0,22.5,195.0,253.41,185.56
2016,9,26,17,0,483.0,51.0,0.9,22.0,141.0,187.17,130.33
2016,9,26,17,15,376.5,39.0,0.85,21.0,95.5,121.53,77.31
2016,9,26,17,30,270.0,27.0,0.8,20.0,50.0,68.57,33.84
2016,9,26,17,45,135.0,13.5,0.75,19.0,25.0,20.42,0.0
2016,9,26,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,27,6,15,86.5,14.5,1.05,15.5,22.0,18.53,0.0
2016,9,27,6,30,173.0,29.0,0.9,16.0,44.0,58.57,32.14
2016,9,27,6,45,259.5,46.5,0.8,16.5,86.5,106.07,71.64
2016,9,27,7,0,346.0,64.0,0.7,17.0,129.0,164.41,119.96
2016,9,27,7,15,410.5,77.0,0.7,17.5,178.0,221.75,168.62
2016,9,27,7,30,475.0,90.0,0.7,18.0,227.0,286.57,222.61
2016,9,27,7,45,520.0,100.5,0.7,18.5,276.5,347.17,272.13
2016,9,27,8,0,565.0,111.0,0.7,19.0,326.0,417.71,327.46
2016,9,27,8,15,599.5,118.5,0.65,19.5,374.0,478.59,373.27
2016,9,27,8,30,634.0,126.0,0.6,20.0,422.0,541.6,418.85
2016,9,27,8,45,655.5,133.5,0.6,21.0,465.5,597.73,457.29
2016,9,27,9,0,677.0,141.0,0.6,22.0,509.0,654.0,494.4
2016,9,27,9,15,696.5,145.5,0.65,22.5,549.0,705.6,528.74
2016,9,27,9,30,716.0,150.0,0.7,23.0,589.0,756.46,561.77
2016,9,27,9,45,781.5,132.0,0.75,23.5,635.5,820.8,602.53
2016,9,27,10,0,847.0,114.0,0.8,24.0,682.0,881.3,639.29
2016,9,27,10,15,856.0,116.0,0.85,24.0,709.5,917.98,661.64
2016,9,27,10,30,865.0,118.0,0.9,24.0,737.0,951.81,682.44
2016,9,27,10,45,818.0,144.5,0.95,24.5,742.5,955.39,683.03
2016,9,27,11,0,771.0,171.0,1.0,25.0,748.0,962.16,686.15
2016,9,27,11,15,775.0,172.0,1.0,25.0,759.5,979.08,696.1
2016,9,27,11,30,779.0,173.0,1.0,25.0,771.0,992.64,703.91
2016,9,27,11,45,742.5,191.5,1.05,25.0,764.5,980.94,697.2
2016,9,27,12,0,706.0,210.0,1.1,25.0,758.0,964.79,688.12
2016,9,27,12,15,704.5,210.0,1.1,25.0,753.5,961.37,686.28
2016,9,27,12,30,703.0,210.0,1.1,25.0,749.0,954.63,682.34
2016,9,27,12,45,749.0,184.0,1.15,25.5,750.5,964.75,688.64
2016,9,27,13,0,795.0,158.0,1.2,26.0,752.0,960.39,685.79
2016,9,27,13,15,788.0,156.0,1.2,25.5,731.5,944.11,677.59
2016,9,27,13,30,781.0,154.0,1.2,25.0,711.0,916.11,662.12
2016,9,27,13,45,730.5,168.0,1.25,25.0,673.0,863.18,629.98
2016,9,27,14,0,680.0,182.0,1.3,25.0,635.0,809.03,596.28
2016,9,27,14,15,664.0,177.0,1.3,24.5,600.5,764.96,569.02
2016,9,27,14,30,648.0,172.0,1.3,24.0,566.0,719.51,540.08
2016,9,27,14,45,628.0,165.5,1.3,24.0,526.5,668.54,505.6
2016,9,27,15,0,608.0,159.0,1.3,24.0,487.0,617.1,470.04
2016,9,27,15,15,580.5,151.5,1.25,23.5,442.5,553.4,425.37
2016,9,27,15,30,553.0,144.0,1.2,23.0,398.0,497.79,385.22
2016,9,27,15,45,543.5,128.5,1.15,22.5,355.0,445.71,346.56
2016,9,27,16,0,534.0,113.0,1.1,22.0,312.0,393.52,306.33
2016,9,27,16,15,486.0,102.0,1.0,21.0,263.0,328.77,255.41
2016,9,27,16,30,438.0,91.0,0.9,20.0,214.0,268.79,206.69
2016,9,27,16,45,403.0,74.5,0.85,19.5,169.5,212.94,159.46
2016,9,27,17,0,368.0,58.0,0.8,19.0,125.0,161.06,114.55
2016,9,27,17,15,270.5,42.0,0.7,18.0,82.5,101.42,66.05
2016,9,27,17,30,173.0,26.0,0.6,17.0,40.0,52.78,25.05
2016,9,27,17,45,86.5,13.0,0.55,16.5,20.0,16.59,0.0
2016,9,27,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,15.0,0.6,11.5,23.5,20.78,0.0
2016,9,28,6,30,209.0,30.0,0.5,12.0,47.0,65.65,36.02
2016,9,28,6,45,315.0,43.5,0.45,12.5,91.0,116.35,78.98
2016,9,28,7,0,421.0,57.0,0.4,13.0,135.0,182.79,134.36
2016,9,28,7,15,489.0,66.5,0.35,13.5,184.5,243.83,186.77
2016,9,28,7,30,557.0,76.0,0.3,14.0,234.0,312.41,244.16
2016,9,28,7,45,612.0,81.0,0.3,14.5,285.5,377.86,297.72
2016,9,28,8,0,667.0,86.0,0.3,15.0,337.0,448.26,353.11
2016,9,28,8,15,699.5,91.0,0.35,15.5,385.5,510.47,400.74
2016,9,28,8,30,732.0,96.0,0.4,16.0,434.0,574.39,447.98
2016,9,28,8,45,754.5,100.0,0.45,16.5,479.0,631.9,489.01
2016,9,28,9,0,777.0,104.0,0.5,17.0,524.0,686.46,526.84
2016,9,28,9,15,794.5,107.0,0.55,17.5,564.5,738.42,561.29
2016,9,28,9,30,812.0,110.0,0.6,18.0,605.0,789.19,593.33
2016,9,28,9,45,823.5,113.0,0.65,18.5,638.5,833.45,620.52
2016,9,28,10,0,835.0,116.0,0.7,19.0,672.0,875.5,646.01
2016,9,28,10,15,844.5,117.5,0.75,19.5,699.5,911.7,667.46
2016,9,28,10,30,854.0,119.0,0.8,20.0,727.0,945.1,687.05
2016,9,28,10,45,831.0,134.5,0.85,20.5,739.5,959.66,694.66
2016,9,28,11,0,808.0,150.0,0.9,21.0,752.0,969.31,699.55
2016,9,28,11,15,812.0,151.0,0.95,21.0,764.0,986.39,710.63
2016,9,28,11,30,816.0,152.0,1.0,21.0,776.0,1000.01,719.55
2016,9,28,11,45,792.5,165.0,1.1,21.0,773.0,994.6,717.65
2016,9,28,12,0,769.0,178.0,1.2,21.0,770.0,996.49,720.67
2016,9,28,12,15,767.5,177.5,1.2,21.0,766.0,992.35,718.12
2016,9,28,12,30,766.0,177.0,1.2,21.0,762.0,984.73,713.59
2016,9,28,12,45,781.5,166.0,1.3,21.0,754.5,979.01,712.13
2016,9,28,13,0,797.0,155.0,1.4,21.0,747.0,960.86,702.68
2016,9,28,13,15,789.5,153.5,1.4,20.5,726.5,936.13,688.91
2016,9,28,13,30,782.0,152.0,1.4,20.0,706.0,916.3,678.38
2016,9,28,13,45,750.5,158.5,1.45,20.0,673.0,872.48,651.27
2016,9,28,14,0,719.0,165.0,1.5,20.0,640.0,827.02,622.9
2016,9,28,14,15,703.5,161.0,1.45,19.5,605.5,783.14,595.05
2016,9,28,14,30,688.0,157.0,1.4,19.0,571.0,737.73,565.04
2016,9,28,14,45,669.5,151.0,1.4,19.0,531.5,686.85,530.0
2016,9,28,15,0,651.0,145.0,1.4,19.0,492.0,635.28,493.69
2016,9,28,15,15,623.0,138.5,1.35,18.5,447.5,576.59,451.7
2016,9,28,15,30,595.0,132.0,1.3,18.0,403.0,518.72,409.14
2016,9,28,15,45,580.0,118.5,1.3,17.5,358.0,463.0,367.2
2016,9,28,16,0,565.0,105.0,1.3,17.0,313.0,407.57,323.8
2016,9,28,16,15,514.5,96.0,1.2,16.0,263.5,336.25,266.62
2016,9,28,16,30,464.0,87.0,1.1,15.0,214.0,275.62,216.18
2016,9,28,16,45,419.0,72.0,1.05,14.5,168.0,216.37,165.14
2016,9,28,17,0,374.0,57.0,1.0,14.0,122.0,162.3,117.61
2016,9,28,17,15,267.5,41.5,0.95,13.5,80.0,100.93,66.76
2016,9,28,17,30,161.0,26.0,0.9,13.0,38.0,51.04,22.67
2016,9,28,17,45,80.5,13.0,0.85,12.5,19.0,16.23,0.0
2016,9,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,9,29,6,15,131.0,13.5,0.8,8.5,24.0,22.34,0.0
2016,9,29,6,30,262.0,27.0,0.8,9.0,48.0,73.06,39.09
2016,9,29,6,45,376.0,38.0,0.85,9.5,93.5,128.2,87.39
2016,9,29,7,0,490.0,49.0,0.9,10.0,139.0,196.66,145.81
2016,9,29,7,15,558.0,56.5,0.9,10.5,189.5,259.86,201.78
2016,9,29,7,30,626.0,64.0,0.9,11.0,240.0,330.5,262.84
2016,9,29,7,45,673.0,69.0,0.9,11.5,291.5,395.94,318.17
2016,9,29,8,0,720.0,74.0,0.9,12.0,343.0,464.17,373.64
2016,9,29,8,15,750.5,78.0,0.85,12.5,392.0,526.74,422.26
2016,9,29,8,30,781.0,82.0,0.8,13.0,441.0,590.63,469.77
2016,9,29,8,45,804.5,84.5,0.75,13.5,486.5,649.17,511.39
2016,9,29,9,0,828.0,87.0,0.7,14.0,532.0,707.57,551.27
2016,9,29,9,15,844.0,89.5,0.7,14.5,572.0,759.8,584.55
2016,9,29,9,30,860.0,92.0,0.7,15.0,612.0,810.58,616.05
2016,9,29,9,45,878.0,91.0,0.75,15.5,647.5,848.29,639.06
2016,9,29,10,0,896.0,90.0,0.8,16.0,683.0,892.48,666.3
2016,9,29,10,15,904.0,91.5,0.85,16.0,710.5,928.22,688.9
2016,9,29,10,30,912.0,93.0,0.9,16.0,738.0,960.95,709.6
2016,9,29,10,45,916.0,94.0,0.95,16.5,757.5,986.12,724.13
2016,9,29,11,0,920.0,95.0,1.0,17.0,777.0,1007.78,736.54
2016,9,29,11,15,923.0,95.5,1.05,17.0,788.5,1024.28,747.16
2016,9,29,11,30,926.0,96.0,1.1,17.0,800.0,1037.02,755.61
2016,9,29,11,45,926.0,97.0,1.15,17.5,803.5,1043.49,758.88
2016,9,29,12,0,926.0,98.0,1.2,18.0,807.0,1046.08,759.9
2016,9,29,12,15,924.5,97.5,1.2,18.0,802.0,1041.61,757.15
2016,9,29,12,30,923.0,97.0,1.2,18.0,797.0,1033.27,752.2
2016,9,29,12,45,924.0,94.5,1.3,18.5,785.5,1021.35,745.59
2016,9,29,13,0,925.0,92.0,1.4,19.0,774.0,1005.57,736.56
2016,9,29,13,15,919.5,91.0,1.4,18.5,753.5,981.52,723.38
2016,9,29,13,30,914.0,90.0,1.4,18.0,733.0,954.03,708.01
2016,9,29,13,45,902.5,90.0,1.45,18.0,704.0,918.98,687.03
2016,9,29,14,0,891.0,90.0,1.5,18.0,675.0,881.18,664.02
2016,9,29,14,15,879.5,88.0,1.5,17.5,640.0,838.63,638.12
2016,9,29,14,30,868.0,86.0,1.5,17.0,605.0,793.81,610.27
2016,9,29,14,45,851.5,84.0,1.55,17.0,564.0,750.39,582.32
2016,9,29,15,0,835.0,82.0,1.6,17.0,523.0,697.65,546.78
2016,9,29,15,15,813.0,79.0,1.6,16.5,477.0,639.12,505.12
2016,9,29,15,30,791.0,76.0,1.6,16.0,431.0,580.39,461.86
2016,9,29,15,45,762.0,71.5,1.6,16.0,382.0,516.31,412.11
2016,9,29,16,0,733.0,67.0,1.6,16.0,333.0,453.5,361.58
2016,9,29,16,15,688.0,62.0,1.6,15.0,281.5,384.66,305.7
2016,9,29,16,30,643.0,57.0,1.6,14.0,230.0,320.5,251.29
2016,9,29,16,45,574.0,50.0,1.65,13.5,179.5,249.97,190.04
2016,9,29,17,0,505.0,43.0,1.7,13.0,129.0,187.09,134.32
2016,9,29,17,15,385.5,33.0,1.7,12.5,85.0,119.3,77.07
2016,9,29,17,30,266.0,23.0,1.7,12.0,41.0,63.83,24.1
2016,9,29,17,45,133.0,11.5,1.75,11.5,20.5,19.11,0.0
2016,9,29,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,6,15,148.5,12.5,1.35,8.0,24.0,23.64,0.0
2016,9,30,6,30,297.0,25.0,1.4,8.0,48.0,77.64,40.14
2016,9,30,6,45,411.5,35.0,1.45,8.5,93.5,134.84,91.95
2016,9,30,7,0,526.0,45.0,1.5,9.0,139.0,204.96,152.69
2016,9,30,7,15,593.0,51.5,1.5,9.5,190.0,269.01,210.37
2016,9,30,7,30,660.0,58.0,1.5,10.0,241.0,339.44,272.33
2016,9,30,7,45,705.0,62.5,1.55,10.5,292.5,405.39,329.27
2016,9,30,8,0,750.0,67.0,1.6,11.0,344.0,475.01,387.09
2016,9,30,8,15,779.5,70.5,1.6,11.0,393.5,537.95,438.23
2016,9,30,8,30,809.0,74.0,1.6,11.0,443.0,602.05,488.53
2016,9,30,8,45,831.5,76.0,1.6,11.5,488.5,660.57,532.05
2016,9,30,9,0,854.0,78.0,1.6,12.0,534.0,712.3,568.72
2016,9,30,9,15,869.0,80.0,1.6,12.0,574.0,763.41,603.66
2016,9,30,9,30,884.0,82.0,1.6,12.0,614.0,812.95,636.92
2016,9,30,9,45,898.5,82.5,1.6,12.5,649.0,858.52,665.71
2016,9,30,10,0,913.0,83.0,1.6,13.0,684.0,901.91,692.56
2016,9,30,10,15,921.0,84.0,1.6,13.0,711.5,937.52,715.1
2016,9,30,10,30,929.0,85.0,1.6,13.0,739.0,970.07,735.54
2016,9,30,10,45,934.0,86.0,1.65,13.5,758.5,996.5,751.23
2016,9,30,11,0,939.0,87.0,1.7,14.0,778.0,1019.38,764.65
2016,9,30,11,15,942.0,87.5,1.7,14.0,790.0,1036.06,774.76
2016,9,30,11,30,945.0,88.0,1.7,14.0,802.0,1048.91,782.56
2016,9,30,11,45,946.0,88.0,1.75,14.0,806.0,1055.3,787.12
2016,9,30,12,0,947.0,88.0,1.8,14.0,810.0,1057.72,789.33
2016,9,30,12,15,946.0,88.0,1.85,14.0,805.0,1054.17,787.84
2016,9,30,12,30,945.0,88.0,1.9,14.0,800.0,1046.65,783.97
2016,9,30,12,45,939.0,88.5,1.95,14.0,786.5,1030.88,774.82
2016,9,30,13,0,933.0,89.0,2.0,14.0,773.0,1011.39,763.35
2016,9,30,13,15,927.5,88.0,2.0,14.0,752.0,987.1,748.11
2016,9,30,13,30,922.0,87.0,2.0,14.0,731.0,959.35,730.6
2016,9,30,13,45,914.5,85.5,2.05,14.0,703.0,925.93,709.8
2016,9,30,14,0,907.0,84.0,2.1,14.0,675.0,889.48,686.78
2016,9,30,14,15,895.0,82.5,2.15,13.5,639.5,846.47,660.14
2016,9,30,14,30,883.0,81.0,2.2,13.0,604.0,801.17,631.42
2016,9,30,14,45,868.5,78.0,2.25,13.0,563.0,750.29,596.95
2016,9,30,15,0,854.0,75.0,2.3,13.0,522.0,697.88,560.73
2016,9,30,15,15,832.5,72.5,2.3,12.5,476.0,645.6,522.37
2016,9,30,15,30,811.0,70.0,2.3,12.0,430.0,586.83,477.67
2016,9,30,15,45,781.0,66.0,2.3,12.0,380.5,521.73,425.64
2016,9,30,16,0,751.0,62.0,2.3,12.0,331.0,457.97,372.9
2016,9,30,16,15,706.5,57.5,2.25,11.5,279.5,388.94,314.61
2016,9,30,16,30,662.0,53.0,2.2,11.0,228.0,323.61,257.34
2016,9,30,16,45,591.5,46.5,2.2,11.0,177.0,251.95,193.46
2016,9,30,17,0,521.0,40.0,2.2,11.0,126.0,188.97,136.41
2016,9,30,17,15,398.5,30.5,2.1,10.5,82.0,120.1,77.42
2016,9,30,17,30,276.0,21.0,2.0,10.0,38.0,63.3,18.65
2016,9,30,17,45,138.0,10.5,1.9,10.0,19.0,18.85,0.0
2016,9,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,6,15,155.5,12.0,1.2,8.5,24.0,24.44,0.0
2016,10,1,6,30,311.0,24.0,1.2,9.0,48.0,79.9,39.61
2016,10,1,6,45,430.0,33.5,1.3,9.5,94.0,139.25,94.46
2016,10,1,7,0,549.0,43.0,1.4,10.0,140.0,211.6,157.0
2016,10,1,7,15,617.5,49.5,1.45,10.5,192.0,276.76,215.6
2016,10,1,7,30,686.0,56.0,1.5,11.0,244.0,350.34,280.07
2016,10,1,7,45,731.5,60.0,1.55,11.5,296.5,417.55,337.82
2016,10,1,8,0,777.0,64.0,1.6,12.0,349.0,488.4,396.35
2016,10,1,8,15,806.5,67.5,1.55,12.5,399.0,552.77,447.21
2016,10,1,8,30,836.0,71.0,1.5,13.0,449.0,618.24,496.78
2016,10,1,8,45,859.0,72.5,1.5,13.5,495.5,672.09,536.4
