Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,9,0,882.0,74.0,1.5,14.0,542.0,730.57,576.93
2016,10,1,9,15,897.0,76.0,1.45,14.0,583.0,782.85,611.5
2016,10,1,9,30,912.0,78.0,1.4,14.0,624.0,833.47,644.24
2016,10,1,9,45,927.0,77.5,1.4,14.5,659.5,879.29,672.5
2016,10,1,10,0,942.0,77.0,1.4,15.0,695.0,922.85,698.82
2016,10,1,10,15,950.0,78.5,1.4,15.0,722.5,959.82,721.73
2016,10,1,10,30,958.0,80.0,1.4,15.0,750.0,993.62,742.49
2016,10,1,10,45,963.0,80.5,1.4,15.5,770.0,1020.04,756.99
2016,10,1,11,0,968.0,81.0,1.4,16.0,790.0,1042.8,769.18
2016,10,1,11,15,971.0,81.5,1.4,16.0,802.0,1059.81,779.21
2016,10,1,11,30,974.0,82.0,1.4,16.0,814.0,1072.86,786.91
2016,10,1,11,45,974.5,82.5,1.45,16.5,817.5,1079.4,790.1
2016,10,1,12,0,975.0,83.0,1.5,17.0,821.0,1081.86,790.94
2016,10,1,12,15,974.0,82.5,1.55,17.0,816.5,1077.56,789.17
2016,10,1,12,30,973.0,82.0,1.6,17.0,812.0,1069.2,785.04
2016,10,1,12,45,969.5,82.0,1.65,17.0,798.5,1054.93,777.27
2016,10,1,13,0,966.0,82.0,1.7,17.0,785.0,1036.76,767.12
2016,10,1,13,15,961.0,81.0,1.7,17.0,764.0,1012.22,752.17
2016,10,1,13,30,956.0,80.0,1.7,17.0,743.0,984.07,734.95
2016,10,1,13,45,947.0,79.5,1.75,17.0,714.5,949.45,714.1
2016,10,1,14,0,938.0,79.0,1.8,17.0,686.0,911.77,691.04
2016,10,1,14,15,927.5,77.5,1.8,16.5,650.0,868.88,664.85
2016,10,1,14,30,917.0,76.0,1.8,16.0,614.0,823.48,636.56
2016,10,1,14,45,900.5,74.0,1.85,16.0,572.5,770.77,601.91
2016,10,1,15,0,884.0,72.0,1.9,16.0,531.0,716.6,565.54
2016,10,1,15,15,863.0,69.5,1.9,15.5,484.0,657.76,523.76
2016,10,1,15,30,842.0,67.0,1.9,15.0,437.0,603.19,483.08
2016,10,1,15,45,811.0,64.0,1.9,15.0,386.0,537.01,431.23
2016,10,1,16,0,780.0,61.0,1.9,15.0,335.0,472.18,378.61
2016,10,1,16,15,734.5,56.5,1.85,14.5,282.5,401.01,319.6
2016,10,1,16,30,689.0,52.0,1.8,14.0,230.0,333.63,261.49
2016,10,1,16,45,614.5,46.0,1.8,13.5,178.0,259.46,196.77
2016,10,1,17,0,540.0,40.0,1.8,13.0,126.0,194.59,138.96
2016,10,1,17,15,407.0,30.0,1.75,12.5,81.0,121.87,77.29
2016,10,1,17,30,274.0,20.0,1.7,12.0,36.0,61.93,10.58
2016,10,1,17,45,137.0,10.0,1.65,11.5,18.0,18.54,0.0
2016,10,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,149.5,12.0,1.1,8.5,22.5,24.38,0.0
2016,10,2,6,30,299.0,24.0,1.1,9.0,45.0,78.83,37.47
2016,10,2,6,45,417.0,33.5,1.1,9.5,90.0,138.07,93.88
2016,10,2,7,0,535.0,43.0,1.1,10.0,135.0,209.67,155.75
2016,10,2,7,15,603.5,49.0,1.1,10.5,186.0,274.56,213.83
2016,10,2,7,30,672.0,55.0,1.1,11.0,237.0,345.98,276.1
2016,10,2,7,45,347.0,94.5,1.15,11.5,189.5,270.91,221.02
2016,10,2,8,0,22.0,134.0,1.2,12.0,142.0,121.64,98.06
2016,10,2,8,15,98.0,163.5,1.2,12.0,207.0,214.38,176.18
2016,10,2,8,30,174.0,193.0,1.2,12.0,272.0,297.28,243.86
2016,10,2,8,45,518.5,133.0,1.2,12.5,400.0,507.75,412.54
2016,10,2,9,0,863.0,73.0,1.2,13.0,528.0,718.2,569.23
2016,10,2,9,15,468.0,168.0,1.2,13.0,417.0,555.97,442.81
2016,10,2,9,30,73.0,263.0,1.2,13.0,306.0,301.61,240.62
2016,10,2,9,45,120.0,286.0,1.3,13.5,362.0,385.99,308.02
2016,10,2,10,0,167.0,309.0,1.4,14.0,418.0,455.95,361.05
2016,10,2,10,15,142.5,321.0,1.45,14.0,416.5,451.69,356.25
2016,10,2,10,30,118.0,333.0,1.5,14.0,415.0,424.22,334.68
2016,10,2,10,45,174.0,342.5,1.55,14.0,467.0,512.25,402.13
2016,10,2,11,0,230.0,352.0,1.6,14.0,519.0,580.44,453.05
2016,10,2,11,15,193.0,360.0,1.65,14.0,502.0,555.96,433.42
2016,10,2,11,30,156.0,368.0,1.7,14.0,485.0,529.79,413.18
2016,10,2,11,45,78.0,221.5,1.75,14.0,280.0,297.26,236.22
2016,10,2,12,0,0.0,75.0,1.8,14.0,75.0,57.89,42.35
2016,10,2,12,15,126.0,217.0,1.8,14.0,311.0,340.55,274.21
2016,10,2,12,30,252.0,359.0,1.8,14.0,547.0,614.99,480.95
2016,10,2,12,45,267.5,349.0,1.85,14.5,545.5,639.62,496.25
2016,10,2,13,0,283.0,339.0,1.9,15.0,544.0,639.02,495.87
2016,10,2,13,15,221.5,335.5,1.9,14.5,493.5,548.43,429.71
2016,10,2,13,30,160.0,332.0,1.9,14.0,443.0,482.37,380.51
2016,10,2,13,45,126.5,314.0,1.9,14.0,399.5,428.39,339.67
2016,10,2,14,0,93.0,296.0,1.9,14.0,356.0,356.77,284.6
2016,10,2,14,15,65.5,266.0,1.9,14.0,307.0,299.73,240.1
2016,10,2,14,30,38.0,236.0,1.9,14.0,258.0,245.02,196.6
2016,10,2,14,45,447.0,156.0,1.95,14.0,386.5,519.71,421.78
2016,10,2,15,0,856.0,76.0,2.0,14.0,515.0,702.16,562.44
2016,10,2,15,15,834.0,73.0,2.0,13.5,469.0,648.87,521.68
2016,10,2,15,30,812.0,70.0,2.0,13.0,423.0,589.06,476.65
2016,10,2,15,45,778.5,67.0,2.0,13.0,373.0,522.93,424.26
2016,10,2,16,0,745.0,64.0,2.0,13.0,323.0,458.47,371.36
2016,10,2,16,15,697.0,59.0,1.95,12.5,271.0,387.51,311.94
2016,10,2,16,30,649.0,54.0,1.9,12.0,219.0,320.68,253.8
2016,10,2,16,45,565.5,48.0,1.9,12.0,167.5,247.08,188.92
2016,10,2,17,0,482.0,42.0,1.9,12.0,116.0,181.68,130.63
2016,10,2,17,15,345.0,31.0,1.8,11.5,73.5,110.7,70.37
2016,10,2,17,30,208.0,20.0,1.7,11.0,31.0,52.41,0.0
2016,10,2,17,45,104.0,10.0,1.6,10.5,15.5,16.09,0.0
2016,10,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,3,6,15,132.5,11.5,0.9,8.5,20.5,22.75,0.0
2016,10,3,6,30,265.0,23.0,0.8,9.0,41.0,73.16,32.68
2016,10,3,6,45,385.5,33.0,0.75,9.5,85.0,132.08,89.98
2016,10,3,7,0,506.0,43.0,0.7,10.0,129.0,203.28,151.11
2016,10,3,7,15,575.5,49.5,0.7,10.0,178.5,267.47,208.49
2016,10,3,7,30,645.0,56.0,0.7,10.0,228.0,339.23,271.06
2016,10,3,7,45,408.5,101.5,0.7,10.5,218.5,308.38,250.9
2016,10,3,8,0,172.0,147.0,0.7,11.0,209.0,232.69,190.7
2016,10,3,8,15,146.5,169.5,0.65,11.5,227.5,249.72,204.56
2016,10,3,8,30,121.0,192.0,0.6,12.0,246.0,263.96,214.9
2016,10,3,8,45,85.0,204.0,0.6,12.5,243.5,243.42,197.12
2016,10,3,9,0,49.0,216.0,0.6,13.0,241.0,232.15,186.63
2016,10,3,9,15,50.0,233.0,0.6,13.0,260.5,251.47,201.6
2016,10,3,9,30,51.0,250.0,0.6,13.0,280.0,270.96,216.37
2016,10,3,9,45,49.0,262.5,0.65,13.5,293.0,283.3,225.08
2016,10,3,10,0,47.0,275.0,0.7,14.0,306.0,295.51,233.69
2016,10,3,10,15,36.0,270.5,0.7,14.0,295.0,281.55,222.1
2016,10,3,10,30,25.0,266.0,0.7,14.0,284.0,246.75,194.52
2016,10,3,10,45,18.5,249.0,0.75,14.5,262.5,224.76,176.85
2016,10,3,11,0,12.0,232.0,0.8,15.0,241.0,202.89,159.15
2016,10,3,11,15,14.0,244.5,0.8,15.0,255.0,216.31,169.75
2016,10,3,11,30,16.0,257.0,0.8,15.0,269.0,229.84,180.24
2016,10,3,11,45,41.0,300.0,0.85,15.0,331.0,319.51,250.26
2016,10,3,12,0,66.0,343.0,0.9,15.0,393.0,390.54,304.12
2016,10,3,12,15,44.5,311.0,0.9,15.0,344.5,334.57,260.86
2016,10,3,12,30,23.0,279.0,0.9,15.0,296.0,257.37,201.46
2016,10,3,12,45,14.5,235.0,0.95,15.0,246.0,208.11,163.34
2016,10,3,13,0,6.0,191.0,1.0,15.0,196.0,160.33,125.52
2016,10,3,13,15,18.5,231.5,0.95,15.0,245.0,208.64,164.67
2016,10,3,13,30,31.0,272.0,0.9,15.0,294.0,278.87,219.86
2016,10,3,13,45,37.0,269.5,0.9,15.0,294.5,281.31,221.87
2016,10,3,14,0,43.0,267.0,0.9,15.0,295.0,283.44,224.08
2016,10,3,14,15,23.5,220.0,0.9,14.5,235.5,202.09,160.36
2016,10,3,14,30,4.0,173.0,0.9,14.0,176.0,143.42,113.44
2016,10,3,14,45,3.0,165.0,0.9,14.0,167.5,135.94,107.79
2016,10,3,15,0,2.0,157.0,0.9,14.0,159.0,128.64,102.1
2016,10,3,15,15,390.5,113.5,0.9,14.0,281.5,393.42,321.7
2016,10,3,15,30,779.0,70.0,0.9,14.0,404.0,569.68,455.9
2016,10,3,15,45,744.0,67.0,0.9,14.0,355.0,504.41,402.98
2016,10,3,16,0,709.0,64.0,0.9,14.0,306.0,441.03,352.26
2016,10,3,16,15,661.0,59.0,0.85,13.5,256.0,372.06,295.64
2016,10,3,16,30,613.0,54.0,0.8,13.0,206.0,308.52,241.3
2016,10,3,16,45,532.0,47.0,0.8,13.0,157.0,235.74,178.35
2016,10,3,17,0,451.0,40.0,0.8,13.0,108.0,172.11,122.47
2016,10,3,17,15,314.5,29.0,0.75,12.5,67.0,103.18,64.3
2016,10,3,17,30,178.0,18.0,0.7,12.0,26.0,46.28,0.0
2016,10,3,17,45,89.0,9.0,0.65,12.0,13.0,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,6,15,84.5,12.5,0.75,10.0,18.0,18.86,0.0
2016,10,4,6,30,169.0,25.0,0.8,10.0,36.0,58.37,23.99
2016,10,4,6,45,274.0,40.0,0.9,10.5,77.0,112.51,77.64
2016,10,4,7,0,379.0,55.0,1.0,11.0,118.0,176.55,132.54
2016,10,4,7,15,455.5,65.0,1.0,11.0,167.0,241.77,189.85
2016,10,4,7,30,532.0,75.0,1.0,11.0,216.0,313.58,251.92
2016,10,4,7,45,322.0,111.0,1.0,11.5,201.5,268.07,218.89
2016,10,4,8,0,112.0,147.0,1.0,12.0,187.0,202.12,165.44
2016,10,4,8,15,95.5,166.5,0.95,12.0,204.0,206.5,169.24
2016,10,4,8,30,79.0,186.0,0.9,12.0,221.0,219.32,179.18
2016,10,4,8,45,84.5,207.0,0.9,12.5,248.0,247.15,201.03
2016,10,4,9,0,90.0,228.0,0.9,13.0,275.0,275.56,222.82
2016,10,4,9,15,74.5,240.5,0.9,13.0,281.0,279.16,224.64
2016,10,4,9,30,59.0,253.0,0.9,13.0,287.0,281.48,225.51
2016,10,4,9,45,30.5,208.5,0.95,13.5,226.5,212.7,169.7
2016,10,4,10,0,2.0,164.0,1.0,14.0,166.0,133.28,104.61
2016,10,4,10,15,159.0,237.5,1.0,14.0,347.0,380.31,304.75
2016,10,4,10,30,316.0,311.0,1.0,14.0,528.0,631.91,490.98
2016,10,4,10,45,296.0,325.0,1.0,14.5,533.0,635.59,488.74
2016,10,4,11,0,276.0,339.0,1.0,15.0,538.0,637.2,487.83
2016,10,4,11,15,376.5,311.0,1.05,15.0,587.0,711.08,542.84
2016,10,4,11,30,477.0,283.0,1.1,15.0,636.0,808.74,611.68
2016,10,4,11,45,704.5,190.5,1.2,15.5,713.5,954.21,712.08
2016,10,4,12,0,932.0,98.0,1.3,16.0,791.0,1060.65,779.17
2016,10,4,12,15,931.0,98.0,1.35,16.0,786.5,1056.81,776.25
2016,10,4,12,30,930.0,98.0,1.4,16.0,782.0,1049.08,772.57
2016,10,4,12,45,932.0,94.5,1.5,16.0,770.0,1036.54,766.8
2016,10,4,13,0,934.0,91.0,1.6,16.0,758.0,1020.08,758.53
2016,10,4,13,15,928.0,90.0,1.65,16.0,737.0,994.99,743.86
2016,10,4,13,30,922.0,89.0,1.7,16.0,716.0,966.48,726.97
2016,10,4,13,45,915.5,87.0,1.8,16.0,687.5,933.11,707.36
2016,10,4,14,0,909.0,85.0,1.9,16.0,659.0,896.67,685.4
2016,10,4,14,15,897.0,83.0,1.95,15.5,623.5,852.77,658.65
2016,10,4,14,30,885.0,81.0,2.0,15.0,588.0,806.61,629.82
2016,10,4,14,45,870.5,78.5,2.05,15.0,547.0,755.99,596.07
2016,10,4,15,0,856.0,76.0,2.1,15.0,506.0,710.24,565.26
2016,10,4,15,15,833.5,73.0,2.1,14.5,459.5,650.21,521.78
2016,10,4,15,30,811.0,70.0,2.1,14.0,413.0,590.02,476.58
2016,10,4,15,45,780.5,66.0,2.15,14.0,363.5,524.43,424.86
2016,10,4,16,0,750.0,62.0,2.2,14.0,314.0,460.25,372.29
2016,10,4,16,15,701.0,57.0,2.15,13.5,262.0,388.5,312.16
2016,10,4,16,30,652.0,52.0,2.1,13.0,210.0,321.0,253.36
2016,10,4,16,45,573.0,45.0,2.1,13.0,159.5,247.75,188.53
2016,10,4,17,0,494.0,38.0,2.1,13.0,109.0,182.19,129.74
2016,10,4,17,15,347.5,27.5,2.0,12.5,67.0,109.03,66.7
2016,10,4,17,30,201.0,17.0,1.9,12.0,25.0,41.5,0.0
2016,10,4,17,45,100.5,8.5,1.85,11.5,12.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,5,6,15,125.5,11.0,1.2,7.5,19.0,22.49,0.0
2016,10,5,6,30,251.0,22.0,1.2,8.0,38.0,71.25,25.98
2016,10,5,6,45,387.0,32.0,1.3,9.0,83.0,134.63,92.01
2016,10,5,7,0,523.0,42.0,1.4,10.0,128.0,211.16,157.87
2016,10,5,7,15,597.5,49.0,1.4,10.5,179.5,279.03,218.63
2016,10,5,7,30,672.0,56.0,1.4,11.0,231.0,353.69,283.81
2016,10,5,7,45,722.5,59.5,1.45,11.5,284.0,422.4,342.62
2016,10,5,8,0,773.0,63.0,1.5,12.0,337.0,495.21,402.49
2016,10,5,8,15,804.0,66.5,1.45,12.5,387.0,560.33,453.63
2016,10,5,8,30,835.0,70.0,1.4,13.0,437.0,626.7,503.55
2016,10,5,8,45,859.5,72.0,1.35,13.5,483.5,687.75,547.52
2016,10,5,9,0,884.0,74.0,1.3,14.0,530.0,741.89,583.55
2016,10,5,9,15,900.0,76.0,1.25,14.0,571.0,794.86,618.23
2016,10,5,9,30,916.0,78.0,1.2,14.0,612.0,846.24,651.03
2016,10,5,9,45,930.5,78.0,1.2,14.5,647.0,892.14,678.96
2016,10,5,10,0,945.0,78.0,1.2,15.0,682.0,935.72,704.93
2016,10,5,10,15,953.0,79.5,1.2,15.0,709.5,972.52,727.44
2016,10,5,10,30,961.0,81.0,1.2,15.0,737.0,1006.12,747.8
2016,10,5,10,45,968.0,80.5,1.25,15.5,757.5,1033.05,763.36
2016,10,5,11,0,975.0,80.0,1.3,16.0,778.0,1056.38,776.71
2016,10,5,11,15,978.0,80.5,1.3,16.0,789.5,1073.15,786.49
2016,10,5,11,30,981.0,81.0,1.3,16.0,801.0,1085.96,793.97
2016,10,5,11,45,983.0,80.5,1.35,16.5,805.0,1092.55,797.23
2016,10,5,12,0,985.0,80.0,1.4,17.0,809.0,1095.04,798.13
2016,10,5,12,15,984.0,80.0,1.45,17.0,803.5,1090.96,796.6
2016,10,5,12,30,983.0,80.0,1.5,17.0,798.0,1082.79,792.69
2016,10,5,12,45,976.0,81.5,1.6,17.0,784.0,1066.38,784.55
2016,10,5,13,0,969.0,83.0,1.7,17.0,770.0,1046.15,774.01
2016,10,5,13,15,963.5,82.0,1.7,17.0,748.0,1020.78,758.6
2016,10,5,13,30,958.0,81.0,1.7,17.0,726.0,991.83,740.93
2016,10,5,13,45,949.0,80.0,1.75,17.0,697.0,956.31,719.56
2016,10,5,14,0,940.0,79.0,1.8,17.0,668.0,917.75,695.99
2016,10,5,14,15,927.5,77.5,1.8,17.0,631.5,872.88,667.27
2016,10,5,14,30,915.0,76.0,1.8,17.0,595.0,825.68,636.65
2016,10,5,14,45,897.0,74.0,1.85,17.0,552.5,771.72,601.25
2016,10,5,15,0,879.0,72.0,1.9,17.0,510.0,716.47,564.23
2016,10,5,15,15,855.5,69.5,1.9,16.5,462.5,661.59,525.48
2016,10,5,15,30,832.0,67.0,1.9,16.0,415.0,600.28,480.01
2016,10,5,15,45,794.5,64.0,1.9,16.0,363.5,530.8,425.75
2016,10,5,16,0,757.0,61.0,1.9,16.0,312.0,463.4,371.16
2016,10,5,16,15,706.0,56.0,1.85,15.5,259.5,390.33,310.64
2016,10,5,16,30,655.0,51.0,1.8,15.0,207.0,321.74,251.54
2016,10,5,16,45,568.0,44.5,1.75,14.5,156.0,246.25,185.92
2016,10,5,17,0,481.0,38.0,1.7,14.0,105.0,179.28,126.84
2016,10,5,17,15,327.0,27.0,1.65,13.0,63.5,104.59,62.36
2016,10,5,17,30,173.0,16.0,1.6,12.0,22.0,36.96,0.0
2016,10,5,17,45,86.5,8.0,1.6,11.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,6,6,15,129.0,10.5,0.9,8.5,18.0,22.92,0.0
2016,10,6,6,30,258.0,21.0,0.8,9.0,36.0,72.23,21.84
2016,10,6,6,45,391.0,30.5,0.75,9.5,80.0,135.71,92.24
2016,10,6,7,0,524.0,40.0,0.7,10.0,124.0,211.4,157.5
2016,10,6,7,15,597.0,46.5,0.7,10.5,175.0,277.0,215.95
2016,10,6,7,30,670.0,53.0,0.7,11.0,226.0,352.06,280.71
2016,10,6,7,45,718.0,57.0,0.75,11.5,277.5,419.92,338.06
2016,10,6,8,0,766.0,61.0,0.8,12.0,329.0,491.68,396.23
2016,10,6,8,15,796.5,64.5,0.8,12.5,378.5,556.1,446.15
2016,10,6,8,30,827.0,68.0,0.8,13.0,428.0,621.74,494.93
2016,10,6,8,45,850.5,70.0,0.85,13.5,473.5,675.68,534.12
2016,10,6,9,0,874.0,72.0,0.9,14.0,519.0,734.6,573.95
2016,10,6,9,15,889.0,74.0,0.9,14.5,559.5,786.31,606.72
2016,10,6,9,30,904.0,76.0,0.9,15.0,600.0,836.38,637.71
2016,10,6,9,45,921.0,75.0,0.95,16.0,635.0,882.74,665.23
2016,10,6,10,0,938.0,74.0,1.0,17.0,670.0,926.97,690.88
2016,10,6,10,15,945.5,75.0,1.0,17.5,697.0,962.45,710.89
2016,10,6,10,30,953.0,76.0,1.0,18.0,724.0,994.74,728.75
2016,10,6,10,45,957.5,77.0,1.0,18.5,743.0,1020.76,742.56
2016,10,6,11,0,962.0,78.0,1.0,19.0,762.0,1043.13,754.12
2016,10,6,11,15,964.5,78.5,1.0,19.0,773.0,1059.15,763.24
2016,10,6,11,30,967.0,79.0,1.0,19.0,784.0,1071.26,770.14
2016,10,6,11,45,967.5,79.0,1.0,19.5,787.0,1076.76,771.7
2016,10,6,12,0,968.0,79.0,1.0,20.0,790.0,1078.23,771.02
2016,10,6,12,15,967.0,79.0,1.0,20.0,785.0,1074.13,768.6
2016,10,6,12,30,966.0,79.0,1.0,20.0,780.0,1066.01,763.95
2016,10,6,12,45,963.0,78.0,1.05,20.0,766.5,1050.75,756.13
2016,10,6,13,0,960.0,77.0,1.1,20.0,753.0,1031.63,746.04
2016,10,6,13,15,954.5,76.0,1.1,20.0,732.0,1006.36,731.17
2016,10,6,13,30,949.0,75.0,1.1,20.0,711.0,977.56,714.15
2016,10,6,13,45,940.5,74.0,1.15,20.0,682.0,942.68,694.06
2016,10,6,14,0,932.0,73.0,1.2,20.0,653.0,904.78,671.81
2016,10,6,14,15,920.5,71.5,1.2,20.0,617.5,860.97,644.62
2016,10,6,14,30,909.0,70.0,1.2,20.0,582.0,814.81,615.56
2016,10,6,14,45,892.5,68.5,1.2,20.0,540.0,762.78,582.03
2016,10,6,15,0,876.0,67.0,1.2,20.0,498.0,709.37,546.97
2016,10,6,15,15,854.0,64.0,1.2,19.5,451.5,649.48,506.13
2016,10,6,15,30,832.0,61.0,1.2,19.0,405.0,589.4,462.76
2016,10,6,15,45,799.0,58.0,1.25,19.0,355.0,527.32,415.48
2016,10,6,16,0,766.0,55.0,1.3,19.0,305.0,462.12,363.94
2016,10,6,16,15,717.5,50.5,1.25,18.0,253.5,390.34,306.07
2016,10,6,16,30,669.0,46.0,1.2,17.0,202.0,322.77,249.08
2016,10,6,16,45,587.0,39.5,1.15,16.0,151.5,246.76,184.02
2016,10,6,17,0,505.0,33.0,1.1,15.0,101.0,179.83,125.4
2016,10,6,17,15,252.5,26.5,1.1,14.0,60.5,88.37,50.74
2016,10,6,17,30,0.0,20.0,1.1,13.0,20.0,15.74,0.0
2016,10,6,17,45,0.0,10.0,1.1,12.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,6,15,141.0,9.5,1.0,10.5,17.5,23.96,0.0
2016,10,7,6,30,282.0,19.0,0.9,11.0,35.0,75.4,16.76
2016,10,7,6,45,411.0,28.5,0.85,11.5,78.5,140.13,94.12
2016,10,7,7,0,540.0,38.0,0.8,12.0,122.0,214.5,158.59
2016,10,7,7,15,610.5,44.0,0.8,12.5,172.5,281.43,218.07
2016,10,7,7,30,681.0,50.0,0.8,13.0,223.0,355.79,282.09
2016,10,7,7,45,725.5,54.0,0.85,13.5,274.0,422.55,338.39
2016,10,7,8,0,770.0,58.0,0.9,14.0,325.0,492.82,395.2
2016,10,7,8,15,799.5,61.5,0.9,14.5,374.0,556.81,444.62
2016,10,7,8,30,829.0,65.0,0.9,15.0,423.0,621.92,492.82
2016,10,7,8,45,850.0,67.5,0.95,16.0,468.0,674.74,530.03
2016,10,7,9,0,871.0,70.0,1.0,17.0,513.0,732.33,567.44
2016,10,7,9,15,886.0,72.0,1.0,17.5,552.5,783.86,599.91
2016,10,7,9,30,901.0,74.0,1.0,18.0,592.0,833.76,630.61
2016,10,7,9,45,904.0,78.5,1.0,18.5,624.0,874.38,654.54
2016,10,7,10,0,907.0,83.0,1.0,19.0,656.0,911.98,676.23
2016,10,7,10,15,746.5,149.0,0.95,19.5,633.5,882.13,652.95
2016,10,7,10,30,586.0,215.0,0.9,20.0,611.0,811.08,602.42
2016,10,7,10,45,758.0,152.0,0.85,21.0,679.0,934.09,680.73
2016,10,7,11,0,930.0,89.0,0.8,22.0,747.0,1026.28,732.41
2016,10,7,11,15,933.0,89.5,0.7,22.0,758.0,1042.3,738.01
2016,10,7,11,30,936.0,90.0,0.6,22.0,769.0,1054.53,742.42
2016,10,7,11,45,935.5,90.5,0.5,22.5,771.5,1059.37,741.03
2016,10,7,12,0,935.0,91.0,0.4,23.0,774.0,1060.29,737.54
2016,10,7,12,15,933.5,91.0,0.35,23.0,769.0,1055.72,733.7
2016,10,7,12,30,932.0,91.0,0.3,23.0,764.0,1047.27,727.83
2016,10,7,12,45,916.0,96.0,0.25,23.5,747.5,1026.34,713.4
2016,10,7,13,0,900.0,101.0,0.2,24.0,731.0,1002.01,697.35
2016,10,7,13,15,699.0,170.0,0.2,24.0,650.5,887.89,628.72
2016,10,7,13,30,498.0,239.0,0.2,24.0,570.0,745.3,537.49
2016,10,7,13,45,562.0,206.5,0.2,24.0,565.0,753.68,547.3
2016,10,7,14,0,626.0,174.0,0.2,24.0,560.0,764.66,556.36
2016,10,7,14,15,520.0,194.0,0.25,23.5,502.5,664.4,490.55
2016,10,7,14,30,414.0,214.0,0.3,23.0,445.0,577.65,432.71
2016,10,7,14,45,564.0,156.0,0.4,23.0,445.5,612.26,462.51
2016,10,7,15,0,714.0,98.0,0.5,23.0,446.0,639.11,484.56
2016,10,7,15,15,690.0,92.0,0.55,22.5,402.0,580.81,444.46
2016,10,7,15,30,666.0,86.0,0.6,22.0,358.0,522.99,404.07
2016,10,7,15,45,606.5,88.0,0.7,21.5,311.5,454.48,354.05
2016,10,7,16,0,547.0,90.0,0.8,21.0,265.0,389.95,304.91
2016,10,7,16,15,546.5,74.5,0.9,20.0,224.5,340.47,265.63
2016,10,7,16,30,546.0,59.0,1.0,19.0,184.0,290.15,223.02
2016,10,7,16,45,453.5,50.0,1.1,18.0,135.5,215.11,160.28
2016,10,7,17,0,361.0,41.0,1.2,17.0,87.0,150.67,105.42
2016,10,7,17,15,180.5,27.5,1.15,16.5,50.5,72.86,39.43
2016,10,7,17,30,0.0,14.0,1.1,16.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,1.1,15.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,6,15,91.0,10.0,1.05,12.5,14.5,18.81,0.0
2016,10,8,6,30,182.0,20.0,0.9,13.0,29.0,58.72,6.4
2016,10,8,6,45,318.0,31.5,0.8,13.5,71.0,121.88,81.75
2016,10,8,7,0,454.0,43.0,0.7,14.0,113.0,196.68,145.29
2016,10,8,7,15,533.0,51.0,0.7,14.5,162.5,263.71,203.63
2016,10,8,7,30,612.0,59.0,0.7,15.0,212.0,339.49,267.78
2016,10,8,7,45,662.5,64.5,0.75,16.0,263.0,407.1,323.36
2016,10,8,8,0,713.0,70.0,0.8,17.0,314.0,477.16,378.56
2016,10,8,8,15,747.0,74.0,0.75,17.5,363.0,541.72,427.32
2016,10,8,8,30,781.0,78.0,0.7,18.0,412.0,607.89,475.07
2016,10,8,8,45,805.0,81.0,0.7,19.0,457.0,667.28,515.55
2016,10,8,9,0,829.0,84.0,0.7,20.0,502.0,726.54,553.43
2016,10,8,9,15,846.5,86.5,0.7,20.5,542.0,779.67,586.24
2016,10,8,9,30,864.0,89.0,0.7,21.0,582.0,831.45,617.44
2016,10,8,9,45,903.5,79.5,0.7,22.0,622.0,877.16,642.81
2016,10,8,10,0,943.0,70.0,0.7,23.0,662.0,930.71,672.62
2016,10,8,10,15,950.5,71.0,0.7,23.5,689.0,966.19,691.66
2016,10,8,10,30,958.0,72.0,0.7,24.0,716.0,998.46,708.76
2016,10,8,10,45,962.5,73.5,0.75,24.5,735.0,1025.05,723.42
2016,10,8,11,0,967.0,75.0,0.8,25.0,754.0,1047.96,735.95
2016,10,8,11,15,970.0,75.0,0.8,25.0,765.5,1063.8,744.63
2016,10,8,11,30,973.0,75.0,0.8,25.0,777.0,1075.71,751.17
2016,10,8,11,45,973.0,75.5,0.8,25.0,779.5,1081.18,754.07
2016,10,8,12,0,973.0,76.0,0.8,25.0,782.0,1082.59,754.8
2016,10,8,12,15,972.0,76.0,0.8,25.0,777.0,1078.33,752.36
2016,10,8,12,30,971.0,76.0,0.8,25.0,772.0,1070.03,747.76
2016,10,8,12,45,967.0,75.5,0.85,25.0,758.0,1054.18,739.94
2016,10,8,13,0,963.0,75.0,0.9,25.0,744.0,1034.48,729.93
2016,10,8,13,15,957.0,74.5,0.9,25.0,722.5,1009.14,715.48
2016,10,8,13,30,951.0,74.0,0.9,25.0,701.0,980.29,698.94
2016,10,8,13,45,942.0,73.0,0.9,25.0,672.0,944.8,678.23
2016,10,8,14,0,933.0,72.0,0.9,25.0,643.0,906.32,655.56
2016,10,8,14,15,921.0,70.5,0.9,24.5,607.0,861.97,630.14
2016,10,8,14,30,909.0,69.0,0.9,24.0,571.0,815.32,602.8
2016,10,8,14,45,891.5,67.0,0.95,24.0,529.0,761.87,569.91
2016,10,8,15,0,874.0,65.0,1.0,24.0,487.0,707.15,535.38
2016,10,8,15,15,851.0,62.5,1.0,23.5,440.5,647.24,495.52
2016,10,8,15,30,828.0,60.0,1.0,23.0,394.0,587.24,453.08
2016,10,8,15,45,794.0,57.0,1.0,22.5,344.0,524.83,406.92
2016,10,8,16,0,760.0,54.0,1.0,22.0,294.0,459.36,356.54
2016,10,8,16,15,709.5,49.5,0.95,21.0,242.5,386.98,299.08
2016,10,8,16,30,659.0,45.0,0.9,20.0,191.0,319.04,242.59
2016,10,8,16,45,574.0,38.0,0.9,19.0,141.5,242.05,177.77
2016,10,8,17,0,489.0,31.0,0.9,18.0,92.0,174.58,119.36
2016,10,8,17,15,329.0,21.0,0.9,17.5,53.0,98.31,48.19
2016,10,8,17,30,169.0,11.0,0.9,17.0,14.0,32.99,0.0
2016,10,8,17,45,84.5,5.5,0.95,16.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,6,15,131.0,8.5,1.05,12.5,15.0,22.87,0.0
2016,10,9,6,30,262.0,17.0,0.9,13.0,30.0,71.24,0.0
2016,10,9,6,45,395.0,27.0,0.8,13.5,73.0,137.89,91.37
2016,10,9,7,0,528.0,37.0,0.7,14.0,116.0,213.35,156.76
2016,10,9,7,15,601.5,43.5,0.65,14.5,166.5,281.49,216.58
2016,10,9,7,30,675.0,50.0,0.6,15.0,217.0,357.42,280.96
2016,10,9,7,45,720.5,54.5,0.6,15.5,268.0,425.04,336.92
2016,10,9,8,0,766.0,59.0,0.6,16.0,319.0,496.29,393.21
2016,10,9,8,15,796.5,62.5,0.6,16.5,368.0,560.72,442.0
2016,10,9,8,30,827.0,66.0,0.6,17.0,417.0,626.35,489.6
2016,10,9,8,45,848.0,68.5,0.6,18.0,462.0,678.91,525.21
2016,10,9,9,0,869.0,71.0,0.6,19.0,507.0,736.35,560.86
2016,10,9,9,15,884.5,73.5,0.6,19.5,546.5,788.69,592.99
2016,10,9,9,30,900.0,76.0,0.6,20.0,586.0,839.43,623.37
2016,10,9,9,45,912.0,77.0,0.65,21.0,620.0,883.52,648.53
2016,10,9,10,0,924.0,78.0,0.7,22.0,654.0,925.2,671.81
2016,10,9,10,15,931.5,79.0,0.75,22.0,680.0,960.06,693.13
2016,10,9,10,30,939.0,80.0,0.8,22.0,706.0,991.79,712.54
2016,10,9,10,45,942.5,81.5,0.85,22.5,724.5,1016.91,726.51
2016,10,9,11,0,946.0,83.0,0.9,23.0,743.0,1038.4,738.37
2016,10,9,11,15,948.5,83.5,0.9,23.0,754.0,1053.98,747.07
2016,10,9,11,30,951.0,84.0,0.9,23.0,765.0,1065.71,753.63
2016,10,9,11,45,950.0,84.5,0.95,23.0,767.5,1069.98,756.96
2016,10,9,12,0,949.0,85.0,1.0,23.0,770.0,1070.28,758.14
2016,10,9,12,15,947.0,85.0,1.0,23.0,764.0,1065.02,755.06
2016,10,9,12,30,945.0,85.0,1.0,23.0,758.0,1055.84,749.83
2016,10,9,12,45,938.0,86.0,1.05,23.0,743.5,1039.0,741.1
2016,10,9,13,0,931.0,87.0,1.1,23.0,729.0,1018.52,730.25
2016,10,9,13,15,924.5,86.0,1.15,22.5,707.5,992.7,717.44
2016,10,9,13,30,918.0,85.0,1.2,22.0,686.0,963.51,702.42
2016,10,9,13,45,908.0,83.5,1.25,22.0,657.0,927.38,681.42
2016,10,9,14,0,898.0,82.0,1.3,22.0,628.0,888.45,658.39
2016,10,9,14,15,885.0,80.5,1.3,21.5,592.0,844.44,632.2
2016,10,9,14,30,872.0,79.0,1.3,21.0,556.0,798.31,604.17
2016,10,9,14,45,853.0,76.5,1.3,21.0,514.5,751.91,574.32
2016,10,9,15,0,834.0,74.0,1.3,21.0,473.0,696.41,537.53
2016,10,9,15,15,809.0,71.0,1.25,20.5,426.5,635.6,494.98
2016,10,9,15,30,784.0,68.0,1.2,20.0,380.0,574.97,450.79
2016,10,9,15,45,747.0,64.0,1.2,20.0,330.5,507.01,398.98
2016,10,9,16,0,710.0,60.0,1.2,20.0,281.0,441.22,346.86
2016,10,9,16,15,655.0,54.5,1.1,19.0,230.5,368.34,288.09
2016,10,9,16,30,600.0,49.0,1.0,18.0,180.0,302.29,232.43
2016,10,9,16,45,509.5,41.0,0.95,17.5,131.5,225.97,167.41
2016,10,9,17,0,419.0,33.0,0.9,17.0,83.0,160.16,110.13
2016,10,9,17,15,209.5,16.5,0.8,16.0,41.5,68.65,29.19
2016,10,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,9.5,13.0,10.23,0.0
2016,10,10,6,30,0.0,26.0,0.9,10.0,26.0,22.8,0.0
2016,10,10,6,45,228.0,34.0,0.85,10.5,67.5,103.02,69.84
2016,10,10,7,0,456.0,42.0,0.8,11.0,109.0,199.55,149.41
2016,10,10,7,15,535.5,49.5,0.75,11.0,158.0,266.76,209.03
2016,10,10,7,30,615.0,57.0,0.7,11.0,207.0,342.69,274.64
2016,10,10,7,45,667.0,62.0,0.7,11.5,258.0,410.76,331.82
2016,10,10,8,0,719.0,67.0,0.7,12.0,309.0,481.47,388.77
2016,10,10,8,15,753.0,71.0,0.7,12.5,357.5,546.32,438.88
2016,10,10,8,30,787.0,75.0,0.7,13.0,406.0,612.77,488.12
2016,10,10,8,45,813.0,77.5,0.7,13.5,451.5,673.2,531.07
2016,10,10,9,0,839.0,80.0,0.7,14.0,497.0,733.64,571.23
2016,10,10,9,15,856.0,82.5,0.75,14.5,537.0,786.68,605.44
2016,10,10,9,30,873.0,85.0,0.8,15.0,577.0,829.56,632.2
2016,10,10,9,45,891.0,84.5,0.85,15.5,612.0,876.1,661.18
2016,10,10,10,0,909.0,84.0,0.9,16.0,647.0,920.68,688.41
2016,10,10,10,15,917.5,85.0,0.95,16.5,673.5,955.97,709.31
2016,10,10,10,30,926.0,86.0,1.0,17.0,700.0,988.23,728.25
2016,10,10,10,45,930.5,87.0,1.05,17.5,719.0,1013.38,742.62
2016,10,10,11,0,935.0,88.0,1.1,18.0,738.0,1034.99,754.87
2016,10,10,11,15,938.0,88.5,1.1,18.0,749.0,1050.85,764.03
2016,10,10,11,30,941.0,89.0,1.1,18.0,760.0,1062.92,771.01
2016,10,10,11,45,941.0,89.5,1.15,18.0,762.5,1068.08,774.9
2016,10,10,12,0,941.0,90.0,1.2,18.0,765.0,1069.31,776.58
2016,10,10,12,15,687.5,188.5,1.2,18.0,679.5,941.39,694.9
2016,10,10,12,30,434.0,287.0,1.2,18.0,594.0,774.57,580.6
2016,10,10,12,45,671.5,192.5,1.25,18.0,657.5,914.66,682.79
2016,10,10,13,0,909.0,98.0,1.3,18.0,721.0,1010.77,745.01
2016,10,10,13,15,902.0,97.0,1.3,17.5,699.0,984.85,729.13
2016,10,10,13,30,895.0,96.0,1.3,17.0,677.0,955.67,712.74
2016,10,10,13,45,882.0,95.5,1.3,17.0,647.5,918.54,689.7
2016,10,10,14,0,869.0,95.0,1.3,17.0,618.0,888.88,671.61
2016,10,10,14,15,854.5,93.0,1.3,16.5,582.5,843.19,643.63
2016,10,10,14,30,840.0,91.0,1.3,16.0,547.0,795.53,613.96
2016,10,10,14,45,817.0,89.0,1.3,16.0,504.5,739.73,576.85
2016,10,10,15,0,794.0,87.0,1.3,16.0,462.0,683.23,538.26
2016,10,10,15,15,766.0,83.0,1.25,15.5,416.0,620.93,493.38
2016,10,10,15,30,738.0,79.0,1.2,15.0,370.0,561.71,449.24
2016,10,10,15,45,694.5,75.0,1.2,15.0,320.0,492.19,395.16
2016,10,10,16,0,651.0,71.0,1.2,15.0,270.0,425.66,341.5
2016,10,10,16,15,590.5,64.0,1.15,14.5,220.0,351.75,280.52
2016,10,10,16,30,530.0,57.0,1.1,14.0,170.0,283.7,222.24
2016,10,10,16,45,432.5,47.0,1.1,13.5,123.0,206.87,156.29
2016,10,10,17,0,335.0,37.0,1.1,13.0,76.0,141.4,99.0
2016,10,10,17,15,167.5,18.5,1.05,12.5,38.0,61.76,21.79
2016,10,10,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,6,15,80.0,8.5,0.7,9.0,12.0,6.69,0.0
2016,10,11,6,30,160.0,17.0,0.7,9.0,24.0,52.96,0.0
2016,10,11,6,45,292.0,30.0,0.75,9.5,64.0,117.7,78.98
2016,10,11,7,0,424.0,43.0,0.8,10.0,104.0,191.96,144.46
2016,10,11,7,15,505.0,51.0,0.8,10.0,152.5,258.62,203.9
2016,10,11,7,30,586.0,59.0,0.8,10.0,201.0,334.17,269.64
2016,10,11,7,45,293.0,65.0,0.8,10.5,136.0,225.59,185.67
2016,10,11,8,0,0.0,71.0,0.8,11.0,71.0,54.9,41.74
2016,10,11,8,15,0.0,85.0,0.8,11.5,85.0,66.37,51.63
2016,10,11,8,30,0.0,99.0,0.8,12.0,99.0,77.94,61.17
2016,10,11,8,45,1.5,128.0,0.85,12.5,129.0,104.03,82.78
2016,10,11,9,0,3.0,157.0,0.9,13.0,159.0,130.82,104.56
2016,10,11,9,15,30.5,198.0,0.85,13.0,215.5,205.14,165.62
2016,10,11,9,30,58.0,239.0,0.8,13.0,272.0,271.7,218.61
2016,10,11,9,45,248.0,239.5,0.8,13.5,390.5,475.76,379.25
2016,10,11,10,0,438.0,240.0,0.8,14.0,509.0,675.26,524.58
2016,10,11,10,15,428.0,254.5,0.75,14.0,527.0,695.57,534.62
2016,10,11,10,30,418.0,269.0,0.7,14.0,545.0,693.08,531.38
2016,10,11,10,45,438.0,268.5,0.7,14.5,564.5,743.22,564.53
