Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,11,0,458.0,268.0,0.7,15.0,584.0,771.55,582.1
2016,10,11,11,15,699.5,176.5,0.7,15.0,667.5,933.7,693.37
2016,10,11,11,30,941.0,85.0,0.7,15.0,751.0,1059.64,770.67
2016,10,11,11,45,941.5,85.5,0.7,15.0,753.5,1065.25,771.84
2016,10,11,12,0,942.0,86.0,0.7,15.0,756.0,1066.93,772.77
2016,10,11,12,15,730.0,168.5,0.75,15.0,686.0,964.24,709.11
2016,10,11,12,30,518.0,251.0,0.8,15.0,616.0,823.05,616.47
2016,10,11,12,45,463.5,267.5,0.85,15.5,589.5,778.9,587.21
2016,10,11,13,0,409.0,284.0,0.9,16.0,563.0,712.9,541.62
2016,10,11,13,15,454.5,256.5,0.95,15.5,557.5,739.32,563.85
2016,10,11,13,30,500.0,229.0,1.0,15.0,552.0,740.78,568.24
2016,10,11,13,45,524.0,209.5,1.05,15.0,535.0,726.38,560.29
2016,10,11,14,0,548.0,190.0,1.1,15.0,518.0,708.38,549.87
2016,10,11,14,15,517.0,188.0,1.15,15.0,482.5,659.18,515.71
2016,10,11,14,30,486.0,186.0,1.2,15.0,447.0,610.28,481.34
2016,10,11,14,45,485.5,170.0,1.25,15.0,414.0,570.84,453.94
2016,10,11,15,0,485.0,154.0,1.3,15.0,381.0,529.97,424.61
2016,10,11,15,15,605.0,117.0,1.3,14.5,371.5,553.4,444.95
2016,10,11,15,30,725.0,80.0,1.3,14.0,362.0,555.63,447.77
2016,10,11,15,45,685.0,75.0,1.35,14.0,313.0,487.6,394.1
2016,10,11,16,0,645.0,70.0,1.4,14.0,264.0,422.26,341.07
2016,10,11,16,15,583.5,63.0,1.4,13.5,214.0,348.23,279.55
2016,10,11,16,30,522.0,56.0,1.4,13.0,164.0,280.17,220.81
2016,10,11,16,45,423.0,46.0,1.4,12.5,117.5,203.29,154.24
2016,10,11,17,0,324.0,36.0,1.4,12.0,71.0,137.94,96.41
2016,10,11,17,15,162.0,18.0,1.3,11.5,35.5,59.76,14.1
2016,10,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,12,6,15,75.0,8.0,0.85,8.5,11.0,6.29,0.0
2016,10,12,6,30,150.0,16.0,0.8,9.0,22.0,41.25,0.0
2016,10,12,6,45,291.0,28.5,0.75,9.5,62.0,117.28,77.9
2016,10,12,7,0,432.0,41.0,0.7,10.0,102.0,194.11,145.88
2016,10,12,7,15,514.5,49.5,0.65,10.0,151.0,262.35,206.52
2016,10,12,7,30,597.0,58.0,0.6,10.0,200.0,339.75,273.4
2016,10,12,7,45,654.0,62.5,0.55,10.5,250.5,408.95,331.22
2016,10,12,8,0,711.0,67.0,0.5,11.0,301.0,481.02,388.78
2016,10,12,8,15,745.5,71.0,0.5,11.5,349.5,545.82,438.66
2016,10,12,8,30,780.0,75.0,0.5,12.0,398.0,612.26,487.71
2016,10,12,8,45,807.5,77.5,0.5,12.5,443.0,673.4,530.97
2016,10,12,9,0,835.0,80.0,0.5,13.0,488.0,734.69,571.36
2016,10,12,9,15,852.0,82.5,0.55,13.0,528.0,787.48,606.38
2016,10,12,9,30,869.0,85.0,0.6,13.0,568.0,838.85,640.04
2016,10,12,9,45,881.5,86.5,0.65,13.5,601.0,873.87,661.14
2016,10,12,10,0,894.0,88.0,0.7,14.0,634.0,915.43,686.63
2016,10,12,10,15,902.0,89.5,0.75,14.0,660.5,950.29,708.69
2016,10,12,10,30,910.0,91.0,0.8,14.0,687.0,982.13,728.86
2016,10,12,10,45,914.5,92.5,0.9,14.5,705.5,1007.39,744.55
2016,10,12,11,0,919.0,94.0,1.0,15.0,724.0,1029.17,758.13
2016,10,12,11,15,922.0,94.5,1.05,14.5,734.5,1044.69,769.63
2016,10,12,11,30,925.0,95.0,1.1,14.0,745.0,1056.48,779.04
2016,10,12,11,45,926.5,94.5,1.15,14.0,747.5,1061.8,783.1
2016,10,12,12,0,928.0,94.0,1.2,14.0,750.0,1063.26,784.96
2016,10,12,12,15,926.5,93.5,1.2,14.0,744.5,1057.81,781.6
2016,10,12,12,30,925.0,93.0,1.2,14.0,739.0,1048.52,776.06
2016,10,12,12,45,929.0,89.0,1.25,14.5,727.0,1036.84,768.72
2016,10,12,13,0,933.0,85.0,1.3,15.0,715.0,1021.23,758.98
2016,10,12,13,15,668.0,173.5,1.25,15.0,617.5,866.93,656.96
2016,10,12,13,30,403.0,262.0,1.2,15.0,520.0,664.87,513.78
2016,10,12,13,45,353.5,260.5,1.15,15.0,479.5,606.54,473.17
2016,10,12,14,0,304.0,259.0,1.1,15.0,439.0,549.83,431.54
2016,10,12,14,15,586.0,168.0,1.15,15.0,489.0,696.55,545.97
2016,10,12,14,30,868.0,77.0,1.2,15.0,539.0,795.17,617.03
2016,10,12,14,45,660.5,117.5,1.3,15.0,453.5,657.85,519.69
2016,10,12,15,0,453.0,158.0,1.4,15.0,368.0,512.05,410.66
2016,10,12,15,15,615.0,111.5,1.45,14.5,365.5,555.28,447.85
2016,10,12,15,30,777.0,65.0,1.5,14.0,363.0,569.43,460.28
2016,10,12,15,45,742.5,60.5,1.6,13.5,314.5,502.68,408.17
2016,10,12,16,0,708.0,56.0,1.7,13.0,266.0,437.9,355.81
2016,10,12,16,15,650.5,50.5,1.55,12.5,215.5,364.01,293.18
2016,10,12,16,30,593.0,45.0,1.4,12.0,165.0,295.45,232.89
2016,10,12,16,45,497.0,37.0,1.3,11.5,118.0,219.63,166.13
2016,10,12,17,0,401.0,29.0,1.2,11.0,71.0,153.23,105.71
2016,10,12,17,15,200.5,14.5,1.1,10.5,35.5,63.98,4.63
2016,10,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.0,8.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,0.9,8.0,17.0,13.38,0.0
2016,10,13,6,45,121.5,31.5,0.8,8.5,48.0,70.37,46.03
2016,10,13,7,0,243.0,46.0,0.7,9.0,79.0,138.16,105.08
2016,10,13,7,15,282.0,62.5,0.7,9.0,116.5,185.75,148.29
2016,10,13,7,30,321.0,79.0,0.7,9.0,154.0,237.89,194.61
2016,10,13,7,45,341.0,96.5,0.75,9.5,193.0,285.9,236.09
2016,10,13,8,0,361.0,114.0,0.8,10.0,232.0,335.68,277.57
2016,10,13,8,15,375.0,130.0,0.8,10.5,269.0,381.86,314.55
2016,10,13,8,30,389.0,146.0,0.8,11.0,306.0,428.74,350.81
2016,10,13,8,45,434.0,155.0,0.8,11.5,351.0,490.72,397.97
2016,10,13,9,0,479.0,164.0,0.8,12.0,396.0,555.7,445.8
2016,10,13,9,15,682.0,118.0,0.75,12.5,478.0,698.87,550.91
2016,10,13,9,30,885.0,72.0,0.7,13.0,560.0,829.86,637.27
2016,10,13,9,45,720.5,132.0,0.7,13.5,545.0,802.45,614.04
2016,10,13,10,0,556.0,192.0,0.7,14.0,530.0,734.11,563.77
2016,10,13,10,15,545.5,206.0,0.7,14.5,549.0,756.98,578.3
2016,10,13,10,30,535.0,220.0,0.7,15.0,568.0,777.06,589.52
2016,10,13,10,45,520.5,232.5,0.7,15.5,579.0,788.87,595.07
2016,10,13,11,0,506.0,245.0,0.7,16.0,590.0,797.79,598.81
2016,10,13,11,15,510.5,248.0,0.7,16.0,600.0,813.02,608.56
2016,10,13,11,30,515.0,251.0,0.7,16.0,610.0,825.93,616.72
2016,10,13,11,45,525.0,245.0,0.75,16.5,612.5,832.53,620.85
2016,10,13,12,0,535.0,239.0,0.8,17.0,615.0,836.6,623.47
2016,10,13,12,15,505.0,251.0,0.8,17.0,604.0,816.69,609.42
2016,10,13,12,30,475.0,263.0,0.8,17.0,593.0,794.43,594.14
2016,10,13,12,45,459.5,264.0,0.85,17.0,578.0,773.32,580.96
2016,10,13,13,0,444.0,265.0,0.9,17.0,563.0,750.39,566.41
2016,10,13,13,15,489.5,239.0,0.9,17.0,558.0,756.71,572.97
2016,10,13,13,30,535.0,213.0,0.9,17.0,553.0,758.46,576.08
2016,10,13,13,45,555.5,195.5,0.9,17.0,534.5,741.81,566.01
2016,10,13,14,0,576.0,178.0,0.9,17.0,516.0,721.7,553.7
2016,10,13,14,15,520.5,182.5,0.9,16.5,474.5,658.01,509.88
2016,10,13,14,30,465.0,187.0,0.9,16.0,433.0,596.12,466.72
2016,10,13,14,45,480.0,167.0,0.9,16.0,403.5,565.14,445.86
2016,10,13,15,0,495.0,147.0,0.9,16.0,374.0,531.34,422.02
2016,10,13,15,15,426.5,142.0,0.9,15.5,323.0,454.84,364.78
2016,10,13,15,30,358.0,137.0,0.9,15.0,272.0,383.78,310.32
2016,10,13,15,45,338.5,120.5,0.9,15.0,234.5,334.9,271.68
2016,10,13,16,0,319.0,104.0,0.9,15.0,197.0,287.53,232.84
2016,10,13,16,15,292.0,86.5,0.8,14.5,159.0,237.51,190.8
2016,10,13,16,30,265.0,69.0,0.7,14.0,121.0,190.32,149.88
2016,10,13,16,45,215.5,51.5,0.6,13.5,85.5,138.75,104.92
2016,10,13,17,0,166.0,34.0,0.5,13.0,50.0,93.33,63.75
2016,10,13,17,15,83.0,17.0,0.5,12.5,25.0,40.06,0.0
2016,10,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,1.7,12.0,5.0,3.93,0.0
2016,10,14,6,45,0.0,16.0,1.8,12.0,16.0,12.18,3.68
2016,10,14,7,0,0.0,27.0,1.9,12.0,27.0,20.6,11.72
2016,10,14,7,15,0.0,40.5,1.9,12.0,40.5,30.98,20.95
2016,10,14,7,30,0.0,54.0,1.9,12.0,54.0,41.88,30.56
2016,10,14,7,45,0.0,68.0,1.9,12.5,68.0,53.33,40.42
2016,10,14,8,0,0.0,82.0,1.9,13.0,82.0,64.83,50.15
2016,10,14,8,15,0.0,95.5,1.9,13.0,95.5,75.97,59.5
2016,10,14,8,30,0.0,109.0,1.9,13.0,109.0,87.19,68.81
2016,10,14,8,45,0.0,85.0,1.95,13.5,85.0,65.67,50.31
2016,10,14,9,0,0.0,61.0,2.0,14.0,61.0,46.77,34.13
2016,10,14,9,15,0.5,110.0,2.0,14.0,110.0,86.78,67.64
2016,10,14,9,30,1.0,159.0,2.0,14.0,159.0,130.24,103.42
2016,10,14,9,45,0.5,123.5,2.0,14.5,123.5,97.92,76.28
2016,10,14,10,0,0.0,88.0,2.0,15.0,88.0,67.78,51.07
2016,10,14,10,15,5.0,148.5,2.0,15.0,152.0,123.45,97.08
2016,10,14,10,30,10.0,209.0,2.0,15.0,216.0,182.9,145.19
2016,10,14,10,45,5.0,175.5,2.05,15.0,179.0,147.25,115.93
2016,10,14,11,0,0.0,142.0,2.1,15.0,142.0,112.81,87.68
2016,10,14,11,15,0.5,147.0,2.05,15.0,147.5,117.58,91.58
2016,10,14,11,30,1.0,152.0,2.0,15.0,153.0,122.39,95.46
2016,10,14,11,45,0.5,132.0,2.0,15.5,132.5,104.69,80.82
2016,10,14,12,0,0.0,112.0,2.0,16.0,112.0,87.37,66.54
2016,10,14,12,15,3.5,154.0,2.0,16.0,156.5,126.66,98.72
2016,10,14,12,30,7.0,196.0,2.0,16.0,201.0,167.61,131.84
2016,10,14,12,45,3.5,161.5,2.0,16.0,164.0,133.26,104.02
2016,10,14,13,0,0.0,127.0,2.0,16.0,127.0,100.02,76.99
2016,10,14,13,15,0.0,77.0,2.0,15.5,77.0,59.29,43.77
2016,10,14,13,30,0.0,27.0,2.0,15.0,27.0,20.69,11.74
2016,10,14,13,45,7.0,115.5,2.0,15.0,119.5,96.81,75.5
2016,10,14,14,0,14.0,204.0,2.0,15.0,212.0,182.8,146.02
2016,10,14,14,15,7.0,130.5,1.95,15.0,134.5,109.69,86.16
2016,10,14,14,30,0.0,57.0,1.9,15.0,57.0,43.71,31.26
2016,10,14,14,45,0.0,83.5,1.9,15.0,83.5,64.2,48.63
2016,10,14,15,0,0.0,110.0,1.9,15.0,110.0,87.2,68.05
2016,10,14,15,15,0.0,57.5,1.85,14.5,57.5,44.04,31.93
2016,10,14,15,30,0.0,5.0,1.8,14.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,1.8,14.0,4.0,3.04,0.0
2016,10,14,16,0,0.0,3.0,1.8,14.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,1.7,13.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,1.6,13.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,1.5,13.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,15,69.5,6.5,1.0,10.5,8.5,0.0,0.0
2016,10,15,6,30,139.0,13.0,1.1,11.0,17.0,37.97,0.0
2016,10,15,6,45,289.5,24.5,1.2,11.5,55.0,115.03,71.82
2016,10,15,7,0,440.0,36.0,1.3,12.0,93.0,196.22,146.46
2016,10,15,7,15,523.5,43.0,1.35,12.0,140.5,263.94,207.45
2016,10,15,7,30,607.0,50.0,1.4,12.0,188.0,340.92,275.03
2016,10,15,7,45,656.0,55.5,1.45,12.5,236.5,405.77,330.88
2016,10,15,8,0,705.0,61.0,1.5,13.0,285.0,476.89,389.49
2016,10,15,8,15,363.5,105.5,1.6,13.5,222.0,351.76,289.63
2016,10,15,8,30,22.0,150.0,1.7,14.0,159.0,140.74,113.23
2016,10,15,8,45,14.5,155.0,1.8,14.5,161.5,139.44,112.0
2016,10,15,9,0,7.0,160.0,1.9,15.0,164.0,137.76,109.89
2016,10,15,9,15,7.5,169.5,1.95,15.0,174.0,146.24,116.59
2016,10,15,9,30,8.0,179.0,2.0,15.0,184.0,154.88,123.38
2016,10,15,9,45,4.0,162.0,2.15,15.5,164.5,135.2,106.7
2016,10,15,10,0,0.0,145.0,2.3,16.0,145.0,116.08,90.57
2016,10,15,10,15,2.5,165.0,2.35,16.0,166.5,135.92,106.72
2016,10,15,10,30,5.0,185.0,2.4,16.0,188.0,156.18,123.04
2016,10,15,10,45,2.5,157.0,2.45,16.0,158.5,128.49,100.35
2016,10,15,11,0,0.0,129.0,2.5,16.0,129.0,101.72,78.39
2016,10,15,11,15,4.5,170.0,2.5,16.0,173.0,141.86,111.2
2016,10,15,11,30,9.0,211.0,2.5,16.0,217.0,183.57,144.81
2016,10,15,11,45,4.5,146.5,2.55,16.0,149.5,121.24,94.3
2016,10,15,12,0,0.0,82.0,2.6,16.0,82.0,63.23,46.76
2016,10,15,12,15,2.0,128.5,2.6,16.0,130.0,103.28,79.76
2016,10,15,12,30,4.0,175.0,2.6,16.0,178.0,145.81,114.37
2016,10,15,12,45,2.0,158.5,2.65,16.0,160.0,129.24,100.86
2016,10,15,13,0,0.0,142.0,2.7,16.0,142.0,112.94,87.63
2016,10,15,13,15,0.0,112.5,2.7,16.0,112.5,87.85,67.21
2016,10,15,13,30,0.0,83.0,2.7,16.0,83.0,63.92,47.6
2016,10,15,13,45,36.0,169.0,2.7,16.0,190.0,183.41,147.03
2016,10,15,14,0,72.0,255.0,2.7,16.0,297.0,305.94,245.85
2016,10,15,14,15,70.5,239.5,2.7,15.5,279.0,286.55,230.93
2016,10,15,14,30,69.0,224.0,2.7,15.0,261.0,267.31,216.49
2016,10,15,14,45,34.5,174.0,2.7,15.0,192.5,185.4,149.73
2016,10,15,15,0,0.0,124.0,2.7,15.0,124.0,99.93,78.59
2016,10,15,15,15,0.0,109.5,2.65,14.5,109.5,87.68,68.8
2016,10,15,15,30,0.0,95.0,2.6,14.0,95.0,75.53,58.87
2016,10,15,15,45,0.0,81.0,2.55,14.0,81.0,63.92,49.15
2016,10,15,16,0,0.0,67.0,2.5,14.0,67.0,52.4,39.35
2016,10,15,16,15,0.0,53.5,2.4,13.5,53.5,41.38,29.92
2016,10,15,16,30,0.0,40.0,2.3,13.0,40.0,30.59,20.53
2016,10,15,16,45,0.0,27.5,2.2,13.0,27.5,20.98,12.0
2016,10,15,17,0,0.0,15.0,2.1,13.0,15.0,11.41,3.21
2016,10,15,17,15,0.0,7.5,2.05,13.0,7.5,5.9,0.0
2016,10,15,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.45,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.5,12.0,6.0,4.72,0.0
2016,10,16,6,45,0.0,20.5,2.55,12.5,20.5,15.66,5.73
2016,10,16,7,0,0.0,35.0,2.6,13.0,35.0,27.72,17.51
2016,10,16,7,15,0.0,53.5,2.6,13.0,53.5,43.55,31.48
2016,10,16,7,30,0.0,72.0,2.6,13.0,72.0,59.27,45.25
2016,10,16,7,45,1.5,90.0,2.6,13.0,91.0,75.25,59.06
2016,10,16,8,0,3.0,108.0,2.6,13.0,110.0,91.47,72.87
2016,10,16,8,15,7.5,125.0,2.6,13.0,128.0,108.78,87.47
2016,10,16,8,30,12.0,142.0,2.6,13.0,146.0,126.68,102.4
2016,10,16,8,45,6.0,90.5,2.65,13.5,92.5,74.69,58.13
2016,10,16,9,0,0.0,39.0,2.7,14.0,39.0,29.82,19.76
2016,10,16,9,15,0.0,86.5,2.75,14.0,86.5,66.57,50.74
2016,10,16,9,30,0.0,134.0,2.8,14.0,134.0,107.18,84.47
2016,10,16,9,45,0.0,87.5,2.9,14.5,87.5,67.36,50.97
2016,10,16,10,0,0.0,41.0,3.0,15.0,41.0,31.43,20.79
2016,10,16,10,15,0.0,84.0,3.0,15.0,84.0,64.69,48.51
2016,10,16,10,30,0.0,127.0,3.0,15.0,127.0,100.18,77.74
2016,10,16,10,45,0.0,125.0,3.05,15.0,125.0,98.4,76.14
2016,10,16,11,0,0.0,123.0,3.1,15.0,123.0,96.67,74.64
2016,10,16,11,15,4.5,166.5,3.1,15.0,170.0,138.87,109.32
2016,10,16,11,30,9.0,210.0,3.1,15.0,217.0,182.89,145.02
2016,10,16,11,45,5.5,185.5,3.1,15.0,190.0,156.86,123.73
2016,10,16,12,0,2.0,161.0,3.1,15.0,163.0,131.44,102.97
2016,10,16,12,15,1.0,118.5,3.05,15.0,119.5,93.85,72.25
2016,10,16,12,30,0.0,76.0,3.0,15.0,76.0,58.56,43.15
2016,10,16,12,45,2.0,125.0,3.0,15.0,126.5,100.35,77.8
2016,10,16,13,0,4.0,174.0,3.0,15.0,177.0,145.23,114.62
2016,10,16,13,15,2.0,127.0,3.0,15.0,128.5,102.09,79.3
2016,10,16,13,30,0.0,80.0,3.0,15.0,80.0,61.59,45.87
2016,10,16,13,45,0.0,99.0,3.0,15.0,99.0,76.68,58.53
2016,10,16,14,0,0.0,118.0,3.0,15.0,118.0,92.86,72.07
2016,10,16,14,15,0.0,69.5,2.95,15.0,69.5,53.38,39.31
2016,10,16,14,30,0.0,21.0,2.9,15.0,21.0,16.04,7.94
2016,10,16,14,45,0.0,50.0,2.9,15.0,50.0,38.29,26.85
2016,10,16,15,0,0.0,79.0,2.9,15.0,79.0,60.69,45.87
2016,10,16,15,15,0.0,46.5,2.8,14.5,46.5,35.56,24.75
2016,10,16,15,30,0.0,14.0,2.7,14.0,14.0,10.65,3.51
2016,10,16,15,45,0.0,12.0,2.65,14.0,12.0,9.12,2.21
2016,10,16,16,0,0.0,10.0,2.6,14.0,10.0,7.59,0.89
2016,10,16,16,15,0.0,8.0,2.45,13.5,8.0,6.06,0.0
2016,10,16,16,30,0.0,6.0,2.3,13.0,6.0,4.54,0.0
2016,10,16,16,45,0.0,4.0,2.2,13.0,4.0,3.02,0.0
2016,10,16,17,0,0.0,2.0,2.1,13.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,2.05,12.5,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,31.0,6.5,0.9,9.5,7.0,0.0,0.0
2016,10,17,6,30,62.0,13.0,0.8,10.0,14.0,22.94,0.0
2016,10,17,6,45,213.5,26.5,0.7,10.5,49.5,95.97,56.25
2016,10,17,7,0,365.0,40.0,0.6,11.0,85.0,177.79,133.0
2016,10,17,7,15,457.0,49.0,0.6,11.0,132.0,247.25,194.47
2016,10,17,7,30,549.0,58.0,0.6,11.0,179.0,326.89,263.12
2016,10,17,7,45,614.0,62.5,0.65,11.5,228.5,397.94,322.98
2016,10,17,8,0,679.0,67.0,0.7,12.0,278.0,474.81,385.17
2016,10,17,8,15,716.0,71.0,0.7,12.0,325.5,536.76,434.04
2016,10,17,8,30,753.0,75.0,0.7,12.0,373.0,603.47,484.68
2016,10,17,8,45,783.0,77.0,0.75,12.5,417.5,664.5,529.04
2016,10,17,9,0,813.0,79.0,0.8,13.0,462.0,725.92,570.59
2016,10,17,9,15,831.0,81.5,0.8,13.0,500.5,778.38,605.2
2016,10,17,9,30,849.0,84.0,0.8,13.0,539.0,829.55,638.36
2016,10,17,9,45,595.5,167.0,0.8,13.5,496.0,735.61,569.44
2016,10,17,10,0,342.0,250.0,0.8,14.0,453.0,588.05,458.42
2016,10,17,10,15,359.0,258.5,0.8,14.0,479.0,623.66,485.37
2016,10,17,10,30,376.0,267.0,0.8,14.0,505.0,658.82,509.66
2016,10,17,10,45,331.0,286.0,0.85,14.5,500.0,644.53,496.88
2016,10,17,11,0,286.0,305.0,0.9,15.0,495.0,627.22,482.54
2016,10,17,11,15,239.0,317.0,0.95,15.0,477.0,573.29,443.36
2016,10,17,11,30,192.0,329.0,1.0,15.0,459.0,541.36,419.47
2016,10,17,11,45,278.5,314.0,1.05,15.5,504.0,637.9,490.89
2016,10,17,12,0,365.0,299.0,1.1,16.0,549.0,709.23,541.94
2016,10,17,12,15,640.0,194.0,1.15,16.0,627.5,905.89,682.24
2016,10,17,12,30,915.0,89.0,1.2,16.0,706.0,1038.7,767.5
2016,10,17,12,45,565.5,199.0,1.25,16.0,578.0,812.96,617.09
2016,10,17,13,0,216.0,309.0,1.3,16.0,450.0,535.53,415.29
2016,10,17,13,15,559.5,195.0,1.35,15.5,543.5,780.23,603.76
2016,10,17,13,30,903.0,81.0,1.4,15.0,637.0,951.69,721.49
2016,10,17,13,45,894.0,79.0,1.45,15.0,608.5,916.01,697.18
2016,10,17,14,0,885.0,77.0,1.5,15.0,580.0,877.57,673.46
2016,10,17,14,15,871.0,75.0,1.5,15.0,544.5,832.4,644.14
2016,10,17,14,30,857.0,73.0,1.5,15.0,509.0,785.28,613.12
2016,10,17,14,45,838.0,71.0,1.55,15.0,468.0,740.07,583.48
2016,10,17,15,0,819.0,69.0,1.6,15.0,427.0,685.78,546.51
2016,10,17,15,15,791.0,65.5,1.6,14.5,381.5,623.05,501.59
2016,10,17,15,30,763.0,62.0,1.6,14.0,336.0,560.88,454.71
2016,10,17,15,45,721.0,58.0,1.65,14.0,287.5,491.16,399.46
2016,10,17,16,0,679.0,54.0,1.7,14.0,239.0,424.2,344.16
2016,10,17,16,15,615.0,48.5,1.65,13.5,190.0,348.84,280.34
2016,10,17,16,30,551.0,43.0,1.6,13.0,141.0,282.28,221.51
2016,10,17,16,45,437.5,34.5,1.6,12.5,96.5,200.51,149.96
2016,10,17,17,0,324.0,26.0,1.6,12.0,52.0,130.03,80.36
2016,10,17,17,15,162.0,13.0,1.55,11.5,26.0,44.7,0.0
2016,10,17,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,18,6,15,50.0,5.5,1.15,8.5,6.5,0.0,0.0
2016,10,18,6,30,100.0,11.0,1.2,9.0,13.0,29.42,0.0
2016,10,18,6,45,259.0,23.5,1.25,9.5,49.5,106.66,59.65
2016,10,18,7,0,418.0,36.0,1.3,10.0,86.0,192.95,144.77
2016,10,18,7,15,508.0,43.5,1.4,10.5,133.0,263.03,208.07
2016,10,18,7,30,598.0,51.0,1.5,11.0,180.0,343.04,278.22
2016,10,18,7,45,656.0,55.5,1.6,11.5,229.5,410.56,336.74
2016,10,18,8,0,714.0,60.0,1.7,12.0,279.0,485.85,399.28
2016,10,18,8,15,749.5,63.5,1.75,12.0,326.5,550.76,452.06
2016,10,18,8,30,785.0,67.0,1.8,12.0,374.0,617.37,504.42
2016,10,18,8,45,813.5,69.0,1.85,12.5,418.5,678.58,549.6
2016,10,18,9,0,842.0,71.0,1.9,13.0,463.0,740.0,592.23
2016,10,18,9,15,859.0,73.0,1.9,13.0,501.5,784.05,622.04
2016,10,18,9,30,876.0,75.0,1.9,13.0,540.0,834.0,655.79
2016,10,18,9,45,892.5,75.0,1.9,13.5,573.5,879.4,684.52
2016,10,18,10,0,909.0,75.0,1.9,14.0,607.0,922.75,711.41
2016,10,18,10,15,917.5,76.0,1.85,14.0,633.0,957.52,732.83
2016,10,18,10,30,926.0,77.0,1.8,14.0,659.0,989.27,752.12
2016,10,18,10,45,931.0,78.0,1.8,14.5,677.5,1014.39,766.19
2016,10,18,11,0,936.0,79.0,1.8,15.0,696.0,1036.01,778.01
2016,10,18,11,15,939.0,79.5,1.8,15.0,706.0,1051.38,787.28
2016,10,18,11,30,942.0,80.0,1.8,15.0,716.0,1062.98,794.29
2016,10,18,11,45,943.5,80.0,1.8,15.0,718.5,1068.6,797.62
2016,10,18,12,0,945.0,80.0,1.8,15.0,721.0,1070.32,798.66
2016,10,18,12,15,943.0,79.5,1.8,15.0,715.0,1063.97,794.68
2016,10,18,12,30,941.0,79.0,1.8,15.0,709.0,1053.76,788.44
2016,10,18,12,45,938.5,78.0,1.8,15.0,695.5,1038.64,779.19
2016,10,18,13,0,936.0,77.0,1.8,15.0,682.0,1019.8,767.67
2016,10,18,13,15,929.5,76.0,1.8,15.0,660.0,993.49,751.32
2016,10,18,13,30,923.0,75.0,1.8,15.0,638.0,963.87,732.83
2016,10,18,13,45,915.0,73.0,1.85,15.0,609.5,928.51,711.05
2016,10,18,14,0,907.0,71.0,1.9,15.0,581.0,890.27,687.11
2016,10,18,14,15,893.5,69.0,1.9,15.0,545.5,844.73,657.27
2016,10,18,14,30,880.0,67.0,1.9,15.0,510.0,797.15,625.65
2016,10,18,14,45,860.0,65.5,1.9,15.0,468.5,743.49,589.13
2016,10,18,15,0,840.0,64.0,1.9,15.0,427.0,688.93,551.29
2016,10,18,15,15,812.5,61.0,1.85,14.5,381.5,632.78,510.95
2016,10,18,15,30,785.0,58.0,1.8,14.0,336.0,570.54,463.44
2016,10,18,15,45,741.5,54.5,1.8,14.0,287.0,499.49,406.69
2016,10,18,16,0,698.0,51.0,1.8,14.0,238.0,431.34,350.07
2016,10,18,16,15,634.0,45.5,1.7,13.5,188.5,355.02,285.16
2016,10,18,16,30,570.0,40.0,1.6,13.0,139.0,284.75,223.05
2016,10,18,16,45,454.0,32.0,1.55,12.5,94.0,204.15,152.03
2016,10,18,17,0,338.0,24.0,1.5,12.0,49.0,131.59,77.07
2016,10,18,17,15,169.0,12.0,1.55,11.5,24.5,45.61,0.0
2016,10,18,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,19,6,45,241.5,15.0,1.25,8.5,43.0,92.01,47.2
2016,10,19,7,0,483.0,30.0,1.3,9.0,86.0,206.99,155.03
2016,10,19,7,15,567.0,36.5,1.3,9.5,133.5,277.76,219.83
2016,10,19,7,30,651.0,43.0,1.3,10.0,181.0,357.5,290.14
2016,10,19,7,45,702.5,47.0,1.3,10.5,230.5,426.53,349.75
2016,10,19,8,0,754.0,51.0,1.3,11.0,280.0,499.81,410.17
2016,10,19,8,15,787.0,54.0,1.3,11.5,327.0,564.34,461.26
2016,10,19,8,30,820.0,57.0,1.3,12.0,374.0,624.55,507.17
2016,10,19,8,45,843.0,59.5,1.3,12.5,418.0,683.12,548.64
2016,10,19,9,0,866.0,62.0,1.3,13.0,462.0,741.44,587.89
2016,10,19,9,15,882.0,63.5,1.3,13.5,500.5,792.3,620.82
2016,10,19,9,30,898.0,65.0,1.3,14.0,539.0,841.63,652.03
2016,10,19,9,45,910.5,66.0,1.3,14.5,571.5,885.44,678.85
2016,10,19,10,0,923.0,67.0,1.3,15.0,604.0,926.89,703.71
2016,10,19,10,15,931.0,68.0,1.3,15.5,629.5,961.52,723.71
2016,10,19,10,30,939.0,69.0,1.3,16.0,655.0,993.07,741.58
2016,10,19,10,45,944.0,70.0,1.3,16.5,673.0,1018.41,755.34
2016,10,19,11,0,949.0,71.0,1.3,17.0,691.0,1040.19,766.88
2016,10,19,11,15,951.5,71.0,1.3,17.0,701.5,1054.55,775.21
2016,10,19,11,30,954.0,71.0,1.3,17.0,712.0,1065.08,781.35
2016,10,19,11,45,953.0,72.0,1.3,17.5,713.5,1069.39,782.29
2016,10,19,12,0,952.0,73.0,1.3,18.0,715.0,1069.76,780.99
2016,10,19,12,15,950.5,72.5,1.3,18.0,709.0,1063.84,777.41
2016,10,19,12,30,949.0,72.0,1.3,18.0,703.0,1054.03,771.62
2016,10,19,12,45,942.0,73.0,1.35,18.5,688.5,1036.76,760.76
2016,10,19,13,0,935.0,74.0,1.4,19.0,674.0,1015.88,747.76
2016,10,19,13,15,928.5,73.0,1.4,18.5,652.5,989.58,733.29
2016,10,19,13,30,922.0,72.0,1.4,18.0,631.0,959.96,716.66
2016,10,19,13,45,912.5,71.0,1.4,18.0,602.0,924.48,694.73
2016,10,19,14,0,903.0,70.0,1.4,18.0,573.0,886.22,670.86
2016,10,19,14,15,889.5,68.0,1.4,18.0,538.0,840.81,641.9
2016,10,19,14,30,876.0,66.0,1.4,18.0,503.0,793.39,611.21
2016,10,19,14,45,857.5,64.0,1.45,18.0,462.0,740.43,576.61
2016,10,19,15,0,839.0,62.0,1.5,18.0,421.0,686.47,540.47
2016,10,19,15,15,812.0,59.0,1.45,17.5,375.5,630.74,501.32
2016,10,19,15,30,785.0,56.0,1.4,17.0,330.0,568.88,454.96
2016,10,19,15,45,745.0,52.5,1.35,16.5,282.0,499.88,401.29
2016,10,19,16,0,705.0,49.0,1.3,16.0,234.0,433.4,347.32
2016,10,19,16,15,641.5,43.5,1.2,15.0,185.0,356.97,283.67
2016,10,19,16,30,578.0,38.0,1.1,14.0,136.0,286.58,222.46
2016,10,19,16,45,466.0,30.0,1.05,13.5,91.5,203.97,150.12
2016,10,19,17,0,354.0,22.0,1.0,13.0,47.0,130.86,70.38
2016,10,19,17,15,177.0,11.0,0.95,12.5,23.5,46.75,0.0
2016,10,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,20,6,45,240.0,15.0,1.05,9.5,42.5,91.85,42.52
2016,10,20,7,0,480.0,30.0,1.0,10.0,85.0,207.09,153.98
2016,10,20,7,15,567.5,37.0,1.0,10.5,133.0,279.78,220.07
2016,10,20,7,30,655.0,44.0,1.0,11.0,181.0,361.84,291.63
2016,10,20,7,45,708.0,48.5,1.05,12.0,231.0,432.57,351.56
2016,10,20,8,0,761.0,53.0,1.1,13.0,281.0,507.68,412.18
2016,10,20,8,15,795.0,56.0,1.05,13.5,329.0,573.28,462.93
2016,10,20,8,30,829.0,59.0,1.0,14.0,377.0,640.37,512.44
2016,10,20,8,45,853.0,61.5,0.95,14.5,421.5,694.25,549.04
2016,10,20,9,0,877.0,64.0,0.9,15.0,466.0,753.74,587.52
2016,10,20,9,15,893.5,66.0,0.95,15.5,505.0,806.03,621.21
2016,10,20,9,30,910.0,68.0,1.0,16.0,544.0,856.79,653.28
2016,10,20,9,45,925.0,68.0,1.05,16.5,577.5,901.92,681.07
2016,10,20,10,0,940.0,68.0,1.1,17.0,611.0,944.79,707.07
2016,10,20,10,15,948.0,69.0,1.1,17.5,637.0,979.84,726.81
2016,10,20,10,30,956.0,70.0,1.1,18.0,663.0,1011.74,744.43
2016,10,20,10,45,961.0,71.0,1.15,18.5,681.0,1037.37,758.98
2016,10,20,11,0,966.0,72.0,1.2,19.0,699.0,1059.38,771.35
2016,10,20,11,15,968.5,72.0,1.2,19.0,709.5,1073.9,779.61
2016,10,20,11,30,971.0,72.0,1.2,19.0,720.0,1084.52,785.68
2016,10,20,11,45,971.0,72.5,1.25,19.5,721.5,1089.26,787.83
2016,10,20,12,0,971.0,73.0,1.3,20.0,723.0,1089.99,787.71
2016,10,20,12,15,969.5,72.5,1.3,20.0,717.0,1083.95,784.11
2016,10,20,12,30,968.0,72.0,1.3,20.0,711.0,1073.95,778.3
2016,10,20,12,45,962.0,72.5,1.35,20.5,696.5,1056.8,767.66
2016,10,20,13,0,956.0,73.0,1.4,21.0,682.0,1035.95,754.85
2016,10,20,13,15,949.5,72.5,1.4,21.0,660.0,1009.81,739.34
2016,10,20,13,30,943.0,72.0,1.4,21.0,638.0,980.29,721.73
2016,10,20,13,45,932.5,70.5,1.4,21.0,609.0,942.69,698.84
2016,10,20,14,0,922.0,69.0,1.4,21.0,580.0,902.3,674.01
2016,10,20,14,15,908.5,67.5,1.4,20.5,544.0,856.85,646.76
2016,10,20,14,30,895.0,66.0,1.4,20.0,508.0,809.32,617.64
2016,10,20,14,45,875.5,64.0,1.4,20.0,466.0,754.82,581.91
2016,10,20,15,0,856.0,62.0,1.4,20.0,424.0,699.35,544.79
2016,10,20,15,15,828.5,59.0,1.3,19.5,378.0,642.5,505.04
2016,10,20,15,30,801.0,56.0,1.2,19.0,332.0,579.52,458.11
2016,10,20,15,45,760.0,52.0,1.1,18.5,283.0,508.51,403.36
2016,10,20,16,0,719.0,48.0,1.0,18.0,234.0,440.16,348.4
2016,10,20,16,15,654.0,43.0,0.95,17.0,184.0,362.78,284.97
2016,10,20,16,30,589.0,38.0,0.9,16.0,134.0,291.49,223.76
2016,10,20,16,45,472.0,29.5,0.9,15.5,89.0,206.0,149.63
2016,10,20,17,0,355.0,21.0,0.9,15.0,44.0,129.9,61.93
2016,10,20,17,15,177.5,10.5,0.95,14.5,22.0,46.7,0.0
2016,10,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,21,6,45,228.0,14.5,0.65,10.5,40.0,89.19,35.51
2016,10,21,7,0,456.0,29.0,0.6,11.0,80.0,199.31,146.9
2016,10,21,7,15,544.5,36.0,0.55,11.5,127.0,271.01,211.53
2016,10,21,7,30,633.0,43.0,0.5,12.0,174.0,352.26,281.3
2016,10,21,7,45,687.0,47.5,0.45,12.5,223.0,422.26,339.77
2016,10,21,8,0,741.0,52.0,0.4,13.0,272.0,496.79,398.87
2016,10,21,8,15,775.5,55.5,0.4,13.5,319.0,562.2,448.76
2016,10,21,8,30,810.0,59.0,0.4,14.0,366.0,629.23,497.66
2016,10,21,8,45,834.0,61.5,0.4,14.5,409.5,682.14,533.36
2016,10,21,9,0,858.0,64.0,0.4,15.0,453.0,740.73,571.21
2016,10,21,9,15,874.5,66.0,0.45,15.5,491.5,792.17,603.89
2016,10,21,9,30,891.0,68.0,0.5,16.0,530.0,842.14,635.07
2016,10,21,9,45,901.5,70.0,0.6,17.0,562.0,885.08,660.87
2016,10,21,10,0,912.0,72.0,0.7,18.0,594.0,925.56,684.83
2016,10,21,10,15,920.0,73.0,0.7,18.0,619.5,959.76,705.08
2016,10,21,10,30,928.0,74.0,0.7,18.0,645.0,990.93,723.38
2016,10,21,10,45,932.5,75.0,0.75,18.5,663.0,1015.43,737.23
2016,10,21,11,0,937.0,76.0,0.8,19.0,681.0,1036.42,749.02
2016,10,21,11,15,940.0,76.5,0.8,19.0,691.0,1051.65,757.63
2016,10,21,11,30,943.0,77.0,0.8,19.0,701.0,1063.12,764.14
2016,10,21,11,45,942.0,77.5,0.85,19.5,702.5,1066.67,765.7
