Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,12,0,941.0,78.0,0.9,20.0,704.0,1066.33,765.13
2016,10,21,12,15,939.0,78.0,0.95,20.0,698.0,1060.49,762.82
2016,10,21,12,30,937.0,78.0,1.0,20.0,692.0,1050.82,758.34
2016,10,21,12,45,930.0,78.5,1.05,20.0,677.0,1033.01,748.9
2016,10,21,13,0,923.0,79.0,1.1,20.0,662.0,1011.66,737.36
2016,10,21,13,15,916.0,78.0,1.15,19.5,640.5,985.09,723.88
2016,10,21,13,30,909.0,77.0,1.2,19.0,619.0,955.28,708.21
2016,10,21,13,45,534.0,164.5,1.25,19.0,479.0,694.62,533.23
2016,10,21,14,0,159.0,252.0,1.3,19.0,339.0,404.18,316.31
2016,10,21,14,15,507.5,161.5,1.35,18.5,414.0,630.63,495.92
2016,10,21,14,30,856.0,71.0,1.4,18.0,489.0,784.81,608.08
2016,10,21,14,45,574.0,119.0,1.45,18.0,389.5,599.73,474.01
2016,10,21,15,0,292.0,167.0,1.5,18.0,290.0,397.51,319.18
2016,10,21,15,15,523.0,113.5,1.45,17.5,303.5,494.78,399.07
2016,10,21,15,30,754.0,60.0,1.4,17.0,317.0,555.81,446.43
2016,10,21,15,45,710.0,56.0,1.4,16.5,268.5,485.42,390.63
2016,10,21,16,0,666.0,52.0,1.4,16.0,220.0,418.0,335.86
2016,10,21,16,15,597.0,46.0,1.3,15.5,172.0,340.47,270.56
2016,10,21,16,30,528.0,40.0,1.2,15.0,124.0,272.86,211.13
2016,10,21,16,45,406.0,30.5,1.2,14.5,81.5,188.51,137.45
2016,10,21,17,0,284.0,21.0,1.2,14.0,39.0,112.44,45.15
2016,10,21,17,15,142.0,10.5,1.2,13.5,19.5,39.2,0.0
2016,10,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,22,6,45,213.0,15.5,0.75,8.5,38.5,86.49,27.7
2016,10,22,7,0,426.0,31.0,0.7,9.0,77.0,195.68,145.2
2016,10,22,7,15,520.5,38.5,0.7,9.5,124.0,268.15,211.31
2016,10,22,7,30,615.0,46.0,0.7,10.0,171.0,348.37,281.22
2016,10,22,7,45,674.0,51.0,0.7,10.5,220.5,420.8,342.74
2016,10,22,8,0,733.0,56.0,0.7,11.0,270.0,498.23,405.46
2016,10,22,8,15,769.0,59.5,0.65,11.5,317.5,564.33,456.29
2016,10,22,8,30,805.0,63.0,0.6,12.0,365.0,632.14,505.98
2016,10,22,8,45,831.0,65.5,0.6,12.5,409.5,692.9,548.0
2016,10,22,9,0,857.0,68.0,0.6,13.0,454.0,746.24,582.52
2016,10,22,9,15,874.5,70.0,0.55,13.0,492.5,798.4,615.64
2016,10,22,9,30,892.0,72.0,0.5,13.0,531.0,849.16,646.98
2016,10,22,9,45,894.5,77.5,0.5,13.5,562.0,889.33,670.39
2016,10,22,10,0,897.0,83.0,0.5,14.0,593.0,926.47,691.6
2016,10,22,10,15,906.0,84.0,0.55,14.5,618.5,961.15,712.12
2016,10,22,10,30,915.0,85.0,0.6,15.0,644.0,992.89,730.69
2016,10,22,10,45,921.5,85.5,0.65,15.5,662.5,1018.43,745.32
2016,10,22,11,0,928.0,86.0,0.7,16.0,681.0,1040.58,757.94
2016,10,22,11,15,931.0,86.5,0.75,16.0,691.5,1055.65,767.69
2016,10,22,11,30,934.0,87.0,0.8,16.0,702.0,1066.99,775.38
2016,10,22,11,45,935.5,87.0,0.85,16.0,704.0,1072.41,779.6
2016,10,22,12,0,937.0,87.0,0.9,16.0,706.0,1073.98,781.68
2016,10,22,12,15,935.5,86.5,0.9,16.0,700.0,1068.03,778.1
2016,10,22,12,30,934.0,86.0,0.9,16.0,694.0,1058.26,772.42
2016,10,22,12,45,925.0,87.5,0.95,16.5,679.0,1039.64,761.05
2016,10,22,13,0,916.0,89.0,1.0,17.0,664.0,1017.56,747.66
2016,10,22,13,15,908.5,87.5,1.0,16.5,642.0,990.03,732.58
2016,10,22,13,30,901.0,86.0,1.0,16.0,620.0,959.33,715.43
2016,10,22,13,45,890.5,84.5,1.05,16.0,590.5,922.89,693.98
2016,10,22,14,0,880.0,83.0,1.1,16.0,561.0,893.59,677.12
2016,10,22,14,15,798.5,91.0,1.1,15.5,503.5,802.72,618.15
2016,10,22,14,30,717.0,99.0,1.1,15.0,446.0,718.95,562.92
2016,10,22,14,45,661.5,101.5,1.15,15.0,400.5,648.18,514.69
2016,10,22,15,0,606.0,104.0,1.2,15.0,355.0,579.49,464.63
2016,10,22,15,15,569.0,100.5,1.2,14.5,315.0,519.65,420.38
2016,10,22,15,30,532.0,97.0,1.2,14.0,275.0,461.46,375.74
2016,10,22,15,45,501.5,85.0,1.2,13.5,232.5,401.18,327.96
2016,10,22,16,0,471.0,73.0,1.2,13.0,190.0,343.11,279.96
2016,10,22,16,15,414.5,61.5,1.15,12.5,147.5,276.14,222.79
2016,10,22,16,30,358.0,50.0,1.1,12.0,105.0,214.99,168.82
2016,10,22,16,45,264.0,35.5,1.1,11.5,68.0,144.16,105.94
2016,10,22,17,0,170.0,21.0,1.1,11.0,31.0,79.06,22.72
2016,10,22,17,15,85.0,10.5,1.1,10.5,15.5,26.91,0.0
2016,10,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,205.0,15.0,0.85,8.5,36.5,83.79,17.75
2016,10,23,7,0,410.0,30.0,0.8,9.0,73.0,190.42,140.72
2016,10,23,7,15,505.0,38.0,0.75,9.5,119.0,262.72,207.12
2016,10,23,7,30,600.0,46.0,0.7,10.0,165.0,342.72,276.82
2016,10,23,7,45,657.0,51.0,0.7,10.5,214.0,413.38,337.06
2016,10,23,8,0,714.0,56.0,0.7,11.0,263.0,488.81,398.4
2016,10,23,8,15,751.0,60.0,0.75,11.5,310.0,555.11,450.5
2016,10,23,8,30,788.0,64.0,0.8,12.0,357.0,623.29,501.96
2016,10,23,8,45,813.0,67.0,0.85,12.5,400.5,683.14,544.49
2016,10,23,9,0,838.0,70.0,0.9,13.0,444.0,742.91,584.86
2016,10,23,9,15,856.0,72.0,0.95,13.5,482.5,795.41,619.14
2016,10,23,9,30,874.0,74.0,1.0,14.0,521.0,837.64,645.78
2016,10,23,9,45,892.5,74.0,1.05,14.5,554.5,884.44,675.27
2016,10,23,10,0,911.0,74.0,1.1,15.0,588.0,929.33,703.0
2016,10,23,10,15,919.0,75.0,1.15,15.0,613.5,963.4,724.63
2016,10,23,10,30,927.0,76.0,1.2,15.0,639.0,994.43,744.39
2016,10,23,10,45,755.5,138.0,1.25,15.5,605.5,937.34,704.97
2016,10,23,11,0,584.0,200.0,1.3,16.0,572.0,837.39,637.12
2016,10,23,11,15,763.0,139.5,1.35,16.0,633.0,969.71,727.61
2016,10,23,11,30,942.0,79.0,1.4,16.0,694.0,1066.19,789.07
2016,10,23,11,45,940.0,80.0,1.45,16.5,695.5,1069.25,788.92
2016,10,23,12,0,938.0,81.0,1.5,17.0,697.0,1068.44,787.78
2016,10,23,12,15,935.5,80.5,1.5,17.0,690.0,1061.43,783.48
2016,10,23,12,30,933.0,80.0,1.5,17.0,683.0,1050.62,777.0
2016,10,23,12,45,926.0,80.5,1.5,17.0,668.0,1032.82,766.19
2016,10,23,13,0,919.0,81.0,1.5,17.0,653.0,1011.5,753.29
2016,10,23,13,15,911.0,80.0,1.5,17.0,631.0,984.03,736.46
2016,10,23,13,30,903.0,79.0,1.5,17.0,609.0,953.39,717.59
2016,10,23,13,45,891.5,77.5,1.55,17.0,579.5,915.99,694.84
2016,10,23,14,0,880.0,76.0,1.6,17.0,550.0,876.03,670.12
2016,10,23,14,15,864.5,74.0,1.6,16.5,514.5,829.76,641.32
2016,10,23,14,30,849.0,72.0,1.6,16.0,479.0,789.93,616.57
2016,10,23,14,45,825.0,70.0,1.6,16.0,437.5,733.17,578.03
2016,10,23,15,0,801.0,68.0,1.6,16.0,396.0,675.91,538.42
2016,10,23,15,15,770.0,64.5,1.6,15.5,351.0,612.02,492.64
2016,10,23,15,30,739.0,61.0,1.6,15.0,306.0,549.04,444.92
2016,10,23,15,45,687.5,57.5,1.6,14.5,257.5,475.62,386.97
2016,10,23,16,0,636.0,54.0,1.6,14.0,209.0,408.95,331.89
2016,10,23,16,15,562.5,47.0,1.55,13.5,161.5,330.09,264.82
2016,10,23,16,30,489.0,40.0,1.5,13.0,114.0,258.76,201.84
2016,10,23,16,45,354.5,30.0,1.45,12.5,73.0,171.84,124.82
2016,10,23,17,0,220.0,20.0,1.4,12.0,32.0,92.65,13.7
2016,10,23,17,15,110.0,10.0,1.35,11.5,16.0,32.16,0.0
2016,10,23,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.5,1.8,10.5,15.5,11.83,0.0
2016,10,24,7,0,0.0,31.0,1.9,11.0,31.0,25.7,15.27
2016,10,24,7,15,9.0,50.5,1.95,11.0,52.5,46.82,34.09
2016,10,24,7,30,18.0,70.0,2.0,11.0,74.0,74.56,58.47
2016,10,24,7,45,25.0,89.5,2.1,11.5,96.0,97.68,78.67
2016,10,24,8,0,32.0,109.0,2.2,12.0,118.0,121.61,99.22
2016,10,24,8,15,38.0,127.0,2.2,12.0,139.5,144.0,118.29
2016,10,24,8,30,44.0,145.0,2.2,12.0,161.0,167.17,137.71
2016,10,24,8,45,171.5,162.0,2.2,12.0,236.0,292.1,243.67
2016,10,24,9,0,299.0,179.0,2.2,12.0,311.0,431.86,357.49
2016,10,24,9,15,350.5,186.0,2.15,12.0,354.0,493.56,405.5
2016,10,24,9,30,402.0,193.0,2.1,12.0,397.0,577.68,469.58
2016,10,24,9,45,300.0,225.0,2.1,12.5,383.0,519.75,420.94
2016,10,24,10,0,198.0,257.0,2.1,13.0,369.0,452.41,365.45
2016,10,24,10,15,99.0,191.0,2.05,13.0,247.0,289.27,235.22
2016,10,24,10,30,0.0,125.0,2.0,13.0,125.0,98.91,77.13
2016,10,24,10,45,72.5,213.0,2.0,13.5,259.0,269.91,219.19
2016,10,24,11,0,145.0,301.0,2.0,14.0,393.0,466.21,372.19
2016,10,24,11,15,92.5,286.0,1.95,14.0,345.5,373.01,297.74
2016,10,24,11,30,40.0,271.0,1.9,14.0,298.0,302.61,241.16
2016,10,24,11,45,31.0,258.0,1.85,14.5,279.0,278.71,221.83
2016,10,24,12,0,22.0,245.0,1.8,15.0,260.0,232.38,184.6
2016,10,24,12,15,24.5,248.0,1.8,15.0,264.5,237.99,189.35
2016,10,24,12,30,27.0,251.0,1.8,15.0,269.0,243.65,194.01
2016,10,24,12,45,13.5,180.5,1.8,15.0,189.5,161.93,128.29
2016,10,24,13,0,0.0,110.0,1.8,15.0,110.0,85.94,65.93
2016,10,24,13,15,0.0,106.0,1.8,15.0,106.0,82.61,63.37
2016,10,24,13,30,0.0,102.0,1.8,15.0,102.0,79.3,60.74
2016,10,24,13,45,0.0,110.0,1.85,15.0,110.0,86.25,66.63
2016,10,24,14,0,0.0,118.0,1.9,15.0,118.0,93.46,72.75
2016,10,24,14,15,0.0,130.0,1.9,14.5,130.0,104.67,82.37
2016,10,24,14,30,0.0,142.0,1.9,14.0,142.0,116.65,92.7
2016,10,24,14,45,0.0,74.0,1.95,14.0,74.0,56.81,42.71
2016,10,24,15,0,0.0,6.0,2.0,14.0,6.0,4.56,0.0
2016,10,24,15,15,0.0,5.0,1.95,13.5,5.0,3.8,0.0
2016,10,24,15,30,0.0,4.0,1.9,13.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.5,1.85,13.0,3.5,2.65,0.0
2016,10,24,16,0,0.0,3.0,1.8,13.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,1.7,12.5,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,1.6,12.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,1.5,12.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,11.5,6.5,4.92,0.0
2016,10,25,7,0,0.0,13.0,1.2,12.0,13.0,9.87,2.3
2016,10,25,7,15,0.0,22.0,1.2,12.0,22.0,16.75,8.57
2016,10,25,7,30,0.0,31.0,1.2,12.0,31.0,23.64,14.73
2016,10,25,7,45,0.0,40.5,1.3,12.5,40.5,30.94,21.12
2016,10,25,8,0,0.0,50.0,1.4,13.0,50.0,38.25,27.42
2016,10,25,8,15,0.0,59.0,1.45,13.0,59.0,45.2,33.36
2016,10,25,8,30,0.0,68.0,1.5,13.0,68.0,52.16,39.24
2016,10,25,8,45,15.0,119.0,1.55,13.5,125.5,108.22,86.9
2016,10,25,9,0,30.0,170.0,1.6,14.0,183.0,183.86,149.46
2016,10,25,9,15,29.5,183.0,1.6,14.0,197.0,197.06,159.63
2016,10,25,9,30,29.0,196.0,1.6,14.0,211.0,210.4,170.02
2016,10,25,9,45,14.5,176.0,1.65,14.5,183.5,160.05,128.0
2016,10,25,10,0,0.0,156.0,1.7,15.0,156.0,127.5,100.48
2016,10,25,10,15,4.0,173.5,1.65,15.0,176.0,147.05,116.49
2016,10,25,10,30,8.0,191.0,1.6,15.0,196.0,167.04,132.63
2016,10,25,10,45,26.5,228.5,1.6,15.0,245.0,221.39,176.81
2016,10,25,11,0,45.0,266.0,1.6,15.0,294.0,302.8,241.25
2016,10,25,11,15,61.0,280.5,1.55,15.0,319.0,335.68,266.74
2016,10,25,11,30,77.0,295.0,1.5,15.0,344.0,369.02,292.55
2016,10,25,11,45,79.0,294.5,1.5,15.5,345.5,370.57,293.02
2016,10,25,12,0,81.0,294.0,1.5,16.0,347.0,372.03,293.67
2016,10,25,12,15,51.5,267.5,1.5,16.0,301.5,311.14,245.94
2016,10,25,12,30,22.0,241.0,1.5,16.0,256.0,229.03,181.05
2016,10,25,12,45,16.5,224.0,1.5,16.0,235.0,206.84,163.69
2016,10,25,13,0,11.0,207.0,1.5,16.0,214.0,185.06,146.32
2016,10,25,13,15,10.5,200.5,1.5,16.0,207.0,178.65,141.42
2016,10,25,13,30,10.0,194.0,1.5,16.0,200.0,172.36,136.56
2016,10,25,13,45,217.0,196.0,1.5,16.0,311.5,421.36,339.71
2016,10,25,14,0,424.0,198.0,1.5,16.0,423.0,619.05,490.76
2016,10,25,14,15,418.5,185.5,1.45,16.0,395.0,584.3,463.81
2016,10,25,14,30,413.0,173.0,1.4,16.0,367.0,548.51,437.91
2016,10,25,14,45,383.5,161.0,1.4,16.0,329.0,494.05,397.35
2016,10,25,15,0,354.0,149.0,1.4,16.0,291.0,424.81,344.91
2016,10,25,15,15,345.0,132.0,1.3,15.5,257.0,383.03,313.01
2016,10,25,15,30,336.0,115.0,1.2,15.0,223.0,355.63,291.13
2016,10,25,15,45,317.0,98.5,1.2,15.0,187.5,308.06,252.12
2016,10,25,16,0,298.0,82.0,1.2,15.0,152.0,262.01,213.18
2016,10,25,16,15,265.0,65.0,1.1,14.5,116.5,210.72,168.93
2016,10,25,16,30,232.0,48.0,1.0,14.0,81.0,163.03,126.51
2016,10,25,16,45,116.0,34.0,0.95,13.5,50.5,86.57,60.37
2016,10,25,17,0,0.0,20.0,0.9,13.0,20.0,17.34,0.0
2016,10,25,17,15,0.0,10.0,0.85,12.5,10.0,7.87,0.0
2016,10,25,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,45,213.5,13.0,0.8,9.5,32.5,84.08,0.0
2016,10,26,7,0,427.0,26.0,0.7,10.0,65.0,191.44,137.26
2016,10,26,7,15,523.5,33.0,0.7,10.5,110.5,265.2,207.45
2016,10,26,7,30,620.0,40.0,0.7,11.0,156.0,349.37,280.78
2016,10,26,7,45,676.5,44.5,0.75,11.5,204.0,420.04,341.39
2016,10,26,8,0,733.0,49.0,0.8,12.0,252.0,495.47,403.2
2016,10,26,8,15,447.5,99.5,0.8,12.5,230.0,409.53,335.25
2016,10,26,8,30,162.0,150.0,0.8,13.0,208.0,267.79,219.65
2016,10,26,8,45,507.5,105.0,0.85,13.5,319.0,513.01,418.01
2016,10,26,9,0,853.0,60.0,0.9,14.0,430.0,737.99,582.0
2016,10,26,9,15,870.5,62.0,0.95,14.5,468.0,789.76,613.58
2016,10,26,9,30,888.0,64.0,1.0,15.0,506.0,840.17,645.84
2016,10,26,9,45,899.0,66.0,1.1,15.5,538.0,883.18,673.35
2016,10,26,10,0,910.0,68.0,1.2,16.0,570.0,923.78,699.05
2016,10,26,10,15,919.0,69.0,1.2,16.0,595.5,958.6,720.43
2016,10,26,10,30,928.0,70.0,1.2,16.0,621.0,990.45,739.81
2016,10,26,10,45,931.5,71.5,1.3,16.5,638.5,1014.37,754.44
2016,10,26,11,0,935.0,73.0,1.4,17.0,656.0,1034.76,766.94
2016,10,26,11,15,939.0,73.5,1.45,17.0,667.0,1050.77,777.31
2016,10,26,11,30,943.0,74.0,1.5,17.0,678.0,1063.07,785.52
2016,10,26,11,45,942.5,75.5,1.55,17.5,680.0,1068.22,787.87
2016,10,26,12,0,942.0,77.0,1.6,18.0,682.0,1069.52,788.0
2016,10,26,12,15,941.0,76.5,1.6,18.0,676.0,1063.95,784.6
2016,10,26,12,30,940.0,76.0,1.6,18.0,670.0,1054.56,779.02
2016,10,26,12,45,935.0,76.0,1.6,18.0,656.5,1038.03,769.03
2016,10,26,13,0,930.0,76.0,1.6,18.0,643.0,1017.92,756.92
2016,10,26,13,15,923.0,75.0,1.6,17.5,621.0,991.17,741.97
2016,10,26,13,30,916.0,74.0,1.6,17.0,599.0,961.2,724.91
2016,10,26,13,45,905.5,72.5,1.6,17.0,570.0,924.37,701.81
2016,10,26,14,0,895.0,71.0,1.6,17.0,541.0,884.89,676.8
2016,10,26,14,15,880.0,69.0,1.55,16.5,505.5,838.57,647.44
2016,10,26,14,30,865.0,67.0,1.5,16.0,470.0,790.42,616.4
2016,10,26,14,45,844.5,64.5,1.45,16.0,429.0,735.91,579.13
2016,10,26,15,0,824.0,62.0,1.4,16.0,388.0,687.31,545.52
2016,10,26,15,15,793.0,59.0,1.3,15.5,343.0,623.1,499.33
2016,10,26,15,30,762.0,56.0,1.2,15.0,298.0,559.75,450.96
2016,10,26,15,45,716.5,51.5,1.15,15.0,250.0,487.63,393.49
2016,10,26,16,0,671.0,47.0,1.1,15.0,202.0,418.68,336.24
2016,10,26,16,15,595.5,41.0,1.0,14.0,154.5,337.9,268.41
2016,10,26,16,30,520.0,35.0,0.9,13.0,107.0,264.42,203.98
2016,10,26,16,45,379.5,25.5,0.85,12.5,66.5,178.02,124.2
2016,10,26,17,0,239.0,16.0,0.8,12.0,26.0,79.91,0.0
2016,10,26,17,15,119.5,8.0,0.85,11.5,13.0,6.29,0.0
2016,10,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,10.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,1.0,11.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.0,1.0,11.5,2.0,1.51,0.0
2016,10,27,7,30,0.0,3.0,1.0,12.0,3.0,2.27,0.0
2016,10,27,7,45,0.0,4.5,1.05,12.5,4.5,3.41,0.0
2016,10,27,8,0,0.0,6.0,1.1,13.0,6.0,4.55,0.0
2016,10,27,8,15,0.0,7.0,1.1,13.5,7.0,5.31,0.0
2016,10,27,8,30,0.0,8.0,1.1,14.0,8.0,6.08,0.0
2016,10,27,8,45,0.0,7.5,1.15,14.5,7.5,5.7,0.0
2016,10,27,9,0,0.0,7.0,1.2,15.0,7.0,5.33,0.0
2016,10,27,9,15,38.5,111.0,1.15,15.0,130.0,128.32,103.73
2016,10,27,9,30,77.0,215.0,1.1,15.0,253.0,274.59,222.27
2016,10,27,9,45,46.5,206.5,1.1,15.0,230.0,238.27,191.29
2016,10,27,10,0,16.0,198.0,1.1,15.0,207.0,183.13,145.89
2016,10,27,10,15,12.5,195.5,1.15,15.0,203.0,176.78,140.64
2016,10,27,10,30,9.0,193.0,1.2,15.0,199.0,170.51,135.29
2016,10,27,10,45,25.0,226.0,1.25,15.5,242.0,218.28,173.77
2016,10,27,11,0,41.0,259.0,1.3,16.0,285.0,292.33,231.79
2016,10,27,11,15,23.5,223.0,1.45,15.5,238.0,213.45,169.32
2016,10,27,11,30,6.0,187.0,1.6,15.0,191.0,160.88,127.04
2016,10,27,11,45,6.0,187.0,1.75,15.0,191.5,160.83,127.16
2016,10,27,12,0,6.0,187.0,1.9,15.0,192.0,160.84,127.21
2016,10,27,12,15,3.0,170.0,1.9,14.5,172.5,142.02,112.07
2016,10,27,12,30,0.0,153.0,1.9,14.0,153.0,123.58,97.16
2016,10,27,12,45,2.5,168.0,1.95,14.0,169.5,139.93,110.79
2016,10,27,13,0,5.0,183.0,2.0,14.0,186.0,156.71,124.68
2016,10,27,13,15,2.5,164.5,1.9,14.0,166.0,137.24,108.76
2016,10,27,13,30,0.0,146.0,1.8,14.0,146.0,118.19,93.17
2016,10,27,13,45,4.0,160.0,1.7,14.0,162.0,135.36,107.69
2016,10,27,14,0,8.0,174.0,1.6,14.0,178.0,153.13,122.6
2016,10,27,14,15,4.0,123.5,1.5,14.0,125.5,102.57,80.9
2016,10,27,14,30,0.0,73.0,1.4,14.0,73.0,56.04,42.0
2016,10,27,14,45,0.0,49.5,1.35,14.0,49.5,37.88,26.75
2016,10,27,15,0,0.0,26.0,1.3,14.0,26.0,19.82,11.39
2016,10,27,15,15,0.0,23.0,1.2,14.0,23.0,17.52,9.45
2016,10,27,15,30,0.0,20.0,1.1,14.0,20.0,15.21,7.49
2016,10,27,15,45,0.0,16.5,1.0,14.0,16.5,12.54,5.18
2016,10,27,16,0,0.0,13.0,0.9,14.0,13.0,9.86,2.85
2016,10,27,16,15,0.0,9.5,0.8,13.5,9.5,7.2,0.51
2016,10,27,16,30,0.0,6.0,0.7,13.0,6.0,4.54,0.0
2016,10,27,16,45,0.0,3.5,0.65,13.0,3.5,2.64,0.0
2016,10,27,17,0,0.0,1.0,0.6,13.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,0.6,13.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,11.5,13.0,10.23,0.0
2016,10,28,7,0,0.0,26.0,1.2,12.0,26.0,21.3,10.83
2016,10,28,7,15,8.5,45.0,1.2,12.0,46.5,42.21,29.83
2016,10,28,7,30,17.0,64.0,1.2,12.0,67.0,69.3,53.61
2016,10,28,7,45,27.0,83.5,1.25,12.0,90.0,94.22,75.47
2016,10,28,8,0,37.0,103.0,1.3,12.0,113.0,120.2,98.0
2016,10,28,8,15,42.5,121.5,1.25,12.0,135.0,143.28,117.64
2016,10,28,8,30,48.0,140.0,1.2,12.0,157.0,167.04,137.5
2016,10,28,8,45,410.5,105.5,1.2,12.5,278.5,436.6,362.33
2016,10,28,9,0,773.0,71.0,1.2,13.0,400.0,699.82,561.1
2016,10,28,9,15,410.5,137.0,1.2,13.0,313.5,510.02,412.71
2016,10,28,9,30,48.0,203.0,1.2,13.0,227.0,236.76,191.04
2016,10,28,9,45,38.0,208.0,1.3,13.5,227.5,233.23,188.48
2016,10,28,10,0,28.0,213.0,1.4,14.0,228.0,209.73,168.68
2016,10,28,10,15,14.0,168.5,1.45,14.0,176.0,152.42,121.63
2016,10,28,10,30,0.0,124.0,1.5,14.0,124.0,98.3,76.59
2016,10,28,10,45,2.0,151.5,1.55,14.5,152.5,124.64,98.18
2016,10,28,11,0,4.0,179.0,1.6,15.0,181.0,151.85,120.07
2016,10,28,11,15,2.0,163.0,1.6,15.0,164.0,134.82,105.99
2016,10,28,11,30,0.0,147.0,1.6,15.0,147.0,118.21,92.35
2016,10,28,11,45,0.0,147.0,1.65,15.0,147.0,118.17,92.34
2016,10,28,12,0,0.0,147.0,1.7,15.0,147.0,118.17,92.35
2016,10,28,12,15,4.5,174.5,1.65,15.0,178.0,147.88,116.76
2016,10,28,12,30,9.0,202.0,1.6,15.0,209.0,178.63,141.77
2016,10,28,12,45,4.5,180.0,1.6,15.0,184.0,153.32,121.15
2016,10,28,13,0,0.0,158.0,1.6,15.0,159.0,128.65,101.06
2016,10,28,13,15,2.5,166.5,1.55,15.0,168.5,139.31,110.05
2016,10,28,13,30,5.0,175.0,1.5,15.0,178.0,150.22,119.18
2016,10,28,13,45,10.5,181.0,1.45,15.0,187.0,161.76,128.97
2016,10,28,14,0,16.0,187.0,1.4,15.0,196.0,173.46,138.89
2016,10,28,14,15,8.0,151.0,1.3,15.0,155.5,131.94,104.9
2016,10,28,14,30,0.0,115.0,1.2,15.0,115.0,92.25,72.08
2016,10,28,14,45,396.0,89.5,1.2,15.0,243.0,424.07,350.21
2016,10,28,15,0,792.0,64.0,1.2,15.0,371.0,668.14,535.41
2016,10,28,15,15,760.0,60.5,1.15,14.5,326.5,604.15,486.09
2016,10,28,15,30,728.0,57.0,1.1,14.0,282.0,541.2,438.08
2016,10,28,15,45,683.0,52.0,1.05,14.0,235.5,470.52,381.33
2016,10,28,16,0,638.0,47.0,1.0,14.0,189.0,403.03,324.86
2016,10,28,16,15,558.0,40.5,0.9,13.5,143.0,321.4,255.5
2016,10,28,16,30,478.0,34.0,0.8,13.0,97.0,251.76,193.53
2016,10,28,16,45,331.5,24.0,0.75,12.5,58.5,159.58,106.42
2016,10,28,17,0,185.0,14.0,0.7,12.0,20.0,63.62,0.0
2016,10,28,17,15,92.5,7.0,0.75,11.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,45,159.5,13.5,0.95,11.5,26.5,56.67,0.0
2016,10,29,7,0,319.0,27.0,1.0,12.0,53.0,159.93,108.67
2016,10,29,7,15,426.5,35.5,1.05,12.0,96.0,234.67,182.85
2016,10,29,7,30,534.0,44.0,1.1,12.0,139.0,320.08,257.88
2016,10,29,7,45,600.5,49.5,1.15,12.0,186.0,392.2,320.72
2016,10,29,8,0,667.0,55.0,1.2,12.0,233.0,467.44,384.0
2016,10,29,8,15,333.5,55.0,1.2,12.0,144.0,296.56,247.61
2016,10,29,8,30,0.0,55.0,1.2,12.0,55.0,42.1,30.57
2016,10,29,8,45,0.0,92.0,1.3,12.5,92.0,72.88,56.94
2016,10,29,9,0,0.0,129.0,1.4,13.0,129.0,106.61,85.05
2016,10,29,9,15,5.5,149.5,1.4,13.5,152.0,129.65,103.97
2016,10,29,9,30,11.0,170.0,1.4,14.0,175.0,153.37,123.2
2016,10,29,9,45,6.0,164.5,1.45,14.5,167.5,142.61,113.65
2016,10,29,10,0,1.0,159.0,1.5,15.0,160.0,132.06,104.4
2016,10,29,10,15,42.5,211.0,1.5,15.0,236.0,240.75,193.73
2016,10,29,10,30,84.0,263.0,1.5,15.0,312.0,340.89,273.08
2016,10,29,10,45,54.5,249.0,1.5,15.0,281.0,295.77,236.05
2016,10,29,11,0,25.0,235.0,1.5,15.0,250.0,228.0,181.49
2016,10,29,11,15,38.5,253.5,1.45,15.0,277.5,284.87,226.93
2016,10,29,11,30,52.0,272.0,1.4,15.0,305.0,320.08,254.38
2016,10,29,11,45,107.0,286.5,1.4,15.5,354.0,393.57,312.18
2016,10,29,12,0,162.0,301.0,1.4,16.0,403.0,491.73,386.36
2016,10,29,12,15,159.5,298.0,1.35,16.0,397.5,485.03,380.42
2016,10,29,12,30,157.0,295.0,1.3,16.0,392.0,477.85,375.0
2016,10,29,12,45,95.5,268.0,1.3,16.0,327.0,359.03,284.08
2016,10,29,13,0,34.0,241.0,1.3,16.0,262.0,266.43,211.03
2016,10,29,13,15,117.5,249.5,1.25,16.0,316.0,379.48,302.27
2016,10,29,13,30,201.0,258.0,1.2,16.0,370.0,465.99,369.72
2016,10,29,13,45,543.0,163.5,1.2,16.0,446.0,707.19,554.83
2016,10,29,14,0,885.0,69.0,1.2,16.0,522.0,875.36,670.87
2016,10,29,14,15,869.0,67.0,1.2,15.5,486.5,828.62,639.24
2016,10,29,14,30,853.0,65.0,1.2,15.0,451.0,780.19,608.65
2016,10,29,14,45,829.5,63.0,1.2,15.0,410.5,732.08,576.52
2016,10,29,15,0,806.0,61.0,1.2,15.0,370.0,675.27,537.32
2016,10,29,15,15,773.5,58.0,1.15,14.5,325.5,610.98,491.38
2016,10,29,15,30,741.0,55.0,1.1,14.0,281.0,547.74,443.15
2016,10,29,15,45,689.5,51.0,1.05,14.0,233.5,473.85,383.88
2016,10,29,16,0,638.0,47.0,1.0,14.0,186.0,403.71,325.27
2016,10,29,16,15,557.0,40.5,0.95,13.5,140.0,321.53,255.55
2016,10,29,16,30,476.0,34.0,0.9,13.0,94.0,251.74,193.26
2016,10,29,16,45,322.0,23.5,0.85,12.5,56.0,155.34,100.33
2016,10,29,17,0,168.0,13.0,0.8,12.0,18.0,58.23,0.0
2016,10,29,17,15,84.0,6.5,0.8,11.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,10.5,0.5,0.39,0.0
2016,10,30,7,0,0.0,1.0,2.1,11.0,1.0,0.75,0.0
2016,10,30,7,15,0.0,2.5,2.2,11.0,2.5,1.89,0.0
2016,10,30,7,30,0.0,4.0,2.3,11.0,4.0,3.03,0.0
2016,10,30,7,45,0.0,6.0,2.4,11.5,6.0,4.54,0.0
2016,10,30,8,0,0.0,8.0,2.5,12.0,8.0,6.07,0.0
2016,10,30,8,15,0.0,9.5,2.55,12.0,9.5,7.21,0.61
2016,10,30,8,30,0.0,11.0,2.6,12.0,11.0,8.36,1.6
2016,10,30,8,45,0.0,53.0,2.65,12.5,53.0,40.56,29.33
2016,10,30,9,0,0.0,95.0,2.7,13.0,95.0,74.96,58.46
2016,10,30,9,15,0.0,61.5,2.75,13.0,61.5,47.14,34.67
2016,10,30,9,30,0.0,28.0,2.8,13.0,28.0,21.39,12.65
2016,10,30,9,45,0.0,47.5,2.85,13.5,47.5,36.38,25.32
2016,10,30,10,0,0.0,67.0,2.9,14.0,67.0,51.44,37.91
2016,10,30,10,15,0.0,40.5,2.85,14.0,40.5,31.02,20.62
2016,10,30,10,30,0.0,14.0,2.8,14.0,14.0,10.7,3.41
2016,10,30,10,45,0.0,26.5,2.8,14.0,26.5,20.29,11.51
2016,10,30,11,0,0.0,39.0,2.8,14.0,39.0,29.9,19.59
2016,10,30,11,15,0.0,45.0,2.75,14.0,45.0,34.53,23.46
2016,10,30,11,30,0.0,51.0,2.7,14.0,51.0,39.16,27.34
2016,10,30,11,45,8.5,138.5,2.65,14.5,144.0,119.49,94.34
2016,10,30,12,0,17.0,226.0,2.6,15.0,237.0,210.8,168.45
2016,10,30,12,15,8.5,156.5,2.55,15.0,162.0,135.7,107.15
2016,10,30,12,30,0.0,87.0,2.5,15.0,87.0,67.01,50.36
2016,10,30,12,45,11.5,156.0,2.45,15.0,162.5,138.36,109.84
2016,10,30,13,0,23.0,225.0,2.4,15.0,238.0,216.7,173.75
2016,10,30,13,15,11.5,124.5,2.3,15.0,131.0,109.98,86.53
2016,10,30,13,30,0.0,24.0,2.2,15.0,24.0,18.35,9.84
2016,10,30,13,45,0.0,64.0,2.15,15.0,64.0,49.12,35.83
2016,10,30,14,0,0.0,104.0,2.1,15.0,104.0,81.63,63.11
2016,10,30,14,15,5.5,131.5,2.05,14.5,134.0,111.73,88.69
2016,10,30,14,30,11.0,159.0,2.0,14.0,164.0,144.16,116.16
2016,10,30,14,45,8.5,145.5,1.95,14.0,149.5,130.09,104.58
2016,10,30,15,0,6.0,132.0,1.9,14.0,135.0,116.39,93.31
2016,10,30,15,15,3.0,116.5,1.8,13.5,118.0,100.67,80.38
2016,10,30,15,30,0.0,101.0,1.7,13.0,101.0,85.37,67.61
2016,10,30,15,45,0.0,83.5,1.65,13.0,83.5,70.12,54.61
2016,10,30,16,0,0.0,66.0,1.6,13.0,66.0,54.9,41.44
2016,10,30,16,15,0.0,49.0,1.45,12.5,49.0,40.15,28.58
2016,10,30,16,30,0.0,32.0,1.3,12.0,32.0,25.21,15.42
2016,10,30,16,45,0.0,18.5,1.2,11.5,18.5,14.12,4.27
2016,10,30,17,0,0.0,5.0,1.1,11.0,5.0,3.93,0.0
2016,10,30,17,15,0.0,2.5,1.1,11.0,2.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,31,6,45,147.0,13.0,0.9,8.5,24.0,53.15,0.0
2016,10,31,7,0,294.0,26.0,0.9,9.0,48.0,149.33,96.14
2016,10,31,7,15,409.5,35.5,0.8,9.5,91.0,229.29,179.33
2016,10,31,7,30,525.0,45.0,0.7,10.0,134.0,318.75,257.3
2016,10,31,7,45,597.0,50.0,0.65,10.5,181.0,392.9,320.71
2016,10,31,8,0,669.0,55.0,0.6,11.0,228.0,470.24,383.95
2016,10,31,8,15,711.0,59.5,0.55,11.0,274.0,537.98,437.46
2016,10,31,8,30,753.0,64.0,0.5,11.0,320.0,608.1,490.39
2016,10,31,8,45,784.5,66.0,0.5,11.5,363.0,669.66,533.41
2016,10,31,9,0,816.0,68.0,0.5,12.0,406.0,731.7,574.68
2016,10,31,9,15,700.0,101.0,0.5,12.0,409.5,715.69,561.01
2016,10,31,9,30,584.0,134.0,0.5,12.0,413.0,681.66,535.71
2016,10,31,9,45,614.5,135.0,0.5,12.5,446.0,732.22,569.84
2016,10,31,10,0,645.0,136.0,0.5,13.0,479.0,782.25,601.65
2016,10,31,10,15,538.5,178.5,0.5,13.0,474.0,738.48,569.03
2016,10,31,10,30,432.0,221.0,0.5,13.0,469.0,696.43,536.76
2016,10,31,10,45,327.5,250.5,0.55,13.5,441.5,614.56,476.38
2016,10,31,11,0,223.0,280.0,0.6,14.0,414.0,526.34,410.32
2016,10,31,11,15,565.5,182.5,0.65,14.0,530.0,812.34,621.97
2016,10,31,11,30,908.0,85.0,0.7,14.0,646.0,1043.75,770.4
2016,10,31,11,45,655.0,170.5,0.75,14.0,575.5,908.83,680.2
2016,10,31,12,0,402.0,256.0,0.8,14.0,505.0,710.86,544.45
2016,10,31,12,15,274.0,272.5,0.85,14.0,441.5,597.99,464.26
2016,10,31,12,30,146.0,289.0,0.9,14.0,378.0,461.49,362.36
2016,10,31,12,45,86.5,259.5,1.0,14.0,312.0,341.69,271.91
2016,10,31,13,0,27.0,230.0,1.1,14.0,246.0,226.22,180.5
2016,10,31,13,15,13.5,181.0,1.15,14.0,189.0,164.44,131.13
2016,10,31,13,30,0.0,132.0,1.2,14.0,132.0,105.99,83.08
2016,10,31,13,45,67.5,179.5,1.3,14.0,213.5,229.53,187.01
