Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,14,0,135.0,227.0,1.4,14.0,295.0,363.34,294.78
2016,10,31,14,15,198.5,206.5,1.45,14.0,298.5,389.32,316.9
2016,10,31,14,30,262.0,186.0,1.5,14.0,302.0,428.29,349.22
2016,10,31,14,45,520.5,126.0,1.55,14.0,330.0,564.76,459.74
2016,10,31,15,0,779.0,66.0,1.6,14.0,358.0,663.27,535.92
2016,10,31,15,15,743.0,62.5,1.6,13.5,313.5,597.17,486.26
2016,10,31,15,30,707.0,59.0,1.6,13.0,269.0,532.48,436.24
2016,10,31,15,45,650.5,54.5,1.6,13.0,222.0,456.67,374.54
2016,10,31,16,0,594.0,50.0,1.6,13.0,175.0,389.21,317.04
2016,10,31,16,15,504.5,42.5,1.5,12.5,129.5,304.62,244.2
2016,10,31,16,30,415.0,35.0,1.4,12.0,84.0,229.42,176.74
2016,10,31,16,45,207.5,24.5,1.3,11.5,49.0,115.29,67.3
2016,10,31,17,0,0.0,14.0,1.2,11.0,14.0,11.02,0.0
2016,10,31,17,15,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,6,45,137.5,13.0,1.1,8.5,22.5,50.59,0.0
2016,11,1,7,0,275.0,26.0,1.1,9.0,45.0,141.95,86.99
2016,11,1,7,15,394.0,35.0,1.1,9.5,87.5,223.12,174.44
2016,11,1,7,30,513.0,44.0,1.1,10.0,130.0,312.88,253.55
2016,11,1,7,45,586.0,49.5,1.15,10.5,177.0,387.44,318.47
2016,11,1,8,0,659.0,55.0,1.2,11.0,224.0,465.19,383.67
2016,11,1,8,15,702.5,59.5,1.15,11.0,269.5,533.38,438.88
2016,11,1,8,30,746.0,64.0,1.1,11.0,315.0,604.1,493.71
2016,11,1,8,45,778.5,66.5,1.1,11.0,358.0,666.64,539.6
2016,11,1,9,0,811.0,69.0,1.1,11.0,401.0,729.79,583.95
2016,11,1,9,15,405.5,109.0,1.1,11.0,275.0,475.93,389.94
2016,11,1,9,30,0.0,149.0,1.1,11.0,149.0,124.21,98.98
2016,11,1,9,45,443.5,111.5,1.1,11.5,345.5,555.75,455.62
2016,11,1,10,0,887.0,74.0,1.1,12.0,542.0,914.53,707.64
2016,11,1,10,15,897.0,75.5,1.1,12.0,567.0,950.04,725.18
2016,11,1,10,30,907.0,77.0,1.1,12.0,592.0,982.73,745.4
2016,11,1,10,45,913.5,78.0,1.1,12.5,610.0,1008.34,759.52
2016,11,1,11,0,920.0,79.0,1.1,13.0,628.0,1030.63,771.56
2016,11,1,11,15,662.5,165.0,1.1,13.0,563.5,902.28,685.75
2016,11,1,11,30,405.0,251.0,1.1,13.0,499.0,707.21,548.28
2016,11,1,11,45,360.5,262.5,1.15,13.0,484.0,676.85,528.08
2016,11,1,12,0,316.0,274.0,1.2,13.0,469.0,644.82,504.52
2016,11,1,12,15,270.5,278.5,1.2,13.0,444.5,602.36,472.88
2016,11,1,12,30,225.0,283.0,1.2,13.0,420.0,535.13,423.11
2016,11,1,12,45,195.0,278.0,1.25,13.5,394.5,496.79,394.12
2016,11,1,13,0,165.0,273.0,1.3,14.0,369.0,458.71,364.76
2016,11,1,13,15,167.5,262.5,1.3,14.0,357.0,445.91,355.94
2016,11,1,13,30,170.0,252.0,1.3,14.0,345.0,432.57,346.51
2016,11,1,13,45,519.0,164.0,1.3,14.0,427.0,687.8,546.43
2016,11,1,14,0,868.0,76.0,1.3,14.0,509.0,880.63,681.84
2016,11,1,14,15,851.0,73.5,1.3,13.5,473.5,832.42,648.56
2016,11,1,14,30,834.0,71.0,1.3,13.0,438.0,782.58,616.62
2016,11,1,14,45,808.0,69.0,1.3,13.0,397.5,725.1,577.31
2016,11,1,15,0,782.0,67.0,1.3,13.0,357.0,667.31,536.86
2016,11,1,15,15,746.5,63.0,1.3,12.5,312.0,600.82,488.74
2016,11,1,15,30,711.0,59.0,1.3,12.0,267.0,535.69,438.62
2016,11,1,15,45,654.0,54.5,1.3,12.0,220.0,459.36,376.66
2016,11,1,16,0,597.0,50.0,1.3,12.0,173.0,391.61,319.0
2016,11,1,16,15,506.0,42.5,1.3,11.5,127.5,306.09,245.6
2016,11,1,16,30,415.0,35.0,1.3,11.0,82.0,230.04,177.17
2016,11,1,16,45,253.5,23.0,1.3,10.5,47.0,129.53,70.57
2016,11,1,17,0,92.0,11.0,1.3,10.0,12.0,35.35,0.0
2016,11,1,17,15,46.0,5.5,1.35,9.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,2,6,45,151.5,11.5,1.25,6.5,22.0,53.74,0.0
2016,11,2,7,0,303.0,23.0,1.3,7.0,44.0,149.01,86.19
2016,11,2,7,15,421.0,32.5,1.35,7.5,87.0,232.47,182.63
2016,11,2,7,30,539.0,42.0,1.4,8.0,130.0,323.71,264.38
2016,11,2,7,45,606.0,48.0,1.45,8.5,176.5,397.02,329.26
2016,11,2,8,0,673.0,54.0,1.5,9.0,223.0,472.93,393.89
2016,11,2,8,15,716.0,58.5,1.45,9.5,269.5,541.49,449.47
2016,11,2,8,30,759.0,63.0,1.4,10.0,316.0,612.49,504.39
2016,11,2,8,45,789.5,66.0,1.4,10.5,359.0,674.71,549.46
2016,11,2,9,0,820.0,69.0,1.4,11.0,402.0,737.37,592.84
2016,11,2,9,15,840.0,71.0,1.3,11.5,439.5,790.35,626.79
2016,11,2,9,30,860.0,73.0,1.2,12.0,477.0,842.16,658.82
2016,11,2,9,45,883.5,72.0,1.1,12.5,511.0,882.09,681.61
2016,11,2,10,0,907.0,71.0,1.0,13.0,545.0,929.51,708.9
2016,11,2,10,15,916.5,72.0,0.9,13.5,570.0,964.43,726.95
2016,11,2,10,30,926.0,73.0,0.8,14.0,595.0,996.44,742.79
2016,11,2,10,45,932.0,73.5,0.75,14.5,612.5,1021.27,754.84
2016,11,2,11,0,938.0,74.0,0.7,15.0,630.0,1042.7,764.73
2016,11,2,11,15,941.0,74.5,0.65,15.0,640.0,1057.57,771.94
2016,11,2,11,30,944.0,75.0,0.6,15.0,650.0,1068.73,777.03
2016,11,2,11,45,944.5,75.5,0.6,15.5,651.5,1073.57,778.22
2016,11,2,12,0,945.0,76.0,0.6,16.0,653.0,1074.58,777.33
2016,11,2,12,15,943.0,75.5,0.6,16.0,647.0,1067.95,773.4
2016,11,2,12,30,941.0,75.0,0.6,16.0,641.0,1057.55,767.42
2016,11,2,12,45,938.5,73.5,0.65,16.0,627.0,1041.66,759.47
2016,11,2,13,0,936.0,72.0,0.7,16.0,613.0,1022.14,749.37
2016,11,2,13,15,928.0,71.0,0.7,16.0,591.0,994.43,732.95
2016,11,2,13,30,920.0,70.0,0.7,16.0,569.0,963.56,714.61
2016,11,2,13,45,908.0,69.0,0.75,16.0,540.0,926.07,692.92
2016,11,2,14,0,896.0,68.0,0.8,16.0,511.0,886.05,669.29
2016,11,2,14,15,880.0,66.0,0.8,16.0,476.0,839.09,639.68
2016,11,2,14,30,864.0,64.0,0.8,16.0,441.0,790.4,608.45
2016,11,2,14,45,840.0,61.5,0.85,16.0,400.0,733.52,571.54
2016,11,2,15,0,816.0,59.0,0.9,16.0,359.0,682.95,538.1
2016,11,2,15,15,782.0,56.0,0.95,15.5,314.0,617.33,492.89
2016,11,2,15,30,748.0,53.0,1.0,15.0,269.0,552.86,444.86
2016,11,2,15,45,695.0,48.5,1.05,14.5,221.5,477.25,385.72
2016,11,2,16,0,642.0,44.0,1.1,14.0,174.0,405.56,326.68
2016,11,2,16,15,555.5,37.0,1.1,13.0,128.0,320.07,254.37
2016,11,2,16,30,469.0,30.0,1.1,12.0,82.0,243.23,185.36
2016,11,2,16,45,234.5,15.0,1.1,11.5,41.0,113.7,54.74
2016,11,2,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,45,159.0,11.0,1.35,7.5,21.0,55.78,0.0
2016,11,3,7,0,318.0,22.0,1.4,8.0,42.0,152.94,80.36
2016,11,3,7,15,436.5,30.5,1.4,8.5,85.0,237.49,185.18
2016,11,3,7,30,555.0,39.0,1.4,9.0,128.0,324.42,263.72
2016,11,3,7,45,623.0,45.0,1.45,9.5,175.0,399.65,330.15
2016,11,3,8,0,691.0,51.0,1.5,10.0,222.0,480.84,398.76
2016,11,3,8,15,733.5,55.0,1.4,10.5,268.0,549.26,453.73
2016,11,3,8,30,776.0,59.0,1.3,11.0,314.0,620.05,507.8
2016,11,3,8,45,805.5,62.0,1.25,11.5,357.0,682.17,551.68
2016,11,3,9,0,835.0,65.0,1.2,12.0,400.0,744.63,593.88
2016,11,3,9,15,855.0,67.0,1.1,12.5,438.0,798.08,627.53
2016,11,3,9,30,875.0,69.0,1.0,13.0,476.0,841.34,652.98
2016,11,3,9,45,894.0,69.0,0.9,14.0,509.0,888.04,678.77
2016,11,3,10,0,913.0,69.0,0.8,15.0,542.0,932.89,702.28
2016,11,3,10,15,922.0,70.0,0.75,15.0,567.0,967.46,721.99
2016,11,3,10,30,931.0,71.0,0.7,15.0,592.0,999.09,739.71
2016,11,3,10,45,936.5,72.0,0.65,15.5,609.5,1024.15,751.72
2016,11,3,11,0,942.0,73.0,0.6,16.0,627.0,1045.77,761.56
2016,11,3,11,15,945.0,73.5,0.55,16.5,637.0,1060.67,767.24
2016,11,3,11,30,948.0,74.0,0.5,17.0,647.0,1071.86,770.8
2016,11,3,11,45,947.5,74.5,0.45,17.5,648.5,1075.69,770.02
2016,11,3,12,0,947.0,75.0,0.4,18.0,650.0,1075.69,767.22
2016,11,3,12,15,945.0,74.5,0.4,18.0,643.5,1069.06,763.36
2016,11,3,12,30,943.0,74.0,0.4,18.0,637.0,1058.66,757.49
2016,11,3,12,45,937.0,74.0,0.4,18.5,622.5,1041.18,746.08
2016,11,3,13,0,931.0,74.0,0.4,19.0,608.0,1020.19,732.77
2016,11,3,13,15,923.5,73.0,0.4,18.5,586.5,993.09,718.52
2016,11,3,13,30,916.0,72.0,0.4,18.0,565.0,962.84,702.31
2016,11,3,13,45,903.0,71.0,0.4,18.0,535.5,924.59,679.59
2016,11,3,14,0,890.0,70.0,0.4,18.0,506.0,883.89,655.17
2016,11,3,14,15,873.0,68.0,0.45,18.0,471.0,836.34,626.87
2016,11,3,14,30,856.0,66.0,0.5,18.0,436.0,795.42,602.49
2016,11,3,14,45,702.0,83.0,0.55,18.0,367.0,665.86,515.58
2016,11,3,15,0,548.0,100.0,0.6,18.0,298.0,540.66,426.75
2016,11,3,15,15,642.0,77.0,0.65,17.5,281.0,551.67,438.22
2016,11,3,15,30,736.0,54.0,0.7,17.0,264.0,547.28,435.51
2016,11,3,15,45,681.5,49.5,0.75,16.5,217.0,471.36,376.39
2016,11,3,16,0,627.0,45.0,0.8,16.0,170.0,399.45,318.05
2016,11,3,16,15,536.5,38.0,0.85,15.5,124.5,312.72,245.41
2016,11,3,16,30,446.0,31.0,0.9,15.0,79.0,240.36,180.17
2016,11,3,16,45,223.0,15.5,0.95,14.5,39.5,110.22,44.7
2016,11,3,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,139.0,11.0,1.0,9.5,19.5,50.04,0.0
2016,11,4,7,0,278.0,22.0,1.0,10.0,39.0,138.08,62.48
2016,11,4,7,15,402.0,31.5,0.95,10.5,81.0,224.91,173.02
2016,11,4,7,30,526.0,41.0,0.9,11.0,123.0,317.94,255.32
2016,11,4,7,45,597.5,47.5,0.9,11.5,169.5,393.49,320.68
2016,11,4,8,0,669.0,54.0,0.9,12.0,216.0,471.76,385.63
2016,11,4,8,15,713.0,58.0,0.8,12.0,262.0,540.25,440.09
2016,11,4,8,30,757.0,62.0,0.7,12.0,308.0,611.2,493.71
2016,11,4,8,45,787.0,65.5,0.6,12.5,351.0,673.49,536.07
2016,11,4,9,0,817.0,69.0,0.5,13.0,394.0,736.19,576.34
2016,11,4,9,15,837.5,71.5,0.4,13.5,431.5,790.01,608.72
2016,11,4,9,30,858.0,74.0,0.3,14.0,469.0,842.73,639.26
2016,11,4,9,45,873.0,75.5,0.25,15.0,501.0,887.91,663.61
2016,11,4,10,0,888.0,77.0,0.2,16.0,533.0,920.61,679.35
2016,11,4,10,15,898.0,78.5,0.2,16.0,558.5,956.04,700.29
2016,11,4,10,30,908.0,80.0,0.2,16.0,584.0,988.68,719.27
2016,11,4,10,45,914.5,80.5,0.25,16.5,601.5,1013.61,733.12
2016,11,4,11,0,921.0,81.0,0.3,17.0,619.0,1035.23,745.14
2016,11,4,11,15,924.0,81.5,0.35,17.0,629.0,1049.87,754.47
2016,11,4,11,30,927.0,82.0,0.4,17.0,639.0,1060.89,761.89
2016,11,4,11,45,927.5,82.0,0.45,17.5,640.5,1065.02,763.91
2016,11,4,12,0,928.0,82.0,0.5,18.0,642.0,1065.42,763.95
2016,11,4,12,15,925.5,82.0,0.5,18.0,635.5,1059.01,760.19
2016,11,4,12,30,923.0,82.0,0.5,18.0,629.0,1048.91,754.46
2016,11,4,12,45,919.0,80.5,0.55,18.0,615.0,1031.81,745.83
2016,11,4,13,0,915.0,79.0,0.6,18.0,601.0,1011.2,735.17
2016,11,4,13,15,907.0,78.0,0.65,18.0,579.0,983.99,720.36
2016,11,4,13,30,899.0,77.0,0.7,18.0,557.0,953.69,703.56
2016,11,4,13,45,887.0,75.0,0.75,18.0,528.0,915.6,681.51
2016,11,4,14,0,875.0,73.0,0.8,18.0,499.0,875.06,657.58
2016,11,4,14,15,857.5,71.0,0.75,17.5,464.0,836.63,634.13
2016,11,4,14,30,840.0,69.0,0.7,17.0,429.0,786.92,602.57
2016,11,4,14,45,816.0,66.0,0.7,17.0,388.5,729.67,564.91
2016,11,4,15,0,792.0,63.0,0.7,17.0,348.0,671.97,526.01
2016,11,4,15,15,756.5,59.5,0.65,16.5,303.5,605.77,479.47
2016,11,4,15,30,721.0,56.0,0.6,16.0,259.0,540.89,430.72
2016,11,4,15,45,666.5,50.5,0.6,15.5,212.0,464.54,371.45
2016,11,4,16,0,612.0,45.0,0.6,15.0,165.0,392.31,312.55
2016,11,4,16,15,520.0,37.5,0.65,14.5,120.0,309.57,242.99
2016,11,4,16,30,428.0,30.0,0.7,14.0,75.0,232.76,173.94
2016,11,4,16,45,214.0,15.0,0.75,13.5,37.5,106.25,34.0
2016,11,4,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,6,45,141.5,10.0,0.95,9.0,18.5,50.18,0.0
2016,11,5,7,0,283.0,20.0,0.9,9.0,37.0,137.64,50.64
2016,11,5,7,15,404.5,29.5,0.8,9.5,78.0,224.53,172.25
2016,11,5,7,30,526.0,39.0,0.7,10.0,119.0,316.42,254.18
2016,11,5,7,45,593.0,45.5,0.65,10.5,164.5,385.35,314.24
2016,11,5,8,0,660.0,52.0,0.6,11.0,210.0,465.01,379.84
2016,11,5,8,15,703.5,56.5,0.6,11.5,255.0,533.13,433.81
2016,11,5,8,30,747.0,61.0,0.6,12.0,300.0,603.77,487.23
2016,11,5,8,45,775.0,64.5,0.6,12.5,342.0,664.08,529.45
2016,11,5,9,0,803.0,68.0,0.6,13.0,384.0,724.67,570.01
2016,11,5,9,15,823.0,70.0,0.6,13.0,421.0,776.85,604.52
2016,11,5,9,30,843.0,72.0,0.6,13.0,458.0,827.91,637.63
2016,11,5,9,45,861.0,73.0,0.65,13.5,490.0,874.52,666.86
2016,11,5,10,0,879.0,74.0,0.7,14.0,522.0,908.95,687.62
2016,11,5,10,15,888.0,75.0,0.7,14.0,546.0,942.54,708.09
2016,11,5,10,30,897.0,76.0,0.7,14.0,570.0,973.32,726.63
2016,11,5,10,45,905.5,76.0,0.75,14.5,587.5,999.34,741.84
2016,11,5,11,0,914.0,76.0,0.8,15.0,605.0,1022.17,755.1
2016,11,5,11,15,916.0,76.0,0.8,15.0,614.5,1035.07,762.41
2016,11,5,11,30,918.0,76.0,0.8,15.0,624.0,1044.36,767.75
2016,11,5,11,45,773.0,123.5,0.85,15.5,585.5,978.04,724.68
2016,11,5,12,0,628.0,171.0,0.9,16.0,547.0,883.23,663.17
2016,11,5,12,15,771.5,123.0,0.95,16.0,580.5,972.43,724.37
2016,11,5,12,30,915.0,75.0,1.0,16.0,614.0,1032.26,763.04
2016,11,5,12,45,748.5,123.0,1.05,16.0,557.0,932.89,699.03
2016,11,5,13,0,582.0,171.0,1.1,16.0,500.0,800.15,612.3
2016,11,5,13,15,571.5,167.0,1.1,16.0,480.0,772.93,595.86
2016,11,5,13,30,561.0,163.0,1.1,16.0,460.0,743.89,576.76
2016,11,5,13,45,704.5,118.0,1.1,16.0,471.0,817.58,629.52
2016,11,5,14,0,848.0,73.0,1.1,16.0,482.0,861.5,659.95
2016,11,5,14,15,830.0,71.0,1.05,15.5,447.5,813.96,628.52
2016,11,5,14,30,812.0,69.0,1.0,15.0,413.0,764.93,596.71
2016,11,5,14,45,745.0,70.5,1.0,15.0,363.0,681.22,538.84
2016,11,5,15,0,678.0,72.0,1.0,15.0,313.0,604.56,484.67
2016,11,5,15,15,634.5,69.5,0.95,14.5,272.0,539.37,436.22
2016,11,5,15,30,591.0,67.0,0.9,14.0,231.0,476.45,387.3
2016,11,5,15,45,539.0,60.0,0.85,14.0,188.5,406.32,330.22
2016,11,5,16,0,487.0,53.0,0.8,14.0,146.0,340.43,274.45
2016,11,5,16,15,409.0,42.5,0.75,13.0,105.5,263.62,209.0
2016,11,5,16,30,331.0,32.0,0.7,12.0,65.0,195.37,146.56
2016,11,5,16,45,165.5,16.0,0.7,11.5,32.5,90.15,18.8
2016,11,5,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,30.5,10.0,0.7,11.0,11.5,17.02,0.0
2016,11,6,7,0,61.0,20.0,0.7,11.0,23.0,49.94,9.41
2016,11,6,7,15,114.0,36.5,0.6,11.0,50.5,100.85,75.37
2016,11,6,7,30,167.0,53.0,0.5,11.0,78.0,149.91,120.12
2016,11,6,7,45,190.5,71.0,0.45,11.5,109.0,191.28,156.72
2016,11,6,8,0,214.0,89.0,0.4,12.0,140.0,234.94,194.03
2016,11,6,8,15,228.5,106.5,0.4,12.0,171.0,274.46,227.14
2016,11,6,8,30,243.0,124.0,0.4,12.0,202.0,315.11,260.17
2016,11,6,8,45,252.5,141.0,0.4,12.5,231.0,352.48,289.08
2016,11,6,9,0,262.0,158.0,0.4,13.0,260.0,390.22,317.43
2016,11,6,9,15,217.0,178.5,0.35,13.5,268.5,370.23,299.45
2016,11,6,9,30,172.0,199.0,0.3,14.0,277.0,363.2,291.58
2016,11,6,9,45,161.0,214.0,0.25,14.5,291.0,375.87,299.57
2016,11,6,10,0,150.0,229.0,0.2,15.0,305.0,387.55,306.45
2016,11,6,10,15,249.5,228.5,0.2,15.0,362.0,505.36,395.71
2016,11,6,10,30,349.0,228.0,0.2,15.0,419.0,606.56,468.77
2016,11,6,10,45,292.0,246.0,0.25,15.5,409.5,578.92,445.32
2016,11,6,11,0,235.0,264.0,0.3,16.0,400.0,524.36,404.72
2016,11,6,11,15,276.0,262.0,0.3,16.0,424.0,590.12,452.73
2016,11,6,11,30,317.0,260.0,0.3,16.0,448.0,631.81,482.0
2016,11,6,11,45,312.5,262.0,0.35,16.0,447.5,630.88,481.16
2016,11,6,12,0,308.0,264.0,0.4,16.0,447.0,628.64,480.1
2016,11,6,12,15,416.5,231.0,0.45,16.0,476.0,722.33,548.58
2016,11,6,12,30,525.0,198.0,0.5,16.0,505.0,791.78,598.35
2016,11,6,12,45,308.0,226.5,0.55,16.0,406.0,576.06,444.28
2016,11,6,13,0,91.0,255.0,0.6,16.0,307.0,345.68,271.31
2016,11,6,13,15,226.5,234.5,0.6,16.0,356.0,473.15,373.68
2016,11,6,13,30,362.0,214.0,0.6,16.0,405.0,593.51,463.85
2016,11,6,13,45,234.0,213.0,0.65,16.5,334.0,465.76,366.42
2016,11,6,14,0,106.0,212.0,0.7,17.0,263.0,305.48,243.06
2016,11,6,14,15,70.0,188.5,0.7,16.5,221.0,245.42,196.91
2016,11,6,14,30,34.0,165.0,0.7,16.0,179.0,188.19,151.07
2016,11,6,14,45,226.0,141.0,0.7,16.0,222.0,341.54,278.82
2016,11,6,15,0,418.0,117.0,0.7,16.0,265.0,460.64,372.76
2016,11,6,15,15,398.5,104.0,0.65,15.5,230.0,412.17,334.24
2016,11,6,15,30,379.0,91.0,0.6,15.0,195.0,364.69,296.9
2016,11,6,15,45,348.0,77.0,0.6,14.5,159.0,310.67,253.08
2016,11,6,16,0,317.0,63.0,0.6,14.0,123.0,259.42,209.78
2016,11,6,16,15,264.0,48.0,0.6,13.5,88.0,199.76,158.13
2016,11,6,16,30,211.0,33.0,0.6,13.0,53.0,146.17,108.27
2016,11,6,16,45,105.5,16.5,0.6,13.0,26.5,66.61,3.44
2016,11,6,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.7,10.5,12.0,9.44,0.0
2016,11,7,7,0,0.0,24.0,0.7,11.0,24.0,22.9,0.0
2016,11,7,7,15,127.5,36.0,0.7,11.0,54.5,106.75,79.43
2016,11,7,7,30,255.0,48.0,0.7,11.0,85.0,196.58,158.09
2016,11,7,7,45,290.5,63.5,0.7,11.5,120.0,247.25,202.88
2016,11,7,8,0,326.0,79.0,0.7,12.0,155.0,301.5,249.22
2016,11,7,8,15,346.0,94.0,0.65,12.5,189.5,348.59,287.81
2016,11,7,8,30,366.0,109.0,0.6,13.0,224.0,397.04,325.88
2016,11,7,8,45,379.0,123.0,0.6,13.5,256.5,440.35,358.78
2016,11,7,9,0,392.0,137.0,0.6,14.0,289.0,483.89,390.79
2016,11,7,9,15,411.5,148.5,0.55,14.5,321.5,529.92,423.42
2016,11,7,9,30,431.0,160.0,0.5,15.0,354.0,576.22,455.18
2016,11,7,9,45,461.5,166.5,0.45,16.0,387.0,626.67,488.37
2016,11,7,10,0,492.0,173.0,0.4,17.0,420.0,677.44,520.6
2016,11,7,10,15,528.5,170.0,0.35,17.0,447.0,723.02,550.66
2016,11,7,10,30,565.0,167.0,0.3,17.0,474.0,768.19,579.51
2016,11,7,10,45,448.5,206.0,0.25,17.5,455.0,709.77,534.28
2016,11,7,11,0,332.0,245.0,0.2,18.0,436.0,623.1,470.8
2016,11,7,11,15,349.5,246.0,0.2,18.0,449.5,646.02,487.94
2016,11,7,11,30,367.0,247.0,0.2,18.0,463.0,667.9,502.8
2016,11,7,11,45,427.5,231.0,0.2,18.5,483.0,736.08,548.67
2016,11,7,12,0,488.0,215.0,0.2,19.0,503.0,780.52,577.67
2016,11,7,12,15,432.5,228.0,0.2,19.0,481.5,735.84,546.06
2016,11,7,12,30,377.0,241.0,0.2,19.0,460.0,667.74,500.09
2016,11,7,12,45,439.5,218.0,0.25,19.0,467.5,721.81,540.01
2016,11,7,13,0,502.0,195.0,0.3,19.0,475.0,749.9,561.01
2016,11,7,13,15,451.5,199.5,0.3,19.0,444.0,695.07,523.06
2016,11,7,13,30,401.0,204.0,0.3,19.0,413.0,618.9,471.35
2016,11,7,13,45,372.0,197.0,0.3,19.0,383.5,573.24,440.4
2016,11,7,14,0,343.0,190.0,0.3,19.0,354.0,528.08,408.85
2016,11,7,14,15,326.0,177.5,0.3,18.5,324.0,487.33,381.0
2016,11,7,14,30,309.0,165.0,0.3,18.0,294.0,446.92,352.69
2016,11,7,14,45,298.0,151.0,0.35,18.0,265.5,409.89,326.07
2016,11,7,15,0,287.0,137.0,0.4,18.0,237.0,373.15,298.9
2016,11,7,15,15,275.5,119.5,0.4,17.5,205.5,332.18,267.9
2016,11,7,15,30,264.0,102.0,0.4,17.0,174.0,291.8,236.3
2016,11,7,15,45,239.5,85.0,0.45,17.0,141.0,245.27,198.22
2016,11,7,16,0,215.0,68.0,0.5,17.0,108.0,201.02,160.73
2016,11,7,16,15,174.0,50.5,0.55,16.5,77.0,150.74,117.48
2016,11,7,16,30,133.0,33.0,0.6,16.0,46.0,104.65,75.13
2016,11,7,16,45,66.5,16.5,0.65,15.5,23.0,46.6,0.0
2016,11,7,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,108.0,9.0,0.6,11.0,14.0,39.75,0.0
2016,11,8,7,0,216.0,18.0,0.6,11.0,28.0,110.01,0.0
2016,11,8,7,15,344.0,28.0,0.5,11.5,66.0,199.46,148.11
2016,11,8,7,30,472.0,38.0,0.4,12.0,104.0,291.45,231.04
2016,11,8,7,45,546.5,44.0,0.3,12.5,148.0,364.88,293.69
2016,11,8,8,0,621.0,50.0,0.2,13.0,192.0,441.43,355.88
2016,11,8,8,15,666.5,54.5,0.15,13.5,236.0,508.74,408.24
2016,11,8,8,30,712.0,59.0,0.1,14.0,280.0,578.83,460.13
2016,11,8,8,45,744.5,62.0,0.05,14.5,321.0,640.07,502.06
2016,11,8,9,0,777.0,65.0,0.0,15.0,362.0,702.06,542.7
2016,11,8,9,15,798.0,67.5,0.05,15.0,398.0,754.45,577.0
2016,11,8,9,30,819.0,70.0,0.1,15.0,434.0,805.93,610.31
2016,11,8,9,45,841.5,69.5,0.15,15.5,466.0,843.97,633.1
2016,11,8,10,0,864.0,69.0,0.2,16.0,498.0,889.58,660.84
2016,11,8,10,15,873.5,70.0,0.2,16.5,522.5,923.15,679.39
2016,11,8,10,30,883.0,71.0,0.2,17.0,547.0,954.02,696.21
2016,11,8,10,45,888.5,72.0,0.25,17.5,564.0,978.06,709.68
2016,11,8,11,0,894.0,73.0,0.3,18.0,581.0,998.88,721.36
2016,11,8,11,15,897.5,73.5,0.3,18.0,590.5,1013.7,729.68
2016,11,8,11,30,901.0,74.0,0.3,18.0,600.0,1025.04,736.08
2016,11,8,11,45,900.0,74.5,0.35,18.5,601.5,1028.22,737.47
2016,11,8,12,0,899.0,75.0,0.4,19.0,603.0,1027.79,736.99
2016,11,8,12,15,897.0,75.0,0.4,19.0,597.0,1022.11,733.67
2016,11,8,12,30,895.0,75.0,0.4,19.0,591.0,1012.87,728.41
2016,11,8,12,45,888.5,75.0,0.4,19.0,577.0,995.64,718.38
2016,11,8,13,0,882.0,75.0,0.4,19.0,563.0,975.13,706.53
2016,11,8,13,15,874.0,74.0,0.4,19.0,542.5,948.74,691.07
2016,11,8,13,30,866.0,73.0,0.4,19.0,522.0,919.42,673.81
2016,11,8,13,45,853.5,71.5,0.4,19.0,494.5,882.6,651.65
2016,11,8,14,0,841.0,70.0,0.4,19.0,467.0,853.15,634.24
2016,11,8,14,15,824.0,68.0,0.4,19.0,433.0,806.88,605.34
2016,11,8,14,30,807.0,66.0,0.4,19.0,399.0,759.09,575.13
2016,11,8,14,45,782.0,63.0,0.4,19.0,360.0,702.64,538.26
2016,11,8,15,0,757.0,60.0,0.4,19.0,321.0,645.93,500.3
2016,11,8,15,15,720.0,56.5,0.45,18.5,278.5,580.54,455.86
2016,11,8,15,30,683.0,53.0,0.5,18.0,236.0,516.7,409.0
2016,11,8,15,45,625.0,48.0,0.6,17.5,191.0,440.9,350.86
2016,11,8,16,0,567.0,43.0,0.7,17.0,146.0,373.9,296.25
2016,11,8,16,15,471.0,35.0,0.75,16.0,104.0,287.15,223.82
2016,11,8,16,30,375.0,27.0,0.8,15.0,62.0,211.0,152.74
2016,11,8,16,45,187.5,13.5,0.9,14.5,31.0,94.4,0.0
2016,11,8,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,85.5,8.5,0.95,9.5,12.5,32.64,0.0
2016,11,9,7,0,171.0,17.0,0.9,10.0,25.0,92.31,0.0
2016,11,9,7,15,296.0,29.0,0.95,10.5,62.0,180.73,133.48
2016,11,9,7,30,421.0,41.0,1.0,11.0,99.0,270.61,216.71
2016,11,9,7,45,499.5,49.0,1.05,11.5,142.5,346.03,282.9
2016,11,9,8,0,578.0,57.0,1.1,12.0,186.0,429.0,352.79
2016,11,9,8,15,626.5,62.5,1.0,12.0,230.0,497.14,408.27
2016,11,9,8,30,675.0,68.0,0.9,12.0,274.0,568.58,463.75
2016,11,9,8,45,711.0,71.5,0.85,12.5,315.5,631.34,509.22
2016,11,9,9,0,747.0,75.0,0.8,13.0,357.0,690.86,549.53
2016,11,9,9,15,770.0,78.0,0.75,13.5,394.0,744.54,584.24
2016,11,9,9,30,793.0,81.0,0.7,14.0,431.0,797.48,617.35
2016,11,9,9,45,825.0,78.0,0.7,15.0,465.0,850.04,648.91
2016,11,9,10,0,857.0,75.0,0.7,16.0,499.0,901.39,678.79
2016,11,9,10,15,867.5,76.5,0.65,16.5,523.5,926.02,690.74
2016,11,9,10,30,878.0,78.0,0.6,17.0,548.0,958.34,707.91
2016,11,9,10,45,884.5,79.0,0.6,17.5,565.0,983.24,721.12
2016,11,9,11,0,891.0,80.0,0.6,18.0,582.0,1005.0,732.42
2016,11,9,11,15,894.0,80.5,0.55,18.0,591.5,1019.28,739.3
2016,11,9,11,30,897.0,81.0,0.5,18.0,601.0,1030.09,744.22
2016,11,9,11,45,897.0,81.5,0.45,18.5,603.0,1034.29,743.82
2016,11,9,12,0,897.0,82.0,0.4,19.0,605.0,1034.9,741.49
2016,11,9,12,15,894.5,82.0,0.4,19.0,598.5,1028.74,737.86
2016,11,9,12,30,892.0,82.0,0.4,19.0,592.0,1019.05,732.34
2016,11,9,12,45,891.0,79.5,0.4,19.5,579.0,1004.21,722.46
2016,11,9,13,0,890.0,77.0,0.4,20.0,566.0,985.91,710.67
2016,11,9,13,15,881.5,75.5,0.4,20.0,545.0,958.29,694.51
2016,11,9,13,30,873.0,74.0,0.4,20.0,524.0,927.73,676.62
2016,11,9,13,45,858.0,73.0,0.45,20.0,495.0,889.14,654.51
2016,11,9,14,0,843.0,72.0,0.5,20.0,466.0,858.06,637.1
2016,11,9,14,15,824.5,70.0,0.5,19.5,432.0,810.48,608.52
2016,11,9,14,30,806.0,68.0,0.5,19.0,398.0,761.45,578.52
2016,11,9,14,45,778.0,65.5,0.55,19.0,358.5,703.34,541.11
2016,11,9,15,0,750.0,63.0,0.6,19.0,319.0,645.18,502.51
2016,11,9,15,15,712.0,59.0,0.7,18.5,276.0,578.77,457.3
2016,11,9,15,30,674.0,55.0,0.8,18.0,233.0,513.98,409.57
2016,11,9,15,45,615.5,49.5,0.9,18.0,188.5,437.67,349.56
2016,11,9,16,0,557.0,44.0,1.0,18.0,144.0,370.7,293.83
2016,11,9,16,15,460.0,35.5,1.0,17.5,101.5,283.36,220.03
2016,11,9,16,30,363.0,27.0,1.0,17.0,59.0,206.77,147.18
2016,11,9,16,45,181.5,13.5,1.0,16.5,29.5,75.54,0.0
2016,11,9,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.5,0.85,10.5,11.5,9.05,0.0
2016,11,10,7,0,0.0,23.0,0.8,11.0,23.0,18.1,0.0
2016,11,10,7,15,217.0,30.5,0.85,11.5,59.5,148.62,107.56
2016,11,10,7,30,434.0,38.0,0.9,12.0,96.0,274.21,218.34
2016,11,10,7,45,511.0,45.5,0.95,12.5,139.5,348.7,283.46
2016,11,10,8,0,588.0,53.0,1.0,13.0,183.0,430.65,352.31
2016,11,10,8,15,636.5,58.0,1.0,13.5,226.5,498.45,407.17
2016,11,10,8,30,685.0,63.0,1.0,14.0,270.0,569.59,462.21
2016,11,10,8,45,645.5,78.0,1.0,14.5,295.0,591.84,477.58
2016,11,10,9,0,606.0,93.0,1.0,15.0,320.0,608.32,487.94
2016,11,10,9,15,502.5,127.0,1.0,15.0,328.0,580.52,465.18
2016,11,10,9,30,399.0,161.0,1.0,15.0,336.0,551.28,440.76
2016,11,10,9,45,623.0,117.5,1.0,15.5,412.5,724.23,568.35
2016,11,10,10,0,847.0,74.0,1.0,16.0,489.0,891.08,679.38
2016,11,10,10,15,857.5,75.5,0.95,16.5,513.5,915.44,689.98
2016,11,10,10,30,868.0,77.0,0.9,17.0,538.0,947.52,707.51
2016,11,10,10,45,671.0,141.5,0.85,17.5,504.5,867.13,650.92
2016,11,10,11,0,474.0,206.0,0.8,18.0,471.0,744.41,564.48
2016,11,10,11,15,417.5,224.0,0.7,18.0,460.5,713.42,541.5
2016,11,10,11,30,361.0,242.0,0.6,18.0,450.0,657.62,500.64
2016,11,10,11,45,361.5,242.5,0.55,18.5,451.5,660.2,501.46
2016,11,10,12,0,362.0,243.0,0.5,19.0,453.0,661.33,500.6
2016,11,10,12,15,403.0,230.5,0.5,19.0,462.0,686.55,519.24
2016,11,10,12,30,444.0,218.0,0.5,19.0,471.0,733.75,551.86
2016,11,10,12,45,302.5,235.5,0.5,19.0,406.0,584.08,445.23
2016,11,10,13,0,161.0,253.0,0.5,19.0,341.0,438.36,338.68
2016,11,10,13,15,211.5,238.5,0.55,19.0,349.5,466.87,363.47
2016,11,10,13,30,262.0,224.0,0.6,19.0,358.0,514.57,399.98
2016,11,10,13,45,259.5,212.0,0.65,19.5,338.5,490.93,382.59
2016,11,10,14,0,257.0,200.0,0.7,20.0,319.0,466.67,365.32
2016,11,10,14,15,521.5,134.5,0.7,19.5,353.5,625.31,488.17
2016,11,10,14,30,786.0,69.0,0.7,19.0,388.0,747.13,574.56
2016,11,10,14,45,759.5,66.0,0.7,19.0,349.0,690.39,534.47
2016,11,10,15,0,733.0,63.0,0.7,19.0,310.0,633.56,495.66
2016,11,10,15,15,694.5,59.0,0.7,18.5,268.0,567.6,449.23
2016,11,10,15,30,656.0,55.0,0.7,18.0,226.0,503.35,400.86
2016,11,10,15,45,597.0,49.0,0.7,18.0,182.0,431.35,343.46
2016,11,10,16,0,538.0,43.0,0.7,18.0,138.0,360.39,284.56
2016,11,10,16,15,439.5,35.0,0.7,17.5,97.0,273.93,211.82
2016,11,10,16,30,341.0,27.0,0.7,17.0,56.0,197.75,138.61
2016,11,10,16,45,170.5,13.5,0.75,16.5,28.0,71.87,0.0
2016,11,10,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
