Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,0.85,10.5,9.5,7.47,0.0
2016,11,11,7,0,0.0,19.0,0.8,11.0,19.0,14.95,0.0
2016,11,11,7,15,175.5,29.5,0.75,11.5,52.5,129.34,91.41
2016,11,11,7,30,351.0,40.0,0.7,12.0,86.0,236.93,188.27
2016,11,11,7,45,411.0,51.5,0.7,12.5,125.5,302.15,245.58
2016,11,11,8,0,471.0,63.0,0.7,13.0,165.0,373.38,305.61
2016,11,11,8,15,512.0,71.5,0.7,13.5,205.0,435.0,355.73
2016,11,11,8,30,553.0,80.0,0.7,14.0,245.0,499.44,405.93
2016,11,11,8,45,590.5,83.5,0.75,14.5,282.5,558.34,450.52
2016,11,11,9,0,628.0,87.0,0.8,15.0,320.0,618.64,494.1
2016,11,11,9,15,637.5,95.0,0.8,15.5,351.5,662.65,523.46
2016,11,11,9,30,647.0,103.0,0.8,16.0,383.0,705.38,551.36
2016,11,11,9,45,668.5,106.0,0.85,16.5,413.5,751.39,581.66
2016,11,11,10,0,690.0,109.0,0.9,17.0,444.0,796.37,610.7
2016,11,11,10,15,473.5,171.5,0.95,17.0,406.5,674.29,523.17
2016,11,11,10,30,257.0,234.0,1.0,17.0,369.0,528.38,413.53
2016,11,11,10,45,165.0,240.5,1.1,17.5,328.5,427.41,337.04
2016,11,11,11,0,73.0,247.0,1.2,18.0,288.0,322.04,254.12
2016,11,11,11,15,73.0,251.5,1.2,18.0,293.0,327.5,258.74
2016,11,11,11,30,73.0,256.0,1.2,18.0,298.0,333.02,262.79
2016,11,11,11,45,83.0,259.5,1.25,18.0,307.5,347.58,274.34
2016,11,11,12,0,93.0,263.0,1.3,18.0,317.0,362.21,285.9
2016,11,11,12,15,179.0,259.0,1.3,18.0,361.0,468.9,369.16
2016,11,11,12,30,265.0,255.0,1.3,18.0,405.0,574.11,448.08
2016,11,11,12,45,232.0,252.0,1.3,18.0,381.0,510.63,400.48
2016,11,11,13,0,199.0,249.0,1.3,18.0,357.0,471.59,371.4
2016,11,11,13,15,139.0,236.5,1.25,17.5,310.5,395.27,313.3
2016,11,11,13,30,79.0,224.0,1.2,17.0,264.0,300.02,239.37
2016,11,11,13,45,79.5,211.5,1.2,17.0,250.0,285.22,228.75
2016,11,11,14,0,80.0,199.0,1.2,17.0,236.0,270.48,217.66
2016,11,11,14,15,76.5,185.0,1.15,16.5,218.0,250.53,202.51
2016,11,11,14,30,73.0,171.0,1.1,16.0,200.0,230.96,187.5
2016,11,11,14,45,69.5,154.0,1.05,16.0,180.0,207.97,169.18
2016,11,11,15,0,66.0,137.0,1.0,16.0,160.0,185.41,150.95
2016,11,11,15,15,60.0,119.0,0.95,15.5,137.5,160.27,130.49
2016,11,11,15,30,54.0,101.0,0.9,15.0,115.0,135.79,110.13
2016,11,11,15,45,44.0,82.5,0.85,14.5,92.5,108.95,87.27
2016,11,11,16,0,34.0,64.0,0.8,14.0,70.0,83.07,64.8
2016,11,11,16,15,17.0,45.5,0.75,13.5,48.5,54.6,39.89
2016,11,11,16,30,0.0,27.0,0.7,13.0,27.0,23.27,12.05
2016,11,11,16,45,0.0,13.5,0.7,13.0,13.5,10.62,0.0
2016,11,11,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,6,45,91.0,7.0,0.8,10.5,10.0,0.0,0.0
2016,11,12,7,0,182.0,14.0,0.8,11.0,20.0,76.51,0.0
2016,11,12,7,15,321.0,24.0,0.8,11.0,56.0,184.79,128.35
2016,11,12,7,30,460.0,34.0,0.8,11.0,92.0,283.01,224.6
2016,11,12,7,45,538.5,40.5,0.85,11.5,135.5,358.12,291.1
2016,11,12,8,0,617.0,47.0,0.9,12.0,179.0,436.8,357.84
2016,11,12,8,15,665.0,51.5,0.85,12.5,222.5,505.32,413.2
2016,11,12,8,30,713.0,56.0,0.8,13.0,266.0,576.86,468.14
2016,11,12,8,45,746.5,59.0,0.75,13.5,307.0,638.69,511.81
2016,11,12,9,0,780.0,62.0,0.7,14.0,348.0,701.36,554.03
2016,11,12,9,15,802.5,64.5,0.65,14.0,384.5,754.92,589.29
2016,11,12,9,30,825.0,67.0,0.6,14.0,421.0,807.71,623.08
2016,11,12,9,45,846.0,67.0,0.55,14.5,453.0,845.15,644.42
2016,11,12,10,0,867.0,67.0,0.5,15.0,485.0,890.05,670.43
2016,11,12,10,15,877.5,68.0,0.45,15.5,509.0,924.59,688.91
2016,11,12,10,30,888.0,69.0,0.4,16.0,533.0,956.48,705.52
2016,11,12,10,45,895.0,70.0,0.35,16.5,550.5,982.08,717.95
2016,11,12,11,0,902.0,71.0,0.3,17.0,568.0,1004.53,728.41
2016,11,12,11,15,906.0,71.5,0.3,17.0,578.0,1020.0,737.11
2016,11,12,11,30,910.0,72.0,0.3,17.0,588.0,1031.98,743.92
2016,11,12,11,45,910.0,72.0,0.3,17.5,590.0,1035.67,744.4
2016,11,12,12,0,910.0,72.0,0.3,18.0,592.0,1035.74,742.98
2016,11,12,12,15,685.0,141.0,0.4,18.0,530.5,907.63,664.78
2016,11,12,12,30,460.0,210.0,0.5,18.0,469.0,741.9,557.17
2016,11,12,12,45,391.5,220.0,0.6,18.0,436.5,655.51,500.8
2016,11,12,13,0,323.0,230.0,0.7,18.0,404.0,594.21,458.41
2016,11,12,13,15,407.5,202.5,0.75,18.0,413.5,635.98,492.33
2016,11,12,13,30,492.0,175.0,0.8,18.0,423.0,696.5,537.32
2016,11,12,13,45,503.5,161.0,0.9,18.0,402.5,676.61,525.0
2016,11,12,14,0,515.0,147.0,1.0,18.0,382.0,654.14,511.54
2016,11,12,14,15,490.0,139.0,1.0,17.5,349.5,605.07,477.69
2016,11,12,14,30,465.0,131.0,1.0,17.0,317.0,556.21,443.41
2016,11,12,14,45,612.5,94.5,1.05,17.0,313.5,616.42,491.33
2016,11,12,15,0,760.0,58.0,1.1,17.0,310.0,648.75,515.71
2016,11,12,15,15,722.0,54.5,1.1,16.5,267.5,582.72,467.72
2016,11,12,15,30,684.0,51.0,1.1,16.0,225.0,518.3,418.23
2016,11,12,15,45,622.5,45.5,1.15,15.5,180.5,439.91,355.74
2016,11,12,16,0,561.0,40.0,1.2,15.0,136.0,366.38,294.14
2016,11,12,16,15,458.5,32.5,1.2,14.5,94.5,281.83,220.82
2016,11,12,16,30,356.0,25.0,1.2,14.0,53.0,201.66,138.93
2016,11,12,16,45,178.0,12.5,1.3,13.5,26.5,74.34,0.0
2016,11,12,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,9.5,0.9,10.0,9.5,0.0,0.0
2016,11,13,7,0,0.0,19.0,0.9,10.0,19.0,14.95,0.0
2016,11,13,7,15,234.0,26.0,0.8,10.0,55.0,149.14,100.52
2016,11,13,7,30,468.0,33.0,0.7,10.0,91.0,286.01,227.18
2016,11,13,7,45,545.0,40.0,0.65,10.5,134.5,356.54,289.86
2016,11,13,8,0,622.0,47.0,0.6,11.0,178.0,439.77,359.52
2016,11,13,8,15,671.0,51.5,0.5,11.0,221.5,509.2,415.48
2016,11,13,8,30,720.0,56.0,0.4,11.0,265.0,581.71,470.92
2016,11,13,8,45,751.0,60.0,0.35,11.5,306.0,643.23,513.79
2016,11,13,9,0,782.0,64.0,0.3,12.0,347.0,705.4,555.13
2016,11,13,9,15,804.5,66.5,0.3,12.5,384.0,759.09,589.76
2016,11,13,9,30,827.0,69.0,0.3,13.0,421.0,811.97,622.95
2016,11,13,9,45,843.5,70.5,0.35,13.5,452.0,857.13,651.09
2016,11,13,10,0,860.0,72.0,0.4,14.0,483.0,900.43,677.69
2016,11,13,10,15,871.5,73.5,0.45,14.0,508.0,926.1,693.76
2016,11,13,10,30,883.0,75.0,0.5,14.0,533.0,959.46,715.16
2016,11,13,10,45,891.0,75.5,0.55,14.5,550.5,985.3,730.22
2016,11,13,11,0,899.0,76.0,0.6,15.0,568.0,1008.05,743.45
2016,11,13,11,15,903.0,76.5,0.65,15.0,578.0,1023.49,753.54
2016,11,13,11,30,907.0,77.0,0.7,15.0,588.0,1035.48,761.73
2016,11,13,11,45,909.0,76.5,0.75,15.5,590.5,1040.59,764.37
2016,11,13,12,0,911.0,76.0,0.8,16.0,593.0,1042.09,765.0
2016,11,13,12,15,908.5,76.0,0.8,16.0,587.0,1036.04,761.32
2016,11,13,12,30,906.0,76.0,0.8,16.0,581.0,1026.42,755.67
2016,11,13,12,45,904.0,74.0,0.85,16.5,568.0,1011.19,746.38
2016,11,13,13,0,902.0,72.0,0.9,17.0,555.0,992.52,735.03
2016,11,13,13,15,893.0,71.0,0.85,17.0,534.0,965.05,717.38
2016,11,13,13,30,884.0,70.0,0.8,17.0,513.0,934.64,697.98
2016,11,13,13,45,872.0,68.5,0.8,17.0,485.0,898.09,675.5
2016,11,13,14,0,860.0,67.0,0.8,17.0,457.0,859.19,651.3
2016,11,13,14,15,841.5,65.0,0.75,17.0,423.0,820.99,626.43
2016,11,13,14,30,823.0,63.0,0.7,17.0,389.0,771.67,593.59
2016,11,13,14,45,797.0,60.0,0.7,17.0,350.0,714.11,555.23
2016,11,13,15,0,771.0,57.0,0.7,17.0,311.0,656.34,515.7
2016,11,13,15,15,732.0,53.5,0.7,16.5,268.0,589.19,468.77
2016,11,13,15,30,693.0,50.0,0.7,16.0,225.0,523.72,419.2
2016,11,13,15,45,632.0,45.0,0.7,15.5,180.5,445.75,357.52
2016,11,13,16,0,571.0,40.0,0.7,15.0,136.0,372.44,296.6
2016,11,13,16,15,468.0,32.0,0.75,14.5,94.0,281.51,219.17
2016,11,13,16,30,365.0,24.0,0.8,14.0,52.0,204.32,137.53
2016,11,13,16,45,182.5,12.0,0.9,13.5,26.0,75.87,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,6,45,93.0,6.0,0.85,9.0,8.5,0.0,0.0
2016,11,14,7,0,186.0,12.0,0.9,9.0,17.0,76.55,0.0
2016,11,14,7,15,332.5,22.0,0.8,9.5,53.0,185.7,120.53
2016,11,14,7,30,479.0,32.0,0.7,10.0,89.0,284.7,225.24
2016,11,14,7,45,559.5,38.5,0.6,10.5,133.0,362.82,294.27
2016,11,14,8,0,640.0,45.0,0.5,11.0,177.0,448.22,365.18
2016,11,14,8,15,689.0,49.5,0.45,11.0,221.0,518.39,421.94
2016,11,14,8,30,738.0,54.0,0.4,11.0,265.0,591.65,478.35
2016,11,14,8,45,770.0,57.0,0.4,11.5,306.5,653.41,521.82
2016,11,14,9,0,802.0,60.0,0.4,12.0,348.0,715.83,564.04
2016,11,14,9,15,824.0,62.5,0.35,12.5,385.0,769.79,598.03
2016,11,14,9,30,846.0,65.0,0.3,13.0,422.0,822.88,630.38
2016,11,14,9,45,861.5,66.5,0.25,13.5,453.0,858.11,649.83
2016,11,14,10,0,877.0,68.0,0.2,14.0,484.0,900.41,673.84
2016,11,14,10,15,887.5,69.5,0.15,14.0,508.5,935.85,694.1
2016,11,14,10,30,898.0,71.0,0.1,14.0,533.0,968.63,712.65
2016,11,14,10,45,905.0,72.0,0.1,14.5,550.5,994.45,726.19
2016,11,14,11,0,912.0,73.0,0.1,15.0,568.0,1017.08,737.83
2016,11,14,11,15,915.5,73.5,0.1,15.5,578.0,1032.2,744.88
2016,11,14,11,30,919.0,74.0,0.1,16.0,588.0,1043.81,750.0
2016,11,14,11,45,920.0,73.5,0.15,16.5,590.0,1047.97,751.66
2016,11,14,12,0,921.0,73.0,0.2,17.0,592.0,1048.49,751.52
2016,11,14,12,15,919.5,73.0,0.25,17.0,586.5,1043.46,749.72
2016,11,14,12,30,918.0,73.0,0.3,17.0,581.0,1034.82,746.02
2016,11,14,12,45,911.0,73.0,0.4,17.0,567.0,1017.13,738.12
2016,11,14,13,0,904.0,73.0,0.5,17.0,553.0,996.1,728.34
2016,11,14,13,15,895.5,72.0,0.5,17.0,532.0,969.14,712.42
2016,11,14,13,30,887.0,71.0,0.5,17.0,511.0,939.21,694.66
2016,11,14,13,45,874.5,69.0,0.55,17.0,483.5,901.54,672.85
2016,11,14,14,0,862.0,67.0,0.6,17.0,456.0,861.53,649.23
2016,11,14,14,15,844.0,65.0,0.6,16.5,422.0,823.76,626.93
2016,11,14,14,30,826.0,63.0,0.6,16.0,388.0,774.82,596.41
2016,11,14,14,45,799.5,60.5,0.65,16.0,348.5,717.44,558.96
2016,11,14,15,0,773.0,58.0,0.7,16.0,309.0,659.84,520.16
2016,11,14,15,15,734.0,54.0,0.7,15.5,266.0,592.0,472.57
2016,11,14,15,30,695.0,50.0,0.7,15.0,223.0,525.86,422.32
2016,11,14,15,45,633.0,45.0,0.75,14.5,178.5,447.17,360.16
2016,11,14,16,0,571.0,40.0,0.8,14.0,134.0,373.19,298.58
2016,11,14,16,15,465.0,32.0,0.8,13.0,92.5,286.16,223.69
2016,11,14,16,30,359.0,24.0,0.8,12.0,51.0,201.67,133.61
2016,11,14,16,45,179.5,12.0,0.85,11.5,25.5,75.08,0.0
2016,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,45,111.0,5.5,0.75,8.5,8.0,0.0,0.0
2016,11,15,7,0,222.0,11.0,0.7,9.0,16.0,88.83,0.0
2016,11,15,7,15,368.0,19.5,0.6,9.5,52.0,193.03,118.38
2016,11,15,7,30,514.0,28.0,0.5,10.0,88.0,298.08,234.18
2016,11,15,7,45,588.5,33.5,0.45,10.5,131.0,373.08,301.13
2016,11,15,8,0,663.0,39.0,0.4,11.0,174.0,454.93,369.46
2016,11,15,8,15,708.5,42.5,0.45,11.0,217.0,522.34,425.05
2016,11,15,8,30,754.0,46.0,0.5,11.0,260.0,592.56,480.31
2016,11,15,8,45,782.5,49.0,0.55,11.5,300.0,645.22,517.89
2016,11,15,9,0,811.0,52.0,0.6,12.0,340.0,704.56,559.24
2016,11,15,9,15,831.0,54.0,0.6,12.5,376.0,755.75,592.71
2016,11,15,9,30,851.0,56.0,0.6,13.0,412.0,806.0,624.69
2016,11,15,9,45,541.0,130.5,0.6,13.5,363.0,657.36,516.89
2016,11,15,10,0,231.0,205.0,0.6,14.0,314.0,438.39,349.57
2016,11,15,10,15,185.0,219.0,0.6,14.0,309.5,417.44,333.92
2016,11,15,10,30,139.0,233.0,0.6,14.0,305.0,393.76,314.1
2016,11,15,10,45,115.5,238.5,0.65,14.0,299.5,379.17,302.28
2016,11,15,11,0,92.0,244.0,0.7,14.0,294.0,340.44,271.98
2016,11,15,11,15,107.5,251.0,0.75,14.0,310.0,364.96,291.7
2016,11,15,11,30,123.0,258.0,0.8,14.0,326.0,413.57,328.9
2016,11,15,11,45,77.0,240.5,0.9,14.5,283.5,320.81,255.95
2016,11,15,12,0,31.0,223.0,1.0,15.0,241.0,252.34,200.99
2016,11,15,12,15,24.0,212.5,1.05,14.5,226.5,210.59,168.42
2016,11,15,12,30,17.0,202.0,1.1,14.0,212.0,192.7,154.36
2016,11,15,12,45,62.0,221.0,1.2,14.0,254.5,281.85,227.77
2016,11,15,13,0,107.0,240.0,1.3,14.0,297.0,350.27,283.02
2016,11,15,13,15,479.5,156.0,1.35,14.0,395.0,676.16,539.97
2016,11,15,13,30,852.0,72.0,1.4,14.0,493.0,907.99,702.44
2016,11,15,13,45,445.0,126.0,1.5,14.0,345.0,583.03,468.29
2016,11,15,14,0,38.0,180.0,1.6,14.0,197.0,212.39,171.5
2016,11,15,14,15,19.0,151.0,1.65,13.5,159.5,147.12,119.14
2016,11,15,14,30,0.0,122.0,1.7,13.0,122.0,102.6,81.77
2016,11,15,14,45,0.0,109.5,1.8,13.0,109.5,91.69,72.81
2016,11,15,15,0,0.0,97.0,1.9,13.0,97.0,80.91,63.81
2016,11,15,15,15,0.0,83.5,1.9,12.5,83.5,69.22,54.01
2016,11,15,15,30,0.0,70.0,1.9,12.0,70.0,57.62,44.11
2016,11,15,15,45,0.0,56.0,1.95,12.0,56.0,45.53,33.55
2016,11,15,16,0,0.0,42.0,2.0,12.0,42.0,33.42,22.86
2016,11,15,16,15,0.0,28.5,1.95,11.5,28.5,21.78,12.54
2016,11,15,16,30,0.0,15.0,1.9,11.0,15.0,11.42,2.37
2016,11,15,16,45,0.0,7.5,1.85,10.5,7.5,5.9,0.0
2016,11,15,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,85.0,5.5,1.55,6.5,7.5,0.0,0.0
2016,11,16,7,0,170.0,11.0,1.6,7.0,15.0,70.1,0.0
2016,11,16,7,15,333.0,21.0,1.65,7.5,51.0,183.0,105.42
2016,11,16,7,30,496.0,31.0,1.7,8.0,87.0,291.67,232.36
2016,11,16,7,45,580.5,37.0,1.8,8.5,131.5,372.39,306.96
2016,11,16,8,0,665.0,43.0,1.9,9.0,176.0,460.57,383.87
2016,11,16,8,15,714.5,47.0,1.95,9.0,220.5,531.59,444.82
2016,11,16,8,30,764.0,51.0,2.0,9.0,265.0,605.65,505.77
2016,11,16,8,45,795.0,54.5,2.15,9.5,306.5,668.33,553.39
2016,11,16,9,0,826.0,58.0,2.3,10.0,348.0,731.58,600.1
2016,11,16,9,15,847.5,60.0,2.35,10.0,385.0,777.13,632.87
2016,11,16,9,30,869.0,62.0,2.4,10.0,422.0,829.23,670.02
2016,11,16,9,45,882.5,64.0,2.45,10.5,453.0,873.05,699.25
2016,11,16,10,0,896.0,66.0,2.5,11.0,484.0,914.82,726.63
2016,11,16,10,15,485.5,144.5,2.5,11.0,372.5,654.96,533.66
2016,11,16,10,30,75.0,223.0,2.5,11.0,261.0,298.34,244.38
2016,11,16,10,45,500.5,147.0,2.55,11.0,414.5,694.97,567.78
2016,11,16,11,0,926.0,71.0,2.6,11.0,568.0,1028.23,805.2
2016,11,16,11,15,929.0,71.5,2.65,11.0,578.0,1043.07,811.69
2016,11,16,11,30,932.0,72.0,2.7,11.0,588.0,1054.35,819.42
2016,11,16,11,45,929.5,73.5,2.75,11.0,589.0,1057.7,821.94
2016,11,16,12,0,927.0,75.0,2.8,11.0,590.0,1057.36,822.19
2016,11,16,12,15,569.0,163.0,2.8,11.0,478.5,803.97,642.53
2016,11,16,12,30,211.0,251.0,2.8,11.0,367.0,494.03,402.37
2016,11,16,12,45,183.0,246.0,2.85,11.0,345.0,457.94,375.41
2016,11,16,13,0,155.0,241.0,2.9,11.0,323.0,422.15,346.88
2016,11,16,13,15,523.0,156.5,2.85,11.0,416.0,719.18,587.12
2016,11,16,13,30,891.0,72.0,2.8,11.0,509.0,945.17,751.1
2016,11,16,13,45,875.0,71.0,2.8,11.0,480.5,905.65,721.79
2016,11,16,14,0,859.0,70.0,2.8,11.0,452.0,873.64,700.34
2016,11,16,14,15,840.0,68.0,2.75,10.5,417.5,825.55,667.67
2016,11,16,14,30,821.0,66.0,2.7,10.0,383.0,776.0,633.42
2016,11,16,14,45,791.0,63.5,2.7,10.0,343.5,716.13,589.76
2016,11,16,15,0,761.0,61.0,2.7,10.0,304.0,656.3,545.06
2016,11,16,15,15,719.5,57.0,2.6,9.5,261.0,587.22,492.11
2016,11,16,15,30,678.0,53.0,2.5,9.0,218.0,519.99,436.89
2016,11,16,15,45,610.0,47.5,2.45,9.0,173.5,437.79,366.65
2016,11,16,16,0,542.0,42.0,2.4,9.0,129.0,366.8,303.02
2016,11,16,16,15,428.5,33.5,2.25,8.5,88.0,271.97,217.84
2016,11,16,16,30,315.0,25.0,2.1,8.0,47.0,183.49,117.19
2016,11,16,16,45,157.5,12.5,2.0,8.0,23.5,67.96,0.0
2016,11,16,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,230.5,15.5,0.65,5.0,40.5,132.56,68.53
2016,11,17,7,30,461.0,31.0,0.6,5.0,81.0,281.36,224.1
2016,11,17,7,45,550.5,37.0,0.6,5.5,125.0,356.4,293.37
2016,11,17,8,0,640.0,43.0,0.6,6.0,169.0,445.93,370.09
2016,11,17,8,15,691.0,47.5,0.6,6.5,213.0,517.21,429.04
2016,11,17,8,30,742.0,52.0,0.6,7.0,257.0,591.77,487.75
2016,11,17,8,45,779.5,54.5,0.65,7.5,299.0,656.94,535.56
2016,11,17,9,0,817.0,57.0,0.7,8.0,341.0,723.21,582.49
2016,11,17,9,15,839.5,59.0,0.75,8.5,378.0,769.16,613.37
2016,11,17,9,30,862.0,61.0,0.8,9.0,415.0,821.78,648.53
2016,11,17,9,45,880.5,61.5,0.85,9.5,447.0,867.74,678.22
2016,11,17,10,0,899.0,62.0,0.9,10.0,479.0,911.98,706.34
2016,11,17,10,15,910.0,63.5,0.9,10.0,504.0,948.5,729.23
2016,11,17,10,30,921.0,65.0,0.9,10.0,529.0,982.33,750.23
2016,11,17,10,45,928.5,65.5,0.9,10.5,547.0,1008.47,764.7
2016,11,17,11,0,936.0,66.0,0.9,11.0,565.0,1031.39,777.14
2016,11,17,11,15,940.0,66.0,0.85,11.0,575.0,1046.72,784.98
2016,11,17,11,30,944.0,66.0,0.8,11.0,585.0,1058.48,790.72
2016,11,17,11,45,945.5,66.0,0.8,11.5,587.0,1064.04,792.44
2016,11,17,12,0,947.0,66.0,0.8,12.0,589.0,1065.88,792.06
2016,11,17,12,15,945.0,65.5,0.8,12.0,583.5,1059.74,788.28
2016,11,17,12,30,943.0,65.0,0.8,12.0,578.0,1049.91,782.45
2016,11,17,12,45,938.5,64.5,0.8,12.0,564.5,1033.96,772.89
2016,11,17,13,0,934.0,64.0,0.8,12.0,551.0,1014.52,761.28
2016,11,17,13,15,925.5,63.0,0.8,12.0,530.0,987.17,744.63
2016,11,17,13,30,917.0,62.0,0.8,12.0,509.0,956.77,726.06
2016,11,17,13,45,904.5,60.5,0.85,12.0,481.0,919.17,703.59
2016,11,17,14,0,892.0,59.0,0.9,12.0,453.0,879.13,679.18
2016,11,17,14,15,874.0,57.5,0.9,12.0,419.0,832.23,648.69
2016,11,17,14,30,856.0,56.0,0.9,12.0,385.0,783.82,616.65
2016,11,17,14,45,830.5,53.5,0.9,12.0,345.5,727.03,577.83
2016,11,17,15,0,805.0,51.0,0.9,12.0,306.0,670.02,537.81
2016,11,17,15,15,767.0,47.5,0.85,11.5,263.0,609.29,493.99
2016,11,17,15,30,729.0,44.0,0.8,11.0,220.0,543.21,442.74
2016,11,17,15,45,669.0,39.5,0.8,10.5,175.5,464.92,379.37
2016,11,17,16,0,609.0,35.0,0.8,10.0,131.0,391.23,316.54
2016,11,17,16,15,503.0,28.0,0.9,9.5,89.5,297.89,234.69
2016,11,17,16,30,397.0,21.0,1.0,9.0,48.0,210.16,128.52
2016,11,17,16,45,198.5,10.5,1.1,9.0,24.0,81.86,0.0
2016,11,17,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,7,15,228.0,15.0,1.3,5.0,39.0,130.15,57.66
2016,11,18,7,30,456.0,30.0,1.3,6.0,78.0,271.45,215.62
2016,11,18,7,45,546.0,37.0,1.35,7.0,122.0,353.79,291.87
2016,11,18,8,0,636.0,44.0,1.4,8.0,166.0,444.41,370.1
2016,11,18,8,15,689.0,49.0,1.3,8.5,211.0,517.44,431.0
2016,11,18,8,30,742.0,54.0,1.2,9.0,256.0,593.91,491.43
2016,11,18,8,45,777.0,57.0,1.2,9.5,298.0,658.0,538.64
2016,11,18,9,0,812.0,60.0,1.2,10.0,340.0,722.95,584.59
2016,11,18,9,15,834.5,62.5,1.25,10.5,377.0,777.67,622.15
2016,11,18,9,30,857.0,65.0,1.3,11.0,414.0,831.51,658.27
2016,11,18,9,45,875.5,66.5,1.4,11.5,446.0,869.79,683.39
2016,11,18,10,0,894.0,68.0,1.5,12.0,478.0,915.21,713.37
2016,11,18,10,15,903.5,69.0,1.5,12.5,502.5,949.52,733.83
2016,11,18,10,30,913.0,70.0,1.5,13.0,527.0,981.09,752.35
2016,11,18,10,45,918.0,71.5,1.55,13.5,544.0,1005.96,767.08
2016,11,18,11,0,923.0,73.0,1.6,14.0,561.0,1027.57,779.75
2016,11,18,11,15,925.0,73.5,1.65,14.0,570.0,1041.43,788.86
2016,11,18,11,30,927.0,74.0,1.7,14.0,579.0,1051.74,795.89
2016,11,18,11,45,924.5,74.5,1.75,14.0,580.5,1053.84,797.73
2016,11,18,12,0,922.0,75.0,1.8,14.0,582.0,1052.3,797.44
2016,11,18,12,15,919.0,74.5,1.8,14.0,575.5,1045.31,793.0
2016,11,18,12,30,916.0,74.0,1.8,14.0,569.0,1034.74,786.44
2016,11,18,12,45,911.5,73.0,1.85,14.0,555.5,1018.51,777.02
2016,11,18,13,0,907.0,72.0,1.9,14.0,542.0,998.91,765.45
2016,11,18,13,15,898.5,71.0,1.85,14.0,521.5,972.17,747.79
2016,11,18,13,30,890.0,70.0,1.8,14.0,501.0,942.48,728.22
2016,11,18,13,45,877.5,68.5,1.8,14.0,473.5,905.69,704.35
2016,11,18,14,0,865.0,67.0,1.8,14.0,446.0,866.57,678.7
2016,11,18,14,15,846.5,65.0,1.7,13.5,412.5,828.56,653.68
2016,11,18,14,30,828.0,63.0,1.6,13.0,379.0,779.39,620.22
2016,11,18,14,45,801.5,60.0,1.55,13.0,340.0,721.53,579.2
2016,11,18,15,0,775.0,57.0,1.5,13.0,301.0,663.46,537.08
2016,11,18,15,15,735.0,53.0,1.35,12.5,258.5,595.0,485.96
2016,11,18,15,30,695.0,49.0,1.2,12.0,216.0,528.29,432.68
2016,11,18,15,45,631.0,44.0,1.1,11.5,171.5,448.39,366.84
2016,11,18,16,0,567.0,39.0,1.0,11.0,127.0,373.26,302.14
2016,11,18,16,15,454.0,30.5,1.0,10.5,86.0,276.84,217.46
2016,11,18,16,30,341.0,22.0,1.0,10.0,45.0,191.99,112.29
2016,11,18,16,45,170.5,11.0,1.0,9.5,22.5,72.17,0.0
2016,11,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,182.5,15.5,2.8,9.0,34.5,111.16,37.28
2016,11,19,7,30,365.0,31.0,2.8,9.0,69.0,235.97,185.28
2016,11,19,7,45,456.5,39.0,2.8,9.5,109.5,314.16,258.97
2016,11,19,8,0,548.0,47.0,2.8,10.0,150.0,401.67,336.11
2016,11,19,8,15,274.0,62.5,2.8,10.0,114.0,269.26,228.17
2016,11,19,8,30,0.0,78.0,2.8,10.0,78.0,64.75,50.52
2016,11,19,8,45,0.0,91.0,2.85,10.5,91.0,75.96,60.26
2016,11,19,9,0,0.0,104.0,2.9,11.0,104.0,87.28,69.75
2016,11,19,9,15,0.0,88.5,2.9,11.0,88.5,70.46,55.21
2016,11,19,9,30,0.0,73.0,2.9,11.0,73.0,56.03,42.74
2016,11,19,9,45,0.0,80.0,2.9,11.5,80.0,61.62,47.35
2016,11,19,10,0,0.0,87.0,2.9,12.0,87.0,67.48,52.13
2016,11,19,10,15,0.0,90.5,2.85,12.0,90.5,70.31,54.43
2016,11,19,10,30,0.0,94.0,2.8,12.0,94.0,73.18,56.77
2016,11,19,10,45,11.5,148.0,2.8,12.0,154.0,134.3,108.56
2016,11,19,11,0,23.0,202.0,2.8,12.0,214.0,200.73,163.77
2016,11,19,11,15,11.5,119.5,2.75,12.0,125.5,107.08,85.5
2016,11,19,11,30,0.0,37.0,2.7,12.0,37.0,28.32,18.52
2016,11,19,11,45,0.0,85.0,2.7,12.5,85.0,65.4,49.9
2016,11,19,12,0,0.0,133.0,2.7,13.0,133.0,107.71,85.19
2016,11,19,12,15,0.0,105.0,2.65,13.0,105.0,82.39,64.0
2016,11,19,12,30,0.0,77.0,2.6,13.0,77.0,59.19,44.56
2016,11,19,12,45,0.0,49.5,2.6,13.0,49.5,37.93,26.64
2016,11,19,13,0,0.0,22.0,2.6,13.0,22.0,16.8,8.7
2016,11,19,13,15,12.5,104.0,2.55,12.5,110.0,94.08,74.94
2016,11,19,13,30,25.0,186.0,2.5,12.0,198.0,187.71,153.69
2016,11,19,13,45,12.5,147.0,2.5,12.0,153.0,135.92,110.15
2016,11,19,14,0,0.0,108.0,2.5,12.0,108.0,87.05,68.75
2016,11,19,14,15,0.0,82.5,2.4,12.0,82.5,64.14,49.46
2016,11,19,14,30,0.0,57.0,2.3,12.0,57.0,43.65,32.03
2016,11,19,14,45,0.0,51.0,2.25,12.0,51.0,39.01,28.12
2016,11,19,15,0,0.0,45.0,2.2,12.0,45.0,34.39,24.17
2016,11,19,15,15,0.0,38.5,2.1,11.5,38.5,29.39,19.9
2016,11,19,15,30,0.0,32.0,2.0,11.0,32.0,24.39,15.57
2016,11,19,15,45,0.0,25.0,1.95,11.0,25.0,19.03,10.82
2016,11,19,16,0,0.0,18.0,1.9,11.0,18.0,13.68,6.05
2016,11,19,16,15,0.0,12.0,1.9,11.0,12.0,9.1,1.9
2016,11,19,16,30,0.0,6.0,1.9,11.0,6.0,4.54,0.0
2016,11,19,16,45,0.0,3.0,1.9,11.0,3.0,2.36,0.0
2016,11,19,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,0.9,9.5,8.0,6.07,0.0
2016,11,20,7,30,0.0,16.0,0.9,10.0,16.0,12.17,4.28
2016,11,20,7,45,0.0,26.0,0.9,10.5,26.0,19.82,11.27
2016,11,20,8,0,0.0,36.0,0.9,11.0,36.0,27.5,18.1
2016,11,20,8,15,0.0,46.5,0.9,11.0,46.5,35.58,25.27
2016,11,20,8,30,0.0,57.0,0.9,11.0,57.0,43.95,32.59
2016,11,20,8,45,0.0,66.5,0.9,11.0,66.5,51.81,39.39
2016,11,20,9,0,0.0,76.0,0.9,11.0,76.0,59.74,46.16
2016,11,20,9,15,31.0,121.0,0.85,11.0,133.5,140.34,115.65
2016,11,20,9,30,62.0,166.0,0.8,11.0,191.0,220.47,182.45
2016,11,20,9,45,95.0,183.5,0.8,11.5,225.0,270.51,223.02
2016,11,20,10,0,128.0,201.0,0.8,12.0,259.0,342.7,280.1
2016,11,20,10,15,64.5,178.5,0.8,12.0,207.5,235.83,192.41
2016,11,20,10,30,1.0,156.0,0.8,12.0,156.0,132.88,106.14
2016,11,20,10,45,10.5,176.5,0.8,12.0,182.0,162.37,131.05
2016,11,20,11,0,20.0,197.0,0.8,12.0,208.0,192.75,155.99
2016,11,20,11,15,10.0,176.5,0.8,12.0,182.0,160.82,129.29
2016,11,20,11,30,0.0,156.0,0.8,12.0,156.0,129.92,103.5
2016,11,20,11,45,5.5,172.0,0.85,12.0,175.0,151.27,121.43
2016,11,20,12,0,11.0,188.0,0.9,12.0,194.0,173.2,139.57
2016,11,20,12,15,5.5,151.0,0.9,12.0,154.0,130.62,104.36
2016,11,20,12,30,0.0,114.0,0.9,12.0,114.0,90.53,70.98
2016,11,20,12,45,0.0,70.0,0.9,12.0,70.0,53.76,40.18
2016,11,20,13,0,0.0,26.0,0.9,12.0,26.0,19.87,11.4
2016,11,20,13,15,0.0,22.0,0.9,11.5,22.0,16.8,8.83
2016,11,20,13,30,0.0,18.0,0.9,11.0,18.0,13.73,6.23
2016,11,20,13,45,0.0,26.0,0.9,11.0,26.0,19.84,11.54
2016,11,20,14,0,0.0,34.0,0.9,11.0,34.0,25.97,16.86
2016,11,20,14,15,0.0,66.5,0.85,11.0,66.5,51.0,38.49
2016,11,20,14,30,0.0,99.0,0.8,11.0,99.0,80.44,63.75
2016,11,20,14,45,0.0,88.5,0.8,11.0,88.5,71.45,56.13
2016,11,20,15,0,0.0,78.0,0.8,11.0,78.0,62.56,48.6
2016,11,20,15,15,0.0,66.5,0.75,10.5,66.5,52.77,40.27
2016,11,20,15,30,0.0,55.0,0.7,10.0,55.0,43.04,31.87
2016,11,20,15,45,0.0,43.5,0.65,10.0,43.5,33.35,23.3
2016,11,20,16,0,0.0,32.0,0.6,10.0,32.0,24.44,15.34
2016,11,20,16,15,0.0,21.5,0.7,9.5,21.5,16.39,8.02
2016,11,20,16,30,0.0,11.0,0.8,9.0,11.0,8.36,0.0
2016,11,20,16,45,0.0,5.5,0.9,9.0,5.5,4.33,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
