Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,206.5,14.0,1.15,7.5,33.5,117.79,7.76
2016,11,21,7,30,413.0,28.0,1.2,8.0,67.0,255.75,197.17
2016,11,21,7,45,508.0,35.0,1.3,8.5,109.0,331.15,270.75
2016,11,21,8,0,603.0,42.0,1.4,9.0,151.0,422.44,350.52
2016,11,21,8,15,658.0,46.5,1.4,9.0,194.0,494.35,412.23
2016,11,21,8,30,713.0,51.0,1.4,9.0,237.0,569.91,474.31
2016,11,21,8,45,752.0,53.5,1.45,9.5,278.5,634.74,523.46
2016,11,21,9,0,791.0,56.0,1.5,10.0,320.0,700.86,571.69
2016,11,21,9,15,814.5,58.5,1.5,10.0,356.5,755.39,610.45
2016,11,21,9,30,838.0,61.0,1.5,10.0,393.0,809.23,647.88
2016,11,21,9,45,851.5,63.5,1.55,10.5,423.5,843.78,670.16
2016,11,21,10,0,865.0,66.0,1.6,11.0,454.0,885.26,697.26
2016,11,21,10,15,639.0,126.0,1.6,11.0,421.0,787.28,625.84
2016,11,21,10,30,413.0,186.0,1.6,11.0,388.0,646.18,519.84
2016,11,21,10,45,351.0,206.0,1.65,11.5,382.0,595.78,481.1
2016,11,21,11,0,289.0,226.0,1.7,12.0,376.0,564.45,454.98
2016,11,21,11,15,599.5,149.0,1.7,12.0,468.0,823.5,651.29
2016,11,21,11,30,910.0,72.0,1.7,12.0,560.0,1031.43,791.73
2016,11,21,11,45,507.5,159.5,1.75,12.0,432.0,739.83,586.03
2016,11,21,12,0,105.0,247.0,1.8,12.0,304.0,361.87,292.58
2016,11,21,12,15,239.5,231.5,1.8,12.0,359.5,527.13,427.07
2016,11,21,12,30,374.0,216.0,1.8,12.0,415.0,642.13,516.38
2016,11,21,12,45,360.5,213.0,1.85,12.0,401.0,620.85,499.83
2016,11,21,13,0,347.0,210.0,1.9,12.0,387.0,598.61,483.72
2016,11,21,13,15,617.5,138.5,1.9,12.0,438.0,801.18,638.47
2016,11,21,13,30,888.0,67.0,1.9,12.0,489.0,937.95,734.24
2016,11,21,13,45,874.5,66.0,1.9,12.0,462.0,901.21,708.08
2016,11,21,14,0,861.0,65.0,1.9,12.0,435.0,862.21,682.16
2016,11,21,14,15,842.0,63.0,1.9,11.5,401.5,824.19,657.83
2016,11,21,14,30,823.0,61.0,1.9,11.0,368.0,775.03,624.82
2016,11,21,14,45,794.0,58.5,1.9,11.0,329.5,716.3,582.8
2016,11,21,15,0,765.0,56.0,1.9,11.0,291.0,657.53,539.67
2016,11,21,15,15,723.5,52.0,1.8,10.5,249.0,588.63,487.57
2016,11,21,15,30,682.0,48.0,1.7,10.0,207.0,521.61,433.45
2016,11,21,15,45,613.0,43.0,1.6,10.0,163.5,439.37,363.76
2016,11,21,16,0,544.0,38.0,1.5,10.0,120.0,362.39,295.9
2016,11,21,16,15,426.0,29.5,1.4,9.5,80.0,270.77,212.94
2016,11,21,16,30,308.0,21.0,1.3,9.0,40.0,177.06,89.01
2016,11,21,16,45,154.0,10.5,1.25,8.5,20.0,66.45,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,182.0,15.0,0.35,7.0,31.5,108.1,0.0
2016,11,22,7,30,364.0,30.0,0.3,7.0,63.0,234.32,178.19
2016,11,22,7,45,460.0,38.0,0.25,7.5,104.0,314.67,254.66
2016,11,22,8,0,556.0,46.0,0.2,8.0,145.0,404.76,331.09
2016,11,22,8,15,614.0,51.5,0.2,8.0,188.0,476.94,391.16
2016,11,22,8,30,672.0,57.0,0.2,8.0,231.0,548.34,448.33
2016,11,22,8,45,628.0,70.0,0.25,8.5,253.5,569.41,463.89
2016,11,22,9,0,584.0,83.0,0.3,9.0,276.0,579.49,470.55
2016,11,22,9,15,475.0,114.5,0.35,9.5,283.0,545.13,442.79
2016,11,22,9,30,366.0,146.0,0.4,10.0,290.0,489.07,398.23
2016,11,22,9,45,608.5,108.0,0.45,10.5,369.5,699.83,556.69
2016,11,22,10,0,851.0,70.0,0.5,11.0,449.0,887.58,683.0
2016,11,22,10,15,747.5,96.5,0.5,11.0,442.5,853.68,655.72
2016,11,22,10,30,644.0,123.0,0.5,11.0,436.0,805.09,622.01
2016,11,22,10,45,514.0,164.5,0.55,11.5,420.0,729.63,569.05
2016,11,22,11,0,384.0,206.0,0.6,12.0,404.0,634.38,498.58
2016,11,22,11,15,489.0,180.5,0.6,12.0,438.0,739.11,576.2
2016,11,22,11,30,594.0,155.0,0.6,12.0,472.0,829.83,638.09
2016,11,22,11,45,597.0,155.0,0.6,12.0,474.5,836.03,640.72
2016,11,22,12,0,600.0,155.0,0.6,12.0,477.0,839.54,642.99
2016,11,22,12,15,597.5,154.0,0.6,12.0,472.5,833.7,639.09
2016,11,22,12,30,595.0,153.0,0.6,12.0,468.0,825.2,633.67
2016,11,22,12,45,543.5,164.5,0.6,12.0,446.5,770.62,596.58
2016,11,22,13,0,492.0,176.0,0.6,12.0,425.0,724.66,564.92
2016,11,22,13,15,521.0,160.5,0.6,11.5,415.0,724.57,568.0
2016,11,22,13,30,550.0,145.0,0.6,11.0,405.0,721.02,567.31
2016,11,22,13,45,509.5,144.5,0.65,11.0,375.0,668.18,530.97
2016,11,22,14,0,469.0,144.0,0.7,11.0,345.0,615.67,493.88
2016,11,22,14,15,523.0,121.5,0.7,11.0,329.5,618.77,498.63
2016,11,22,14,30,577.0,99.0,0.7,11.0,314.0,625.22,504.33
2016,11,22,14,45,548.5,94.0,0.7,11.0,280.5,572.6,465.61
2016,11,22,15,0,520.0,89.0,0.7,11.0,247.0,520.4,426.01
2016,11,22,15,15,491.0,79.0,0.65,10.5,211.0,463.79,382.07
2016,11,22,15,30,462.0,69.0,0.6,10.0,175.0,408.57,337.53
2016,11,22,15,45,412.0,58.0,0.6,9.5,138.0,341.67,281.92
2016,11,22,16,0,362.0,47.0,0.6,9.0,101.0,279.11,227.63
2016,11,22,16,15,278.0,34.5,0.65,8.5,67.0,203.76,159.74
2016,11,22,16,30,194.0,22.0,0.7,8.0,33.0,128.31,59.57
2016,11,22,16,45,97.0,11.0,0.8,8.0,16.5,45.48,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,7,15,153.0,16.0,0.95,6.5,29.5,96.21,0.0
2016,11,23,7,30,306.0,32.0,0.8,7.0,59.0,207.92,156.81
2016,11,23,7,45,400.0,42.0,0.7,7.5,99.0,286.57,233.52
2016,11,23,8,0,494.0,52.0,0.6,8.0,139.0,374.8,309.56
2016,11,23,8,15,558.5,58.5,0.65,8.5,181.5,449.75,372.64
2016,11,23,8,30,623.0,65.0,0.7,9.0,224.0,529.55,436.97
2016,11,23,8,45,661.5,70.5,0.8,9.5,264.5,593.86,487.11
2016,11,23,9,0,700.0,76.0,0.9,10.0,305.0,659.77,535.65
2016,11,23,9,15,729.0,79.5,0.9,10.0,341.5,716.77,576.0
2016,11,23,9,30,758.0,83.0,0.9,10.0,378.0,773.72,615.33
2016,11,23,9,45,787.5,82.5,0.95,10.0,410.5,819.92,646.95
2016,11,23,10,0,817.0,82.0,1.0,10.0,443.0,871.32,681.9
2016,11,23,10,15,830.0,84.0,1.0,10.0,468.0,908.94,705.97
2016,11,23,10,30,843.0,86.0,1.0,10.0,493.0,944.16,728.36
2016,11,23,10,45,855.5,86.0,1.0,10.5,511.5,973.8,745.54
2016,11,23,11,0,868.0,86.0,1.0,11.0,530.0,1000.55,760.76
2016,11,23,11,15,872.5,86.5,1.05,11.0,540.5,1016.81,771.53
2016,11,23,11,30,877.0,87.0,1.1,11.0,551.0,1029.69,780.39
2016,11,23,11,45,554.5,164.5,1.15,11.0,458.5,794.11,620.35
2016,11,23,12,0,232.0,242.0,1.2,11.0,366.0,510.16,409.03
2016,11,23,12,15,145.0,234.0,1.2,11.0,311.5,410.79,332.86
2016,11,23,12,30,58.0,226.0,1.2,11.0,257.0,288.62,234.6
2016,11,23,12,45,458.0,156.5,1.3,11.0,388.0,675.84,545.75
2016,11,23,13,0,858.0,87.0,1.4,11.0,519.0,983.25,761.33
2016,11,23,13,15,848.5,85.5,1.45,11.0,499.0,955.75,739.97
2016,11,23,13,30,839.0,84.0,1.5,11.0,479.0,925.4,721.25
2016,11,23,13,45,825.0,82.0,1.55,11.0,452.0,887.64,697.18
2016,11,23,14,0,811.0,80.0,1.6,11.0,425.0,847.66,671.24
2016,11,23,14,15,790.0,77.0,1.65,10.5,391.5,798.53,639.4
2016,11,23,14,30,769.0,74.0,1.7,10.0,358.0,748.16,605.84
2016,11,23,14,45,741.0,70.0,1.75,10.0,320.0,690.27,564.53
2016,11,23,15,0,713.0,66.0,1.8,10.0,282.0,637.77,526.12
2016,11,23,15,15,667.0,61.5,1.75,9.5,240.5,567.41,472.25
2016,11,23,15,30,621.0,57.0,1.7,9.0,199.0,499.52,416.98
2016,11,23,15,45,550.5,50.0,1.65,9.0,156.0,417.05,346.92
2016,11,23,16,0,480.0,43.0,1.6,9.0,113.0,340.5,279.28
2016,11,23,16,15,356.0,33.0,1.5,8.5,74.5,241.48,190.03
2016,11,23,16,30,232.0,23.0,1.4,8.0,36.0,145.44,63.46
2016,11,23,16,45,116.0,11.5,1.35,7.5,18.0,53.3,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,7,15,153.0,16.0,1.0,4.0,29.0,75.92,0.0
2016,11,24,7,30,306.0,32.0,1.0,4.0,58.0,206.52,155.25
2016,11,24,7,45,417.5,41.5,1.05,4.5,99.5,294.96,243.17
2016,11,24,8,0,529.0,51.0,1.1,5.0,141.0,393.67,329.96
2016,11,24,8,15,593.0,57.0,1.1,5.0,185.0,469.45,395.56
2016,11,24,8,30,657.0,63.0,1.1,5.0,229.0,549.88,462.34
2016,11,24,8,45,705.5,66.5,1.1,5.5,271.5,620.45,517.25
2016,11,24,9,0,754.0,70.0,1.1,6.0,314.0,687.57,566.29
2016,11,24,9,15,782.0,73.0,1.05,6.5,351.5,745.44,606.1
2016,11,24,9,30,810.0,76.0,1.0,7.0,389.0,802.89,644.27
2016,11,24,9,45,832.5,77.5,1.0,7.5,421.5,853.03,676.82
2016,11,24,10,0,855.0,79.0,1.0,8.0,454.0,901.7,707.68
2016,11,24,10,15,868.0,81.0,0.95,8.5,479.5,940.34,730.11
2016,11,24,10,30,881.0,83.0,0.9,9.0,505.0,976.46,750.52
2016,11,24,10,45,890.5,83.5,0.85,9.5,523.5,1004.54,765.25
2016,11,24,11,0,900.0,84.0,0.8,10.0,542.0,1029.52,777.88
2016,11,24,11,15,904.0,84.5,0.65,10.0,552.5,1045.72,783.69
2016,11,24,11,30,908.0,85.0,0.5,10.0,563.0,1058.42,787.24
2016,11,24,11,45,909.5,85.0,0.35,10.5,566.0,1064.36,785.18
2016,11,24,12,0,911.0,85.0,0.2,11.0,569.0,1066.64,781.38
2016,11,24,12,15,908.5,85.0,0.2,11.0,563.5,1061.2,778.06
2016,11,24,12,30,906.0,85.0,0.2,11.0,558.0,1052.14,772.81
2016,11,24,12,45,900.5,84.0,0.25,11.5,545.0,1035.24,762.58
2016,11,24,13,0,895.0,83.0,0.3,12.0,532.0,1014.94,750.5
2016,11,24,13,15,885.5,81.5,0.35,12.0,511.0,986.87,734.91
2016,11,24,13,30,876.0,80.0,0.4,12.0,490.0,955.82,717.43
2016,11,24,13,45,861.5,78.5,0.5,12.0,462.5,917.41,696.01
2016,11,24,14,0,847.0,77.0,0.6,12.0,435.0,876.67,672.61
2016,11,24,14,15,826.0,74.5,0.65,11.5,401.0,827.08,642.67
2016,11,24,14,30,805.0,72.0,0.7,11.0,367.0,776.14,610.92
2016,11,24,14,45,774.5,68.5,0.75,11.0,328.0,715.56,570.04
2016,11,24,15,0,744.0,65.0,0.8,11.0,289.0,655.01,527.77
2016,11,24,15,15,698.5,60.5,0.9,10.5,246.5,589.02,480.87
2016,11,24,15,30,653.0,56.0,1.0,10.0,204.0,520.03,427.4
2016,11,24,15,45,582.0,49.0,1.1,9.5,160.0,435.7,358.75
2016,11,24,16,0,511.0,42.0,1.2,9.0,116.0,357.32,291.45
2016,11,24,16,15,385.0,32.0,1.25,8.5,76.5,255.63,200.3
2016,11,24,16,30,259.0,22.0,1.3,8.0,37.0,156.67,63.39
2016,11,24,16,45,129.5,11.0,1.4,7.5,18.5,58.3,0.0
2016,11,24,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,7,15,88.5,15.0,1.1,4.5,22.0,48.39,0.0
2016,11,25,7,30,177.0,30.0,1.0,5.0,44.0,143.96,105.01
2016,11,25,7,45,244.5,44.5,0.9,5.5,77.5,207.02,169.8
2016,11,25,8,0,312.0,59.0,0.8,6.0,111.0,275.37,230.9
2016,11,25,8,15,353.0,71.5,0.85,6.5,146.5,331.41,280.04
2016,11,25,8,30,394.0,84.0,0.9,7.0,182.0,391.07,330.44
2016,11,25,8,45,418.5,96.0,0.95,7.5,216.0,441.38,371.43
2016,11,25,9,0,443.0,108.0,1.0,8.0,250.0,492.93,412.06
2016,11,25,9,15,472.5,113.0,1.0,8.0,280.0,541.05,449.53
2016,11,25,9,30,502.0,118.0,1.0,8.0,310.0,590.09,486.8
2016,11,25,9,45,522.5,125.0,1.0,8.5,339.5,634.26,518.03
2016,11,25,10,0,543.0,132.0,1.0,9.0,369.0,678.07,548.27
2016,11,25,10,15,495.0,152.0,1.0,9.5,377.5,672.86,541.66
2016,11,25,10,30,447.0,172.0,1.0,10.0,386.0,662.89,531.39
2016,11,25,10,45,428.0,184.0,1.0,10.5,394.5,667.98,533.05
2016,11,25,11,0,409.0,196.0,1.0,11.0,403.0,670.51,532.72
2016,11,25,11,15,386.5,205.5,1.0,11.0,404.0,641.68,511.18
2016,11,25,11,30,364.0,215.0,1.0,11.0,405.0,634.03,504.91
2016,11,25,11,45,339.5,221.0,1.0,11.0,399.0,618.28,492.59
2016,11,25,12,0,315.0,227.0,1.0,11.0,393.0,601.11,479.35
2016,11,25,12,15,270.0,231.0,1.0,11.0,372.5,559.46,447.46
2016,11,25,12,30,225.0,235.0,1.0,11.0,352.0,493.5,397.55
2016,11,25,12,45,200.5,231.0,1.0,11.0,333.5,462.15,373.84
2016,11,25,13,0,176.0,227.0,1.0,11.0,315.0,430.94,349.7
2016,11,25,13,15,155.5,218.0,1.0,11.0,293.5,397.54,323.86
2016,11,25,13,30,135.0,209.0,1.0,11.0,272.0,364.71,298.21
2016,11,25,13,45,189.0,193.5,1.0,11.0,276.0,392.62,322.7
2016,11,25,14,0,243.0,178.0,1.0,11.0,280.0,437.24,359.15
2016,11,25,14,15,344.5,149.0,0.95,10.5,282.0,480.41,396.03
2016,11,25,14,30,446.0,120.0,0.9,10.0,284.0,536.29,441.41
2016,11,25,14,45,420.0,112.5,0.85,10.0,253.5,488.98,403.78
2016,11,25,15,0,394.0,105.0,0.8,10.0,223.0,442.66,367.14
2016,11,25,15,15,369.0,92.0,0.75,9.5,189.5,391.85,326.68
2016,11,25,15,30,344.0,79.0,0.7,9.0,156.0,342.58,286.04
2016,11,25,15,45,308.5,64.5,0.7,9.0,122.5,287.05,238.41
2016,11,25,16,0,273.0,50.0,0.7,9.0,89.0,234.77,191.85
2016,11,25,16,15,198.5,35.5,0.75,8.5,58.0,167.0,129.94
2016,11,25,16,30,124.0,21.0,0.8,8.0,27.0,95.59,33.61
2016,11,25,16,45,62.0,10.5,0.85,8.0,13.5,32.14,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.7,7.0,6.0,4.72,0.0
2016,11,26,7,30,0.0,12.0,1.8,7.0,12.0,9.11,1.21
2016,11,26,7,45,0.0,22.5,1.9,7.0,22.5,17.14,8.96
2016,11,26,8,0,0.0,33.0,2.0,7.0,33.0,25.2,16.28
2016,11,26,8,15,0.0,44.0,2.0,7.0,44.0,33.66,23.91
2016,11,26,8,30,0.0,55.0,2.0,7.0,55.0,42.7,31.97
2016,11,26,8,45,0.0,66.0,2.05,7.0,66.0,52.03,40.19
2016,11,26,9,0,0.0,77.0,2.1,7.0,77.0,61.42,48.39
2016,11,26,9,15,0.0,86.5,1.95,7.0,86.5,69.44,55.29
2016,11,26,9,30,0.0,96.0,1.8,7.0,96.0,77.55,62.22
2016,11,26,9,45,0.0,94.5,1.7,7.0,94.5,75.25,60.09
2016,11,26,10,0,0.0,93.0,1.6,7.0,93.0,73.28,58.27
2016,11,26,10,15,3.0,127.0,1.6,7.0,128.5,107.79,87.95
2016,11,26,10,30,6.0,161.0,1.6,7.0,164.0,144.38,118.97
2016,11,26,10,45,62.5,195.0,1.6,7.0,226.5,256.46,214.73
2016,11,26,11,0,119.0,229.0,1.6,7.0,289.0,378.28,314.67
2016,11,26,11,15,139.5,234.5,1.65,7.0,306.5,406.65,337.13
2016,11,26,11,30,160.0,240.0,1.7,7.0,324.0,435.21,360.22
2016,11,26,11,45,127.5,239.0,1.8,7.5,306.0,401.22,331.53
2016,11,26,12,0,95.0,238.0,1.9,8.0,288.0,343.19,283.99
2016,11,26,12,15,47.5,159.0,1.95,8.0,184.0,198.57,164.86
2016,11,26,12,30,0.0,80.0,2.0,8.0,80.0,61.5,47.41
2016,11,26,12,45,0.0,81.5,2.05,8.0,81.5,62.66,48.58
2016,11,26,13,0,0.0,83.0,2.1,8.0,83.0,63.81,49.62
2016,11,26,13,15,3.5,121.0,2.1,8.0,123.0,101.61,82.24
2016,11,26,13,30,7.0,159.0,2.1,8.0,163.0,143.8,118.3
2016,11,26,13,45,3.5,130.5,2.1,8.0,132.5,112.2,91.41
2016,11,26,14,0,0.0,102.0,2.1,8.0,102.0,81.98,65.57
2016,11,26,14,15,60.0,128.0,2.0,8.0,150.0,173.9,146.76
2016,11,26,14,30,120.0,154.0,1.9,8.0,198.0,274.52,232.68
2016,11,26,14,45,105.5,140.0,1.85,8.0,175.5,243.57,206.19
2016,11,26,15,0,91.0,126.0,1.8,8.0,153.0,213.91,180.96
2016,11,26,15,15,80.5,108.0,1.7,8.0,129.5,169.35,142.86
2016,11,26,15,30,70.0,90.0,1.6,8.0,106.0,140.43,117.48
2016,11,26,15,45,51.0,71.5,1.55,8.0,81.5,106.59,87.3
2016,11,26,16,0,32.0,53.0,1.5,8.0,57.0,74.33,58.29
2016,11,26,16,15,16.0,35.0,1.55,8.0,37.0,45.52,31.88
2016,11,26,16,30,0.0,17.0,1.6,8.0,17.0,13.19,0.0
2016,11,26,16,45,0.0,8.5,1.65,8.0,8.5,6.69,0.0
2016,11,26,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,86.5,16.0,2.4,7.0,22.5,48.25,0.0
2016,11,27,7,30,173.0,32.0,2.4,7.0,45.0,143.2,98.24
2016,11,27,7,45,310.5,42.0,2.4,7.5,84.5,238.64,194.71
2016,11,27,8,0,448.0,52.0,2.4,8.0,124.0,346.37,290.03
2016,11,27,8,15,517.5,59.0,2.4,8.0,166.0,422.86,357.55
2016,11,27,8,30,587.0,66.0,2.4,8.0,208.0,504.6,427.21
2016,11,27,8,45,653.0,67.0,2.45,8.5,251.0,581.91,490.27
2016,11,27,9,0,719.0,68.0,2.5,9.0,294.0,662.62,552.13
2016,11,27,9,15,748.0,71.0,2.5,9.0,330.5,714.12,590.42
2016,11,27,9,30,777.0,74.0,2.5,9.0,367.0,771.12,632.15
2016,11,27,9,45,704.5,90.5,2.5,9.5,372.5,761.47,622.12
2016,11,27,10,0,632.0,107.0,2.5,10.0,378.0,738.62,602.84
2016,11,27,10,15,663.0,106.0,2.45,10.0,404.5,784.97,636.29
2016,11,27,10,30,694.0,105.0,2.4,10.0,431.0,830.2,667.8
2016,11,27,10,45,789.5,91.5,2.35,10.0,475.5,914.52,726.92
2016,11,27,11,0,885.0,78.0,2.3,10.0,520.0,1005.81,788.95
2016,11,27,11,15,629.0,144.0,2.25,10.0,461.5,846.74,674.22
2016,11,27,11,30,373.0,210.0,2.2,10.0,403.0,637.42,516.92
2016,11,27,11,45,307.5,222.5,2.15,10.5,382.0,588.23,478.1
2016,11,27,12,0,242.0,235.0,2.1,11.0,361.0,513.41,418.47
2016,11,27,12,15,567.0,156.5,2.05,11.0,449.0,796.39,638.17
2016,11,27,12,30,892.0,78.0,2.0,11.0,537.0,1016.88,790.56
2016,11,27,12,45,768.0,102.0,2.0,11.0,491.0,932.55,730.06
2016,11,27,13,0,644.0,126.0,2.0,11.0,445.0,827.98,657.51
2016,11,27,13,15,538.5,147.0,1.95,10.5,406.5,727.37,586.56
2016,11,27,13,30,433.0,168.0,1.9,10.0,368.0,639.84,521.54
2016,11,27,13,45,369.5,168.0,1.85,10.0,332.0,548.02,451.65
2016,11,27,14,0,306.0,168.0,1.8,10.0,296.0,481.69,399.47
2016,11,27,14,15,540.0,118.5,1.75,10.0,322.5,632.91,521.94
2016,11,27,14,30,774.0,69.0,1.7,10.0,349.0,749.52,608.9
2016,11,27,14,45,739.0,66.0,1.65,10.0,310.5,687.46,561.75
2016,11,27,15,0,704.0,63.0,1.6,10.0,272.0,625.85,515.67
2016,11,27,15,15,657.0,58.5,1.5,9.5,231.0,560.6,465.7
2016,11,27,15,30,610.0,54.0,1.4,9.0,190.0,492.74,410.22
2016,11,27,15,45,534.0,47.5,1.3,8.5,148.0,408.09,338.99
2016,11,27,16,0,458.0,41.0,1.2,8.0,106.0,329.9,270.44
2016,11,27,16,15,333.5,31.0,1.15,7.5,69.0,231.44,180.9
2016,11,27,16,30,209.0,21.0,1.1,7.0,32.0,134.26,40.56
2016,11,27,16,45,104.5,10.5,1.1,7.0,16.0,48.91,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.5,12.5,2.25,8.0,12.5,10.04,0.0
2016,11,28,7,30,1.0,25.0,2.3,8.0,25.0,22.66,10.27
2016,11,28,7,45,23.5,42.5,2.4,8.0,46.0,58.61,43.9
2016,11,28,8,0,46.0,60.0,2.5,8.0,67.0,90.73,73.09
2016,11,28,8,15,59.5,78.5,2.55,8.0,90.5,120.62,100.08
2016,11,28,8,30,73.0,97.0,2.6,8.0,114.0,151.61,127.72
2016,11,28,8,45,83.5,114.0,2.7,8.5,137.5,179.5,151.97
2016,11,28,9,0,94.0,131.0,2.8,9.0,161.0,223.61,189.34
2016,11,28,9,15,104.0,145.0,2.8,9.0,181.5,250.13,211.71
2016,11,28,9,30,114.0,159.0,2.8,9.0,202.0,277.53,234.53
2016,11,28,9,45,116.0,173.0,2.85,9.0,219.5,298.65,251.66
2016,11,28,10,0,118.0,187.0,2.9,9.0,237.0,319.87,268.71
2016,11,28,10,15,135.5,198.5,2.9,9.0,259.5,352.24,295.25
2016,11,28,10,30,153.0,210.0,2.9,9.0,282.0,385.37,322.1
2016,11,28,10,45,306.5,195.0,2.9,9.5,345.5,540.29,448.92
2016,11,28,11,0,460.0,180.0,2.9,10.0,409.0,702.95,575.32
2016,11,28,11,15,630.0,145.0,2.9,10.0,465.5,848.55,683.72
2016,11,28,11,30,800.0,110.0,2.9,10.0,522.0,986.46,781.31
2016,11,28,11,45,575.0,163.0,2.9,10.0,460.0,813.53,654.87
2016,11,28,12,0,350.0,216.0,2.9,10.0,398.0,624.02,509.62
2016,11,28,12,15,304.5,221.5,2.85,10.0,379.0,583.8,478.58
2016,11,28,12,30,259.0,227.0,2.8,10.0,360.0,542.91,445.78
2016,11,28,12,45,143.0,209.5,2.8,10.5,283.0,378.46,312.87
2016,11,28,13,0,27.0,192.0,2.8,11.0,206.0,197.38,161.67
2016,11,28,13,15,237.0,178.0,2.75,10.5,288.0,449.36,374.96
2016,11,28,13,30,447.0,164.0,2.7,10.0,370.0,648.91,535.37
2016,11,28,13,45,223.5,134.0,2.7,10.0,237.0,371.15,311.71
2016,11,28,14,0,0.0,104.0,2.7,10.0,104.0,84.05,66.58
2016,11,28,14,15,0.0,95.5,2.65,10.0,95.5,76.75,60.76
2016,11,28,14,30,0.0,87.0,2.6,10.0,87.0,69.54,54.69
2016,11,28,14,45,0.0,77.5,2.55,10.0,77.5,61.46,47.81
2016,11,28,15,0,0.0,68.0,2.5,10.0,68.0,53.46,40.94
2016,11,28,15,15,0.0,57.5,2.35,9.5,57.5,44.58,33.28
2016,11,28,15,30,0.0,47.0,2.2,9.0,47.0,35.97,25.76
2016,11,28,15,45,0.0,36.5,2.1,9.0,36.5,27.89,18.55
2016,11,28,16,0,0.0,26.0,2.0,9.0,26.0,19.82,11.31
2016,11,28,16,15,0.0,17.0,1.9,8.5,17.0,12.94,4.95
2016,11,28,16,30,0.0,8.0,1.8,8.0,8.0,6.07,0.0
2016,11,28,16,45,0.0,4.0,1.7,7.5,4.0,3.15,0.0
2016,11,28,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,220.5,10.5,1.4,3.5,25.5,98.87,0.0
2016,11,29,7,30,441.0,21.0,1.4,4.0,51.0,248.23,159.59
2016,11,29,7,45,543.5,27.0,1.4,5.0,92.5,339.02,275.19
2016,11,29,8,0,646.0,33.0,1.4,6.0,134.0,433.98,360.6
2016,11,29,8,15,703.0,37.0,1.4,6.0,177.0,507.57,425.56
2016,11,29,8,30,760.0,41.0,1.4,6.0,220.0,579.39,486.16
2016,11,29,8,45,796.0,44.0,1.45,6.5,261.5,643.19,535.45
2016,11,29,9,0,832.0,47.0,1.5,7.0,303.0,708.32,583.87
2016,11,29,9,15,855.5,49.0,1.45,7.0,339.5,762.84,622.79
2016,11,29,9,30,879.0,51.0,1.4,7.0,376.0,816.77,660.16
2016,11,29,9,45,894.5,52.5,1.4,7.5,407.5,862.04,689.75
2016,11,29,10,0,910.0,54.0,1.4,8.0,439.0,905.46,717.49
2016,11,29,10,15,921.0,55.0,1.35,8.5,464.0,941.86,739.04
2016,11,29,10,30,932.0,56.0,1.3,9.0,489.0,975.63,758.47
2016,11,29,10,45,938.0,57.0,1.3,9.5,507.0,1001.69,773.32
2016,11,29,11,0,944.0,58.0,1.3,10.0,525.0,1024.51,786.06
2016,11,29,11,15,947.5,58.0,1.3,10.0,535.0,1040.07,795.46
2016,11,29,11,30,951.0,58.0,1.3,10.0,545.0,1052.1,802.76
2016,11,29,11,45,950.0,59.0,1.3,10.5,548.0,1057.35,804.34
2016,11,29,12,0,949.0,60.0,1.3,11.0,551.0,1058.92,803.77
2016,11,29,12,15,947.0,60.0,1.3,11.0,546.0,1054.39,800.89
2016,11,29,12,30,945.0,60.0,1.3,11.0,541.0,1046.23,795.9
2016,11,29,12,45,932.0,62.5,1.3,11.0,528.0,1026.96,783.76
2016,11,29,13,0,919.0,65.0,1.3,11.0,515.0,1004.46,769.7
2016,11,29,13,15,910.5,64.0,1.3,11.0,495.5,978.48,753.4
2016,11,29,13,30,902.0,63.0,1.3,11.0,476.0,949.53,735.1
2016,11,29,13,45,887.0,62.0,1.35,11.0,449.0,911.8,711.47
2016,11,29,14,0,872.0,61.0,1.4,11.0,422.0,871.85,686.01
2016,11,29,14,15,853.5,59.0,1.35,10.5,389.5,825.55,655.46
2016,11,29,14,30,835.0,57.0,1.3,10.0,357.0,786.26,629.42
2016,11,29,14,45,807.5,54.5,1.3,10.0,319.0,728.86,588.87
2016,11,29,15,0,780.0,52.0,1.3,10.0,281.0,671.26,547.14
2016,11,29,15,15,738.5,48.5,1.25,9.5,239.5,602.73,496.05
2016,11,29,15,30,697.0,45.0,1.2,9.0,198.0,535.95,443.28
2016,11,29,15,45,630.0,40.0,1.15,8.5,155.5,454.18,375.09
2016,11,29,16,0,563.0,35.0,1.1,8.0,113.0,377.38,307.85
2016,11,29,16,15,440.5,26.5,1.1,7.5,74.0,275.59,214.35
2016,11,29,16,30,318.0,18.0,1.1,7.0,35.0,176.53,44.32
2016,11,29,16,45,159.0,9.0,1.15,6.5,17.5,69.53,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.0,11.5,0.25,6.0,21.5,69.34,0.0
2016,11,30,7,30,294.0,23.0,0.3,6.0,43.0,185.52,110.27
2016,11,30,7,45,401.5,32.0,0.35,6.5,81.0,275.82,220.46
2016,11,30,8,0,509.0,41.0,0.4,7.0,119.0,369.38,303.17
2016,11,30,8,15,574.5,47.0,0.4,7.0,160.5,443.85,367.0
2016,11,30,8,30,640.0,53.0,0.4,7.0,202.0,523.57,432.32
2016,11,30,8,45,683.5,56.5,0.4,7.5,242.0,584.17,478.72
2016,11,30,9,0,727.0,60.0,0.4,8.0,282.0,652.09,527.81
2016,11,30,9,15,755.5,63.0,0.5,8.0,318.0,708.86,569.33
2016,11,30,9,30,784.0,66.0,0.6,8.0,354.0,765.49,610.05
2016,11,30,9,45,806.5,67.5,0.7,8.5,386.0,814.51,643.53
2016,11,30,10,0,829.0,69.0,0.8,9.0,418.0,862.26,675.68
2016,11,30,10,15,414.5,98.0,0.8,9.0,272.5,529.59,431.6
2016,11,30,10,30,0.0,127.0,0.8,9.0,127.0,104.79,83.21
2016,11,30,10,45,13.0,159.5,0.85,9.0,166.0,149.63,122.54
2016,11,30,11,0,26.0,192.0,0.9,9.0,205.0,196.7,161.82
2016,11,30,11,15,110.5,212.0,0.9,9.0,268.5,350.19,288.61
2016,11,30,11,30,195.0,232.0,0.9,9.0,332.0,462.15,377.23
2016,11,30,11,45,169.5,234.5,0.95,9.5,321.5,440.11,357.84
2016,11,30,12,0,144.0,237.0,1.0,10.0,311.0,417.54,339.26
2016,11,30,12,15,123.0,233.5,1.05,10.0,296.5,391.42,318.7
2016,11,30,12,30,102.0,230.0,1.1,10.0,282.0,342.13,279.94
2016,11,30,12,45,478.0,155.5,1.15,10.0,390.0,696.6,562.2
2016,11,30,13,0,854.0,81.0,1.2,10.0,498.0,973.73,754.96
2016,11,30,13,15,427.0,93.5,1.3,9.5,302.0,566.62,461.33
2016,11,30,13,30,0.0,106.0,1.4,9.0,106.0,84.82,66.75
2016,11,30,13,45,0.0,56.0,1.5,9.0,56.0,42.89,31.62
2016,11,30,14,0,0.0,6.0,1.6,9.0,6.0,4.56,0.0
2016,11,30,14,15,0.0,12.0,1.6,9.0,12.0,9.13,2.35
2016,11,30,14,30,0.0,18.0,1.6,9.0,18.0,13.7,6.37
2016,11,30,14,45,0.0,16.0,1.65,9.0,16.0,12.17,5.04
2016,11,30,15,0,0.0,14.0,1.7,9.0,14.0,10.64,3.7
2016,11,30,15,15,0.0,12.0,1.65,8.5,12.0,9.11,2.36
2016,11,30,15,30,0.0,10.0,1.6,8.0,10.0,7.58,1.01
2016,11,30,15,45,206.5,27.5,1.6,8.0,56.0,183.99,156.1
2016,11,30,16,0,413.0,45.0,1.6,8.0,102.0,310.93,256.94
2016,11,30,16,15,289.0,33.5,1.55,7.5,66.0,212.95,166.0
2016,11,30,16,30,165.0,22.0,1.5,7.0,30.0,116.39,24.66
2016,11,30,16,45,82.5,11.0,1.5,7.0,15.0,41.21,0.0
2016,11,30,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
