Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,7,15,181.0,10.5,1.45,4.5,22.0,82.35,0.0
2016,12,1,7,30,362.0,21.0,1.4,5.0,44.0,208.26,115.64
2016,12,1,7,45,478.5,28.5,1.4,5.5,84.5,305.31,246.09
2016,12,1,8,0,595.0,36.0,1.4,6.0,125.0,406.58,337.87
2016,12,1,8,15,658.0,40.5,1.4,6.0,168.0,482.42,404.95
2016,12,1,8,30,721.0,45.0,1.4,6.0,211.0,562.69,472.75
2016,12,1,8,45,763.0,48.0,1.45,6.5,252.5,630.18,525.52
2016,12,1,9,0,805.0,51.0,1.5,7.0,294.0,699.32,577.26
2016,12,1,9,15,831.5,53.5,1.55,7.0,331.5,748.68,613.54
2016,12,1,9,30,858.0,56.0,1.6,7.0,369.0,804.89,654.2
2016,12,1,9,45,873.0,58.5,1.7,7.5,400.5,850.41,685.54
2016,12,1,10,0,888.0,61.0,1.8,8.0,432.0,894.13,715.19
2016,12,1,10,15,900.5,62.5,1.8,8.0,457.5,932.06,740.45
2016,12,1,10,30,913.0,64.0,1.8,8.0,483.0,967.53,763.8
2016,12,1,10,45,921.0,65.0,1.85,8.5,502.0,995.24,780.94
2016,12,1,11,0,929.0,66.0,1.9,9.0,521.0,1019.87,796.03
2016,12,1,11,15,933.5,66.5,1.9,9.0,532.0,1037.08,806.84
2016,12,1,11,30,938.0,67.0,1.9,9.0,543.0,1050.85,815.53
2016,12,1,11,45,938.5,67.0,1.95,9.5,546.0,1056.33,818.07
2016,12,1,12,0,939.0,67.0,2.0,10.0,549.0,1058.2,818.44
2016,12,1,12,15,937.5,67.0,1.95,10.0,544.5,1054.4,815.24
2016,12,1,12,30,936.0,67.0,1.9,10.0,540.0,1047.0,809.85
2016,12,1,12,45,931.0,66.5,1.9,10.0,528.0,1031.87,800.17
2016,12,1,13,0,926.0,66.0,1.9,10.0,516.0,1013.33,788.4
2016,12,1,13,15,917.0,65.0,1.85,10.0,496.0,986.96,770.66
2016,12,1,13,30,908.0,64.0,1.8,10.0,476.0,957.61,750.99
2016,12,1,13,45,893.5,63.0,1.75,10.0,449.0,920.39,725.79
2016,12,1,14,0,879.0,62.0,1.7,10.0,422.0,880.89,698.9
2016,12,1,14,15,859.5,60.0,1.7,10.0,389.0,833.69,666.77
2016,12,1,14,30,840.0,58.0,1.7,10.0,356.0,793.5,639.22
2016,12,1,14,45,810.5,55.5,1.7,10.0,318.0,734.44,596.97
2016,12,1,15,0,781.0,53.0,1.7,10.0,280.0,675.3,553.6
2016,12,1,15,15,738.5,49.0,1.55,9.5,238.5,605.44,500.32
2016,12,1,15,30,696.0,45.0,1.4,9.0,197.0,537.43,445.73
2016,12,1,15,45,628.5,39.5,1.3,8.5,154.0,454.8,376.33
2016,12,1,16,0,561.0,34.0,1.2,8.0,111.0,377.36,308.14
2016,12,1,16,15,437.5,26.0,1.2,7.5,72.5,275.38,213.84
2016,12,1,16,30,314.0,18.0,1.2,7.0,34.0,175.57,35.79
2016,12,1,16,45,157.0,9.0,1.25,6.5,17.0,69.34,0.0
2016,12,1,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,7,15,202.5,9.5,1.7,3.5,22.0,90.19,0.0
2016,12,2,7,30,405.0,19.0,1.7,4.0,44.0,225.87,113.58
2016,12,2,7,45,514.0,26.0,1.75,4.5,84.5,321.04,258.78
2016,12,2,8,0,623.0,33.0,1.8,5.0,125.0,418.87,349.65
2016,12,2,8,15,683.5,37.5,1.8,5.5,168.0,494.06,416.44
2016,12,2,8,30,744.0,42.0,1.8,6.0,211.0,573.61,483.58
2016,12,2,8,45,780.5,45.0,1.8,6.5,252.0,631.57,528.88
2016,12,2,9,0,817.0,48.0,1.8,7.0,293.0,696.28,577.44
2016,12,2,9,15,842.0,50.5,1.85,7.5,330.0,752.07,617.85
2016,12,2,9,30,867.0,53.0,1.9,8.0,367.0,807.44,656.86
2016,12,2,9,45,881.0,55.5,2.0,8.5,398.5,852.45,687.88
2016,12,2,10,0,895.0,58.0,2.1,9.0,430.0,895.58,717.12
2016,12,2,10,15,907.0,59.5,2.1,9.0,455.0,933.3,742.39
2016,12,2,10,30,919.0,61.0,2.1,9.0,480.0,968.52,765.72
2016,12,2,10,45,925.5,62.0,2.1,9.5,498.5,994.96,781.38
2016,12,2,11,0,932.0,63.0,2.1,10.0,517.0,1018.26,794.92
2016,12,2,11,15,936.5,63.5,2.05,10.0,528.0,1035.59,805.2
2016,12,2,11,30,941.0,64.0,2.0,10.0,539.0,1049.47,813.27
2016,12,2,11,45,942.0,64.0,2.0,10.0,542.0,1055.57,816.96
2016,12,2,12,0,943.0,64.0,2.0,10.0,545.0,1058.04,818.48
2016,12,2,12,15,941.0,64.0,2.0,10.0,540.5,1053.83,815.71
2016,12,2,12,30,939.0,64.0,2.0,10.0,536.0,1046.01,810.77
2016,12,2,12,45,934.5,63.0,2.0,10.5,524.0,1030.75,799.51
2016,12,2,13,0,930.0,62.0,2.0,11.0,512.0,1012.07,786.17
2016,12,2,13,15,921.5,61.0,2.0,11.0,492.5,986.2,769.47
2016,12,2,13,30,913.0,60.0,2.0,11.0,473.0,957.32,750.74
2016,12,2,13,45,897.0,59.5,2.0,11.0,446.0,919.39,725.59
2016,12,2,14,0,881.0,59.0,2.0,11.0,419.0,879.24,698.71
2016,12,2,14,15,861.5,57.0,2.0,10.5,386.5,832.06,667.59
2016,12,2,14,30,842.0,55.0,2.0,10.0,354.0,783.47,634.78
2016,12,2,14,45,811.5,53.0,2.0,10.0,316.0,732.91,598.49
2016,12,2,15,0,781.0,51.0,2.0,10.0,278.0,673.79,554.65
2016,12,2,15,15,738.0,47.5,1.9,9.5,236.5,604.3,501.67
2016,12,2,15,30,695.0,44.0,1.8,9.0,195.0,536.7,447.41
2016,12,2,15,45,624.5,39.0,1.7,9.0,152.5,452.88,375.85
2016,12,2,16,0,554.0,34.0,1.6,9.0,110.0,374.43,305.95
2016,12,2,16,15,430.0,26.0,1.55,8.0,71.5,272.41,211.55
2016,12,2,16,30,306.0,18.0,1.5,7.0,33.0,172.43,32.04
2016,12,2,16,45,153.0,9.0,1.5,6.5,16.5,68.04,0.0
2016,12,2,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,167.0,10.0,1.2,4.5,19.5,75.93,0.0
2016,12,3,7,30,334.0,20.0,1.2,5.0,39.0,191.84,82.5
2016,12,3,7,45,448.5,27.5,1.3,5.5,77.5,287.71,229.74
2016,12,3,8,0,563.0,35.0,1.4,6.0,116.0,385.97,320.49
2016,12,3,8,15,627.0,40.0,1.4,6.5,158.0,461.22,386.82
2016,12,3,8,30,691.0,45.0,1.4,7.0,200.0,541.15,453.86
2016,12,3,8,45,732.5,48.0,1.45,7.5,240.0,606.91,505.79
2016,12,3,9,0,774.0,51.0,1.5,8.0,280.0,674.33,556.56
2016,12,3,9,15,801.0,53.5,1.5,8.0,316.5,730.83,597.96
2016,12,3,9,30,828.0,56.0,1.5,8.0,353.0,778.43,631.74
2016,12,3,9,45,845.0,58.0,1.55,8.5,384.5,824.0,662.78
2016,12,3,10,0,862.0,60.0,1.6,9.0,416.0,868.02,692.12
2016,12,3,10,15,874.5,61.5,1.55,9.5,441.0,905.32,714.94
2016,12,3,10,30,887.0,63.0,1.5,10.0,466.0,940.27,735.75
2016,12,3,10,45,896.5,63.5,1.5,10.5,484.5,968.33,752.31
2016,12,3,11,0,906.0,64.0,1.5,11.0,503.0,993.48,766.88
2016,12,3,11,15,910.5,64.5,1.5,11.0,514.0,1010.54,777.43
2016,12,3,11,30,915.0,65.0,1.5,11.0,525.0,1024.27,785.96
2016,12,3,11,45,916.0,65.5,1.5,11.5,528.5,1031.0,788.57
2016,12,3,12,0,917.0,66.0,1.5,12.0,532.0,1034.22,789.1
2016,12,3,12,15,915.5,65.5,1.5,12.0,528.0,1029.98,786.34
2016,12,3,12,30,914.0,65.0,1.5,12.0,524.0,1022.24,781.53
2016,12,3,12,45,911.5,64.0,1.5,12.0,512.5,1009.34,773.48
2016,12,3,13,0,909.0,63.0,1.5,12.0,501.0,993.06,763.35
2016,12,3,13,15,901.0,62.0,1.45,12.0,482.0,968.16,746.72
2016,12,3,13,30,893.0,61.0,1.4,12.0,463.0,940.29,728.23
2016,12,3,13,45,880.5,59.5,1.4,12.0,437.5,904.79,705.22
2016,12,3,14,0,868.0,58.0,1.4,12.0,412.0,866.95,680.44
2016,12,3,14,15,850.0,56.5,1.3,12.0,380.0,822.25,649.17
2016,12,3,14,30,832.0,55.0,1.2,12.0,348.0,776.1,616.51
2016,12,3,14,45,803.5,52.5,1.15,12.0,311.0,726.9,581.68
2016,12,3,15,0,775.0,50.0,1.1,12.0,274.0,669.03,539.55
2016,12,3,15,15,734.0,46.5,1.0,11.0,233.5,601.29,490.01
2016,12,3,15,30,693.0,43.0,0.9,10.0,193.0,535.28,439.04
2016,12,3,15,45,622.0,38.5,0.8,9.5,150.5,451.86,369.9
2016,12,3,16,0,551.0,34.0,0.7,9.0,108.0,373.73,302.07
2016,12,3,16,15,429.0,26.0,0.7,8.5,70.5,272.72,209.56
2016,12,3,16,30,307.0,18.0,0.7,8.0,33.0,173.38,29.49
2016,12,3,16,45,153.5,9.0,0.75,8.0,16.5,68.53,0.0
2016,12,3,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,138.0,10.0,0.7,5.5,17.5,63.98,0.0
2016,12,4,7,30,276.0,20.0,0.6,6.0,35.0,169.24,58.06
2016,12,4,7,45,396.5,29.0,0.55,6.5,73.0,268.65,211.26
2016,12,4,8,0,517.0,38.0,0.5,7.0,111.0,368.5,301.42
2016,12,4,8,15,585.0,43.5,0.45,7.0,152.5,438.02,362.01
2016,12,4,8,30,653.0,49.0,0.4,7.0,194.0,519.48,428.91
2016,12,4,8,45,699.0,52.5,0.4,7.5,234.5,587.69,481.25
2016,12,4,9,0,745.0,56.0,0.4,8.0,275.0,657.92,532.12
2016,12,4,9,15,773.0,59.0,0.45,8.5,311.5,714.9,572.07
2016,12,4,9,30,801.0,62.0,0.5,9.0,348.0,771.72,610.87
2016,12,4,9,45,793.0,71.0,0.6,9.5,375.0,804.37,632.66
2016,12,4,10,0,785.0,80.0,0.7,10.0,402.0,833.63,652.18
2016,12,4,10,15,623.0,119.0,0.75,10.0,384.5,759.4,599.31
2016,12,4,10,30,461.0,158.0,0.8,10.0,367.0,658.72,526.53
2016,12,4,10,45,476.5,162.0,0.85,10.5,385.0,688.83,549.04
2016,12,4,11,0,492.0,166.0,0.9,11.0,403.0,717.67,568.77
2016,12,4,11,15,491.0,170.5,0.9,11.0,412.0,729.08,576.02
2016,12,4,11,30,490.0,175.0,0.9,11.0,421.0,738.44,582.11
2016,12,4,11,45,554.0,157.0,0.95,11.0,437.0,784.93,616.14
2016,12,4,12,0,618.0,139.0,1.0,11.0,453.0,840.29,654.99
2016,12,4,12,15,601.0,143.0,1.0,11.0,446.0,825.84,644.23
2016,12,4,12,30,584.0,147.0,1.0,11.0,439.0,808.71,632.68
2016,12,4,12,45,508.5,162.5,1.05,11.0,412.5,736.55,582.73
2016,12,4,13,0,433.0,178.0,1.1,11.0,386.0,672.7,536.54
2016,12,4,13,15,411.5,174.5,1.1,11.0,366.0,639.47,513.01
2016,12,4,13,30,390.0,171.0,1.1,11.0,346.0,583.31,472.3
2016,12,4,13,45,311.5,171.5,1.15,11.0,306.0,502.64,410.72
2016,12,4,14,0,233.0,172.0,1.2,11.0,266.0,425.39,350.18
2016,12,4,14,15,264.0,154.5,1.2,10.5,253.5,423.43,351.37
2016,12,4,14,30,295.0,137.0,1.2,10.0,241.0,418.71,349.57
2016,12,4,14,45,266.5,128.5,1.2,10.0,215.0,375.9,314.94
2016,12,4,15,0,238.0,120.0,1.2,10.0,189.0,335.07,281.44
2016,12,4,15,15,214.0,104.0,1.15,9.5,159.0,289.37,243.73
2016,12,4,15,30,190.0,88.0,1.1,9.0,129.0,245.57,206.56
2016,12,4,15,45,164.5,70.5,1.1,9.0,100.5,200.73,167.2
2016,12,4,16,0,139.0,53.0,1.1,9.0,72.0,158.14,128.77
2016,12,4,16,15,69.5,36.5,1.1,8.5,46.0,87.0,64.93
2016,12,4,16,30,0.0,20.0,1.1,8.0,20.0,17.82,0.0
2016,12,4,16,45,0.0,10.0,1.1,8.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,7,15,43.0,10.0,1.3,6.0,12.0,25.31,0.0
2016,12,5,7,30,86.0,20.0,1.3,6.0,24.0,71.39,14.54
2016,12,5,7,45,136.5,35.5,1.3,6.5,50.5,129.46,100.61
2016,12,5,8,0,187.0,51.0,1.3,7.0,77.0,182.2,150.82
2016,12,5,8,15,214.5,66.5,1.3,7.0,106.0,225.81,190.78
2016,12,5,8,30,242.0,82.0,1.3,7.0,135.0,271.9,231.75
2016,12,5,8,45,257.5,97.0,1.3,7.0,163.5,311.04,265.64
2016,12,5,9,0,273.0,112.0,1.3,7.0,192.0,351.16,299.37
2016,12,5,9,15,285.0,125.0,1.3,7.0,217.5,386.6,328.41
2016,12,5,9,30,297.0,138.0,1.3,7.0,243.0,422.44,357.1
2016,12,5,9,45,294.5,151.5,1.3,7.5,263.5,446.56,374.88
2016,12,5,10,0,292.0,165.0,1.3,8.0,284.0,469.76,391.64
2016,12,5,10,15,351.0,166.5,1.3,8.0,318.0,533.36,442.05
2016,12,5,10,30,410.0,168.0,1.3,8.0,352.0,621.65,509.18
2016,12,5,10,45,385.5,180.5,1.35,8.5,359.0,599.37,490.12
2016,12,5,11,0,361.0,193.0,1.4,9.0,366.0,597.36,487.02
2016,12,5,11,15,475.0,169.0,1.4,9.0,402.5,711.19,574.15
2016,12,5,11,30,589.0,145.0,1.4,9.0,439.0,811.94,646.53
2016,12,5,11,45,561.0,155.0,1.4,9.0,436.5,789.58,628.98
2016,12,5,12,0,533.0,165.0,1.4,9.0,434.0,774.34,618.16
2016,12,5,12,15,551.0,158.0,1.4,9.0,434.5,783.01,624.7
2016,12,5,12,30,569.0,151.0,1.4,9.0,435.0,789.2,629.29
2016,12,5,12,45,518.0,160.5,1.4,9.0,414.5,743.89,596.71
2016,12,5,13,0,467.0,170.0,1.4,9.0,394.0,697.28,562.45
2016,12,5,13,15,379.5,178.5,1.35,9.0,356.0,590.79,481.96
2016,12,5,13,30,292.0,187.0,1.3,9.0,318.0,511.4,420.05
2016,12,5,13,45,330.0,170.0,1.3,9.0,310.0,518.25,427.84
2016,12,5,14,0,368.0,153.0,1.3,9.0,302.0,522.06,432.44
2016,12,5,14,15,333.0,144.5,1.25,9.0,271.5,470.47,391.69
2016,12,5,14,30,298.0,136.0,1.2,9.0,241.0,420.4,351.93
2016,12,5,14,45,274.5,126.0,1.15,9.0,214.5,379.42,318.97
2016,12,5,15,0,251.0,116.0,1.1,9.0,188.0,339.89,286.45
2016,12,5,15,15,231.0,100.5,1.05,8.5,159.0,297.01,251.06
2016,12,5,15,30,211.0,85.0,1.0,8.0,130.0,255.61,215.84
2016,12,5,15,45,182.5,68.0,1.0,7.5,101.0,208.43,174.68
2016,12,5,16,0,154.0,51.0,1.0,7.0,72.0,163.72,134.46
2016,12,5,16,15,77.0,35.5,1.0,7.0,46.0,89.13,67.04
2016,12,5,16,30,0.0,20.0,1.0,7.0,20.0,17.85,0.0
2016,12,5,16,45,0.0,10.0,1.0,7.0,10.0,7.87,0.0
2016,12,5,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,154.5,9.0,1.55,3.5,17.0,69.59,0.0
2016,12,6,7,30,309.0,18.0,1.6,4.0,34.0,175.33,23.28
2016,12,6,7,45,431.5,26.5,1.7,4.5,72.0,276.07,217.51
2016,12,6,8,0,554.0,35.0,1.8,5.0,110.0,378.36,315.06
2016,12,6,8,15,622.5,40.0,1.85,5.0,152.0,456.03,385.46
2016,12,6,8,30,691.0,45.0,1.9,5.0,194.0,538.65,457.1
2016,12,6,8,45,734.0,48.5,1.95,5.5,235.0,606.1,511.74
2016,12,6,9,0,777.0,52.0,2.0,6.0,276.0,675.36,565.09
2016,12,6,9,15,805.0,54.5,2.0,6.5,313.0,732.86,607.18
2016,12,6,9,30,833.0,57.0,2.0,7.0,350.0,790.14,647.83
2016,12,6,9,45,853.0,59.0,2.0,7.5,382.0,830.09,674.58
2016,12,6,10,0,873.0,61.0,2.0,8.0,414.0,877.14,706.07
2016,12,6,10,15,885.5,62.5,2.0,8.0,440.0,914.9,731.52
2016,12,6,10,30,898.0,64.0,2.0,8.0,466.0,950.28,755.14
2016,12,6,10,45,907.0,64.5,2.0,8.0,484.5,978.28,773.44
2016,12,6,11,0,916.0,65.0,2.0,8.0,503.0,1003.35,789.74
2016,12,6,11,15,920.5,65.5,2.0,8.0,514.5,1020.79,800.85
2016,12,6,11,30,925.0,66.0,2.0,8.0,526.0,1034.87,809.85
2016,12,6,11,45,924.5,67.0,2.0,8.0,529.5,1041.11,813.66
2016,12,6,12,0,924.0,68.0,2.0,8.0,533.0,1043.8,815.33
2016,12,6,12,15,922.0,68.0,1.95,8.0,529.0,1040.04,812.08
2016,12,6,12,30,920.0,68.0,1.9,8.0,525.0,1032.75,806.69
2016,12,6,12,45,912.0,68.0,1.9,8.0,512.5,1015.99,795.74
2016,12,6,13,0,904.0,68.0,1.9,8.0,500.0,995.98,782.77
2016,12,6,13,15,503.0,132.5,1.9,8.0,371.5,678.51,553.79
2016,12,6,13,30,102.0,197.0,1.9,8.0,243.0,301.88,251.28
2016,12,6,13,45,480.0,130.5,1.95,8.0,326.5,631.1,525.78
2016,12,6,14,0,858.0,64.0,2.0,8.0,410.0,878.26,709.15
2016,12,6,14,15,588.5,98.5,1.95,7.5,327.5,665.86,550.0
2016,12,6,14,30,319.0,133.0,1.9,7.0,245.0,434.4,367.56
2016,12,6,14,45,538.5,94.0,1.9,7.0,258.5,574.21,484.71
2016,12,6,15,0,758.0,55.0,1.9,7.0,272.0,665.67,555.24
2016,12,6,15,15,714.5,51.0,1.8,6.5,231.5,596.15,500.13
2016,12,6,15,30,671.0,47.0,1.7,6.0,191.0,528.5,445.23
2016,12,6,15,45,599.0,41.5,1.6,6.0,149.0,443.95,372.42
2016,12,6,16,0,527.0,36.0,1.5,6.0,107.0,364.73,301.33
2016,12,6,16,15,400.0,27.5,1.45,5.5,69.5,268.68,210.16
2016,12,6,16,30,273.0,19.0,1.4,5.0,32.0,165.18,26.89
2016,12,6,16,45,136.5,9.5,1.35,5.0,16.0,62.9,0.0
2016,12,6,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.95,3.0,10.0,7.87,0.0
2016,12,7,7,30,0.0,20.0,0.9,3.0,20.0,18.3,0.0
2016,12,7,7,45,73.0,34.0,0.9,3.0,44.0,85.24,64.46
2016,12,7,8,0,146.0,48.0,0.9,3.0,68.0,154.96,129.17
2016,12,7,8,15,164.5,64.5,0.85,3.0,94.5,192.61,164.09
2016,12,7,8,30,183.0,81.0,0.8,3.0,121.0,231.76,199.35
2016,12,7,8,45,191.0,97.5,0.75,3.5,146.0,264.92,227.92
2016,12,7,9,0,199.0,114.0,0.7,4.0,171.0,298.49,255.83
2016,12,7,9,15,205.0,129.0,0.7,4.0,194.5,328.77,280.78
2016,12,7,9,30,211.0,144.0,0.7,4.0,218.0,359.16,305.28
2016,12,7,9,45,284.0,148.5,0.75,4.5,257.5,433.58,366.17
2016,12,7,10,0,357.0,153.0,0.8,5.0,297.0,512.34,428.33
2016,12,7,10,15,340.0,167.0,0.85,5.0,311.0,523.79,435.58
2016,12,7,10,30,323.0,181.0,0.9,5.0,325.0,533.3,442.0
2016,12,7,10,45,380.0,178.0,0.95,5.5,354.5,590.8,486.58
2016,12,7,11,0,437.0,175.0,1.0,6.0,384.0,673.41,547.83
2016,12,7,11,15,303.5,200.5,0.95,6.0,347.0,554.16,453.19
2016,12,7,11,30,170.0,226.0,0.9,6.0,310.0,431.45,355.08
2016,12,7,11,45,142.0,227.0,0.9,6.0,297.5,404.88,334.25
2016,12,7,12,0,114.0,228.0,0.9,6.0,285.0,354.53,293.75
2016,12,7,12,15,57.0,169.5,0.9,6.0,198.0,222.65,185.52
2016,12,7,12,30,0.0,111.0,0.9,6.0,111.0,88.65,71.03
2016,12,7,12,45,105.0,162.0,0.95,6.0,212.0,283.4,239.29
2016,12,7,13,0,210.0,213.0,1.0,6.0,313.0,451.74,375.99
2016,12,7,13,15,115.5,191.0,1.1,6.0,246.0,328.82,274.5
2016,12,7,13,30,21.0,169.0,1.2,6.0,179.0,170.05,141.18
2016,12,7,13,45,59.0,171.5,1.35,6.0,196.0,228.99,193.15
2016,12,7,14,0,97.0,174.0,1.5,6.0,213.0,268.05,227.26
2016,12,7,14,15,48.5,129.5,1.5,6.0,149.0,168.44,142.11
2016,12,7,14,30,0.0,85.0,1.5,6.0,85.0,68.01,54.11
2016,12,7,14,45,0.0,76.0,1.5,6.0,76.0,60.37,47.63
2016,12,7,15,0,0.0,67.0,1.5,6.0,67.0,52.81,41.04
2016,12,7,15,15,332.0,54.5,1.5,6.0,126.0,334.59,289.85
2016,12,7,15,30,664.0,42.0,1.5,6.0,185.0,519.2,439.31
2016,12,7,15,45,592.5,37.5,1.5,6.0,144.0,436.81,366.52
2016,12,7,16,0,521.0,33.0,1.5,6.0,103.0,359.86,297.59
2016,12,7,16,15,260.5,32.0,1.55,5.5,67.0,201.68,157.64
2016,12,7,16,30,0.0,31.0,1.6,5.0,31.0,37.86,2.13
2016,12,7,16,45,0.0,15.5,1.65,5.0,15.5,12.2,0.0
2016,12,7,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,2.55,10.0,6.0,4.72,0.0
2016,12,8,7,30,0.0,12.0,2.5,10.0,12.0,9.14,0.0
2016,12,8,7,45,0.0,27.5,2.5,10.0,27.5,23.69,13.11
2016,12,8,8,0,0.0,43.0,2.5,10.0,43.0,38.45,26.9
2016,12,8,8,15,5.0,59.5,2.45,10.0,60.5,56.95,43.43
2016,12,8,8,30,10.0,76.0,2.4,10.0,78.0,75.68,60.1
2016,12,8,8,45,15.5,91.5,2.4,10.5,95.5,93.93,76.09
2016,12,8,9,0,21.0,107.0,2.4,11.0,113.0,112.78,92.34
2016,12,8,9,15,25.0,120.5,2.35,11.0,129.0,142.32,117.54
2016,12,8,9,30,29.0,134.0,2.3,11.0,145.0,160.13,132.54
2016,12,8,9,45,23.5,142.0,2.25,11.0,151.5,147.25,121.27
2016,12,8,10,0,18.0,150.0,2.2,11.0,158.0,149.47,122.72
2016,12,8,10,15,13.5,153.5,2.15,11.0,160.0,147.55,120.7
2016,12,8,10,30,9.0,157.0,2.1,11.0,162.0,145.74,118.79
2016,12,8,10,45,4.5,143.5,2.05,11.0,146.0,126.07,101.95
2016,12,8,11,0,0.0,130.0,2.0,11.0,130.0,107.42,85.97
2016,12,8,11,15,10.0,158.5,1.95,11.0,163.5,145.79,118.57
2016,12,8,11,30,20.0,187.0,1.9,11.0,197.0,185.97,152.17
2016,12,8,11,45,20.0,188.5,1.85,11.5,198.5,187.32,152.79
2016,12,8,12,0,20.0,190.0,1.8,12.0,200.0,188.86,153.72
2016,12,8,12,15,21.0,189.5,1.75,12.0,200.0,189.41,154.21
2016,12,8,12,30,22.0,189.0,1.7,12.0,200.0,190.15,154.89
2016,12,8,12,45,18.0,181.5,1.7,12.0,190.5,178.35,145.1
2016,12,8,13,0,14.0,174.0,1.7,12.0,181.0,166.86,135.59
2016,12,8,13,15,7.0,156.5,1.65,12.0,160.0,142.02,114.83
2016,12,8,13,30,0.0,139.0,1.6,12.0,139.0,117.91,94.56
2016,12,8,13,45,14.0,148.0,1.55,12.0,154.0,141.79,115.39
2016,12,8,14,0,28.0,157.0,1.5,12.0,169.0,183.79,150.99
2016,12,8,14,15,54.5,151.5,1.45,11.5,171.5,202.09,167.55
2016,12,8,14,30,81.0,146.0,1.4,11.0,174.0,219.23,183.09
2016,12,8,14,45,76.5,131.0,1.35,11.0,155.5,197.12,164.62
2016,12,8,15,0,72.0,116.0,1.3,11.0,137.0,175.52,146.45
2016,12,8,15,15,64.5,99.5,1.25,11.0,116.0,150.14,124.71
2016,12,8,15,30,57.0,83.0,1.2,11.0,95.0,125.49,103.22
2016,12,8,15,45,259.5,60.5,1.15,11.0,97.5,260.56,217.08
2016,12,8,16,0,462.0,38.0,1.1,11.0,100.0,338.76,275.35
2016,12,8,16,15,338.5,28.5,1.05,10.5,64.5,239.61,183.83
2016,12,8,16,30,215.0,19.0,1.0,10.0,29.0,139.58,23.34
2016,12,8,16,45,107.5,9.5,0.95,10.0,14.5,51.51,0.0
2016,12,8,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,6.0,0.7,9.0,6.0,4.72,0.0
2016,12,9,7,30,0.0,12.0,0.7,9.0,12.0,9.14,0.0
2016,12,9,7,45,3.5,28.0,0.7,9.5,28.5,26.63,15.34
2016,12,9,8,0,7.0,44.0,0.7,10.0,45.0,44.19,31.86
2016,12,9,8,15,15.0,60.5,0.75,10.0,63.5,64.79,50.33
2016,12,9,8,30,23.0,77.0,0.8,10.0,82.0,95.3,77.14
2016,12,9,8,45,29.0,93.0,0.85,10.5,100.5,116.7,95.7
2016,12,9,9,0,35.0,109.0,0.9,11.0,119.0,138.75,114.48
2016,12,9,9,15,38.0,123.0,0.9,11.0,135.0,156.35,129.31
2016,12,9,9,30,41.0,137.0,0.9,11.0,151.0,174.44,144.33
2016,12,9,9,45,34.5,146.0,0.9,11.5,158.5,178.14,146.62
2016,12,9,10,0,28.0,155.0,0.9,12.0,166.0,181.78,148.84
2016,12,9,10,15,40.5,169.5,0.9,12.0,187.0,210.01,172.22
2016,12,9,10,30,53.0,184.0,0.9,12.0,208.0,239.15,195.97
2016,12,9,10,45,84.0,198.0,0.9,12.5,237.5,286.35,234.24
2016,12,9,11,0,115.0,212.0,0.9,13.0,267.0,357.11,289.84
2016,12,9,11,15,120.0,217.5,0.85,13.0,276.0,369.86,298.93
2016,12,9,11,30,125.0,223.0,0.8,13.0,285.0,382.6,308.41
2016,12,9,11,45,62.5,164.5,0.8,13.0,195.5,222.6,180.79
2016,12,9,12,0,0.0,106.0,0.8,13.0,106.0,84.01,65.23
2016,12,9,12,15,0.0,125.5,0.75,13.0,125.5,102.27,80.78
2016,12,9,12,30,0.0,145.0,0.7,13.0,145.0,121.58,96.76
2016,12,9,12,45,0.0,144.0,0.65,13.0,144.0,120.92,96.19
2016,12,9,13,0,0.0,143.0,0.6,13.0,143.0,120.43,95.85
2016,12,9,13,15,3.5,149.0,0.6,12.5,150.5,130.79,104.89
2016,12,9,13,30,7.0,155.0,0.6,12.0,158.0,141.6,114.31
2016,12,9,13,45,5.0,147.0,0.6,12.0,149.0,132.46,106.77
2016,12,9,14,0,3.0,139.0,0.6,12.0,140.0,123.63,99.54
2016,12,9,14,15,1.5,93.5,0.55,12.0,94.0,76.62,60.13
2016,12,9,14,30,0.0,48.0,0.5,12.0,48.0,36.7,26.13
2016,12,9,14,45,0.0,43.0,0.5,12.0,43.0,32.85,22.9
2016,12,9,15,0,0.0,38.0,0.5,12.0,38.0,29.0,19.58
2016,12,9,15,15,309.5,41.5,0.45,11.5,108.0,300.94,254.79
2016,12,9,15,30,619.0,45.0,0.4,11.0,178.0,494.8,405.59
2016,12,9,15,45,551.5,39.5,0.4,11.0,139.0,415.6,337.49
2016,12,9,16,0,484.0,34.0,0.4,11.0,100.0,347.48,278.41
2016,12,9,16,15,365.5,26.0,0.4,11.0,65.0,251.52,191.26
2016,12,9,16,30,247.0,18.0,0.4,11.0,30.0,154.19,28.33
2016,12,9,16,45,123.5,9.0,0.45,11.0,15.0,57.9,0.0
2016,12,9,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,10.0,4.0,3.15,0.0
2016,12,10,7,30,0.0,8.0,1.6,10.0,8.0,6.29,0.0
2016,12,10,7,45,0.0,19.5,1.7,10.5,19.5,14.87,5.86
2016,12,10,8,0,0.0,31.0,1.8,11.0,31.0,23.91,14.5
2016,12,10,8,15,0.0,44.0,1.8,11.0,44.0,35.5,24.8
2016,12,10,8,30,0.0,57.0,1.8,11.0,57.0,46.94,34.94
2016,12,10,8,45,0.0,70.0,1.85,11.0,70.0,58.37,44.96
2016,12,10,9,0,0.0,83.0,1.9,11.0,83.0,69.86,54.91
2016,12,10,9,15,0.0,94.5,1.9,11.0,94.5,79.83,63.43
2016,12,10,9,30,0.0,106.0,1.9,11.0,106.0,89.94,71.98
2016,12,10,9,45,7.0,126.0,1.95,11.0,129.0,115.46,93.84
2016,12,10,10,0,14.0,146.0,2.0,11.0,152.0,141.82,116.19
2016,12,10,10,15,7.0,123.0,2.0,11.0,126.0,109.38,88.33
2016,12,10,10,30,0.0,100.0,2.0,11.0,100.0,79.68,62.74
2016,12,10,10,45,0.0,62.0,2.0,11.0,62.0,47.53,35.27
2016,12,10,11,0,0.0,24.0,2.0,11.0,24.0,18.32,10.16
2016,12,10,11,15,0.0,62.0,1.95,11.0,62.0,47.55,35.25
2016,12,10,11,30,0.0,100.0,1.9,11.0,100.0,78.69,61.71
2016,12,10,11,45,1.5,131.5,1.85,11.0,132.5,109.66,87.85
2016,12,10,12,0,3.0,163.0,1.8,11.0,165.0,142.87,115.61
2016,12,10,12,15,1.5,138.0,1.75,11.0,139.0,116.0,93.03
2016,12,10,12,30,0.0,113.0,1.7,11.0,113.0,90.6,71.67
2016,12,10,12,45,0.0,120.0,1.65,11.0,120.0,97.39,77.48
2016,12,10,13,0,0.0,127.0,1.6,11.0,127.0,104.5,83.53
2016,12,10,13,15,0.0,80.0,1.55,11.0,80.0,61.47,47.14
2016,12,10,13,30,0.0,33.0,1.5,11.0,33.0,25.2,16.14
2016,12,10,13,45,0.0,22.5,1.5,11.0,22.5,17.15,9.22
2016,12,10,14,0,0.0,12.0,1.5,11.0,12.0,9.13,2.28
2016,12,10,14,15,0.0,11.0,1.45,11.0,11.0,8.37,1.63
2016,12,10,14,30,0.0,10.0,1.4,11.0,10.0,7.6,0.97
2016,12,10,14,45,0.0,9.0,1.35,11.0,9.0,6.83,0.31
2016,12,10,15,0,0.0,8.0,1.3,11.0,8.0,6.07,0.0
2016,12,10,15,15,0.0,6.5,1.2,10.5,6.5,4.93,0.0
2016,12,10,15,30,0.0,5.0,1.1,10.0,5.0,3.79,0.0
2016,12,10,15,45,0.0,4.0,1.05,10.0,4.0,3.03,0.0
2016,12,10,16,0,0.0,3.0,1.0,10.0,3.0,2.27,0.0
2016,12,10,16,15,0.0,1.5,0.95,10.0,1.5,1.13,0.0
2016,12,10,16,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,1.0,4.0,8.0,6.29,0.0
2016,12,11,7,30,0.0,16.0,0.9,4.0,16.0,12.59,0.0
2016,12,11,7,45,68.5,30.5,0.85,4.5,39.0,87.47,62.73
2016,12,11,8,0,137.0,45.0,0.8,5.0,62.0,146.35,120.02
2016,12,11,8,15,157.5,61.5,0.85,5.0,88.0,184.7,155.67
2016,12,11,8,30,178.0,78.0,0.9,5.0,114.0,224.73,191.8
2016,12,11,8,45,189.5,94.0,1.0,5.5,139.5,259.39,222.06
2016,12,11,9,0,201.0,110.0,1.1,6.0,165.0,294.82,252.1
2016,12,11,9,15,206.5,125.0,1.05,6.0,188.5,324.81,276.85
2016,12,11,9,30,212.0,140.0,1.0,6.0,212.0,354.88,301.05
2016,12,11,9,45,128.0,150.0,1.0,6.5,194.5,282.44,238.65
2016,12,11,10,0,44.0,160.0,1.0,7.0,177.0,203.21,169.84
2016,12,11,10,15,50.5,172.0,1.0,7.0,193.5,223.06,186.72
2016,12,11,10,30,57.0,184.0,1.0,7.0,210.0,243.49,203.47
2016,12,11,10,45,163.0,193.0,1.0,7.5,269.0,378.05,315.45
2016,12,11,11,0,269.0,202.0,1.0,8.0,328.0,518.6,425.89
2016,12,11,11,15,180.0,210.0,1.0,8.0,295.5,420.18,345.62
2016,12,11,11,30,91.0,218.0,1.0,8.0,263.0,319.17,263.21
2016,12,11,11,45,132.0,222.0,1.05,8.5,287.5,389.1,320.33
2016,12,11,12,0,173.0,226.0,1.1,9.0,312.0,436.24,357.61
2016,12,11,12,15,151.0,224.5,1.05,9.0,299.5,411.79,337.21
2016,12,11,12,30,129.0,223.0,1.0,9.0,287.0,387.21,317.26
2016,12,11,12,45,65.5,189.0,1.0,9.0,222.0,255.99,211.04
2016,12,11,13,0,2.0,155.0,1.0,9.0,157.0,134.94,109.33
2016,12,11,13,15,1.0,148.0,1.05,9.0,149.0,127.45,103.51
2016,12,11,13,30,0.0,141.0,1.1,9.0,141.0,120.17,97.5
2016,12,11,13,45,0.0,128.5,1.15,9.0,128.5,108.33,87.66
2016,12,11,14,0,0.0,116.0,1.2,9.0,116.0,96.71,77.94
