Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,14,15,0.0,107.0,1.2,8.5,107.0,88.83,71.5
2016,12,11,14,30,0.0,98.0,1.2,8.0,98.0,81.09,65.1
2016,12,11,14,45,0.0,87.5,1.2,8.0,87.5,71.94,57.29
2016,12,11,15,0,0.0,77.0,1.2,8.0,77.0,62.91,49.5
2016,12,11,15,15,0.0,65.5,1.1,7.5,65.5,52.94,40.87
2016,12,11,15,30,0.0,54.0,1.0,7.0,54.0,43.03,32.17
2016,12,11,15,45,0.0,42.0,0.95,7.0,42.0,32.61,22.84
2016,12,11,16,0,0.0,30.0,0.9,7.0,30.0,22.91,14.09
2016,12,11,16,15,0.0,19.5,0.9,6.5,19.5,14.86,6.57
2016,12,11,16,30,0.0,9.0,0.9,6.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,0.95,6.0,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.0,4.0,7.5,5.9,0.0
2016,12,12,7,30,0.0,15.0,1.0,4.0,15.0,11.8,0.0
2016,12,12,7,45,65.0,29.0,1.0,4.5,37.0,82.66,58.05
2016,12,12,8,0,130.0,43.0,1.0,5.0,59.0,139.38,114.01
2016,12,12,8,15,148.5,60.0,0.95,5.0,85.0,177.1,149.14
2016,12,12,8,30,167.0,77.0,0.9,5.0,111.0,216.18,184.37
2016,12,12,8,45,178.0,93.0,0.9,5.5,136.0,249.98,213.78
2016,12,12,9,0,189.0,109.0,0.9,6.0,161.0,284.54,242.89
2016,12,12,9,15,195.0,124.0,0.85,6.0,184.5,314.44,267.54
2016,12,12,9,30,201.0,139.0,0.8,6.0,208.0,326.69,277.47
2016,12,12,9,45,311.0,138.5,0.8,6.5,256.0,443.27,372.92
2016,12,12,10,0,421.0,138.0,0.8,7.0,304.0,570.91,471.62
2016,12,12,10,15,484.0,135.5,0.75,7.0,338.0,638.52,521.27
2016,12,12,10,30,547.0,133.0,0.7,7.0,372.0,707.57,570.03
2016,12,12,10,45,479.0,155.0,0.65,7.5,370.5,681.05,546.8
2016,12,12,11,0,411.0,177.0,0.6,8.0,369.0,649.2,519.86
2016,12,12,11,15,443.0,175.0,0.5,8.0,386.5,685.3,545.47
2016,12,12,11,30,475.0,173.0,0.4,8.0,404.0,720.27,568.83
2016,12,12,11,45,380.5,193.5,0.35,8.5,380.0,628.21,498.41
2016,12,12,12,0,286.0,214.0,0.3,9.0,356.0,559.47,445.08
2016,12,12,12,15,195.5,217.5,0.3,9.0,314.0,447.88,360.41
2016,12,12,12,30,105.0,221.0,0.3,9.0,272.0,337.48,273.84
2016,12,12,12,45,159.0,215.5,0.3,9.0,291.5,407.06,330.85
2016,12,12,13,0,213.0,210.0,0.3,9.0,311.0,452.16,366.61
2016,12,12,13,15,201.5,202.5,0.3,9.0,295.0,428.87,348.34
2016,12,12,13,30,190.0,195.0,0.3,9.0,279.0,405.59,330.77
2016,12,12,13,45,145.0,184.0,0.35,9.0,246.0,346.69,284.5
2016,12,12,14,0,100.0,173.0,0.4,9.0,213.0,270.57,223.76
2016,12,12,14,15,97.0,160.0,0.4,9.0,196.5,251.25,208.96
2016,12,12,14,30,94.0,147.0,0.4,9.0,180.0,232.24,193.76
2016,12,12,14,45,90.0,132.0,0.4,9.0,160.5,210.0,175.64
2016,12,12,15,0,86.0,117.0,0.4,9.0,141.0,203.22,169.93
2016,12,12,15,15,78.5,100.5,0.45,8.5,120.0,175.98,147.2
2016,12,12,15,30,71.0,84.0,0.5,8.0,99.0,149.4,124.52
2016,12,12,15,45,59.5,66.5,0.6,8.0,77.0,119.43,98.08
2016,12,12,16,0,48.0,49.0,0.7,8.0,55.0,90.21,71.79
2016,12,12,16,15,24.0,33.0,0.7,7.5,36.0,48.2,33.98
2016,12,12,16,30,0.0,17.0,0.7,7.0,17.0,13.43,0.0
2016,12,12,16,45,0.0,8.5,0.7,7.0,8.5,6.69,0.0
2016,12,12,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,7.0,9.5,7.47,0.0
2016,12,13,7,30,0.0,19.0,0.7,7.0,19.0,14.95,0.0
2016,12,13,7,45,206.0,26.5,0.75,7.5,51.5,160.3,113.63
2016,12,13,8,0,412.0,34.0,0.8,8.0,84.0,299.74,243.52
2016,12,13,8,15,488.5,41.0,0.85,8.0,122.5,375.79,311.48
2016,12,13,8,30,565.0,48.0,0.9,8.0,161.0,458.7,382.41
2016,12,13,8,45,612.5,52.5,0.95,8.5,199.5,524.28,436.36
2016,12,13,9,0,660.0,57.0,1.0,9.0,238.0,587.57,485.04
2016,12,13,9,15,615.0,73.0,0.95,9.0,259.5,605.7,497.7
2016,12,13,9,30,570.0,89.0,0.9,9.0,281.0,612.39,501.58
2016,12,13,9,45,456.0,119.5,0.9,9.5,282.5,564.15,462.76
2016,12,13,10,0,342.0,150.0,0.9,10.0,284.0,494.26,406.23
2016,12,13,10,15,459.5,137.0,0.85,10.0,329.5,617.47,501.7
2016,12,13,10,30,577.0,124.0,0.8,10.0,375.0,733.64,584.52
2016,12,13,10,45,329.5,164.5,0.8,10.0,309.5,524.22,424.81
2016,12,13,11,0,82.0,205.0,0.8,10.0,244.0,294.08,240.14
2016,12,13,11,15,73.5,208.0,0.75,10.0,243.5,289.1,237.04
2016,12,13,11,30,65.0,211.0,0.7,10.0,243.0,284.09,232.42
2016,12,13,11,45,32.5,178.0,0.7,10.0,194.0,208.94,170.63
2016,12,13,12,0,0.0,145.0,0.7,10.0,145.0,121.58,97.49
2016,12,13,12,15,47.0,182.0,0.65,10.0,205.0,228.52,188.04
2016,12,13,12,30,94.0,219.0,0.6,10.0,265.0,323.87,265.23
2016,12,13,12,45,48.5,187.5,0.55,10.0,211.5,237.35,193.84
2016,12,13,13,0,3.0,156.0,0.5,10.0,158.0,137.09,110.45
2016,12,13,13,15,45.5,174.5,0.5,10.0,195.0,219.11,180.41
2016,12,13,13,30,88.0,193.0,0.5,10.0,232.0,284.91,234.72
2016,12,13,13,45,44.0,154.5,0.5,10.0,174.0,194.28,159.64
2016,12,13,14,0,0.0,116.0,0.5,10.0,116.0,96.74,77.27
2016,12,13,14,15,0.0,107.0,0.45,10.0,107.0,88.85,71.01
2016,12,13,14,30,0.0,98.0,0.4,10.0,98.0,81.1,64.54
2016,12,13,14,45,0.0,87.5,0.4,10.0,87.5,71.94,56.81
2016,12,13,15,0,0.0,77.0,0.4,10.0,77.0,62.89,49.09
2016,12,13,15,15,286.5,64.5,0.4,9.5,126.0,309.14,262.14
2016,12,13,15,30,573.0,52.0,0.4,9.0,175.0,481.51,397.78
2016,12,13,15,45,505.5,45.5,0.45,9.0,136.5,403.19,330.6
2016,12,13,16,0,438.0,39.0,0.5,9.0,98.0,330.41,267.99
2016,12,13,16,15,219.0,34.5,0.5,9.0,64.0,185.88,143.31
2016,12,13,16,30,0.0,30.0,0.5,9.0,30.0,35.13,5.8
2016,12,13,16,45,0.0,15.0,0.55,9.0,15.0,11.8,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,8.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,8.0,9.0,7.08,0.0
2016,12,14,7,45,4.5,24.5,1.05,8.5,25.0,23.4,11.52
2016,12,14,8,0,9.0,40.0,1.1,9.0,41.0,41.57,29.49
2016,12,14,8,15,19.5,57.0,1.1,9.0,60.5,72.1,56.64
2016,12,14,8,30,30.0,74.0,1.1,9.0,80.0,97.51,79.35
2016,12,14,8,45,37.5,90.0,1.1,9.5,99.5,120.22,99.27
2016,12,14,9,0,45.0,106.0,1.1,10.0,119.0,143.7,119.46
2016,12,14,9,15,50.0,121.0,1.15,10.0,136.5,164.61,137.29
2016,12,14,9,30,55.0,136.0,1.2,10.0,154.0,186.1,155.36
2016,12,14,9,45,109.0,152.0,1.25,10.5,193.0,269.33,225.37
2016,12,14,10,0,163.0,168.0,1.3,11.0,232.0,339.33,282.6
2016,12,14,10,15,81.5,141.5,1.3,11.0,173.5,213.02,177.08
2016,12,14,10,30,0.0,115.0,1.3,11.0,115.0,94.31,74.94
2016,12,14,10,45,0.0,99.0,1.35,11.0,99.0,78.5,61.68
2016,12,14,11,0,0.0,83.0,1.4,11.0,83.0,63.87,49.19
2016,12,14,11,15,0.0,92.0,1.4,11.0,92.0,71.7,55.82
2016,12,14,11,30,0.0,101.0,1.4,11.0,101.0,79.68,62.53
2016,12,14,11,45,0.0,96.0,1.45,11.0,96.0,75.09,58.6
2016,12,14,12,0,0.0,91.0,1.5,11.0,91.0,70.62,54.81
2016,12,14,12,15,2.0,126.5,1.5,11.0,127.5,105.44,84.33
2016,12,14,12,30,4.0,162.0,1.5,11.0,164.0,143.42,116.14
2016,12,14,12,45,2.0,133.0,1.55,11.0,134.0,112.15,89.9
2016,12,14,13,0,0.0,104.0,1.6,11.0,104.0,82.69,65.1
2016,12,14,13,15,0.0,99.0,1.55,11.0,99.0,78.34,61.52
2016,12,14,13,30,0.0,94.0,1.5,11.0,94.0,74.06,57.97
2016,12,14,13,45,0.0,103.5,1.5,11.0,103.5,83.46,66.07
2016,12,14,14,0,0.0,113.0,1.5,11.0,113.0,93.7,74.87
2016,12,14,14,15,0.0,104.0,1.4,11.0,104.0,85.8,68.25
2016,12,14,14,30,0.0,95.0,1.3,11.0,95.0,78.03,61.74
2016,12,14,14,45,0.0,85.0,1.25,11.0,85.0,69.37,54.42
2016,12,14,15,0,0.0,75.0,1.2,11.0,75.0,60.81,47.11
2016,12,14,15,15,0.0,64.0,1.15,10.5,64.0,51.33,39.0
2016,12,14,15,30,0.0,53.0,1.1,10.0,53.0,41.91,30.81
2016,12,14,15,45,0.0,41.5,1.05,10.0,41.5,32.0,22.02
2016,12,14,16,0,0.0,30.0,1.0,10.0,30.0,22.91,13.89
2016,12,14,16,15,0.0,19.5,1.0,9.5,19.5,14.86,6.5
2016,12,14,16,30,0.0,9.0,1.0,9.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,1.05,9.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,1.95,10.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,1.9,10.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,8.5,1.9,10.0,8.5,6.44,0.0
2016,12,15,8,0,0.0,14.0,1.9,10.0,14.0,10.63,3.27
2016,12,15,8,15,0.0,21.0,1.95,10.0,21.0,15.97,8.08
2016,12,15,8,30,0.0,28.0,2.0,10.0,28.0,21.33,12.88
2016,12,15,8,45,0.0,35.0,2.05,10.0,35.0,26.7,17.65
2016,12,15,9,0,0.0,42.0,2.1,10.0,42.0,32.08,22.38
2016,12,15,9,15,0.0,48.5,2.1,10.0,48.5,37.09,26.74
2016,12,15,9,30,0.0,55.0,2.1,10.0,55.0,42.1,31.06
2016,12,15,9,45,0.0,55.0,2.1,10.5,55.0,42.1,30.95
2016,12,15,10,0,0.0,55.0,2.1,11.0,55.0,42.1,30.83
2016,12,15,10,15,0.0,51.5,2.1,11.0,51.5,39.41,28.45
2016,12,15,10,30,0.0,48.0,2.1,11.0,48.0,36.72,26.09
2016,12,15,10,45,0.0,51.0,2.1,11.0,51.0,39.04,28.04
2016,12,15,11,0,0.0,54.0,2.1,11.0,54.0,41.36,29.99
2016,12,15,11,15,0.0,79.5,2.15,11.0,79.5,61.09,46.81
2016,12,15,11,30,0.0,105.0,2.2,11.0,105.0,83.36,65.68
2016,12,15,11,45,0.0,106.0,2.3,11.0,106.0,84.17,66.31
2016,12,15,12,0,0.0,107.0,2.4,11.0,107.0,85.04,67.04
2016,12,15,12,15,0.0,116.5,2.45,11.0,116.5,93.9,74.53
2016,12,15,12,30,0.0,126.0,2.5,11.0,126.0,103.07,82.29
2016,12,15,12,45,0.0,91.0,2.55,11.0,91.0,70.75,54.96
2016,12,15,13,0,0.0,56.0,2.6,11.0,56.0,42.91,31.27
2016,12,15,13,15,0.0,59.0,2.6,11.0,59.0,45.22,33.3
2016,12,15,13,30,0.0,62.0,2.6,11.0,62.0,47.53,35.33
2016,12,15,13,45,0.0,51.0,2.65,11.0,51.0,39.03,28.08
2016,12,15,14,0,0.0,40.0,2.7,11.0,40.0,30.56,20.82
2016,12,15,14,15,0.0,37.0,2.65,11.0,37.0,28.25,18.87
2016,12,15,14,30,0.0,34.0,2.6,11.0,34.0,25.94,16.91
2016,12,15,14,45,0.0,30.5,2.6,11.0,30.5,23.25,14.6
2016,12,15,15,0,0.0,27.0,2.6,11.0,27.0,20.56,12.27
2016,12,15,15,15,0.0,23.0,2.6,11.0,23.0,17.5,9.59
2016,12,15,15,30,0.0,19.0,2.6,11.0,19.0,14.44,6.89
2016,12,15,15,45,0.0,14.5,2.6,11.0,14.5,11.0,3.84
2016,12,15,16,0,0.0,10.0,2.6,11.0,10.0,7.58,0.78
2016,12,15,16,15,0.0,6.5,2.6,11.0,6.5,4.92,0.0
2016,12,15,16,30,0.0,3.0,2.6,11.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,2.6,11.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,51.5,7.5,2.4,5.0,9.0,0.0,0.0
2016,12,16,7,30,103.0,15.0,2.4,5.0,18.0,57.32,0.0
2016,12,16,7,45,258.0,26.5,2.4,5.5,51.5,183.62,123.51
2016,12,16,8,0,413.0,38.0,2.4,6.0,85.0,301.61,247.39
2016,12,16,8,15,499.0,45.0,2.45,6.0,125.5,384.1,323.68
2016,12,16,8,30,585.0,52.0,2.5,6.0,166.0,473.79,402.76
2016,12,16,8,45,292.5,48.5,2.6,6.0,105.5,284.23,245.93
2016,12,16,9,0,0.0,45.0,2.7,6.0,45.0,34.4,24.69
2016,12,16,9,15,0.0,52.0,2.7,6.0,52.0,39.79,29.57
2016,12,16,9,30,0.0,59.0,2.7,6.0,59.0,45.19,34.3
2016,12,16,9,45,0.0,65.5,2.7,6.5,65.5,50.22,38.58
2016,12,16,10,0,0.0,72.0,2.7,7.0,72.0,55.26,42.82
2016,12,16,10,15,28.5,127.0,2.7,7.0,139.5,147.17,123.34
2016,12,16,10,30,57.0,182.0,2.7,7.0,207.0,241.83,203.98
2016,12,16,10,45,58.5,190.0,2.75,7.0,216.5,252.6,212.5
2016,12,16,11,0,60.0,198.0,2.8,7.0,226.0,263.64,221.5
2016,12,16,11,15,152.0,206.0,2.8,7.0,279.0,387.51,326.5
2016,12,16,11,30,244.0,214.0,2.8,7.0,332.0,514.95,430.52
2016,12,16,11,45,240.5,217.5,2.85,7.0,335.0,493.71,413.13
2016,12,16,12,0,237.0,221.0,2.9,7.0,338.0,495.32,414.41
2016,12,16,12,15,567.0,148.5,2.9,7.0,425.5,788.46,648.83
2016,12,16,12,30,897.0,76.0,2.9,7.0,513.0,1021.75,817.29
2016,12,16,12,45,896.0,74.5,2.9,7.0,503.0,1011.3,807.79
2016,12,16,13,0,895.0,73.0,2.9,7.0,493.0,997.48,798.66
2016,12,16,13,15,631.5,122.5,2.9,7.0,414.0,805.87,659.22
2016,12,16,13,30,368.0,172.0,2.9,7.0,335.0,568.11,475.65
2016,12,16,13,45,184.0,129.0,2.9,7.0,210.5,333.35,283.99
2016,12,16,14,0,0.0,86.0,2.9,7.0,86.0,67.53,53.2
2016,12,16,14,15,0.0,79.5,2.9,7.0,79.5,62.06,48.76
2016,12,16,14,30,0.0,73.0,2.9,7.0,73.0,56.66,44.13
2016,12,16,14,45,377.5,66.0,2.9,7.0,174.5,419.44,363.7
2016,12,16,15,0,755.0,59.0,2.9,7.0,276.0,678.59,571.96
2016,12,16,15,15,712.0,54.5,2.85,6.5,235.5,609.03,515.4
2016,12,16,15,30,669.0,50.0,2.8,6.0,195.0,541.13,460.38
2016,12,16,15,45,602.0,44.0,2.8,6.0,153.5,458.65,388.84
2016,12,16,16,0,535.0,38.0,2.8,6.0,112.0,388.18,324.3
2016,12,16,16,15,410.5,29.5,2.75,5.5,74.0,284.32,227.5
2016,12,16,16,30,286.0,21.0,2.7,5.0,36.0,181.01,71.79
2016,12,16,16,45,143.0,10.5,2.7,5.0,18.0,68.92,0.0
2016,12,16,17,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,128.5,6.5,1.1,0.5,9.5,0.0,0.0
2016,12,17,7,30,257.0,13.0,1.1,1.0,19.0,123.42,0.0
2016,12,17,7,45,405.5,21.5,1.1,1.5,56.0,245.32,163.07
2016,12,17,8,0,554.0,30.0,1.1,2.0,93.0,363.63,298.54
2016,12,17,8,15,631.0,36.0,1.1,2.0,135.5,446.32,375.3
2016,12,17,8,30,708.0,42.0,1.1,2.0,178.0,535.14,452.49
2016,12,17,8,45,754.0,46.0,1.1,2.5,220.0,605.87,510.21
2016,12,17,9,0,800.0,50.0,1.1,3.0,262.0,678.73,565.88
2016,12,17,9,15,829.5,52.5,1.15,3.5,300.5,738.58,609.96
2016,12,17,9,30,859.0,55.0,1.2,4.0,339.0,790.19,646.6
2016,12,17,9,45,879.5,57.0,1.25,4.5,372.5,840.39,681.28
2016,12,17,10,0,900.0,59.0,1.3,5.0,406.0,889.29,714.24
2016,12,17,10,15,913.0,60.5,1.3,5.0,433.0,929.01,740.6
2016,12,17,10,30,926.0,62.0,1.3,5.0,460.0,966.38,765.09
2016,12,17,10,45,934.5,63.5,1.35,5.5,480.0,996.83,784.13
2016,12,17,11,0,943.0,65.0,1.4,6.0,500.0,1024.28,801.12
2016,12,17,11,15,947.5,65.5,1.4,6.0,513.0,1043.2,812.86
2016,12,17,11,30,952.0,66.0,1.4,6.0,526.0,1058.7,822.51
2016,12,17,11,45,952.5,66.5,1.45,6.0,530.5,1066.64,828.23
2016,12,17,12,0,953.0,67.0,1.5,6.0,535.0,1070.96,831.81
2016,12,17,12,15,952.0,67.0,1.5,6.0,532.5,1069.43,830.73
2016,12,17,12,30,951.0,67.0,1.5,6.0,530.0,1064.27,827.5
2016,12,17,12,45,944.0,67.0,1.5,6.0,519.0,1049.49,817.97
2016,12,17,13,0,937.0,67.0,1.5,6.0,508.0,1031.3,806.4
2016,12,17,13,15,929.0,66.0,1.45,6.0,490.0,1007.47,790.23
2016,12,17,13,30,921.0,65.0,1.4,6.0,472.0,980.55,772.05
2016,12,17,13,45,908.0,64.0,1.4,6.0,447.0,946.05,749.46
2016,12,17,14,0,895.0,63.0,1.4,6.0,422.0,909.07,725.0
2016,12,17,14,15,876.5,61.0,1.3,6.0,390.5,863.65,692.76
2016,12,17,14,30,858.0,59.0,1.2,6.0,359.0,825.17,665.23
2016,12,17,14,45,830.5,56.5,1.2,6.0,322.0,768.05,624.83
2016,12,17,15,0,803.0,54.0,1.2,6.0,285.0,710.47,583.11
2016,12,17,15,15,761.5,50.0,1.2,5.5,244.0,640.79,531.57
2016,12,17,15,30,720.0,46.0,1.2,5.0,203.0,572.62,478.98
2016,12,17,15,45,653.0,41.0,1.2,4.5,160.5,489.08,409.69
2016,12,17,16,0,586.0,36.0,1.2,4.0,118.0,410.16,340.6
2016,12,17,16,15,466.0,28.0,1.25,3.5,78.5,305.89,244.92
2016,12,17,16,30,346.0,20.0,1.3,3.0,39.0,204.26,88.68
2016,12,17,16,45,173.0,10.0,1.4,3.0,19.5,81.56,0.0
2016,12,17,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,7,15,127.0,6.0,1.3,-0.5,9.0,0.0,0.0
2016,12,18,7,30,254.0,12.0,1.3,0.0,18.0,120.9,0.0
2016,12,18,7,45,405.5,20.5,1.35,0.0,54.5,243.43,158.25
2016,12,18,8,0,557.0,29.0,1.4,0.0,91.0,363.47,300.71
2016,12,18,8,15,634.5,34.5,1.4,0.5,133.5,445.81,377.93
2016,12,18,8,30,712.0,40.0,1.4,1.0,176.0,534.36,455.23
2016,12,18,8,45,760.5,43.5,1.45,1.5,218.5,606.18,514.99
2016,12,18,9,0,809.0,47.0,1.5,2.0,261.0,673.88,567.96
2016,12,18,9,15,840.0,49.5,1.5,2.5,300.0,734.14,612.69
2016,12,18,9,30,871.0,52.0,1.5,3.0,339.0,794.68,656.02
2016,12,18,9,45,891.0,54.0,1.5,3.5,372.5,844.95,690.4
2016,12,18,10,0,911.0,56.0,1.5,4.0,406.0,893.87,722.99
2016,12,18,10,15,925.0,57.5,1.45,4.0,433.5,934.92,749.8
2016,12,18,10,30,939.0,59.0,1.4,4.0,461.0,973.64,774.58
2016,12,18,10,45,948.5,60.0,1.4,4.5,482.0,1004.75,793.23
2016,12,18,11,0,958.0,61.0,1.4,5.0,503.0,1032.86,809.78
2016,12,18,11,15,964.0,61.5,1.4,5.0,516.5,1053.6,822.74
2016,12,18,11,30,970.0,62.0,1.4,5.0,530.0,1070.92,833.58
2016,12,18,11,45,972.0,62.5,1.4,5.5,535.5,1080.63,838.0
2016,12,18,12,0,974.0,63.0,1.4,6.0,541.0,1086.67,840.23
2016,12,18,12,15,973.0,62.5,1.4,6.0,538.5,1084.55,838.73
2016,12,18,12,30,972.0,62.0,1.4,6.0,536.0,1078.71,835.08
2016,12,18,12,45,968.0,61.5,1.4,6.5,525.5,1066.19,825.69
2016,12,18,13,0,964.0,61.0,1.4,7.0,515.0,1050.11,814.19
2016,12,18,13,15,956.0,60.5,1.4,7.0,497.0,1026.66,799.32
2016,12,18,13,30,948.0,60.0,1.4,7.0,479.0,1000.01,782.4
2016,12,18,13,45,935.5,59.0,1.4,7.0,453.5,965.44,759.99
2016,12,18,14,0,923.0,58.0,1.4,7.0,428.0,928.27,735.66
2016,12,18,14,15,905.0,56.0,1.35,6.5,396.5,882.51,705.45
2016,12,18,14,30,887.0,54.0,1.3,6.0,365.0,835.0,673.49
2016,12,18,14,45,859.5,52.0,1.3,6.0,327.5,778.42,633.6
2016,12,18,15,0,832.0,50.0,1.3,6.0,290.0,721.5,592.37
2016,12,18,15,15,792.5,46.5,1.25,5.5,249.0,660.05,546.68
2016,12,18,15,30,753.0,43.0,1.2,5.0,208.0,592.71,494.47
2016,12,18,15,45,688.5,38.5,1.2,4.5,164.5,509.99,426.43
2016,12,18,16,0,624.0,34.0,1.2,4.0,121.0,431.72,358.0
2016,12,18,16,15,508.0,26.5,1.2,3.5,81.0,328.27,262.97
2016,12,18,16,30,392.0,19.0,1.2,3.0,41.0,227.3,106.37
2016,12,18,16,45,196.0,9.5,1.3,2.5,20.5,91.3,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,8.0,1.35,0.0,8.0,0.0,0.0
2016,12,19,7,30,0.0,16.0,1.3,0.0,16.0,12.59,0.0
2016,12,19,7,45,258.0,23.0,1.3,0.5,51.0,177.5,111.11
2016,12,19,8,0,516.0,30.0,1.3,1.0,86.0,340.76,280.95
2016,12,19,8,15,595.0,36.0,1.3,1.5,128.0,422.69,357.27
2016,12,19,8,30,674.0,42.0,1.3,2.0,170.0,510.95,434.16
2016,12,19,8,45,722.5,45.5,1.3,2.5,211.0,581.25,492.61
2016,12,19,9,0,771.0,49.0,1.3,3.0,252.0,653.92,549.03
2016,12,19,9,15,802.0,52.0,1.3,3.5,290.0,714.4,593.74
2016,12,19,9,30,833.0,55.0,1.3,4.0,328.0,775.05,637.03
2016,12,19,9,45,855.0,56.5,1.3,4.5,361.5,816.93,665.14
2016,12,19,10,0,877.0,58.0,1.3,5.0,395.0,865.79,697.8
2016,12,19,10,15,891.0,59.5,1.3,5.5,422.0,905.92,723.4
2016,12,19,10,30,905.0,61.0,1.3,6.0,449.0,943.84,747.11
2016,12,19,10,45,913.0,62.5,1.3,6.5,469.0,973.54,764.83
2016,12,19,11,0,921.0,64.0,1.3,7.0,489.0,1000.31,780.51
2016,12,19,11,15,926.5,65.0,1.25,7.0,502.0,1020.81,792.37
2016,12,19,11,30,932.0,66.0,1.2,7.0,515.0,1038.01,802.1
2016,12,19,11,45,933.5,66.5,1.2,7.5,520.0,1047.05,806.07
2016,12,19,12,0,935.0,67.0,1.2,8.0,525.0,1052.56,807.98
2016,12,19,12,15,934.0,66.5,1.15,8.0,522.5,1050.58,805.54
2016,12,19,12,30,933.0,66.0,1.1,8.0,520.0,1045.04,801.02
2016,12,19,12,45,928.5,65.5,1.1,8.0,510.0,1032.45,793.13
2016,12,19,13,0,924.0,65.0,1.1,8.0,500.0,1016.46,783.2
2016,12,19,13,15,916.0,64.0,1.1,8.0,482.5,993.06,768.43
2016,12,19,13,30,908.0,63.0,1.1,8.0,465.0,966.6,751.71
2016,12,19,13,45,894.5,62.5,1.1,8.0,440.5,932.81,729.94
2016,12,19,14,0,881.0,62.0,1.1,8.0,416.0,896.61,706.39
2016,12,19,14,15,862.0,60.0,1.05,7.5,385.0,851.33,676.53
2016,12,19,14,30,843.0,58.0,1.0,7.0,354.0,813.17,651.34
2016,12,19,14,45,816.0,55.5,0.95,7.0,317.5,757.14,611.34
2016,12,19,15,0,789.0,53.0,0.9,7.0,281.0,700.66,570.21
2016,12,19,15,15,747.5,49.5,0.9,6.5,241.0,632.26,520.26
2016,12,19,15,30,706.0,46.0,0.9,6.0,201.0,565.36,469.3
2016,12,19,15,45,639.5,41.0,0.95,5.5,159.0,482.73,402.03
2016,12,19,16,0,573.0,36.0,1.0,5.0,117.0,404.74,334.76
2016,12,19,16,15,457.0,28.0,1.0,4.5,78.0,303.03,242.51
2016,12,19,16,30,341.0,20.0,1.0,4.0,39.0,204.32,101.38
2016,12,19,16,45,170.5,10.0,1.05,4.0,19.5,81.08,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,7.5,1.6,0.5,7.5,0.0,0.0
2016,12,20,7,30,0.0,15.0,1.6,1.0,15.0,11.8,0.0
2016,12,20,7,45,240.5,22.5,1.6,1.5,48.0,167.39,100.6
2016,12,20,8,0,481.0,30.0,1.6,2.0,81.0,320.73,263.81
2016,12,20,8,15,561.0,36.0,1.55,2.5,121.5,401.47,339.42
2016,12,20,8,30,641.0,42.0,1.5,3.0,162.0,488.65,415.64
2016,12,20,8,45,688.5,46.0,1.45,3.5,202.5,557.32,473.11
2016,12,20,9,0,736.0,50.0,1.4,4.0,243.0,628.41,528.42
2016,12,20,9,15,767.5,53.0,1.3,4.5,280.0,687.9,571.85
2016,12,20,9,30,799.0,56.0,1.2,5.0,317.0,747.69,613.61
2016,12,20,9,45,823.0,57.0,1.15,5.5,349.5,798.36,647.61
2016,12,20,10,0,847.0,58.0,1.1,6.0,382.0,838.47,673.03
2016,12,20,10,15,861.0,59.5,1.05,6.5,408.5,877.79,697.34
2016,12,20,10,30,875.0,61.0,1.0,7.0,435.0,915.02,719.6
2016,12,20,10,45,884.0,62.0,0.95,7.5,454.5,944.41,736.05
2016,12,20,11,0,893.0,63.0,0.9,8.0,474.0,971.03,750.48
2016,12,20,11,15,898.5,64.0,0.85,8.0,487.0,991.21,761.83
2016,12,20,11,30,904.0,65.0,0.8,8.0,500.0,1008.21,771.15
2016,12,20,11,45,905.5,65.0,0.8,8.5,505.0,1016.46,774.58
2016,12,20,12,0,907.0,65.0,0.8,9.0,510.0,1021.29,776.05
2016,12,20,12,15,906.0,65.0,0.75,9.0,508.0,1020.13,774.02
2016,12,20,12,30,905.0,65.0,0.7,9.0,506.0,1015.51,770.0
2016,12,20,12,45,897.5,66.0,0.7,9.5,495.5,1002.33,760.41
2016,12,20,13,0,890.0,67.0,0.7,10.0,485.0,985.92,749.0
2016,12,20,13,15,882.0,66.0,0.7,10.0,468.0,963.15,734.88
2016,12,20,13,30,874.0,65.0,0.7,10.0,451.0,937.45,718.91
2016,12,20,13,45,861.0,63.5,0.75,10.0,427.5,903.61,698.44
2016,12,20,14,0,848.0,62.0,0.8,10.0,404.0,867.45,676.16
2016,12,20,14,15,829.5,60.0,0.8,9.5,374.0,833.07,655.02
2016,12,20,14,30,811.0,58.0,0.8,9.0,344.0,787.09,625.14
2016,12,20,14,45,784.5,55.5,0.8,9.0,308.5,732.68,587.4
2016,12,20,15,0,758.0,53.0,0.8,9.0,273.0,677.86,548.35
2016,12,20,15,15,717.5,49.5,0.8,8.5,234.0,611.5,500.11
2016,12,20,15,30,677.0,46.0,0.8,8.0,195.0,546.63,450.96
2016,12,20,15,45,614.5,40.5,0.8,7.5,154.5,467.35,386.41
2016,12,20,16,0,552.0,35.0,0.8,7.0,114.0,392.57,322.18
2016,12,20,16,15,438.5,27.5,0.85,6.5,76.5,293.68,233.76
2016,12,20,16,30,325.0,20.0,0.9,6.0,39.0,197.82,103.25
2016,12,20,16,45,162.5,10.0,0.95,5.5,19.5,77.91,0.0
2016,12,20,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,15,74.5,5.0,1.15,4.5,6.5,0.0,0.0
2016,12,21,7,30,149.0,10.0,1.1,5.0,13.0,72.49,0.0
2016,12,21,7,45,293.5,20.0,1.05,5.5,45.0,189.81,108.16
2016,12,21,8,0,438.0,30.0,1.0,6.0,77.0,303.86,244.72
2016,12,21,8,15,520.0,36.5,0.95,6.0,116.5,376.64,313.05
2016,12,21,8,30,602.0,43.0,0.9,6.0,156.0,463.62,388.1
2016,12,21,8,45,650.5,47.5,0.9,6.5,195.5,531.85,444.52
2016,12,21,9,0,699.0,52.0,0.9,7.0,235.0,602.68,498.96
2016,12,21,9,15,732.0,55.5,0.85,7.5,271.5,662.56,542.22
2016,12,21,9,30,765.0,59.0,0.8,8.0,308.0,722.94,584.11
2016,12,21,9,45,793.0,60.0,0.8,8.5,341.0,775.99,619.87
2016,12,21,10,0,821.0,61.0,0.8,9.0,374.0,828.32,654.19
2016,12,21,10,15,836.0,62.5,0.75,9.0,400.5,868.49,679.49
2016,12,21,10,30,851.0,64.0,0.7,9.0,427.0,896.05,695.83
2016,12,21,10,45,680.0,108.0,0.7,9.5,406.5,824.83,644.08
2016,12,21,11,0,509.0,152.0,0.7,10.0,386.0,713.55,564.59
2016,12,21,11,15,696.5,110.0,0.7,10.0,439.5,868.41,674.5
2016,12,21,11,30,884.0,68.0,0.7,10.0,493.0,992.0,754.73
2016,12,21,11,45,886.5,68.0,0.7,10.5,498.5,1001.22,756.96
2016,12,21,12,0,889.0,68.0,0.7,11.0,504.0,1007.11,759.1
2016,12,21,12,15,889.0,68.0,0.7,11.0,502.0,1007.08,758.97
2016,12,21,12,30,889.0,68.0,0.7,11.0,500.0,1003.65,756.92
2016,12,21,12,45,885.5,67.0,0.7,11.5,491.0,991.96,748.32
2016,12,21,13,0,882.0,66.0,0.7,12.0,482.0,976.99,737.87
2016,12,21,13,15,875.0,65.5,0.7,12.0,465.5,956.12,725.03
2016,12,21,13,30,868.0,65.0,0.7,12.0,449.0,932.3,710.36
2016,12,21,13,45,857.5,63.0,0.7,12.0,426.0,900.34,690.22
2016,12,21,14,0,847.0,61.0,0.7,12.0,403.0,865.92,668.35
2016,12,21,14,15,829.5,59.0,0.65,11.5,373.0,832.57,647.23
2016,12,21,14,30,812.0,57.0,0.6,11.0,343.0,787.53,617.55
2016,12,21,14,45,787.5,54.5,0.6,11.0,308.5,734.77,581.6
2016,12,21,15,0,763.0,52.0,0.6,11.0,274.0,681.46,544.28
2016,12,21,15,15,723.5,48.5,0.6,10.5,235.5,615.69,497.28
2016,12,21,15,30,684.0,45.0,0.6,10.0,197.0,551.32,449.35
2016,12,21,15,45,623.0,40.0,0.65,9.5,156.5,473.26,387.28
2016,12,21,16,0,562.0,35.0,0.7,9.0,116.0,399.47,324.98
2016,12,21,16,15,452.0,27.5,0.75,8.5,78.0,301.83,238.7
2016,12,21,16,30,342.0,20.0,0.8,8.0,40.0,207.34,113.35
2016,12,21,16,45,171.0,10.0,0.85,7.5,20.0,81.85,0.0
2016,12,21,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
