Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,7,15,81.5,5.5,1.05,4.0,6.5,0.0,0.0
2016,12,22,7,30,163.0,11.0,1.0,4.0,13.0,79.07,0.0
2016,12,22,7,45,319.0,20.5,1.0,4.5,46.5,201.67,110.88
2016,12,22,8,0,475.0,30.0,1.0,5.0,80.0,315.42,254.3
2016,12,22,8,15,559.0,36.5,1.0,5.0,121.5,398.62,331.75
2016,12,22,8,30,643.0,43.0,1.0,5.0,163.0,488.74,409.78
2016,12,22,8,45,695.0,47.5,1.0,5.5,204.5,561.28,469.6
2016,12,22,9,0,747.0,52.0,1.0,6.0,246.0,636.64,527.36
2016,12,22,9,15,779.0,55.0,0.9,6.5,283.5,697.17,570.24
2016,12,22,9,30,811.0,58.0,0.8,7.0,321.0,757.97,611.34
2016,12,22,9,45,833.0,60.0,0.75,7.5,354.5,808.92,644.37
2016,12,22,10,0,855.0,62.0,0.7,8.0,388.0,858.7,675.58
2016,12,22,10,15,869.5,63.5,0.6,8.5,415.0,889.53,691.79
2016,12,22,10,30,884.0,65.0,0.5,9.0,442.0,927.61,712.66
2016,12,22,10,45,894.0,66.0,0.45,9.5,462.0,958.35,729.09
2016,12,22,11,0,904.0,67.0,0.4,10.0,482.0,986.33,743.57
2016,12,22,11,15,909.5,68.0,0.4,10.0,495.5,1006.89,755.72
2016,12,22,11,30,915.0,69.0,0.4,10.0,509.0,1024.22,766.0
2016,12,22,11,45,917.0,69.0,0.4,10.5,514.5,1033.3,769.75
2016,12,22,12,0,919.0,69.0,0.4,11.0,520.0,1038.92,771.58
2016,12,22,12,15,918.5,69.0,0.5,11.0,518.0,1038.49,773.76
2016,12,22,12,30,918.0,69.0,0.6,11.0,516.0,1034.56,773.98
2016,12,22,12,45,916.5,67.5,0.7,11.0,507.0,1024.07,770.11
2016,12,22,13,0,915.0,66.0,0.8,11.0,498.0,1010.16,764.12
2016,12,22,13,15,907.5,65.5,0.8,11.0,481.0,988.4,750.73
2016,12,22,13,30,900.0,65.0,0.8,11.0,464.0,963.58,735.46
2016,12,22,13,45,889.0,63.5,0.8,11.0,440.0,931.21,715.12
2016,12,22,14,0,878.0,62.0,0.8,11.0,416.0,896.3,693.0
2016,12,22,14,15,859.5,60.0,0.7,11.0,385.5,851.77,662.12
2016,12,22,14,30,841.0,58.0,0.6,11.0,355.0,814.4,636.02
2016,12,22,14,45,814.0,55.5,0.55,11.0,319.5,758.6,597.3
2016,12,22,15,0,787.0,53.0,0.5,11.0,284.0,702.34,557.54
2016,12,22,15,15,746.5,49.5,0.6,10.5,244.0,634.81,511.2
2016,12,22,15,30,706.0,46.0,0.7,10.0,204.0,568.67,463.39
2016,12,22,15,45,640.0,41.0,0.8,9.5,162.0,486.28,398.56
2016,12,22,16,0,574.0,36.0,0.9,9.0,120.0,408.51,333.33
2016,12,22,16,15,462.5,28.5,0.95,8.5,81.0,309.15,245.6
2016,12,22,16,30,351.0,21.0,1.0,8.0,42.0,213.44,122.79
2016,12,22,16,45,175.5,10.5,1.05,8.0,21.0,84.48,0.0
2016,12,22,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,6.0,1.5,1.13,0.0
2016,12,23,8,0,0.0,3.0,2.7,6.0,3.0,2.27,0.0
2016,12,23,8,15,0.0,5.0,2.7,6.0,5.0,3.78,0.0
2016,12,23,8,30,0.0,7.0,2.7,6.0,7.0,5.3,0.0
2016,12,23,8,45,0.0,9.0,2.7,6.5,9.0,6.82,0.37
2016,12,23,9,0,0.0,11.0,2.7,7.0,11.0,8.35,1.72
2016,12,23,9,15,0.0,12.5,2.55,7.0,12.5,9.49,2.75
2016,12,23,9,30,0.0,14.0,2.4,7.0,14.0,10.64,3.76
2016,12,23,9,45,0.0,15.5,2.3,7.5,15.5,11.79,4.74
2016,12,23,10,0,0.0,17.0,2.2,8.0,17.0,12.94,5.72
2016,12,23,10,15,0.0,16.5,2.1,8.0,16.5,12.57,5.37
2016,12,23,10,30,0.0,16.0,2.0,8.0,16.0,12.19,5.03
2016,12,23,10,45,0.0,12.5,1.9,8.5,12.5,9.52,2.67
2016,12,23,11,0,0.0,9.0,1.8,9.0,9.0,6.86,0.32
2016,12,23,11,15,0.0,9.5,1.9,9.0,9.5,7.24,0.64
2016,12,23,11,30,0.0,10.0,2.0,9.0,10.0,7.62,0.97
2016,12,23,11,45,0.0,37.0,2.15,9.0,37.0,28.29,18.9
2016,12,23,12,0,0.0,64.0,2.3,9.0,64.0,49.1,36.83
2016,12,23,12,15,34.5,138.5,2.35,8.5,155.5,164.76,137.1
2016,12,23,12,30,69.0,213.0,2.4,8.0,247.0,290.94,243.11
2016,12,23,12,45,34.5,116.0,2.5,8.0,133.0,140.06,116.16
2016,12,23,13,0,0.0,19.0,2.6,8.0,19.0,14.49,6.97
2016,12,23,13,15,0.0,22.0,2.6,8.0,22.0,16.79,9.0
2016,12,23,13,30,0.0,25.0,2.6,8.0,25.0,19.08,11.02
2016,12,23,13,45,0.0,33.0,2.6,8.0,33.0,25.2,16.39
2016,12,23,14,0,0.0,41.0,2.6,8.0,41.0,31.33,21.78
2016,12,23,14,15,0.0,32.5,2.5,7.5,32.5,24.8,16.14
2016,12,23,14,30,0.0,24.0,2.4,7.0,24.0,18.28,10.48
2016,12,23,14,45,0.0,21.5,2.35,7.0,21.5,16.36,8.81
2016,12,23,15,0,0.0,19.0,2.3,7.0,19.0,14.45,7.13
2016,12,23,15,15,0.0,16.0,2.2,6.5,16.0,12.15,5.12
2016,12,23,15,30,0.0,13.0,2.1,6.0,13.0,9.86,3.08
2016,12,23,15,45,0.0,10.5,2.05,6.0,10.5,7.96,1.35
2016,12,23,16,0,0.0,8.0,2.0,6.0,8.0,6.06,0.0
2016,12,23,16,15,0.0,5.0,1.95,5.5,5.0,3.78,0.0
2016,12,23,16,30,0.0,2.0,1.9,5.0,2.0,1.51,0.0
2016,12,23,16,45,0.0,1.0,1.9,5.0,1.0,0.79,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,15.0,2.05,3.5,38.5,148.69,74.48
2016,12,24,8,0,456.0,30.0,2.1,4.0,77.0,303.18,246.35
2016,12,24,8,15,542.5,36.5,2.15,4.0,117.5,386.83,326.19
2016,12,24,8,30,629.0,43.0,2.2,4.0,158.0,477.59,407.14
2016,12,24,8,45,684.5,46.5,2.25,4.5,199.5,550.75,470.01
2016,12,24,9,0,740.0,50.0,2.3,5.0,241.0,626.93,531.01
2016,12,24,9,15,773.0,53.0,2.3,5.0,279.0,687.89,578.55
2016,12,24,9,30,806.0,56.0,2.3,5.0,317.0,749.28,625.01
2016,12,24,9,45,832.5,57.5,2.35,5.5,351.0,803.24,663.81
2016,12,24,10,0,859.0,59.0,2.4,6.0,385.0,846.94,694.12
2016,12,24,10,15,874.0,60.5,2.35,6.0,412.0,887.86,722.29
2016,12,24,10,30,889.0,62.0,2.3,6.0,439.0,926.72,748.53
2016,12,24,10,45,899.5,62.5,2.3,6.0,460.0,957.56,769.26
2016,12,24,11,0,910.0,63.0,2.3,6.0,481.0,985.66,788.03
2016,12,24,11,15,916.0,64.0,2.3,6.0,494.5,1007.04,802.07
2016,12,24,11,30,922.0,65.0,2.3,6.0,508.0,1025.19,813.99
2016,12,24,11,45,925.0,65.0,2.3,6.0,514.0,1035.56,820.63
2016,12,24,12,0,928.0,65.0,2.3,6.0,520.0,1042.46,825.11
2016,12,24,12,15,928.0,65.0,2.3,6.0,519.0,1042.78,825.23
2016,12,24,12,30,928.0,65.0,2.3,6.0,518.0,1039.55,823.15
2016,12,24,12,45,919.0,66.0,2.3,6.0,508.0,1025.13,813.47
2016,12,24,13,0,910.0,67.0,2.3,6.0,498.0,1007.41,801.74
2016,12,24,13,15,903.0,66.5,2.25,6.0,481.5,986.42,787.24
2016,12,24,13,30,896.0,66.0,2.2,6.0,465.0,962.37,770.68
2016,12,24,13,45,885.5,64.0,2.2,6.0,441.5,930.05,748.82
2016,12,24,14,0,875.0,62.0,2.2,6.0,418.0,895.16,725.02
2016,12,24,14,15,857.5,60.5,2.15,6.0,388.0,852.44,694.73
2016,12,24,14,30,840.0,59.0,2.1,6.0,358.0,816.82,669.41
2016,12,24,14,45,814.5,56.0,2.05,6.0,322.5,761.69,628.89
2016,12,24,15,0,789.0,53.0,2.0,6.0,287.0,706.0,587.16
2016,12,24,15,15,750.0,49.5,1.9,5.5,247.0,639.52,536.41
2016,12,24,15,30,711.0,46.0,1.8,5.0,207.0,574.29,484.86
2016,12,24,15,45,648.5,41.5,1.7,4.5,165.5,494.39,417.93
2016,12,24,16,0,586.0,37.0,1.6,4.0,124.0,418.63,351.0
2016,12,24,16,15,474.0,29.5,1.55,3.5,84.5,317.98,259.85
2016,12,24,16,30,362.0,22.0,1.5,3.0,45.0,222.08,141.96
2016,12,24,16,45,181.0,11.0,1.5,3.0,22.5,87.85,0.0
2016,12,24,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,7,45,224.5,15.0,0.95,2.5,37.5,146.3,70.01
2016,12,25,8,0,449.0,30.0,0.9,3.0,75.0,306.44,247.4
2016,12,25,8,15,535.5,36.0,0.9,3.0,115.5,381.28,319.08
2016,12,25,8,30,622.0,42.0,0.9,3.0,156.0,471.06,397.61
2016,12,25,8,45,677.0,46.0,0.95,3.5,197.0,543.97,458.95
2016,12,25,9,0,732.0,50.0,1.0,4.0,238.0,620.01,518.44
2016,12,25,9,15,765.0,53.0,1.05,4.5,276.0,680.67,563.84
2016,12,25,9,30,798.0,56.0,1.1,5.0,314.0,741.79,608.16
2016,12,25,9,45,814.5,60.0,1.15,5.5,346.5,790.4,641.97
2016,12,25,10,0,831.0,64.0,1.2,6.0,379.0,837.61,674.13
2016,12,25,10,15,846.0,65.5,1.2,6.0,406.0,878.48,701.62
2016,12,25,10,30,861.0,67.0,1.2,6.0,433.0,917.27,727.34
2016,12,25,10,45,871.5,68.0,1.2,6.0,453.5,937.79,740.11
2016,12,25,11,0,882.0,69.0,1.2,6.0,474.0,966.14,758.55
2016,12,25,11,15,633.5,129.5,1.2,6.0,424.5,827.28,659.82
2016,12,25,11,30,385.0,190.0,1.2,6.0,375.0,624.66,509.55
2016,12,25,11,45,401.0,189.0,1.25,6.5,384.0,642.51,524.94
2016,12,25,12,0,417.0,188.0,1.3,7.0,393.0,683.25,554.31
2016,12,25,12,15,396.5,192.0,1.25,7.0,386.0,643.61,523.87
2016,12,25,12,30,376.0,196.0,1.2,7.0,379.0,626.73,510.69
2016,12,25,12,45,420.0,182.5,1.2,7.0,384.0,675.2,548.05
2016,12,25,13,0,464.0,169.0,1.2,7.0,389.0,698.13,566.07
2016,12,25,13,15,484.0,158.5,1.2,7.0,381.0,697.84,566.7
2016,12,25,13,30,504.0,148.0,1.2,7.0,373.0,694.89,565.52
2016,12,25,13,45,409.0,155.5,1.2,7.0,332.0,602.7,495.0
2016,12,25,14,0,314.0,163.0,1.2,7.0,291.0,493.19,410.17
2016,12,25,14,15,370.5,142.0,1.15,7.0,282.5,528.58,440.2
2016,12,25,14,30,427.0,121.0,1.1,7.0,274.0,538.96,449.53
2016,12,25,14,45,412.5,111.0,1.1,7.0,247.0,499.26,418.49
2016,12,25,15,0,398.0,101.0,1.1,7.0,220.0,459.49,387.13
2016,12,25,15,15,539.0,74.0,1.05,6.5,211.0,519.66,437.01
2016,12,25,15,30,680.0,47.0,1.0,6.0,202.0,555.09,463.93
2016,12,25,15,45,620.5,42.0,1.0,5.5,161.5,477.92,399.8
2016,12,25,16,0,561.0,37.0,1.0,5.0,121.0,404.77,336.61
2016,12,25,16,15,453.0,29.5,1.05,4.5,83.0,307.46,250.03
2016,12,25,16,30,345.0,22.0,1.1,4.0,45.0,221.45,145.48
2016,12,25,16,45,172.5,11.0,1.15,3.5,22.5,84.4,0.0
2016,12,25,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,246.0,13.5,1.55,0.5,38.0,151.3,69.84
2016,12,26,8,0,492.0,27.0,1.6,1.0,76.0,318.64,259.89
2016,12,26,8,15,574.5,32.5,1.55,1.5,117.0,399.71,337.88
2016,12,26,8,30,657.0,38.0,1.5,2.0,158.0,487.77,415.59
2016,12,26,8,45,706.0,42.0,1.5,2.5,199.0,557.78,475.15
2016,12,26,9,0,755.0,46.0,1.5,3.0,240.0,630.53,532.6
2016,12,26,9,15,787.0,49.0,1.45,3.5,278.0,691.24,577.84
2016,12,26,9,30,819.0,52.0,1.4,4.0,316.0,744.25,615.52
2016,12,26,9,45,838.0,54.5,1.35,4.5,349.0,793.03,648.75
2016,12,26,10,0,857.0,57.0,1.3,5.0,382.0,840.61,680.09
2016,12,26,10,15,872.0,58.5,1.25,5.0,409.5,881.66,707.12
2016,12,26,10,30,887.0,60.0,1.2,5.0,437.0,920.66,732.27
2016,12,26,10,45,895.5,62.0,1.15,5.5,457.5,951.85,750.25
2016,12,26,11,0,904.0,64.0,1.1,6.0,478.0,980.22,766.11
2016,12,26,11,15,910.0,64.5,1.0,6.0,492.0,1001.04,777.03
2016,12,26,11,30,916.0,65.0,0.9,6.0,506.0,1018.65,785.75
2016,12,26,11,45,917.0,65.5,0.85,6.5,512.0,1027.88,788.64
2016,12,26,12,0,918.0,66.0,0.8,7.0,518.0,1033.64,789.48
2016,12,26,12,15,917.5,66.0,0.7,7.0,516.5,1033.67,786.92
2016,12,26,12,30,917.0,66.0,0.6,7.0,515.0,1030.21,782.28
2016,12,26,12,45,912.5,66.0,0.55,7.5,505.5,1019.23,772.83
2016,12,26,13,0,908.0,66.0,0.5,8.0,496.0,1004.88,761.52
2016,12,26,13,15,900.0,65.0,0.45,8.0,479.5,982.45,746.48
2016,12,26,13,30,892.0,64.0,0.4,8.0,463.0,956.99,729.67
2016,12,26,13,45,880.0,62.5,0.4,8.0,439.5,924.21,709.18
2016,12,26,14,0,868.0,61.0,0.4,8.0,416.0,888.95,686.95
2016,12,26,14,15,850.0,59.5,0.4,8.0,386.0,846.11,659.26
2016,12,26,14,30,832.0,58.0,0.4,8.0,356.0,810.54,636.28
2016,12,26,14,45,806.0,55.5,0.4,8.0,321.0,756.07,599.25
2016,12,26,15,0,780.0,53.0,0.4,8.0,286.0,701.06,561.05
2016,12,26,15,15,741.5,49.5,0.55,7.5,246.5,635.34,516.58
2016,12,26,15,30,703.0,46.0,0.7,7.0,207.0,570.86,470.37
2016,12,26,15,45,642.0,41.0,0.85,6.5,166.0,491.69,408.32
2016,12,26,16,0,581.0,36.0,1.0,6.0,125.0,416.74,345.21
2016,12,26,16,15,476.0,29.0,1.1,5.5,86.0,320.52,260.23
2016,12,26,16,30,371.0,22.0,1.2,5.0,47.0,229.54,154.98
2016,12,26,16,45,185.5,11.0,1.3,4.5,23.5,90.39,0.0
2016,12,26,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,218.5,14.5,1.1,2.5,36.5,141.29,61.21
2016,12,27,8,0,437.0,29.0,1.0,3.0,73.0,289.67,233.61
2016,12,27,8,15,523.5,36.0,0.95,3.0,113.0,372.24,311.72
2016,12,27,8,30,610.0,43.0,0.9,3.0,153.0,462.27,390.33
2016,12,27,8,45,665.0,47.0,0.85,3.5,194.0,534.74,450.74
2016,12,27,9,0,720.0,51.0,0.8,4.0,235.0,610.31,509.01
2016,12,27,9,15,754.0,54.0,0.8,4.5,273.0,671.36,553.96
2016,12,27,9,30,788.0,57.0,0.8,5.0,311.0,732.98,597.73
2016,12,27,9,45,813.0,59.0,0.8,5.5,344.5,785.92,633.66
2016,12,27,10,0,838.0,61.0,0.8,6.0,378.0,838.01,668.06
2016,12,27,10,15,853.5,62.5,0.8,6.5,405.5,869.72,687.32
2016,12,27,10,30,869.0,64.0,0.8,7.0,433.0,908.77,711.65
2016,12,27,10,45,878.5,65.5,0.8,7.5,454.0,939.89,730.06
2016,12,27,11,0,888.0,67.0,0.8,8.0,475.0,968.29,746.57
2016,12,27,11,15,894.0,68.0,0.8,8.0,488.5,989.65,759.68
2016,12,27,11,30,900.0,69.0,0.8,8.0,502.0,1007.87,770.87
2016,12,27,11,45,902.0,69.5,0.85,8.5,508.5,1018.08,776.69
2016,12,27,12,0,904.0,70.0,0.9,9.0,515.0,1024.9,780.54
2016,12,27,12,15,903.5,70.0,0.9,9.0,513.5,1025.04,780.49
2016,12,27,12,30,903.0,70.0,0.9,9.0,512.0,1021.73,778.45
2016,12,27,12,45,897.5,70.0,0.9,9.0,503.0,1009.94,771.04
2016,12,27,13,0,892.0,70.0,0.9,9.0,494.0,994.86,761.71
2016,12,27,13,15,884.5,69.0,0.9,9.0,477.5,973.27,748.18
2016,12,27,13,30,877.0,68.0,0.9,9.0,461.0,948.68,732.77
2016,12,27,13,45,865.5,66.5,0.9,9.0,438.0,916.8,712.39
2016,12,27,14,0,854.0,65.0,0.9,9.0,415.0,892.55,697.26
2016,12,27,14,15,724.5,79.0,0.85,9.0,361.5,775.98,615.85
2016,12,27,14,30,595.0,93.0,0.8,9.0,308.0,658.35,532.03
2016,12,27,14,45,569.0,88.0,0.75,9.0,277.5,608.52,496.43
2016,12,27,15,0,543.0,83.0,0.7,9.0,247.0,558.72,459.16
2016,12,27,15,15,515.5,74.5,0.7,8.0,213.0,504.46,418.9
2016,12,27,15,30,488.0,66.0,0.7,7.0,179.0,451.14,377.21
2016,12,27,15,45,437.0,57.0,0.7,6.5,143.5,383.34,321.05
2016,12,27,16,0,386.0,48.0,0.7,6.0,108.0,319.43,265.85
2016,12,27,16,15,312.0,36.0,0.75,5.5,74.5,244.79,199.21
2016,12,27,16,30,238.0,24.0,0.8,5.0,41.0,173.07,119.25
2016,12,27,16,45,119.0,12.0,0.9,5.0,20.5,62.05,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,248.0,13.5,1.5,1.5,38.0,150.87,62.99
2016,12,28,8,0,496.0,27.0,1.5,2.0,76.0,318.73,258.0
2016,12,28,8,15,580.0,33.0,1.45,2.5,117.5,401.25,337.26
2016,12,28,8,30,664.0,39.0,1.4,3.0,159.0,491.01,415.98
2016,12,28,8,45,715.5,42.5,1.4,3.5,200.5,562.53,476.55
2016,12,28,9,0,767.0,46.0,1.4,4.0,242.0,636.9,534.84
2016,12,28,9,15,799.0,49.0,1.35,4.5,280.5,698.2,580.1
2016,12,28,9,30,831.0,52.0,1.3,5.0,319.0,751.83,617.83
2016,12,28,9,45,856.5,52.5,1.3,5.5,353.0,803.79,653.65
2016,12,28,10,0,882.0,53.0,1.3,6.0,387.0,855.0,687.91
2016,12,28,10,15,896.0,54.5,1.3,6.5,415.0,896.09,714.17
2016,12,28,10,30,910.0,56.0,1.3,7.0,443.0,935.03,738.55
2016,12,28,10,45,920.0,57.0,1.35,7.5,464.0,967.01,758.65
2016,12,28,11,0,930.0,58.0,1.4,8.0,485.0,996.17,776.77
2016,12,28,11,15,935.5,58.5,1.3,8.5,499.0,1017.14,786.61
2016,12,28,11,30,941.0,59.0,1.2,9.0,513.0,1034.8,794.17
2016,12,28,11,45,943.5,59.0,1.15,9.5,519.0,1045.3,797.98
2016,12,28,12,0,946.0,59.0,1.1,10.0,525.0,1052.24,799.66
2016,12,28,12,15,945.5,59.0,1.1,10.0,524.0,1052.53,799.7
2016,12,28,12,30,945.0,59.0,1.1,10.0,523.0,1049.21,797.65
2016,12,28,12,45,940.5,59.0,1.1,10.0,514.0,1038.26,790.82
2016,12,28,13,0,936.0,59.0,1.1,10.0,505.0,1023.83,781.95
2016,12,28,13,15,929.0,58.0,1.1,10.0,488.5,1002.15,768.42
2016,12,28,13,30,922.0,57.0,1.1,10.0,472.0,977.29,752.9
2016,12,28,13,45,911.0,56.0,1.1,10.5,448.5,945.63,731.46
2016,12,28,14,0,900.0,55.0,1.1,11.0,425.0,911.32,708.22
2016,12,28,14,15,883.5,53.5,1.0,10.5,395.5,868.99,680.08
2016,12,28,14,30,867.0,52.0,0.9,10.0,366.0,824.81,650.34
2016,12,28,14,45,843.0,50.0,0.85,10.0,330.5,772.22,613.71
2016,12,28,15,0,819.0,48.0,0.8,10.0,295.0,718.97,575.85
2016,12,28,15,15,783.0,45.0,0.8,9.0,255.5,655.11,531.56
2016,12,28,15,30,747.0,42.0,0.8,8.0,216.0,598.44,490.68
2016,12,28,15,45,689.5,38.0,0.8,7.5,174.5,520.87,429.56
2016,12,28,16,0,632.0,34.0,0.8,7.0,133.0,447.12,367.31
2016,12,28,16,15,534.0,27.5,0.85,6.5,93.0,352.69,284.93
2016,12,28,16,30,436.0,21.0,0.9,6.0,53.0,264.34,186.18
2016,12,28,16,45,218.0,10.5,0.95,6.0,26.5,104.96,0.0
2016,12,28,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,7,45,240.5,14.0,1.5,3.5,38.0,147.26,58.12
2016,12,29,8,0,481.0,28.0,1.5,4.0,76.0,310.42,249.23
2016,12,29,8,15,568.0,34.5,1.5,4.5,117.5,394.64,329.54
2016,12,29,8,30,655.0,41.0,1.5,5.0,159.0,486.33,409.62
2016,12,29,8,45,705.5,45.5,1.5,5.5,201.0,558.17,470.34
2016,12,29,9,0,756.0,50.0,1.5,6.0,243.0,632.81,528.72
2016,12,29,9,15,789.0,53.5,1.4,6.5,282.0,695.28,574.32
2016,12,29,9,30,822.0,57.0,1.3,7.0,321.0,758.2,618.22
2016,12,29,9,45,833.5,61.5,1.2,7.5,353.5,804.45,648.1
2016,12,29,10,0,845.0,66.0,1.1,8.0,386.0,848.91,675.71
2016,12,29,10,15,861.0,68.0,1.0,8.5,414.0,892.17,701.5
2016,12,29,10,30,877.0,70.0,0.9,9.0,442.0,933.38,725.0
2016,12,29,10,45,888.0,71.0,0.8,9.5,463.5,966.19,742.12
2016,12,29,11,0,899.0,72.0,0.7,10.0,485.0,984.86,749.52
2016,12,29,11,15,905.0,72.5,0.6,10.5,499.5,1005.94,758.56
2016,12,29,11,30,911.0,73.0,0.5,11.0,514.0,1023.83,765.34
2016,12,29,11,45,913.5,73.5,0.45,11.5,520.0,1034.87,769.02
2016,12,29,12,0,916.0,74.0,0.4,12.0,526.0,1042.47,770.74
2016,12,29,12,15,915.0,74.0,0.35,12.0,525.0,1042.34,769.2
2016,12,29,12,30,914.0,74.0,0.3,12.0,524.0,1038.71,765.8
2016,12,29,12,45,915.0,71.5,0.3,12.0,515.5,1030.23,760.8
2016,12,29,13,0,916.0,69.0,0.3,12.0,507.0,1018.24,753.83
2016,12,29,13,15,908.0,68.5,0.25,12.0,490.5,996.68,739.76
2016,12,29,13,30,900.0,68.0,0.2,12.0,474.0,972.04,724.04
2016,12,29,13,45,886.5,66.5,0.2,12.5,450.0,937.93,701.97
2016,12,29,14,0,873.0,65.0,0.2,13.0,426.0,901.36,678.34
2016,12,29,14,15,855.0,63.5,0.2,12.5,396.0,868.1,659.17
2016,12,29,14,30,837.0,62.0,0.2,12.0,366.0,822.88,631.41
2016,12,29,14,45,808.0,59.5,0.2,12.0,330.0,765.8,593.77
2016,12,29,15,0,779.0,57.0,0.2,12.0,294.0,708.32,554.93
2016,12,29,15,15,740.0,53.5,0.35,11.5,254.5,642.16,511.41
2016,12,29,15,30,701.0,50.0,0.5,11.0,215.0,577.15,466.33
2016,12,29,15,45,636.0,45.5,0.65,10.5,173.0,495.6,404.31
2016,12,29,16,0,571.0,41.0,0.8,10.0,131.0,418.22,341.17
2016,12,29,16,15,466.0,33.0,0.85,9.5,91.5,327.71,262.88
2016,12,29,16,30,361.0,25.0,0.9,9.0,52.0,238.1,169.27
2016,12,29,16,45,180.5,12.5,0.95,8.5,26.0,90.15,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,14.0,0.95,6.5,14.0,10.67,0.0
2016,12,30,8,0,0.0,28.0,0.9,7.0,28.0,22.84,13.26
2016,12,30,8,15,0.0,45.0,0.85,7.0,45.0,39.54,28.44
2016,12,30,8,30,0.0,62.0,0.8,7.0,62.0,55.65,42.9
2016,12,30,8,45,5.0,77.5,0.8,7.5,79.0,73.01,58.33
2016,12,30,9,0,10.0,93.0,0.8,8.0,96.0,90.86,73.96
2016,12,30,9,15,14.5,107.5,0.8,8.5,112.0,107.66,88.43
2016,12,30,9,30,19.0,122.0,0.8,9.0,128.0,125.0,103.11
2016,12,30,9,45,23.0,135.0,0.8,9.5,143.0,140.68,116.15
2016,12,30,10,0,27.0,148.0,0.8,10.0,158.0,173.52,143.3
2016,12,30,10,15,29.0,158.5,0.8,10.0,170.0,186.6,153.84
2016,12,30,10,30,31.0,169.0,0.8,10.0,182.0,200.07,164.72
2016,12,30,10,45,32.0,177.0,0.8,10.5,191.0,209.72,172.05
2016,12,30,11,0,33.0,185.0,0.8,11.0,200.0,219.67,179.59
2016,12,30,11,15,33.5,190.5,0.8,11.0,206.5,226.19,184.66
2016,12,30,11,30,34.0,196.0,0.8,11.0,213.0,232.97,189.96
2016,12,30,11,45,50.5,206.5,0.85,11.0,232.0,262.62,214.46
2016,12,30,12,0,67.0,217.0,0.9,11.0,251.0,292.83,239.1
2016,12,30,12,15,68.0,216.5,0.9,11.0,250.5,293.14,239.19
2016,12,30,12,30,69.0,216.0,0.9,11.0,250.0,293.61,239.64
2016,12,30,12,45,67.5,212.5,0.9,11.0,245.5,287.76,235.03
2016,12,30,13,0,66.0,209.0,0.9,11.0,241.0,282.11,230.64
2016,12,30,13,15,460.0,141.5,0.9,11.0,351.0,654.77,529.0
2016,12,30,13,30,854.0,74.0,0.9,11.0,461.0,947.49,731.49
2016,12,30,13,45,841.0,72.5,0.9,11.0,438.0,914.43,705.43
2016,12,30,14,0,828.0,71.0,0.9,11.0,415.0,878.92,682.65
2016,12,30,14,15,809.5,69.0,0.9,10.5,385.5,835.65,655.42
2016,12,30,14,30,791.0,67.0,0.9,10.0,356.0,790.73,626.52
2016,12,30,14,45,763.5,64.5,0.9,10.0,321.5,736.39,589.0
2016,12,30,15,0,736.0,62.0,0.9,10.0,287.0,681.6,550.24
2016,12,30,15,15,696.5,58.0,0.85,9.5,248.5,616.04,502.49
2016,12,30,15,30,657.0,54.0,0.8,9.0,210.0,551.72,453.98
2016,12,30,15,45,591.0,48.5,0.75,8.5,168.5,476.25,393.07
2016,12,30,16,0,525.0,43.0,0.7,8.0,127.0,400.12,328.94
2016,12,30,16,15,422.5,34.5,0.7,7.5,89.0,305.98,247.63
2016,12,30,16,30,320.0,26.0,0.7,7.0,51.0,220.06,160.13
2016,12,30,16,45,160.0,13.0,0.75,6.5,25.5,81.65,0.0
2016,12,30,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
